Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,162.5,14.0,2.35,7.5,27.5,10.64,0.0
2016,1,12,8,0,325.0,28.0,2.4,8.0,55.0,33.97,14.09
2016,1,12,8,15,419.0,36.0,2.3,8.0,93.0,67.67,34.99
2016,1,12,8,30,513.0,44.0,2.2,8.0,131.0,110.67,66.11
2016,1,12,8,45,573.0,49.5,2.1,8.5,171.0,153.92,102.05
2016,1,12,9,0,633.0,55.0,2.0,9.0,211.0,202.26,144.26
2016,1,12,9,15,491.0,84.5,1.95,9.0,217.0,223.31,170.7
2016,1,12,9,30,349.0,114.0,1.9,9.0,223.0,229.28,182.29
2016,1,12,9,45,367.0,123.5,1.9,9.5,249.5,261.95,211.06
2016,1,12,10,0,385.0,133.0,1.9,10.0,276.0,295.38,239.85
2016,1,12,10,15,446.0,133.0,1.9,10.0,311.5,338.77,276.55
2016,1,12,10,30,507.0,133.0,1.9,10.0,347.0,385.41,315.54
2016,1,12,10,45,506.0,141.5,1.95,10.5,364.5,411.86,337.33
2016,1,12,11,0,505.0,150.0,2.0,11.0,382.0,436.85,357.55
2016,1,12,11,15,362.0,182.5,2.0,11.0,351.5,399.73,327.45
2016,1,12,11,30,219.0,215.0,2.0,11.0,321.0,354.52,290.11
2016,1,12,11,45,382.5,186.0,2.0,11.5,375.5,434.57,356.03
2016,1,12,12,0,546.0,157.0,2.0,12.0,430.0,520.65,424.59
2016,1,12,12,15,474.0,175.0,1.95,12.0,412.0,502.66,409.14
2016,1,12,12,30,402.0,193.0,1.9,12.0,394.0,481.26,391.56
2016,1,12,12,45,464.0,176.0,1.9,12.5,406.0,508.13,413.26
2016,1,12,13,0,526.0,159.0,1.9,13.0,418.0,533.53,433.28
2016,1,12,13,15,273.0,168.5,1.8,13.0,303.0,369.37,301.79
2016,1,12,13,30,20.0,178.0,1.7,13.0,188.0,192.38,155.04
2016,1,12,13,45,10.0,141.5,1.65,13.0,146.5,147.31,118.51
2016,1,12,14,0,0.0,105.0,1.6,13.0,105.0,102.96,81.62
2016,1,12,14,15,0.0,116.0,1.55,12.5,116.0,114.88,91.96
2016,1,12,14,30,0.0,127.0,1.5,12.0,127.0,127.45,102.76
2016,1,12,14,45,0.0,115.5,1.45,12.0,115.5,115.91,93.19
2016,1,12,15,0,0.0,104.0,1.4,12.0,104.0,104.4,83.61
2016,1,12,15,15,0.0,91.0,1.5,12.0,91.0,91.25,72.54
2016,1,12,15,30,0.0,78.0,1.6,12.0,78.0,78.1,61.33
2016,1,12,15,45,0.0,64.5,1.7,12.0,64.5,64.37,49.47
2016,1,12,16,0,0.0,51.0,1.8,12.0,51.0,50.58,37.42
2016,1,12,16,15,0.0,37.5,1.85,12.0,37.5,36.68,25.19
2016,1,12,16,30,0.0,24.0,1.9,12.0,24.0,23.17,13.07
2016,1,12,16,45,0.0,14.0,1.95,12.0,14.0,13.51,0.65
2016,1,12,17,0,0.0,4.0,2.0,12.0,4.0,3.93,0.0
2016,1,12,17,15,0.0,2.0,2.0,12.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,85.0,18.0,3.5,11.5,25.5,14.17,0.0
2016,1,13,8,0,170.0,36.0,3.6,12.0,51.0,36.1,18.3
2016,1,13,8,15,268.5,48.5,3.65,12.0,87.5,66.67,39.33
2016,1,13,8,30,367.0,61.0,3.7,12.0,124.0,107.07,68.52
2016,1,13,8,45,435.5,69.5,3.8,12.5,163.0,147.71,101.24
2016,1,13,9,0,504.0,78.0,3.9,13.0,202.0,195.51,141.61
2016,1,13,9,15,252.0,92.0,4.05,13.0,154.0,161.93,124.69
2016,1,13,9,30,0.0,106.0,4.2,13.0,106.0,102.85,82.13
2016,1,13,9,45,1.5,119.0,4.35,13.0,119.5,116.32,93.48
2016,1,13,10,0,3.0,132.0,4.5,13.0,133.0,129.98,104.86
2016,1,13,10,15,111.5,156.0,4.6,13.0,203.5,207.69,169.54
2016,1,13,10,30,220.0,180.0,4.7,13.0,274.0,289.38,237.33
2016,1,13,10,45,227.5,189.5,4.85,13.0,291.0,311.31,255.76
2016,1,13,11,0,235.0,199.0,5.0,13.0,308.0,337.56,277.64
2016,1,13,11,15,117.5,117.0,5.0,13.0,171.5,187.17,153.72
2016,1,13,11,30,0.0,35.0,5.0,13.0,35.0,33.81,23.13
2016,1,13,11,45,74.0,131.5,5.05,13.0,168.5,181.91,149.11
2016,1,13,12,0,148.0,228.0,5.1,13.0,302.0,334.62,275.08
2016,1,13,12,15,224.5,221.0,5.1,12.5,333.5,379.54,313.36
2016,1,13,12,30,301.0,214.0,5.1,12.0,365.0,432.21,357.96
2016,1,13,12,45,170.0,207.5,5.1,12.0,293.0,334.78,276.86
2016,1,13,13,0,39.0,201.0,5.1,12.0,221.0,235.19,192.54
2016,1,13,13,15,22.5,182.0,5.0,12.0,193.5,197.62,161.38
2016,1,13,13,30,6.0,163.0,4.9,12.0,166.0,166.96,135.63
2016,1,13,13,45,380.5,129.0,4.85,12.0,295.0,403.38,339.04
2016,1,13,14,0,755.0,95.0,4.8,12.0,424.0,606.56,506.17
2016,1,13,14,15,737.0,92.5,4.55,12.0,396.5,582.36,485.12
2016,1,13,14,30,719.0,90.0,4.3,12.0,369.0,556.15,463.26
2016,1,13,14,45,709.5,83.0,4.05,12.0,338.5,528.02,439.75
2016,1,13,15,0,700.0,76.0,3.8,12.0,308.0,497.95,414.41
2016,1,13,15,15,663.0,71.5,3.5,11.5,270.5,454.21,377.89
2016,1,13,15,30,626.0,67.0,3.2,11.0,233.0,410.54,340.52
2016,1,13,15,45,589.0,59.0,2.95,11.0,194.5,363.37,298.78
2016,1,13,16,0,552.0,51.0,2.7,11.0,156.0,317.14,256.71
2016,1,13,16,15,464.0,43.5,2.55,10.5,116.0,252.41,199.44
2016,1,13,16,30,376.0,36.0,2.4,10.0,76.0,193.49,144.72
2016,1,13,16,45,232.0,24.0,2.3,9.5,45.0,114.06,52.33
2016,1,13,17,0,88.0,12.0,2.2,9.0,14.0,35.95,0.0
2016,1,13,17,15,44.0,6.0,2.15,8.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,10.5,1.85,7.5,10.5,10.13,0.0
2016,1,14,8,0,0.0,21.0,1.9,8.0,21.0,20.27,9.89
2016,1,14,8,15,0.0,35.5,1.95,8.0,35.5,34.14,23.17
2016,1,14,8,30,0.0,50.0,2.0,8.0,50.0,48.06,35.69
2016,1,14,8,45,0.0,64.5,2.1,8.5,64.5,62.11,48.11
2016,1,14,9,0,0.0,79.0,2.2,9.0,79.0,76.25,60.43
2016,1,14,9,15,0.0,93.0,2.25,9.0,93.0,89.99,72.36
2016,1,14,9,30,0.0,107.0,2.3,9.0,107.0,103.81,84.2
2016,1,14,9,45,0.5,118.5,2.4,9.5,119.0,115.43,93.86
2016,1,14,10,0,1.0,130.0,2.5,10.0,131.0,127.15,103.48
2016,1,14,10,15,31.5,154.0,2.65,10.0,168.0,167.22,137.06
2016,1,14,10,30,62.0,178.0,2.8,10.0,205.0,208.15,171.22
2016,1,14,10,45,31.0,160.0,2.95,10.0,173.5,176.03,144.23
2016,1,14,11,0,0.0,142.0,3.1,10.0,142.0,139.03,112.85
2016,1,14,11,15,0.0,142.5,3.15,10.0,142.5,139.6,113.27
2016,1,14,11,30,0.0,143.0,3.2,10.0,143.0,140.18,113.67
2016,1,14,11,45,0.0,145.0,3.3,10.5,145.0,142.31,115.16
2016,1,14,12,0,0.0,147.0,3.4,11.0,147.0,144.46,116.7
2016,1,14,12,15,2.0,158.5,3.4,11.0,159.5,157.7,127.75
2016,1,14,12,30,4.0,170.0,3.4,11.0,172.0,171.18,138.98
2016,1,14,12,45,2.0,106.5,3.45,11.0,107.5,105.03,83.74
2016,1,14,13,0,0.0,43.0,3.5,11.0,43.0,41.54,29.97
2016,1,14,13,15,0.0,44.5,3.45,11.0,44.5,42.99,31.26
2016,1,14,13,30,0.0,46.0,3.4,11.0,46.0,44.44,32.53
2016,1,14,13,45,0.0,74.0,3.4,11.0,74.0,71.55,55.72
2016,1,14,14,0,0.0,102.0,3.4,11.0,102.0,99.79,79.76
2016,1,14,14,15,0.0,76.5,3.45,11.0,76.5,73.97,57.9
2016,1,14,14,30,0.0,51.0,3.5,11.0,51.0,49.27,36.86
2016,1,14,14,45,0.0,46.0,3.55,11.0,46.0,44.43,32.76
2016,1,14,15,0,0.0,41.0,3.6,11.0,41.0,39.59,28.63
2016,1,14,15,15,0.0,36.0,3.7,11.0,36.0,34.75,24.47
2016,1,14,15,30,0.0,31.0,3.8,11.0,31.0,29.92,20.26
2016,1,14,15,45,0.0,25.5,3.95,11.0,25.5,24.6,15.6
2016,1,14,16,0,0.0,20.0,4.1,11.0,20.0,19.29,10.9
2016,1,14,16,15,0.0,14.5,4.1,11.0,14.5,13.98,6.19
2016,1,14,16,30,0.0,9.0,4.1,11.0,9.0,8.67,1.45
2016,1,14,16,45,0.0,5.0,4.2,11.0,5.0,4.82,0.0
2016,1,14,17,0,0.0,1.0,4.3,11.0,1.0,0.98,0.0
2016,1,14,17,15,0.0,0.5,4.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,164.5,14.5,1.15,8.5,29.0,11.0,0.0
2016,1,15,8,0,329.0,29.0,1.2,9.0,58.0,35.08,15.13
2016,1,15,8,15,423.5,37.5,1.3,9.0,97.0,69.68,36.39
2016,1,15,8,30,518.0,46.0,1.4,9.0,136.0,113.68,68.2
2016,1,15,8,45,574.5,52.5,1.5,9.0,176.0,157.78,105.05
2016,1,15,9,0,631.0,59.0,1.6,9.0,216.0,206.67,148.01
2016,1,15,9,15,669.0,63.0,1.65,9.0,254.5,252.31,189.72
2016,1,15,9,30,707.0,67.0,1.7,9.0,293.0,300.5,233.52
2016,1,15,9,45,723.0,72.5,1.8,9.5,325.5,343.48,272.51
2016,1,15,10,0,739.0,78.0,1.9,10.0,358.0,386.52,310.59
2016,1,15,10,15,611.0,109.0,1.9,10.0,352.5,391.05,317.76
2016,1,15,10,30,483.0,140.0,1.9,10.0,347.0,382.61,313.03
2016,1,15,10,45,468.0,152.0,1.95,10.5,361.5,404.87,331.6
2016,1,15,11,0,453.0,164.0,2.0,11.0,376.0,424.93,347.71
2016,1,15,11,15,444.5,172.5,1.9,11.0,386.0,442.94,362.13
2016,1,15,11,30,436.0,181.0,1.8,11.0,396.0,459.16,374.82
2016,1,15,11,45,482.5,173.5,1.75,11.0,415.0,490.76,400.29
2016,1,15,12,0,529.0,166.0,1.7,11.0,434.0,522.3,425.35
2016,1,15,12,15,304.0,195.5,1.6,11.0,349.5,410.25,334.77
2016,1,15,12,30,79.0,225.0,1.5,11.0,265.0,285.7,232.04
2016,1,15,12,45,298.0,195.0,1.45,11.5,344.0,413.73,338.44
2016,1,15,13,0,517.0,165.0,1.4,12.0,423.0,537.39,435.92
2016,1,15,13,15,666.5,124.0,1.3,12.0,447.5,597.1,482.17
2016,1,15,13,30,816.0,83.0,1.2,12.0,472.0,647.09,520.84
2016,1,15,13,45,809.0,80.0,1.15,12.0,451.5,633.92,510.34
2016,1,15,14,0,802.0,77.0,1.1,12.0,431.0,617.97,498.32
2016,1,15,14,15,491.5,122.5,1.05,12.0,335.5,460.69,375.08
2016,1,15,14,30,181.0,168.0,1.0,12.0,240.0,298.84,244.16
2016,1,15,14,45,174.5,154.5,0.95,12.0,219.0,277.26,227.74
2016,1,15,15,0,168.0,141.0,0.9,12.0,198.0,255.43,209.98
2016,1,15,15,15,411.5,99.5,0.85,11.5,217.0,350.44,288.81
2016,1,15,15,30,655.0,58.0,0.8,11.0,236.0,418.38,341.59
2016,1,15,15,45,602.5,53.0,0.8,11.0,196.5,366.17,296.72
2016,1,15,16,0,550.0,48.0,0.8,11.0,157.0,315.95,253.16
2016,1,15,16,15,470.0,41.0,0.85,10.5,118.0,254.71,200.28
2016,1,15,16,30,390.0,34.0,0.9,10.0,79.0,198.82,149.6
2016,1,15,16,45,195.0,25.0,1.0,10.0,47.5,105.46,58.27
2016,1,15,17,0,0.0,16.0,1.1,10.0,16.0,15.73,0.0
2016,1,15,17,15,0.0,8.0,1.1,10.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.0,2.4,11.5,6.0,5.78,0.0
2016,1,16,8,0,0.0,12.0,2.4,12.0,12.0,11.57,3.21
2016,1,16,8,15,0.0,20.5,2.4,12.0,20.5,19.78,10.86
2016,1,16,8,30,0.0,29.0,2.4,12.0,29.0,27.99,18.16
2016,1,16,8,45,0.0,38.5,2.4,12.5,38.5,37.18,26.19
2016,1,16,9,0,0.0,48.0,2.4,13.0,48.0,46.37,34.13
2016,1,16,9,15,0.0,56.5,2.35,13.0,56.5,54.6,41.23
2016,1,16,9,30,0.0,65.0,2.3,13.0,65.0,62.83,48.25
2016,1,16,9,45,0.0,72.0,2.3,13.5,72.0,69.63,53.88
2016,1,16,10,0,0.0,79.0,2.3,14.0,79.0,76.44,59.45
2016,1,16,10,15,0.0,89.0,2.3,14.0,89.0,86.23,67.58
2016,1,16,10,30,0.0,99.0,2.3,14.0,99.0,96.07,75.71
2016,1,16,10,45,0.0,112.0,2.35,14.5,112.0,108.94,86.16
2016,1,16,11,0,0.0,125.0,2.4,15.0,125.0,121.92,96.6
2016,1,16,11,15,0.0,85.5,2.4,15.0,85.5,82.72,63.97
2016,1,16,11,30,0.0,46.0,2.4,15.0,46.0,44.45,31.92
2016,1,16,11,45,0.0,51.0,2.4,15.0,51.0,49.29,35.98
2016,1,16,12,0,0.0,56.0,2.4,15.0,56.0,54.13,40.02
2016,1,16,12,15,0.0,32.5,2.35,15.0,32.5,31.39,20.9
2016,1,16,12,30,0.0,9.0,2.3,15.0,9.0,8.69,1.71
2016,1,16,12,45,0.0,61.0,2.25,15.0,61.0,58.97,44.12
2016,1,16,13,0,0.0,113.0,2.2,15.0,113.0,110.31,86.84
2016,1,16,13,15,0.0,120.5,2.1,15.0,120.5,118.08,93.24
2016,1,16,13,30,0.0,128.0,2.0,15.0,128.0,126.02,99.86
2016,1,16,13,45,0.0,96.5,1.9,15.0,96.5,93.93,73.38
2016,1,16,14,0,0.0,65.0,1.8,15.0,65.0,62.83,47.52
2016,1,16,14,15,7.0,106.0,1.7,15.0,109.0,108.61,86.09
2016,1,16,14,30,14.0,147.0,1.6,15.0,153.0,157.57,126.71
2016,1,16,14,45,11.0,135.5,1.55,15.0,140.0,144.08,115.55
2016,1,16,15,0,8.0,124.0,1.5,15.0,127.0,130.75,104.61
2016,1,16,15,15,4.0,110.0,1.45,14.5,111.5,114.24,91.07
2016,1,16,15,30,0.0,96.0,1.4,14.0,96.0,97.96,77.54
2016,1,16,15,45,254.0,75.5,1.35,14.0,126.5,223.24,182.22
2016,1,16,16,0,508.0,55.0,1.3,14.0,157.0,306.77,245.73
2016,1,16,16,15,426.0,46.5,1.3,13.5,118.0,244.24,191.34
2016,1,16,16,30,344.0,38.0,1.3,13.0,79.0,187.19,140.58
2016,1,16,16,45,218.5,26.0,1.35,13.0,48.0,116.35,68.11
2016,1,16,17,0,93.0,14.0,1.4,13.0,17.0,40.05,0.0
2016,1,16,17,15,46.5,7.0,1.45,13.0,8.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,3.05,13.0,4.0,3.85,0.0
2016,1,17,8,0,0.0,8.0,3.1,13.0,8.0,7.71,0.26
2016,1,17,8,15,0.0,13.0,3.05,13.0,13.0,12.53,4.78
2016,1,17,8,30,0.0,18.0,3.0,13.0,18.0,17.36,9.08
2016,1,17,8,45,0.0,24.0,3.0,13.5,24.0,23.15,14.13
2016,1,17,9,0,0.0,30.0,3.0,14.0,30.0,28.95,19.14
2016,1,17,9,15,0.0,35.0,3.0,14.0,35.0,33.79,23.32
2016,1,17,9,30,0.0,40.0,3.0,14.0,40.0,38.62,27.46
2016,1,17,9,45,0.0,44.5,3.05,14.0,44.5,42.98,31.14
2016,1,17,10,0,0.0,49.0,3.1,14.0,49.0,47.33,34.8
2016,1,17,10,15,0.0,39.5,3.1,14.0,39.5,38.15,26.93
2016,1,17,10,30,0.0,30.0,3.1,14.0,30.0,28.96,19.08
2016,1,17,10,45,0.0,25.0,3.15,14.0,25.0,24.14,14.94
2016,1,17,11,0,0.0,20.0,3.2,14.0,20.0,19.31,10.8
2016,1,17,11,15,0.0,69.0,3.25,14.0,69.0,66.71,50.88
2016,1,17,11,30,0.0,118.0,3.3,14.0,118.0,114.96,91.12
2016,1,17,11,45,0.0,90.5,3.35,14.0,90.5,87.63,68.24
2016,1,17,12,0,0.0,63.0,3.4,14.0,63.0,60.9,45.85
2016,1,17,12,15,0.0,69.0,3.4,14.0,69.0,66.72,50.74
2016,1,17,12,30,0.0,75.0,3.4,14.0,75.0,72.53,55.61
2016,1,17,12,45,0.0,85.0,3.4,14.0,85.0,82.22,63.74
2016,1,17,13,0,0.0,95.0,3.4,14.0,95.0,92.17,72.08
2016,1,17,13,15,0.0,73.5,3.35,14.0,73.5,71.07,54.46
2016,1,17,13,30,0.0,52.0,3.3,14.0,52.0,50.25,36.99
2016,1,17,13,45,0.0,42.5,3.3,14.0,42.5,41.05,29.27
2016,1,17,14,0,0.0,33.0,3.3,14.0,33.0,31.87,21.52
2016,1,17,14,15,0.0,33.0,3.3,13.5,33.0,31.86,21.6
2016,1,17,14,30,0.0,33.0,3.3,13.0,33.0,31.86,21.69
2016,1,17,14,45,0.0,30.0,3.3,13.0,30.0,28.96,19.24
2016,1,17,15,0,0.0,27.0,3.3,13.0,27.0,26.06,16.78
2016,1,17,15,15,0.0,24.0,3.3,13.0,24.0,23.16,14.3
2016,1,17,15,30,0.0,21.0,3.3,13.0,21.0,20.26,11.8
2016,1,17,15,45,0.0,17.5,3.3,13.0,17.5,16.88,8.85
2016,1,17,16,0,0.0,14.0,3.3,13.0,14.0,13.5,5.88
2016,1,17,16,15,0.0,10.5,3.25,13.0,10.5,10.12,2.9
2016,1,17,16,30,0.0,7.0,3.2,13.0,7.0,6.74,0.0
2016,1,17,16,45,0.0,4.0,3.2,13.0,4.0,3.85,0.0
2016,1,17,17,0,0.0,1.0,3.2,13.0,1.0,0.98,0.0
2016,1,17,17,15,0.0,0.5,3.2,13.0,0.5,0.49,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,210.0,13.5,1.45,10.5,33.0,9.97,0.0
2016,1,18,8,0,420.0,27.0,1.5,11.0,66.0,37.6,15.36
2016,1,18,8,15,510.0,34.0,1.5,11.0,106.5,75.1,37.22
2016,1,18,8,30,600.0,41.0,1.5,11.0,147.0,121.6,70.81
2016,1,18,8,45,654.5,46.0,1.5,11.5,189.0,168.05,109.53
2016,1,18,9,0,709.0,51.0,1.5,12.0,231.0,219.01,154.03
2016,1,18,9,15,742.5,54.5,1.55,12.5,270.5,266.64,197.15
2016,1,18,9,30,776.0,58.0,1.6,13.0,310.0,316.01,241.36
2016,1,18,9,45,570.0,99.5,1.65,13.5,296.0,316.46,248.88
2016,1,18,10,0,364.0,141.0,1.7,14.0,282.0,296.87,237.36
2016,1,18,10,15,239.0,165.5,1.75,14.0,261.0,278.16,224.26
2016,1,18,10,30,114.0,190.0,1.8,14.0,240.0,249.14,201.23
2016,1,18,10,45,187.0,196.5,1.9,14.0,283.0,298.71,242.0
2016,1,18,11,0,260.0,203.0,2.0,14.0,326.0,356.83,289.04
2016,1,18,11,15,291.0,205.5,2.05,14.0,348.0,386.03,312.58
2016,1,18,11,30,322.0,208.0,2.1,14.0,370.0,415.92,336.68
2016,1,18,11,45,228.0,221.5,2.15,14.5,337.0,374.39,302.41
2016,1,18,12,0,134.0,235.0,2.2,15.0,304.0,334.0,268.71
2016,1,18,12,15,67.0,176.5,2.15,14.5,211.0,223.56,180.38
2016,1,18,12,30,0.0,118.0,2.1,14.0,118.0,115.14,90.79
2016,1,18,12,45,0.0,121.5,2.1,14.0,121.5,118.77,94.0
2016,1,18,13,0,0.0,125.0,2.1,14.0,125.0,122.45,97.08
2016,1,18,13,15,2.5,145.5,2.1,14.0,147.0,145.46,116.19
2016,1,18,13,30,5.0,166.0,2.1,14.0,169.0,169.08,135.7
2016,1,18,13,45,7.0,163.5,2.1,14.0,167.5,168.36,135.27
2016,1,18,14,0,9.0,161.0,2.1,14.0,166.0,167.7,134.97
2016,1,18,14,15,46.0,166.5,2.0,13.5,186.0,205.18,167.08
2016,1,18,14,30,83.0,172.0,1.9,13.0,206.0,235.9,193.31
2016,1,18,14,45,78.0,158.5,1.8,13.0,188.5,217.4,178.09
2016,1,18,15,0,73.0,145.0,1.7,13.0,171.0,198.94,162.92
2016,1,18,15,15,68.5,129.0,1.65,13.0,151.0,177.78,145.38
2016,1,18,15,30,64.0,113.0,1.6,13.0,131.0,156.7,127.63
2016,1,18,15,45,55.0,96.0,1.55,13.0,109.5,132.24,106.73
2016,1,18,16,0,46.0,79.0,1.5,13.0,88.0,108.19,85.9
2016,1,18,16,15,33.0,61.0,1.5,12.5,67.0,81.53,62.8
2016,1,18,16,30,20.0,43.0,1.5,12.0,46.0,55.39,39.93
2016,1,18,16,45,10.0,27.0,1.5,12.0,28.5,33.23,18.35
2016,1,18,17,0,0.0,11.0,1.5,12.0,11.0,10.81,0.0
2016,1,18,17,15,0.0,5.5,1.5,12.0,5.5,5.41,0.0
2016,1,18,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,29.0,16.5,5.4,13.0,19.5,14.96,0.0
2016,1,19,8,0,58.0,33.0,5.5,13.0,39.0,31.96,18.01
2016,1,19,8,15,89.5,50.5,5.55,13.0,64.5,54.8,36.4
2016,1,19,8,30,121.0,68.0,5.6,13.0,90.0,81.18,57.57
2016,1,19,8,45,133.0,86.0,5.65,13.5,115.5,107.72,80.22
2016,1,19,9,0,145.0,104.0,5.7,14.0,141.0,135.48,104.2
2016,1,19,9,15,158.0,120.5,5.6,14.0,167.0,163.19,128.33
2016,1,19,9,30,171.0,137.0,5.5,14.0,193.0,191.98,153.29
2016,1,19,9,45,179.5,150.5,5.4,14.0,214.5,217.08,175.07
2016,1,19,10,0,188.0,164.0,5.3,14.0,236.0,242.62,196.96
2016,1,19,10,15,94.0,117.5,5.25,14.0,153.5,161.0,130.29
2016,1,19,10,30,0.0,71.0,5.2,14.0,71.0,68.64,52.63
2016,1,19,10,45,0.0,111.0,5.2,14.5,111.0,107.91,85.41
2016,1,19,11,0,0.0,151.0,5.2,15.0,151.0,147.91,118.29
2016,1,19,11,15,0.0,118.5,5.1,15.0,118.5,115.4,91.2
2016,1,19,11,30,0.0,86.0,5.0,15.0,86.0,83.19,64.33
2016,1,19,11,45,0.0,97.0,4.9,15.0,97.0,94.05,73.36
2016,1,19,12,0,0.0,108.0,4.8,15.0,108.0,105.01,82.41
2016,1,19,12,15,0.0,136.0,4.7,15.0,136.0,133.22,105.73
2016,1,19,12,30,0.0,164.0,4.6,15.0,164.0,162.02,129.39
2016,1,19,12,45,0.0,158.0,4.5,15.0,158.0,156.08,124.49
2016,1,19,13,0,0.0,152.0,4.4,15.0,152.0,150.15,119.67
2016,1,19,13,15,167.5,175.5,4.45,15.0,257.5,301.94,248.04
2016,1,19,13,30,335.0,199.0,4.5,15.0,363.0,450.03,369.21
2016,1,19,13,45,543.5,150.5,4.55,15.0,403.5,542.4,445.78
2016,1,19,14,0,752.0,102.0,4.6,15.0,444.0,624.63,513.19
2016,1,19,14,15,533.0,131.5,4.4,14.5,366.5,503.04,415.09
2016,1,19,14,30,314.0,161.0,4.2,14.0,289.0,382.97,316.67
2016,1,19,14,45,458.0,124.0,4.05,14.0,294.0,430.63,357.38
2016,1,19,15,0,602.0,87.0,3.9,14.0,299.0,465.49,386.22
2016,1,19,15,15,546.5,88.5,3.7,13.5,264.5,420.18,348.56
2016,1,19,15,30,491.0,90.0,3.5,13.0,230.0,374.28,310.02
2016,1,19,15,45,454.0,80.0,3.3,13.0,194.0,329.14,270.95
2016,1,19,16,0,417.0,70.0,3.1,13.0,158.0,285.36,232.13
2016,1,19,16,15,355.5,58.0,2.85,12.5,121.0,230.7,184.09
2016,1,19,16,30,294.0,46.0,2.6,12.0,84.0,180.3,138.69
2016,1,19,16,45,147.0,34.0,2.35,12.0,53.0,106.5,70.83
2016,1,19,17,0,0.0,22.0,2.1,12.0,22.0,24.17,0.0
2016,1,19,17,15,0.0,11.0,2.0,11.5,11.0,10.81,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,16.5,16.5,0.95,10.0,18.0,15.71,0.0
2016,1,20,8,0,33.0,33.0,1.0,10.0,36.0,31.22,18.4
2016,1,20,8,15,51.0,50.5,1.05,10.5,58.5,51.6,35.71
2016,1,20,8,30,69.0,68.0,1.1,11.0,81.0,74.16,54.4
2016,1,20,8,45,80.0,86.0,1.15,11.5,104.0,97.89,74.57
2016,1,20,9,0,91.0,104.0,1.2,12.0,127.0,122.82,95.82
2016,1,20,9,15,96.5,120.5,1.2,12.0,149.0,145.84,115.71
2016,1,20,9,30,102.0,137.0,1.2,12.0,171.0,169.37,135.83
2016,1,20,9,45,103.5,151.5,1.3,12.5,189.0,189.86,153.02
2016,1,20,10,0,105.0,166.0,1.4,13.0,207.0,210.4,169.96
2016,1,20,10,15,160.0,177.5,1.4,13.0,245.5,252.18,204.11
2016,1,20,10,30,215.0,189.0,1.4,13.0,284.0,297.8,241.16
2016,1,20,10,45,266.5,193.0,1.45,13.5,316.5,341.07,275.71
2016,1,20,11,0,318.0,197.0,1.5,14.0,349.0,383.46,309.26
2016,1,20,11,15,333.5,201.5,1.45,14.0,366.0,407.48,328.16
2016,1,20,11,30,349.0,206.0,1.4,14.0,383.0,431.3,346.78
2016,1,20,11,45,418.0,194.5,1.35,14.0,410.0,476.98,382.75
2016,1,20,12,0,487.0,183.0,1.3,14.0,437.0,518.67,415.19
2016,1,20,12,15,671.0,133.5,1.25,14.0,485.0,598.92,477.99
2016,1,20,12,30,855.0,84.0,1.2,14.0,533.0,675.1,536.15
2016,1,20,12,45,670.5,131.5,1.15,14.5,481.5,611.44,484.87
2016,1,20,13,0,486.0,179.0,1.1,15.0,430.0,537.72,426.89
2016,1,20,13,15,552.5,155.5,1.05,15.0,433.0,558.79,444.64
2016,1,20,13,30,619.0,132.0,1.0,15.0,436.0,580.85,461.93
2016,1,20,13,45,560.0,140.5,1.0,15.0,407.5,543.76,433.69
2016,1,20,14,0,501.0,149.0,1.0,15.0,379.0,509.52,407.71
2016,1,20,14,15,457.0,147.5,1.0,14.5,347.5,473.39,381.07
2016,1,20,14,30,413.0,146.0,1.0,14.0,316.0,437.02,353.72
2016,1,20,14,45,299.5,146.5,1.0,14.0,264.5,353.02,287.28
2016,1,20,15,0,186.0,147.0,1.0,14.0,213.0,274.45,223.81
2016,1,20,15,15,177.5,132.0,0.95,13.5,189.5,248.96,203.75
2016,1,20,15,30,169.0,117.0,0.9,13.0,166.0,223.44,182.87
2016,1,20,15,45,156.0,100.0,0.9,13.0,140.0,193.21,157.34
2016,1,20,16,0,143.0,83.0,0.9,13.0,114.0,163.39,131.61
2016,1,20,16,15,124.5,65.5,0.85,12.5,88.0,131.06,103.48
2016,1,20,16,30,106.0,48.0,0.8,12.0,62.0,105.35,80.21
2016,1,20,16,45,53.0,32.0,0.8,12.0,39.0,59.54,38.76
2016,1,20,17,0,0.0,16.0,0.8,12.0,16.0,15.74,0.0
2016,1,20,17,15,0.0,8.0,0.7,12.0,8.0,7.86,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,157.5,16.0,2.9,9.5,31.5,12.05,0.0
2016,1,21,8,0,315.0,32.0,2.9,10.0,63.0,38.41,18.22
2016,1,21,8,15,405.0,41.0,2.85,10.0,102.0,72.94,39.62
2016,1,21,8,30,495.0,50.0,2.8,10.0,141.0,116.56,71.68
2016,1,21,8,45,556.5,55.5,2.75,10.5,182.0,160.08,107.86
2016,1,21,9,0,618.0,61.0,2.7,11.0,223.0,208.99,150.42
2016,1,21,9,15,559.0,78.5,2.55,11.5,242.5,240.44,182.53
2016,1,21,9,30,500.0,96.0,2.4,12.0,262.0,264.1,206.82
2016,1,21,9,45,383.0,127.0,2.3,12.5,262.5,274.59,219.52
2016,1,21,10,0,266.0,158.0,2.2,13.0,263.0,271.96,219.57
2016,1,21,10,15,341.0,159.0,2.1,13.5,304.0,318.9,257.94
2016,1,21,10,30,416.0,160.0,2.0,14.0,345.0,374.27,302.4
2016,1,21,10,45,462.0,159.5,1.95,14.5,374.5,413.79,333.84
2016,1,21,11,0,508.0,159.0,1.9,15.0,404.0,454.86,366.04
2016,1,21,11,15,475.5,173.0,1.9,15.0,409.0,466.25,374.93
2016,1,21,11,30,443.0,187.0,1.9,15.0,414.0,474.53,381.28
2016,1,21,11,45,434.0,194.5,1.95,15.0,420.0,487.97,391.93
2016,1,21,12,0,425.0,202.0,2.0,15.0,426.0,499.61,401.04
2016,1,21,12,15,280.5,222.0,2.0,15.0,370.0,427.07,343.18
2016,1,21,12,30,136.0,242.0,2.0,15.0,314.0,349.57,280.46
2016,1,21,12,45,226.0,230.0,2.0,15.0,348.0,400.0,322.46
2016,1,21,13,0,316.0,218.0,2.0,15.0,382.0,457.91,368.97
2016,1,21,13,15,193.5,216.5,1.95,15.0,316.5,366.34,295.49
2016,1,21,13,30,71.0,215.0,1.9,15.0,251.0,274.49,220.76
2016,1,21,13,45,103.0,210.0,1.85,15.0,259.0,291.47,235.65
2016,1,21,14,0,135.0,205.0,1.8,15.0,267.0,315.2,255.29
2016,1,21,14,15,113.0,191.5,1.8,14.5,241.5,285.16,231.58
2016,1,21,14,30,91.0,178.0,1.8,14.0,216.0,248.02,202.11
2016,1,21,14,45,61.0,159.0,1.8,14.0,183.5,207.43,168.86
2016,1,21,15,0,31.0,140.0,1.8,14.0,151.0,167.93,136.11
2016,1,21,15,15,26.5,125.5,1.8,13.5,134.0,149.58,121.25
2016,1,21,15,30,22.0,111.0,1.8,13.0,117.0,125.96,101.67
2016,1,21,15,45,15.5,94.5,1.8,13.0,99.0,105.18,83.99
2016,1,21,16,0,9.0,78.0,1.8,13.0,81.0,84.76,66.4
2016,1,21,16,15,4.5,61.0,1.8,13.0,62.5,64.94,49.18
2016,1,21,16,30,0.0,44.0,1.8,13.0,44.0,45.22,31.94
2016,1,21,16,45,0.0,28.0,1.85,13.0,28.0,28.21,16.15
2016,1,21,17,0,0.0,12.0,1.9,13.0,12.0,11.58,0.0
2016,1,21,17,15,0.0,6.0,1.95,13.0,6.0,5.9,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
