Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.0,3.05,13.0,7.0,6.75,0.0
2016,1,22,8,0,0.0,14.0,2.9,13.0,14.0,13.5,5.05
2016,1,22,8,15,0.0,23.0,2.85,13.0,23.0,22.19,12.92
2016,1,22,8,30,0.0,32.0,2.8,13.0,32.0,30.89,20.6
2016,1,22,8,45,0.0,42.0,2.75,13.0,42.0,40.56,29.07
2016,1,22,9,0,0.0,52.0,2.7,13.0,52.0,50.24,37.47
2016,1,22,9,15,0.0,61.0,2.75,13.0,61.0,58.95,44.95
2016,1,22,9,30,0.0,70.0,2.8,13.0,70.0,67.68,52.36
2016,1,22,9,45,0.0,69.5,2.9,13.0,69.5,67.19,51.88
2016,1,22,10,0,0.0,69.0,3.0,13.0,69.0,66.7,51.38
2016,1,22,10,15,10.0,119.0,3.05,13.0,124.0,120.29,96.47
2016,1,22,10,30,20.0,169.0,3.1,13.0,179.0,175.52,142.23
2016,1,22,10,45,10.0,157.5,3.2,13.5,162.5,159.5,128.43
2016,1,22,11,0,0.0,146.0,3.3,14.0,146.0,142.78,114.13
2016,1,22,11,15,32.0,184.0,3.35,14.0,200.5,204.01,164.89
2016,1,22,11,30,64.0,222.0,3.4,14.0,255.0,265.07,214.77
2016,1,22,11,45,44.0,213.5,3.5,14.0,236.5,245.39,198.34
2016,1,22,12,0,24.0,205.0,3.6,14.0,218.0,219.31,176.8
2016,1,22,12,15,12.0,172.5,3.55,14.0,179.0,178.34,143.19
2016,1,22,12,30,0.0,140.0,3.5,14.0,140.0,137.3,109.22
2016,1,22,12,45,0.0,118.0,3.5,14.0,118.0,115.14,90.98
2016,1,22,13,0,0.0,96.0,3.5,14.0,96.0,93.12,72.74
2016,1,22,13,15,3.5,135.0,3.35,14.0,136.5,135.13,107.81
2016,1,22,13,30,7.0,174.0,3.2,14.0,177.0,178.6,143.69
2016,1,22,13,45,3.5,157.0,3.1,14.0,158.5,158.75,127.36
2016,1,22,14,0,0.0,140.0,3.0,14.0,140.0,138.96,111.11
2016,1,22,14,15,0.0,128.5,3.0,14.0,128.5,127.37,101.7
2016,1,22,14,30,0.0,117.0,3.0,14.0,117.0,115.78,92.23
2016,1,22,14,45,0.0,65.0,3.0,14.0,65.0,62.82,47.87
2016,1,22,15,0,0.0,13.0,3.0,14.0,13.0,12.54,5.1
2016,1,22,15,15,0.0,11.5,3.0,13.5,11.5,11.09,3.89
2016,1,22,15,30,0.0,10.0,3.0,13.0,10.0,9.64,2.66
2016,1,22,15,45,0.0,8.5,3.0,13.0,8.5,8.19,1.4
2016,1,22,16,0,0.0,7.0,3.0,13.0,7.0,6.75,0.13
2016,1,22,16,15,0.0,5.0,3.0,12.5,5.0,4.82,0.0
2016,1,22,16,30,0.0,3.0,3.0,12.0,3.0,2.89,0.0
2016,1,22,16,45,0.0,2.0,3.0,12.0,2.0,1.93,0.0
2016,1,22,17,0,0.0,1.0,3.0,12.0,1.0,0.96,0.0
2016,1,22,17,15,0.0,0.5,3.0,12.0,0.5,0.49,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,14.0,20.0,3.9,10.5,21.5,18.71,0.0
2016,1,23,8,0,28.0,40.0,4.0,11.0,43.0,37.8,24.0
2016,1,23,8,15,64.0,60.5,4.05,11.0,71.5,61.73,43.65
2016,1,23,8,30,100.0,81.0,4.1,11.0,100.0,90.57,67.0
2016,1,23,8,45,131.5,99.5,4.15,11.5,131.0,120.59,91.88
2016,1,23,9,0,163.0,118.0,4.2,12.0,162.0,153.76,119.79
2016,1,23,9,15,216.5,124.0,4.25,12.0,191.5,185.28,146.22
2016,1,23,9,30,270.0,130.0,4.3,12.0,221.0,220.5,176.25
2016,1,23,9,45,303.5,140.5,4.35,12.0,253.5,256.86,207.72
2016,1,23,10,0,337.0,151.0,4.4,12.0,286.0,295.5,240.91
2016,1,23,10,15,377.0,157.0,4.4,12.0,318.0,337.67,276.72
2016,1,23,10,30,417.0,163.0,4.4,12.0,350.0,379.31,311.8
2016,1,23,10,45,412.0,174.0,4.4,12.0,366.5,403.89,332.53
2016,1,23,11,0,407.0,185.0,4.4,12.0,383.0,427.04,351.76
2016,1,23,11,15,203.5,168.5,4.45,12.0,267.5,297.96,245.98
2016,1,23,11,30,0.0,152.0,4.5,12.0,152.0,148.96,119.85
2016,1,23,11,45,400.5,130.5,4.55,12.0,343.5,400.57,334.5
2016,1,23,12,0,801.0,109.0,4.6,12.0,535.0,649.49,536.26
2016,1,23,12,15,531.5,173.0,4.6,12.0,456.0,549.96,453.34
2016,1,23,12,30,262.0,237.0,4.6,12.0,377.0,436.82,358.93
2016,1,23,12,45,284.0,230.5,4.7,12.0,381.0,448.43,369.53
2016,1,23,13,0,306.0,224.0,4.8,12.0,385.0,459.18,379.04
2016,1,23,13,15,550.5,163.5,4.8,12.0,444.0,570.82,473.09
2016,1,23,13,30,795.0,103.0,4.8,12.0,503.0,672.69,557.21
2016,1,23,13,45,783.5,101.5,4.8,12.0,482.5,661.3,547.98
2016,1,23,14,0,772.0,100.0,4.8,12.0,462.0,644.71,535.23
2016,1,23,14,15,755.0,97.5,4.7,12.0,434.5,620.85,516.25
2016,1,23,14,30,738.0,95.0,4.6,12.0,407.0,594.83,495.36
2016,1,23,14,45,714.0,91.5,4.55,12.0,374.0,561.39,468.4
2016,1,23,15,0,690.0,88.0,4.5,12.0,341.0,526.58,439.87
2016,1,23,15,15,655.5,83.5,4.35,11.5,303.5,483.59,404.63
2016,1,23,15,30,621.0,79.0,4.2,11.0,266.0,440.43,368.4
2016,1,23,15,45,581.5,71.5,4.05,11.0,226.0,391.65,325.99
2016,1,23,16,0,542.0,64.0,3.9,11.0,186.0,343.85,283.41
2016,1,23,16,15,465.0,56.0,3.7,10.5,144.5,280.72,227.81
2016,1,23,16,30,388.0,48.0,3.5,10.0,103.0,222.29,175.21
2016,1,23,16,45,274.5,35.5,3.3,10.0,67.5,153.07,111.35
2016,1,23,17,0,161.0,23.0,3.1,10.0,32.0,85.63,11.51
2016,1,23,17,15,80.5,11.5,3.05,9.5,16.0,32.17,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,60.0,19.0,1.95,8.5,25.0,16.09,0.48
2016,1,24,8,0,120.0,38.0,1.9,9.0,50.0,38.01,22.44
2016,1,24,8,15,158.0,55.0,1.85,9.0,79.5,64.98,42.99
2016,1,24,8,30,196.0,72.0,1.8,9.0,109.0,96.04,67.91
2016,1,24,8,45,223.5,88.0,1.8,9.5,140.0,128.03,95.0
2016,1,24,9,0,251.0,104.0,1.8,10.0,171.0,162.62,124.84
2016,1,24,9,15,274.5,116.0,1.75,10.0,200.0,194.59,152.96
2016,1,24,9,30,298.0,128.0,1.7,10.0,229.0,228.33,182.48
2016,1,24,9,45,365.5,132.5,1.7,10.5,269.5,275.16,221.59
2016,1,24,10,0,433.0,137.0,1.7,11.0,310.0,325.23,263.07
2016,1,24,10,15,449.5,145.5,1.7,11.5,337.0,360.23,292.15
2016,1,24,10,30,466.0,154.0,1.7,12.0,364.0,395.39,320.78
2016,1,24,10,45,480.5,160.0,1.7,12.5,387.0,426.87,345.95
2016,1,24,11,0,495.0,166.0,1.7,13.0,410.0,457.94,370.29
2016,1,24,11,15,483.5,175.5,1.65,13.0,420.5,476.65,384.9
2016,1,24,11,30,472.0,185.0,1.6,13.0,431.0,493.29,397.66
2016,1,24,11,45,674.0,133.0,1.6,13.5,490.5,582.06,467.7
2016,1,24,12,0,876.0,81.0,1.6,14.0,550.0,667.63,533.36
2016,1,24,12,15,877.0,81.0,1.7,14.0,552.0,681.92,544.32
2016,1,24,12,30,878.0,81.0,1.8,14.0,554.0,693.16,553.19
2016,1,24,12,45,878.0,80.0,1.9,14.0,548.5,699.49,558.6
2016,1,24,13,0,878.0,79.0,2.0,14.0,543.0,702.66,561.84
2016,1,24,13,15,872.0,78.0,2.15,13.5,529.5,698.49,561.15
2016,1,24,13,30,866.0,77.0,2.3,13.0,516.0,695.16,561.18
2016,1,24,13,45,851.5,77.5,2.45,13.0,494.5,680.78,551.92
2016,1,24,14,0,837.0,78.0,2.6,13.0,473.0,663.58,540.53
2016,1,24,14,15,822.0,76.0,2.6,13.0,445.5,640.53,523.26
2016,1,24,14,30,807.0,74.0,2.6,13.0,418.0,615.04,503.83
2016,1,24,14,45,787.5,71.0,2.65,13.0,385.0,583.38,479.45
2016,1,24,15,0,768.0,68.0,2.7,13.0,352.0,549.94,453.11
2016,1,24,15,15,738.0,64.5,2.55,12.5,314.0,508.39,419.82
2016,1,24,15,30,708.0,61.0,2.4,12.0,276.0,466.2,385.12
2016,1,24,15,45,667.5,56.0,2.25,11.5,235.5,416.71,343.49
2016,1,24,16,0,627.0,51.0,2.1,11.0,195.0,368.04,301.2
2016,1,24,16,15,559.0,45.0,2.0,10.5,153.0,310.77,250.75
2016,1,24,16,30,491.0,39.0,1.9,10.0,111.0,254.73,200.08
2016,1,24,16,45,377.5,29.5,1.85,9.5,73.0,183.56,134.76
2016,1,24,17,0,264.0,20.0,1.8,9.0,35.0,115.23,31.88
2016,1,24,17,15,132.0,10.0,1.75,9.0,17.5,44.41,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,7,45,160.0,18.0,0.8,10.5,35.0,13.58,0.41
2016,1,25,8,0,320.0,36.0,0.8,11.0,70.0,43.69,22.21
2016,1,25,8,15,408.0,45.0,0.75,11.0,109.5,78.8,44.12
2016,1,25,8,30,496.0,54.0,0.7,11.0,149.0,122.92,76.67
2016,1,25,8,45,557.0,60.0,0.7,11.0,191.0,167.44,113.61
2016,1,25,9,0,618.0,66.0,0.7,11.0,233.0,217.37,156.68
2016,1,25,9,15,309.0,89.0,0.65,11.0,172.5,179.9,138.49
2016,1,25,9,30,0.0,112.0,0.6,11.0,112.0,108.48,86.96
2016,1,25,9,45,340.5,105.5,0.55,11.5,242.5,239.25,191.21
2016,1,25,10,0,681.0,99.0,0.5,12.0,373.0,394.65,312.2
2016,1,25,10,15,361.0,142.0,0.45,12.0,288.5,316.52,252.97
2016,1,25,10,30,41.0,185.0,0.4,12.0,204.0,205.0,164.23
2016,1,25,10,45,34.0,189.5,0.4,12.5,206.0,207.83,166.72
2016,1,25,11,0,27.0,194.0,0.4,13.0,208.0,206.37,165.01
2016,1,25,11,15,27.5,200.5,0.35,13.0,215.0,214.28,171.1
2016,1,25,11,30,28.0,207.0,0.3,13.0,222.0,222.2,177.11
2016,1,25,11,45,14.0,182.5,0.3,13.0,190.0,188.96,150.27
2016,1,25,12,0,0.0,158.0,0.3,13.0,158.0,155.19,122.94
2016,1,25,12,15,0.0,158.5,0.3,13.0,158.5,155.85,123.63
2016,1,25,12,30,0.0,159.0,0.3,13.0,159.0,156.55,124.19
2016,1,25,12,45,215.5,180.0,0.3,13.5,295.0,346.68,279.3
2016,1,25,13,0,431.0,201.0,0.3,14.0,431.0,529.81,417.37
2016,1,25,13,15,421.0,200.5,0.3,14.0,420.0,524.0,410.9
2016,1,25,13,30,411.0,200.0,0.3,14.0,409.0,516.6,405.68
2016,1,25,13,45,409.5,191.5,0.35,14.0,393.0,504.89,398.1
2016,1,25,14,0,408.0,183.0,0.4,14.0,377.0,491.58,389.28
2016,1,25,14,15,402.5,173.0,0.45,14.0,355.5,472.4,375.92
2016,1,25,14,30,397.0,163.0,0.5,14.0,334.0,451.85,361.32
2016,1,25,14,45,556.0,120.5,0.55,14.0,339.5,496.22,398.02
2016,1,25,15,0,715.0,78.0,0.6,14.0,345.0,534.5,428.3
2016,1,25,15,15,684.0,74.0,0.6,13.5,308.0,493.26,396.52
2016,1,25,15,30,653.0,70.0,0.6,13.0,271.0,451.64,364.28
2016,1,25,15,45,610.0,64.5,0.6,13.0,231.0,402.1,324.1
2016,1,25,16,0,567.0,59.0,0.6,13.0,191.0,353.75,283.58
2016,1,25,16,15,498.5,51.5,0.65,12.5,149.5,293.6,233.16
2016,1,25,16,30,430.0,44.0,0.7,12.0,108.0,237.63,184.57
2016,1,25,16,45,321.5,33.0,0.8,12.0,72.0,168.69,123.41
2016,1,25,17,0,213.0,22.0,0.9,12.0,36.0,103.12,37.84
2016,1,25,17,15,106.5,11.0,0.9,11.5,18.0,39.01,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,45,189.0,16.5,1.4,9.5,37.0,12.14,0.53
2016,1,26,8,0,378.0,33.0,1.5,10.0,74.0,43.35,20.54
2016,1,26,8,15,464.0,41.0,1.5,10.0,115.0,80.6,43.5
2016,1,26,8,30,550.0,49.0,1.5,10.0,156.0,126.55,77.85
2016,1,26,8,45,605.5,54.5,1.55,10.5,198.5,172.38,116.53
2016,1,26,9,0,661.0,60.0,1.6,11.0,241.0,222.98,160.88
2016,1,26,9,15,330.5,79.5,1.6,11.0,170.0,177.34,136.65
2016,1,26,9,30,0.0,99.0,1.6,11.0,99.0,95.82,76.54
2016,1,26,9,45,62.0,137.0,1.6,11.5,162.0,158.29,128.3
2016,1,26,10,0,124.0,175.0,1.6,12.0,225.0,228.2,185.35
2016,1,26,10,15,71.5,174.0,1.55,12.0,203.5,205.93,167.16
2016,1,26,10,30,19.0,173.0,1.5,12.0,182.0,178.98,144.77
2016,1,26,10,45,10.5,169.0,1.5,12.5,174.5,171.22,137.98
2016,1,26,11,0,2.0,165.0,1.5,13.0,167.0,162.84,130.58
2016,1,26,11,15,3.0,170.5,1.45,13.0,172.5,169.17,135.63
2016,1,26,11,30,4.0,176.0,1.4,13.0,178.0,175.6,140.72
2016,1,26,11,45,42.0,209.0,1.4,13.5,231.5,239.25,192.55
2016,1,26,12,0,80.0,242.0,1.4,14.0,285.0,301.32,241.85
2016,1,26,12,15,90.0,244.5,1.4,14.0,293.5,312.94,250.93
2016,1,26,12,30,100.0,247.0,1.4,14.0,302.0,324.63,260.34
2016,1,26,12,45,192.0,240.0,1.4,14.0,344.0,389.77,313.31
2016,1,26,13,0,284.0,233.0,1.4,14.0,386.0,456.06,365.91
2016,1,26,13,15,380.5,207.0,1.4,14.0,406.0,496.47,398.68
2016,1,26,13,30,477.0,181.0,1.4,14.0,426.0,543.25,435.87
2016,1,26,13,45,491.5,169.5,1.4,14.0,413.5,538.72,432.83
2016,1,26,14,0,506.0,158.0,1.4,14.0,401.0,531.97,428.5
2016,1,26,14,15,538.5,140.5,1.4,14.0,386.0,528.12,426.68
2016,1,26,14,30,571.0,123.0,1.4,14.0,371.0,524.45,424.7
2016,1,26,14,45,503.0,124.5,1.4,14.0,330.5,469.21,381.63
2016,1,26,15,0,435.0,126.0,1.4,14.0,290.0,418.7,341.75
2016,1,26,15,15,563.5,97.0,1.3,13.5,287.0,451.77,369.05
2016,1,26,15,30,692.0,68.0,1.2,13.0,284.0,472.81,385.05
2016,1,26,15,45,645.5,63.5,1.1,12.5,242.5,421.21,342.4
2016,1,26,16,0,599.0,59.0,1.0,12.0,201.0,370.95,300.05
2016,1,26,16,15,531.5,52.0,1.05,11.5,158.5,310.35,248.67
2016,1,26,16,30,464.0,45.0,1.1,11.0,116.0,253.73,198.95
2016,1,26,16,45,350.5,34.5,1.2,10.5,77.5,181.65,135.13
2016,1,26,17,0,237.0,24.0,1.3,10.0,39.0,114.15,51.69
2016,1,26,17,15,118.5,12.0,1.3,10.0,19.5,43.51,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,2.3,8.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,2.3,8.0,12.0,11.8,0.0
2016,1,27,7,45,168.0,24.5,2.35,8.5,43.5,19.16,5.16
2016,1,27,8,0,336.0,37.0,2.4,9.0,75.0,46.07,23.76
2016,1,27,8,15,422.0,46.5,2.3,9.0,116.0,82.66,47.09
2016,1,27,8,30,508.0,56.0,2.2,9.0,157.0,128.06,81.41
2016,1,27,8,45,566.0,62.5,2.15,9.5,199.0,173.41,119.72
2016,1,27,9,0,624.0,69.0,2.1,10.0,241.0,223.88,163.91
2016,1,27,9,15,661.5,74.0,2.1,10.5,281.5,271.51,206.83
2016,1,27,9,30,699.0,79.0,2.1,11.0,322.0,321.5,251.28
2016,1,27,9,45,743.0,78.0,2.15,11.5,360.5,370.13,293.89
2016,1,27,10,0,787.0,77.0,2.2,12.0,399.0,420.43,337.0
2016,1,27,10,15,805.0,79.0,2.05,12.5,430.0,463.26,372.8
2016,1,27,10,30,823.0,81.0,1.9,13.0,461.0,505.37,406.8
2016,1,27,10,45,839.0,82.0,1.8,13.5,486.0,544.34,437.47
2016,1,27,11,0,855.0,83.0,1.7,14.0,511.0,581.9,466.09
2016,1,27,11,15,862.5,84.0,1.55,14.0,528.5,612.7,489.34
2016,1,27,11,30,870.0,85.0,1.4,14.0,546.0,641.16,510.16
2016,1,27,11,45,877.0,84.5,1.3,14.5,556.5,665.13,526.59
2016,1,27,12,0,884.0,84.0,1.2,15.0,567.0,683.47,538.59
2016,1,27,12,15,885.0,84.0,1.15,15.0,569.0,698.1,548.55
2016,1,27,12,30,886.0,84.0,1.1,15.0,571.0,709.64,556.11
2016,1,27,12,45,889.5,82.0,1.05,15.0,566.5,717.56,561.17
2016,1,27,13,0,893.0,80.0,1.0,15.0,562.0,722.28,564.09
2016,1,27,13,15,888.0,79.0,1.0,15.0,549.0,718.92,562.03
2016,1,27,13,30,883.0,78.0,1.0,15.0,536.0,712.34,557.9
2016,1,27,13,45,876.0,76.5,1.0,15.0,515.5,700.66,550.26
2016,1,27,14,0,869.0,75.0,1.0,15.0,495.0,690.08,543.52
2016,1,27,14,15,855.5,73.0,0.95,15.0,468.0,667.52,527.61
2016,1,27,14,30,842.0,71.0,0.9,15.0,441.0,642.35,509.17
2016,1,27,14,45,824.5,68.5,0.9,15.0,407.5,611.67,486.75
2016,1,27,15,0,807.0,66.0,0.9,15.0,374.0,578.99,462.35
2016,1,27,15,15,779.5,63.0,0.8,14.5,335.5,538.15,431.08
2016,1,27,15,30,752.0,60.0,0.7,14.0,297.0,496.4,398.26
2016,1,27,15,45,712.0,55.5,0.65,14.0,254.5,445.89,357.35
2016,1,27,16,0,672.0,51.0,0.6,14.0,212.0,396.05,315.68
2016,1,27,16,15,609.0,45.0,0.65,13.5,168.5,335.41,265.23
2016,1,27,16,30,546.0,39.0,0.7,13.0,125.0,278.14,215.62
2016,1,27,16,45,440.0,30.5,0.75,13.0,85.0,210.54,155.47
2016,1,27,17,0,334.0,22.0,0.8,13.0,45.0,144.43,73.65
2016,1,27,17,15,167.0,11.0,0.8,12.5,22.5,55.98,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.95,9.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,1.0,9.0,7.0,6.88,0.0
2016,1,28,7,45,15.0,23.0,1.05,9.5,25.0,21.44,7.43
2016,1,28,8,0,30.0,39.0,1.1,10.0,43.0,37.63,24.58
2016,1,28,8,15,47.0,57.5,1.1,10.0,66.0,58.57,42.11
2016,1,28,8,30,64.0,76.0,1.1,10.0,89.0,81.61,61.44
2016,1,28,8,45,75.0,94.0,1.15,10.5,112.5,105.16,81.51
2016,1,28,9,0,86.0,112.0,1.2,11.0,136.0,130.05,102.69
2016,1,28,9,15,94.0,129.0,1.15,11.5,159.0,154.21,123.15
2016,1,28,9,30,102.0,146.0,1.1,12.0,182.0,179.13,143.95
2016,1,28,9,45,89.5,160.0,1.1,12.5,194.0,191.95,154.76
2016,1,28,10,0,77.0,174.0,1.1,13.0,206.0,205.02,165.38
2016,1,28,10,15,304.5,159.5,1.2,13.0,299.0,306.64,247.9
2016,1,28,10,30,532.0,145.0,1.3,13.0,392.0,423.75,341.44
2016,1,28,10,45,347.0,186.5,1.45,13.5,351.0,381.9,307.74
2016,1,28,11,0,162.0,228.0,1.6,14.0,310.0,327.04,262.97
2016,1,28,11,15,81.0,154.0,1.55,14.0,195.0,206.67,166.64
2016,1,28,11,30,0.0,80.0,1.5,14.0,80.0,77.38,59.36
2016,1,28,11,45,0.0,81.5,1.5,14.5,81.5,78.84,60.59
2016,1,28,12,0,0.0,83.0,1.5,15.0,83.0,80.29,61.65
2016,1,28,12,15,13.5,150.5,1.5,15.0,158.5,156.81,124.82
2016,1,28,12,30,27.0,218.0,1.5,15.0,234.0,236.15,188.66
2016,1,28,12,45,65.5,232.5,1.55,15.5,269.0,286.5,228.91
2016,1,28,13,0,104.0,247.0,1.6,16.0,304.0,331.25,264.36
2016,1,28,13,15,52.0,205.5,1.55,15.5,234.5,249.55,199.37
2016,1,28,13,30,0.0,164.0,1.5,15.0,165.0,162.7,128.99
2016,1,28,13,45,0.5,162.0,1.5,15.0,163.0,161.43,128.37
2016,1,28,14,0,1.0,160.0,1.5,15.0,161.0,160.24,127.6
2016,1,28,14,15,0.5,146.5,1.45,15.0,147.0,146.22,116.33
2016,1,28,14,30,0.0,133.0,1.4,15.0,133.0,132.21,105.05
2016,1,28,14,45,0.0,70.0,1.35,15.0,70.0,67.67,51.62
2016,1,28,15,0,0.0,7.0,1.3,15.0,7.0,6.75,0.12
2016,1,28,15,15,0.0,6.0,1.2,14.5,6.0,5.79,0.0
2016,1,28,15,30,0.0,5.0,1.1,14.0,5.0,4.82,0.0
2016,1,28,15,45,0.0,4.5,1.05,14.0,4.5,4.34,0.0
2016,1,28,16,0,0.0,4.0,1.0,14.0,4.0,3.85,0.0
2016,1,28,16,15,0.0,3.0,1.0,13.5,3.0,2.89,0.0
2016,1,28,16,30,0.0,2.0,1.0,13.0,2.0,1.93,0.0
2016,1,28,16,45,0.0,1.0,1.0,12.5,1.0,0.96,0.0
2016,1,28,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,2.4,13.0,0.5,0.0,0.0
2016,1,29,7,30,0.0,1.0,2.5,13.0,1.0,0.98,0.0
2016,1,29,7,45,0.0,3.5,2.65,13.5,3.5,3.37,0.0
2016,1,29,8,0,0.0,6.0,2.8,14.0,6.0,5.78,0.0
2016,1,29,8,15,0.0,9.5,2.8,14.0,9.5,9.16,2.05
2016,1,29,8,30,0.0,13.0,2.8,14.0,13.0,12.53,5.02
2016,1,29,8,45,0.0,17.0,2.85,14.0,17.0,16.39,8.39
2016,1,29,9,0,0.0,21.0,2.9,14.0,21.0,20.26,11.74
2016,1,29,9,15,0.0,24.5,2.9,14.0,24.5,23.64,14.65
2016,1,29,9,30,0.0,28.0,2.9,14.0,28.0,27.02,17.53
2016,1,29,9,45,0.0,50.5,2.95,14.0,50.5,48.78,36.04
2016,1,29,10,0,0.0,73.0,3.0,14.0,73.0,70.58,54.4
2016,1,29,10,15,61.0,140.0,3.0,14.0,169.0,166.98,134.96
2016,1,29,10,30,122.0,207.0,3.0,14.0,265.0,272.08,220.84
2016,1,29,10,45,65.0,192.0,3.0,14.0,223.0,227.23,183.8
2016,1,29,11,0,8.0,177.0,3.0,14.0,181.0,178.23,143.0
2016,1,29,11,15,4.0,126.5,3.0,14.0,128.5,125.59,99.66
2016,1,29,11,30,0.0,76.0,3.0,14.0,76.0,73.5,56.27
2016,1,29,11,45,13.0,146.5,3.0,14.0,153.5,151.77,121.47
2016,1,29,12,0,26.0,217.0,3.0,14.0,231.0,232.87,187.52
2016,1,29,12,15,18.0,206.0,3.0,14.0,216.0,216.74,174.06
2016,1,29,12,30,10.0,195.0,3.0,14.0,201.0,200.32,160.59
2016,1,29,12,45,19.0,206.0,3.0,14.0,216.5,218.6,175.75
2016,1,29,13,0,28.0,217.0,3.0,14.0,232.0,237.19,191.07
2016,1,29,13,15,14.0,161.0,3.0,14.0,168.5,169.08,135.53
2016,1,29,13,30,0.0,105.0,3.0,14.0,105.0,102.15,80.15
2016,1,29,13,45,0.0,101.0,3.0,14.0,101.0,98.21,77.05
2016,1,29,14,0,0.0,97.0,3.0,14.0,97.0,94.28,73.89
2016,1,29,14,15,10.5,133.5,3.0,14.0,138.0,139.2,111.7
2016,1,29,14,30,21.0,170.0,3.0,14.0,179.0,185.9,150.59
2016,1,29,14,45,10.5,87.5,3.0,14.0,92.0,91.84,72.43
2016,1,29,15,0,0.0,5.0,3.0,14.0,5.0,4.82,0.0
2016,1,29,15,15,0.0,4.5,3.0,13.5,4.5,4.34,0.0
2016,1,29,15,30,0.0,4.0,3.0,13.0,4.0,3.86,0.0
2016,1,29,15,45,0.0,3.5,3.0,13.0,3.5,3.37,0.0
2016,1,29,16,0,0.0,3.0,3.0,13.0,3.0,2.89,0.0
2016,1,29,16,15,0.0,2.5,2.95,13.0,2.5,2.41,0.0
2016,1,29,16,30,0.0,2.0,2.9,13.0,2.0,1.93,0.0
2016,1,29,16,45,0.0,1.0,2.9,13.0,1.0,0.96,0.0
2016,1,29,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.0,2.4,8.0,5.0,0.0,0.0
2016,1,30,7,30,0.0,10.0,2.5,8.0,10.0,9.83,0.0
2016,1,30,7,45,57.5,26.0,2.65,8.5,33.0,22.97,10.17
2016,1,30,8,0,115.0,42.0,2.8,9.0,56.0,42.49,26.5
2016,1,30,8,15,137.0,60.0,2.85,9.0,83.5,68.89,47.3
2016,1,30,8,30,159.0,78.0,2.9,9.0,111.0,97.81,71.39
2016,1,30,8,45,176.0,95.5,2.95,9.5,139.5,127.58,97.08
2016,1,30,9,0,193.0,113.0,3.0,10.0,168.0,159.04,124.46
2016,1,30,9,15,202.5,129.5,3.0,10.5,194.5,188.82,150.54
2016,1,30,9,30,212.0,146.0,3.0,11.0,221.0,219.3,176.88
2016,1,30,9,45,525.5,105.5,3.05,11.5,319.0,316.97,255.21
2016,1,30,10,0,839.0,65.0,3.1,12.0,417.0,436.09,351.78
2016,1,30,10,15,855.0,66.5,3.1,12.0,448.0,479.07,388.93
2016,1,30,10,30,871.0,68.0,3.1,12.0,479.0,521.41,424.99
2016,1,30,10,45,881.0,70.0,3.1,12.5,503.5,559.72,456.19
2016,1,30,11,0,891.0,72.0,3.1,13.0,528.0,596.11,485.08
2016,1,30,11,15,898.0,73.0,3.1,13.0,546.0,627.5,510.39
2016,1,30,11,30,905.0,74.0,3.1,13.0,564.0,656.4,533.38
2016,1,30,11,45,906.5,75.0,3.15,13.0,573.5,679.05,551.46
2016,1,30,12,0,908.0,76.0,3.2,13.0,583.0,698.71,566.46
2016,1,30,12,15,909.0,76.5,3.2,13.0,585.5,714.37,577.97
2016,1,30,12,30,910.0,77.0,3.2,13.0,588.0,726.87,587.22
2016,1,30,12,45,647.0,150.0,3.2,13.0,511.5,634.21,514.6
2016,1,30,13,0,384.0,223.0,3.2,13.0,435.0,519.33,421.91
2016,1,30,13,15,427.5,206.5,3.2,13.0,438.0,541.6,441.02
2016,1,30,13,30,471.0,190.0,3.2,13.0,441.0,554.84,452.55
2016,1,30,13,45,462.5,185.5,3.2,13.0,424.0,542.16,442.95
2016,1,30,14,0,454.0,181.0,3.2,13.0,407.0,527.84,432.17
2016,1,30,14,15,243.0,180.5,3.2,12.5,300.5,370.38,305.34
2016,1,30,14,30,32.0,180.0,3.2,12.0,194.0,211.43,172.56
2016,1,30,14,45,31.0,166.5,3.25,12.0,179.5,196.33,160.74
2016,1,30,15,0,30.0,153.0,3.3,12.0,165.0,181.21,148.45
2016,1,30,15,15,26.0,138.5,3.15,11.5,148.5,163.12,133.7
2016,1,30,15,30,22.0,124.0,3.0,11.0,132.0,139.38,113.99
2016,1,30,15,45,17.5,108.0,2.95,11.0,114.0,120.14,97.62
2016,1,30,16,0,13.0,92.0,2.9,11.0,96.0,101.18,81.27
2016,1,30,16,15,6.5,75.0,2.75,10.5,77.0,80.38,63.27
2016,1,30,16,30,0.0,58.0,2.6,10.0,58.0,59.97,45.43
2016,1,30,16,45,0.0,40.0,2.5,9.5,40.0,40.97,28.57
2016,1,30,17,0,0.0,22.0,2.4,9.0,22.0,21.3,9.74
2016,1,30,17,15,0.0,11.0,2.4,8.5,11.0,10.81,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,6.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,6.0,19.0,18.68,0.0
2016,1,31,7,45,257.5,25.5,2.4,6.5,56.5,20.03,8.87
2016,1,31,8,0,515.0,32.0,2.5,7.0,94.0,53.09,24.23
2016,1,31,8,15,593.5,38.0,2.6,7.5,139.0,95.64,50.98
2016,1,31,8,30,672.0,44.0,2.7,8.0,184.0,146.12,90.2
2016,1,31,8,45,724.5,47.5,2.8,8.5,229.5,196.24,133.99
2016,1,31,9,0,777.0,51.0,2.9,9.0,275.0,250.68,183.18
2016,1,31,9,15,809.0,54.0,3.0,9.0,317.5,302.3,231.41
2016,1,31,9,30,841.0,57.0,3.1,9.0,360.0,355.65,280.63
2016,1,31,9,45,858.5,60.5,3.25,9.5,397.5,404.52,325.04
2016,1,31,10,0,876.0,64.0,3.4,10.0,435.0,452.97,367.92
2016,1,31,10,15,892.0,66.0,3.5,10.0,467.0,498.44,407.94
2016,1,31,10,30,908.0,68.0,3.6,10.0,499.0,542.8,446.14
2016,1,31,10,45,919.5,68.5,3.7,10.5,524.5,581.71,478.41
2016,1,31,11,0,931.0,69.0,3.8,11.0,550.0,618.68,508.37
2016,1,31,11,15,937.5,70.0,3.95,11.0,568.0,650.97,535.15
2016,1,31,11,30,944.0,71.0,4.1,11.0,586.0,680.62,559.51
2016,1,31,11,45,946.5,72.0,4.3,11.0,596.0,704.84,579.84
2016,1,31,12,0,949.0,73.0,4.5,11.0,606.0,725.96,596.67
2016,1,31,12,15,949.5,73.0,4.65,11.0,608.0,741.39,608.99
2016,1,31,12,30,950.0,73.0,4.8,11.0,610.0,753.47,618.92
2016,1,31,12,45,940.0,76.0,4.95,11.0,603.0,758.05,623.25
2016,1,31,13,0,930.0,79.0,5.1,11.0,596.0,759.14,625.06
2016,1,31,13,15,924.5,78.5,5.1,11.0,582.5,756.09,623.13
2016,1,31,13,30,919.0,78.0,5.1,11.0,569.0,749.69,618.76
2016,1,31,13,45,905.5,78.0,5.2,11.0,547.0,734.91,608.48
2016,1,31,14,0,892.0,78.0,5.3,11.0,525.0,717.1,595.9
2016,1,31,14,15,879.0,76.5,5.3,11.0,496.5,699.24,582.89
2016,1,31,14,30,866.0,75.0,5.3,11.0,468.0,674.46,564.31
2016,1,31,14,45,843.5,73.5,5.3,11.0,433.0,641.0,537.67
2016,1,31,15,0,821.0,72.0,5.3,11.0,398.0,605.66,509.05
2016,1,31,15,15,793.0,68.5,5.2,10.5,358.5,563.15,474.69
2016,1,31,15,30,765.0,65.0,5.1,10.0,319.0,519.71,438.66
2016,1,31,15,45,724.0,61.0,5.05,10.0,275.5,468.16,394.22
2016,1,31,16,0,683.0,57.0,5.0,10.0,232.0,417.24,349.1
2016,1,31,16,15,620.5,51.0,4.95,9.5,187.0,358.6,296.87
2016,1,31,16,30,558.0,45.0,4.9,9.0,142.0,300.49,243.75
2016,1,31,16,45,452.5,36.5,4.85,8.5,99.5,227.52,177.5
2016,1,31,17,0,347.0,28.0,4.8,8.0,57.0,163.21,109.37
2016,1,31,17,15,173.5,14.0,4.95,8.0,28.5,62.75,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,132.0,6.5,3.35,5.5,11.0,0.0,0.0
2016,2,1,7,30,264.0,13.0,3.4,6.0,22.0,12.78,0.0
2016,2,1,7,45,407.5,22.0,3.5,6.5,60.5,18.0,7.88
2016,2,1,8,0,551.0,31.0,3.6,7.0,99.0,54.75,24.26
2016,2,1,8,15,626.0,37.0,3.7,7.5,145.0,99.11,52.5
2016,2,1,8,30,701.0,43.0,3.8,8.0,191.0,150.99,93.27
2016,2,1,8,45,745.5,47.0,3.95,8.5,236.5,201.61,138.17
2016,2,1,9,0,790.0,51.0,4.1,9.0,282.0,255.74,187.77
2016,2,1,9,15,820.0,54.0,4.1,9.0,324.0,307.52,236.47
2016,2,1,9,30,850.0,57.0,4.1,9.0,366.0,360.84,285.96
2016,2,1,9,45,857.0,63.5,4.15,9.5,402.0,409.22,330.22
2016,2,1,10,0,864.0,70.0,4.2,10.0,438.0,456.52,372.26
2016,2,1,10,15,879.0,72.0,4.1,10.0,470.0,501.51,411.61
2016,2,1,10,30,894.0,74.0,4.0,10.0,502.0,544.33,448.19
2016,2,1,10,45,901.0,76.5,3.95,10.5,526.5,582.55,479.52
2016,2,1,11,0,908.0,79.0,3.9,11.0,551.0,618.6,508.29
2016,2,1,11,15,914.5,80.0,3.85,11.0,568.5,650.39,534.05
2016,2,1,11,30,921.0,81.0,3.8,11.0,586.0,679.61,557.35
2016,2,1,11,45,925.0,81.0,3.75,11.5,596.5,703.37,575.07
2016,2,1,12,0,929.0,81.0,3.7,12.0,607.0,724.14,589.35
2016,2,1,12,15,929.5,81.0,3.6,12.0,609.0,739.37,600.16
2016,2,1,12,30,930.0,81.0,3.5,12.0,611.0,751.33,608.59
2016,2,1,12,45,928.0,80.5,3.45,12.0,605.0,757.61,613.11
2016,2,1,13,0,926.0,80.0,3.4,12.0,599.0,760.49,615.26
2016,2,1,13,15,920.5,79.5,3.35,12.0,585.0,757.46,613.15
2016,2,1,13,30,915.0,79.0,3.3,12.0,571.0,751.08,608.71
2016,2,1,13,45,906.5,77.5,3.3,12.0,550.0,738.14,599.72
2016,2,1,14,0,898.0,76.0,3.3,12.0,529.0,722.07,588.48
2016,2,1,14,15,884.5,74.0,3.25,12.0,500.5,698.97,571.73
