Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,30,871.0,72.0,3.2,12.0,472.0,677.33,556.11
2016,2,1,14,45,749.5,84.5,3.15,12.0,411.0,595.26,491.69
2016,2,1,15,0,628.0,97.0,3.1,12.0,350.0,518.79,430.39
2016,2,1,15,15,703.5,79.5,2.9,11.5,336.5,527.45,438.2
2016,2,1,15,30,779.0,62.0,2.7,11.0,323.0,526.89,437.39
2016,2,1,15,45,743.5,57.5,2.55,10.5,280.0,477.14,395.95
2016,2,1,16,0,708.0,53.0,2.4,10.0,237.0,427.67,353.64
2016,2,1,16,15,650.0,47.5,2.4,9.5,192.0,367.36,301.37
2016,2,1,16,30,592.0,42.0,2.4,9.0,147.0,309.92,249.76
2016,2,1,16,45,496.5,34.0,2.4,8.5,104.0,239.17,186.1
2016,2,1,17,0,401.0,26.0,2.4,8.0,61.0,175.95,120.63
2016,2,1,17,15,200.5,13.0,2.45,7.5,30.5,80.08,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,2.05,8.0,9.5,9.34,0.0
2016,2,2,7,30,0.0,19.0,2.0,8.0,19.0,18.68,0.0
2016,2,2,7,45,178.5,31.0,1.95,8.5,53.5,24.21,12.97
2016,2,2,8,0,357.0,43.0,1.9,9.0,88.0,56.17,30.72
2016,2,2,8,15,442.0,52.0,1.85,9.0,131.0,94.41,55.94
2016,2,2,8,30,527.0,61.0,1.8,9.0,174.0,141.46,92.39
2016,2,2,8,45,599.5,64.0,1.75,9.5,219.5,188.42,131.92
2016,2,2,9,0,672.0,67.0,1.7,10.0,265.0,241.96,178.44
2016,2,2,9,15,708.0,71.5,1.6,10.0,307.0,291.8,223.56
2016,2,2,9,30,744.0,76.0,1.5,10.0,349.0,344.27,270.21
2016,2,2,9,45,372.0,68.0,1.4,10.5,204.5,221.17,177.9
2016,2,2,10,0,0.0,60.0,1.3,11.0,60.0,57.99,44.06
2016,2,2,10,15,0.0,87.0,1.3,11.0,87.0,84.18,66.4
2016,2,2,10,30,0.0,114.0,1.3,11.0,114.0,110.64,88.48
2016,2,2,10,45,24.0,167.0,1.3,11.5,179.5,179.27,145.23
2016,2,2,11,0,48.0,220.0,1.3,12.0,245.0,249.13,201.45
2016,2,2,11,15,36.5,217.5,1.35,12.0,237.5,241.5,194.73
2016,2,2,11,30,25.0,215.0,1.4,12.0,230.0,228.39,183.93
2016,2,2,11,45,21.5,214.0,1.45,12.0,226.5,225.9,181.85
2016,2,2,12,0,18.0,213.0,1.5,12.0,223.0,223.2,179.58
2016,2,2,12,15,18.0,213.5,1.55,12.0,224.0,224.34,180.53
2016,2,2,12,30,18.0,214.0,1.6,12.0,225.0,225.46,181.48
2016,2,2,12,45,9.0,119.5,1.65,12.0,125.0,122.89,97.76
2016,2,2,13,0,0.0,25.0,1.7,12.0,25.0,24.15,14.92
2016,2,2,13,15,0.0,24.5,1.7,12.0,24.5,23.67,14.56
2016,2,2,13,30,0.0,24.0,1.7,12.0,24.0,23.18,14.16
2016,2,2,13,45,0.0,23.0,1.75,12.0,23.0,22.21,13.36
2016,2,2,14,0,0.0,22.0,1.8,12.0,22.0,21.24,12.55
2016,2,2,14,15,427.5,47.5,1.8,12.0,245.5,358.16,302.77
2016,2,2,14,30,855.0,73.0,1.8,12.0,469.0,670.75,546.68
2016,2,2,14,45,833.0,71.5,1.8,12.0,434.0,637.69,518.98
2016,2,2,15,0,811.0,70.0,1.8,12.0,399.0,602.76,492.33
2016,2,2,15,15,784.0,67.0,1.75,11.5,360.0,561.51,460.76
2016,2,2,15,30,757.0,64.0,1.7,11.0,321.0,519.28,427.51
2016,2,2,15,45,714.5,60.5,1.7,10.5,277.5,467.46,385.76
2016,2,2,16,0,672.0,57.0,1.7,10.0,234.0,416.42,343.15
2016,2,2,16,15,613.0,51.5,1.7,9.5,190.0,359.76,294.4
2016,2,2,16,30,554.0,46.0,1.7,9.0,146.0,303.56,244.46
2016,2,2,16,45,449.0,37.5,1.75,8.5,103.5,230.17,179.62
2016,2,2,17,0,344.0,29.0,1.8,8.0,61.0,165.53,116.21
2016,2,2,17,15,172.0,14.5,1.85,7.5,30.5,74.85,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,11.0,1.85,5.0,11.0,10.81,0.0
2016,2,3,7,30,0.0,22.0,1.9,5.0,22.0,21.63,0.0
2016,2,3,7,45,202.5,31.0,1.95,5.5,57.5,24.13,13.58
2016,2,3,8,0,405.0,40.0,2.0,6.0,93.0,56.41,29.63
2016,2,3,8,15,483.0,48.5,2.0,6.5,136.0,96.28,56.29
2016,2,3,8,30,561.0,57.0,2.0,7.0,179.0,144.14,94.02
2016,2,3,8,45,605.5,64.0,2.05,7.5,222.0,191.04,135.2
2016,2,3,9,0,650.0,71.0,2.1,8.0,265.0,241.7,180.75
2016,2,3,9,15,685.0,75.5,2.1,8.0,306.0,290.34,225.37
2016,2,3,9,30,720.0,80.0,2.1,8.0,347.0,341.08,271.27
2016,2,3,9,45,486.0,130.5,2.1,8.5,318.5,329.51,267.54
2016,2,3,10,0,252.0,181.0,2.1,9.0,290.0,295.45,242.19
2016,2,3,10,15,521.5,139.0,2.05,9.0,386.0,399.09,327.82
2016,2,3,10,30,791.0,97.0,2.0,9.0,482.0,520.34,425.9
2016,2,3,10,45,548.5,160.5,2.0,9.5,434.0,477.38,390.43
2016,2,3,11,0,306.0,224.0,2.0,10.0,386.0,414.32,338.19
2016,2,3,11,15,268.5,238.0,2.0,10.0,383.5,416.22,339.71
2016,2,3,11,30,231.0,252.0,2.0,10.0,381.0,410.13,334.39
2016,2,3,11,45,344.0,233.5,2.0,10.5,429.0,478.19,389.34
2016,2,3,12,0,457.0,215.0,2.0,11.0,477.0,550.45,446.01
2016,2,3,12,15,235.5,212.0,1.95,11.0,347.5,393.86,320.77
2016,2,3,12,30,14.0,209.0,1.9,11.0,218.0,217.38,175.1
2016,2,3,12,45,7.0,175.0,1.9,11.0,179.5,177.7,143.22
2016,2,3,13,0,0.0,141.0,1.9,11.0,141.0,138.16,110.62
2016,2,3,13,15,0.0,149.5,1.85,11.0,149.5,147.01,118.09
2016,2,3,13,30,0.0,158.0,1.8,11.0,158.0,156.02,125.6
2016,2,3,13,45,50.0,193.5,1.75,11.0,219.5,236.45,193.15
2016,2,3,14,0,100.0,229.0,1.7,11.0,281.0,312.84,255.75
2016,2,3,14,15,226.0,206.0,1.6,11.0,314.5,382.32,313.97
2016,2,3,14,30,352.0,183.0,1.5,11.0,348.0,447.26,367.12
2016,2,3,14,45,223.0,179.0,1.45,11.0,281.0,352.19,289.51
2016,2,3,15,0,94.0,175.0,1.4,11.0,214.0,247.08,203.02
2016,2,3,15,15,86.0,159.5,1.35,10.5,192.5,223.83,184.79
2016,2,3,15,30,78.0,144.0,1.3,10.0,171.0,200.84,166.1
2016,2,3,15,45,70.5,125.5,1.3,10.0,147.5,174.73,144.23
2016,2,3,16,0,63.0,107.0,1.3,10.0,124.0,148.91,122.22
2016,2,3,16,15,52.5,88.0,1.35,9.5,100.5,121.36,98.54
2016,2,3,16,30,42.0,69.0,1.4,9.0,77.0,94.35,74.89
2016,2,3,16,45,23.5,50.5,1.45,9.0,54.5,65.41,49.31
2016,2,3,17,0,5.0,32.0,1.5,9.0,32.0,34.94,21.96
2016,2,3,17,15,2.5,16.0,1.45,9.0,16.0,16.24,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,88.0,8.5,2.5,6.0,12.0,8.36,0.0
2016,2,4,7,30,176.0,17.0,2.5,6.0,24.0,13.55,0.0
2016,2,4,7,45,303.0,28.5,2.55,6.5,60.5,22.41,12.51
2016,2,4,8,0,430.0,40.0,2.6,7.0,97.0,58.59,30.32
2016,2,4,8,15,507.5,48.0,2.55,7.0,141.0,99.49,57.84
2016,2,4,8,30,585.0,56.0,2.5,7.0,185.0,148.31,96.71
2016,2,4,8,45,630.5,62.0,2.5,7.5,228.5,195.85,138.66
2016,2,4,9,0,676.0,68.0,2.5,8.0,272.0,247.21,185.04
2016,2,4,9,15,709.5,72.0,2.5,8.0,313.5,296.26,230.34
2016,2,4,9,30,743.0,76.0,2.5,8.0,355.0,347.74,277.15
2016,2,4,9,45,767.5,79.0,2.55,8.5,392.0,395.43,319.66
2016,2,4,10,0,792.0,82.0,2.6,9.0,429.0,443.54,361.41
2016,2,4,10,15,808.5,84.5,2.55,9.5,460.5,487.32,398.38
2016,2,4,10,30,825.0,87.0,2.5,10.0,492.0,530.26,433.59
2016,2,4,10,45,536.5,161.0,2.5,10.5,429.5,472.75,386.8
2016,2,4,11,0,248.0,235.0,2.5,11.0,367.0,392.09,319.64
2016,2,4,11,15,558.0,163.0,2.4,11.5,473.0,524.35,428.17
2016,2,4,11,30,868.0,91.0,2.3,12.0,579.0,667.06,539.9
2016,2,4,11,45,872.0,92.0,2.25,12.5,589.0,691.31,556.32
2016,2,4,12,0,876.0,93.0,2.2,13.0,599.0,712.73,570.75
2016,2,4,12,15,877.0,93.0,2.05,13.0,601.5,728.0,580.62
2016,2,4,12,30,878.0,93.0,1.9,13.0,604.0,740.15,588.2
2016,2,4,12,45,875.5,93.0,1.8,13.5,598.5,746.58,590.95
2016,2,4,13,0,873.0,93.0,1.7,14.0,593.0,749.75,591.48
2016,2,4,13,15,867.5,92.0,1.6,14.0,579.5,746.36,588.48
2016,2,4,13,30,862.0,91.0,1.5,14.0,566.0,739.75,583.33
2016,2,4,13,45,684.0,132.5,1.45,14.0,501.0,655.32,521.01
2016,2,4,14,0,506.0,174.0,1.4,14.0,436.0,564.82,451.54
2016,2,4,14,15,532.0,157.0,1.3,14.0,419.5,558.28,447.92
2016,2,4,14,30,558.0,140.0,1.2,14.0,403.0,548.75,441.16
2016,2,4,14,45,452.5,148.5,1.2,14.0,352.0,478.11,386.33
2016,2,4,15,0,347.0,157.0,1.2,14.0,301.0,402.49,327.11
2016,2,4,15,15,329.5,145.5,1.1,13.5,272.0,370.57,302.66
2016,2,4,15,30,312.0,134.0,1.0,13.0,243.0,338.66,277.37
2016,2,4,15,45,484.5,98.0,0.95,12.5,241.5,389.48,318.88
2016,2,4,16,0,657.0,62.0,0.9,12.0,240.0,421.93,342.95
2016,2,4,16,15,599.5,55.5,0.95,11.5,195.5,362.15,292.72
2016,2,4,16,30,542.0,49.0,1.0,11.0,151.0,305.44,243.84
2016,2,4,16,45,452.0,40.0,1.05,11.0,109.0,236.98,183.86
2016,2,4,17,0,362.0,31.0,1.1,11.0,67.0,175.87,125.94
2016,2,4,17,15,181.0,15.5,1.15,10.5,33.5,80.92,2.1
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,89.0,9.0,2.35,5.5,13.0,8.85,0.0
2016,2,5,7,30,178.0,18.0,2.4,6.0,26.0,14.39,0.0
2016,2,5,7,45,304.5,30.0,2.45,6.5,64.0,24.49,14.53
2016,2,5,8,0,431.0,42.0,2.5,7.0,102.0,61.5,32.5
2016,2,5,8,15,508.5,50.5,2.5,7.5,146.5,103.14,60.76
2016,2,5,8,30,586.0,59.0,2.5,8.0,191.0,152.74,100.2
2016,2,5,8,45,637.5,64.5,2.5,8.5,236.0,201.33,142.72
2016,2,5,9,0,689.0,70.0,2.5,9.0,281.0,254.34,190.17
2016,2,5,9,15,723.5,74.5,2.5,9.5,323.0,305.02,236.21
2016,2,5,9,30,758.0,79.0,2.5,10.0,365.0,358.2,283.6
2016,2,5,9,45,712.5,89.0,2.5,11.0,379.5,384.84,308.81
2016,2,5,10,0,667.0,99.0,2.5,12.0,394.0,406.48,328.55
2016,2,5,10,15,704.5,97.5,2.4,12.0,428.5,451.88,366.9
2016,2,5,10,30,742.0,96.0,2.3,12.0,463.0,498.26,405.06
2016,2,5,10,45,795.5,97.5,2.25,12.5,508.5,557.02,451.18
2016,2,5,11,0,849.0,99.0,2.2,13.0,554.0,617.25,497.15
2016,2,5,11,15,856.0,100.0,2.05,13.0,572.0,648.47,520.54
2016,2,5,11,30,863.0,101.0,1.9,13.0,590.0,677.31,541.73
2016,2,5,11,45,676.0,155.5,1.75,13.5,542.5,630.89,502.77
2016,2,5,12,0,489.0,210.0,1.6,14.0,495.0,570.36,453.36
2016,2,5,12,15,578.5,180.0,1.45,14.0,518.5,611.38,485.66
2016,2,5,12,30,668.0,150.0,1.3,14.0,542.0,655.61,518.7
2016,2,5,12,45,648.0,154.5,1.15,14.0,532.0,652.82,514.86
2016,2,5,13,0,628.0,159.0,1.0,14.0,522.0,647.31,509.42
2016,2,5,13,15,745.0,128.5,1.0,14.0,549.0,702.21,551.5
2016,2,5,13,30,862.0,98.0,1.0,14.0,576.0,750.64,585.84
2016,2,5,13,45,863.5,92.5,1.0,14.5,557.0,740.93,577.95
2016,2,5,14,0,865.0,87.0,1.0,15.0,538.0,727.94,568.59
2016,2,5,14,15,853.0,85.0,1.05,15.0,510.5,706.2,554.72
2016,2,5,14,30,841.0,83.0,1.1,15.0,483.0,681.76,538.88
2016,2,5,14,45,824.0,80.5,1.15,15.0,449.5,650.9,517.56
2016,2,5,15,0,807.0,78.0,1.2,15.0,416.0,617.94,493.83
2016,2,5,15,15,781.5,74.5,1.2,14.5,376.5,576.78,463.75
2016,2,5,15,30,756.0,71.0,1.2,14.0,337.0,534.53,431.92
2016,2,5,15,45,708.5,68.5,1.2,13.5,292.5,483.37,391.9
2016,2,5,16,0,661.0,66.0,1.2,13.0,248.0,430.88,349.51
2016,2,5,16,15,602.0,59.5,1.2,12.5,202.5,369.95,298.95
2016,2,5,16,30,543.0,53.0,1.2,12.0,157.0,312.15,249.16
2016,2,5,16,45,444.5,43.5,1.2,11.5,113.5,239.34,186.24
2016,2,5,17,0,346.0,34.0,1.2,11.0,70.0,174.54,126.72
2016,2,5,17,15,173.0,17.0,1.2,10.5,35.0,81.56,15.06
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,107.0,9.0,2.25,7.5,14.0,8.85,0.0
2016,2,6,7,30,214.0,18.0,2.3,8.0,28.0,14.22,0.0
2016,2,6,7,45,339.5,28.5,2.35,8.5,66.5,23.81,14.12
2016,2,6,8,0,465.0,39.0,2.4,9.0,105.0,61.55,30.9
2016,2,6,8,15,538.5,46.5,2.3,9.5,149.0,103.87,59.57
2016,2,6,8,30,612.0,54.0,2.2,10.0,193.0,153.65,99.21
2016,2,6,8,45,662.0,58.0,2.1,10.5,238.0,201.95,141.4
2016,2,6,9,0,712.0,62.0,2.0,11.0,283.0,255.28,188.87
2016,2,6,9,15,743.0,66.0,1.9,11.5,324.0,305.38,234.08
2016,2,6,9,30,774.0,70.0,1.8,12.0,365.0,357.1,279.69
2016,2,6,9,45,795.5,72.5,1.75,12.5,402.0,404.65,320.98
2016,2,6,10,0,817.0,75.0,1.7,13.0,439.0,452.29,361.05
2016,2,6,10,15,832.0,77.0,1.6,13.5,470.5,495.97,396.57
2016,2,6,10,30,847.0,79.0,1.5,14.0,502.0,538.64,430.05
2016,2,6,10,45,861.0,79.5,1.4,14.5,527.5,577.87,459.8
2016,2,6,11,0,875.0,80.0,1.3,15.0,553.0,613.79,486.14
2016,2,6,11,15,751.0,118.5,1.35,15.0,533.5,605.62,479.51
2016,2,6,11,30,627.0,157.0,1.4,15.0,514.0,585.59,463.91
2016,2,6,11,45,763.0,119.0,1.45,15.5,561.0,653.51,516.24
2016,2,6,12,0,899.0,81.0,1.5,16.0,608.0,718.59,563.43
2016,2,6,12,15,757.5,125.0,1.5,16.0,570.5,685.34,538.14
2016,2,6,12,30,616.0,169.0,1.5,16.0,533.0,640.26,503.41
2016,2,6,12,45,744.0,129.0,1.55,16.0,565.0,697.93,548.97
2016,2,6,13,0,872.0,89.0,1.6,16.0,597.0,750.69,587.01
2016,2,6,13,15,715.0,132.5,1.6,16.0,542.5,687.11,540.82
2016,2,6,13,30,558.0,176.0,1.6,16.0,488.0,614.66,485.91
2016,2,6,13,45,557.5,169.0,1.6,16.5,471.5,604.26,478.56
2016,2,6,14,0,557.0,162.0,1.6,17.0,455.0,591.7,469.04
2016,2,6,14,15,534.5,158.5,1.55,16.5,428.0,565.42,450.33
2016,2,6,14,30,512.0,155.0,1.5,16.0,401.0,537.87,430.52
2016,2,6,14,45,564.5,130.5,1.45,16.0,384.0,538.91,432.58
2016,2,6,15,0,617.0,106.0,1.4,16.0,367.0,532.85,428.8
2016,2,6,15,15,678.0,86.5,1.25,15.5,348.5,532.06,428.7
2016,2,6,15,30,739.0,67.0,1.1,15.0,330.0,522.69,421.37
2016,2,6,15,45,703.5,62.5,1.0,15.0,287.5,473.52,381.62
2016,2,6,16,0,668.0,58.0,0.9,15.0,245.0,424.71,341.39
2016,2,6,16,15,612.0,52.5,0.95,14.5,200.5,368.47,295.26
2016,2,6,16,30,556.0,47.0,1.0,14.0,156.0,312.71,247.79
2016,2,6,16,45,465.0,39.0,1.05,13.5,113.5,243.77,188.55
2016,2,6,17,0,374.0,31.0,1.1,13.0,71.0,182.25,132.48
2016,2,6,17,15,187.0,15.5,1.1,13.0,35.5,84.96,25.66
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,154.0,8.5,2.35,10.5,16.5,8.36,0.0
2016,2,7,7,30,308.0,17.0,2.4,11.0,33.0,14.25,0.0
2016,2,7,7,45,430.0,25.5,2.5,11.5,73.0,23.95,14.26
2016,2,7,8,0,552.0,34.0,2.6,12.0,113.0,64.65,29.9
2016,2,7,8,15,620.5,39.5,2.65,12.5,159.0,109.19,59.78
2016,2,7,8,30,689.0,45.0,2.7,13.0,205.0,160.59,100.84
2016,2,7,8,45,732.0,49.0,2.8,13.5,250.0,211.3,145.47
2016,2,7,9,0,775.0,53.0,2.9,14.0,295.0,265.4,194.07
2016,2,7,9,15,804.0,55.5,2.8,14.0,337.5,316.51,240.84
2016,2,7,9,30,833.0,58.0,2.7,14.0,380.0,369.18,288.11
2016,2,7,9,45,846.5,62.5,2.65,14.5,417.0,417.86,330.73
2016,2,7,10,0,860.0,67.0,2.6,15.0,454.0,465.83,371.38
2016,2,7,10,15,874.5,69.0,2.5,15.5,486.0,510.72,408.22
2016,2,7,10,30,889.0,71.0,2.4,16.0,518.0,554.43,442.91
2016,2,7,10,45,900.5,72.0,2.35,16.5,543.5,593.94,473.53
2016,2,7,11,0,912.0,73.0,2.3,17.0,569.0,631.55,501.85
2016,2,7,11,15,918.5,74.0,2.3,17.0,587.0,663.88,526.75
2016,2,7,11,30,925.0,75.0,2.3,17.0,605.0,693.61,549.32
2016,2,7,11,45,929.0,75.0,2.3,17.5,615.5,717.79,565.31
2016,2,7,12,0,933.0,75.0,2.3,18.0,626.0,738.94,579.05
2016,2,7,12,15,934.0,75.0,2.25,18.0,628.5,754.82,589.77
2016,2,7,12,30,935.0,75.0,2.2,18.0,631.0,767.38,598.24
2016,2,7,12,45,934.0,74.0,2.2,18.0,625.5,773.98,602.95
2016,2,7,13,0,933.0,73.0,2.2,18.0,620.0,777.14,605.39
2016,2,7,13,15,928.5,72.5,2.2,18.0,606.5,774.81,604.11
2016,2,7,13,30,924.0,72.0,2.2,18.0,593.0,769.08,600.59
2016,2,7,13,45,916.5,70.5,2.2,18.5,572.0,756.64,591.29
2016,2,7,14,0,909.0,69.0,2.2,19.0,551.0,740.97,579.85
2016,2,7,14,15,897.5,67.5,2.1,18.5,523.0,719.36,565.7
2016,2,7,14,30,886.0,66.0,2.0,18.0,495.0,694.93,549.5
2016,2,7,14,45,870.5,64.0,1.95,18.0,461.0,664.58,528.17
2016,2,7,15,0,855.0,62.0,1.9,18.0,427.0,631.99,504.6
2016,2,7,15,15,831.5,59.5,1.75,17.5,387.5,591.85,474.38
2016,2,7,15,30,808.0,57.0,1.6,17.0,348.0,554.3,445.24
2016,2,7,15,45,775.0,54.0,1.45,17.0,304.5,505.89,406.21
2016,2,7,16,0,742.0,51.0,1.3,17.0,261.0,457.5,366.15
2016,2,7,16,15,691.5,46.5,1.3,16.5,215.5,399.34,318.46
2016,2,7,16,30,641.0,42.0,1.3,16.0,170.0,343.43,270.69
2016,2,7,16,45,557.5,35.5,1.3,15.5,125.5,274.92,211.56
2016,2,7,17,0,474.0,29.0,1.3,15.0,81.0,212.67,154.58
2016,2,7,17,15,237.0,14.5,1.3,14.5,40.5,98.49,38.95
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,10.0,2.95,10.5,16.5,9.83,0.0
2016,2,8,7,30,252.0,20.0,3.0,11.0,33.0,15.85,0.0
2016,2,8,7,45,374.5,30.0,3.15,11.5,73.0,27.09,13.55
2016,2,8,8,0,497.0,40.0,3.3,12.0,113.0,66.73,33.18
2016,2,8,8,15,570.5,46.5,3.2,12.5,159.0,110.3,62.86
2016,2,8,8,30,644.0,53.0,3.1,13.0,205.0,162.5,104.56
2016,2,8,8,45,687.5,58.5,3.05,13.5,250.5,212.66,148.56
2016,2,8,9,0,731.0,64.0,3.0,14.0,296.0,266.37,196.47
2016,2,8,9,15,762.5,67.5,2.9,14.5,338.5,317.38,242.3
2016,2,8,9,30,794.0,71.0,2.8,15.0,381.0,370.01,288.56
2016,2,8,9,45,821.5,72.5,2.75,15.5,420.0,420.21,331.86
2016,2,8,10,0,849.0,74.0,2.7,16.0,459.0,470.96,374.32
2016,2,8,10,15,864.0,76.0,2.65,16.5,491.0,516.14,411.26
2016,2,8,10,30,879.0,78.0,2.6,17.0,523.0,560.22,446.2
2016,2,8,10,45,889.5,79.5,2.55,17.5,548.5,598.46,475.75
2016,2,8,11,0,900.0,81.0,2.5,18.0,574.0,635.78,503.76
2016,2,8,11,15,906.5,82.0,2.45,18.0,592.5,667.89,528.18
2016,2,8,11,30,913.0,83.0,2.4,18.0,611.0,697.44,550.26
2016,2,8,11,45,917.0,83.0,2.35,18.5,621.5,721.47,565.94
2016,2,8,12,0,921.0,83.0,2.3,19.0,632.0,742.51,579.2
2016,2,8,12,15,921.5,83.5,2.25,19.0,634.0,758.48,589.94
2016,2,8,12,30,922.0,84.0,2.2,19.0,636.0,771.17,598.45
2016,2,8,12,45,925.0,81.5,2.15,19.0,631.5,779.04,603.66
2016,2,8,13,0,928.0,79.0,2.1,19.0,627.0,783.53,606.63
2016,2,8,13,15,923.0,78.5,2.0,19.0,613.5,780.87,604.31
2016,2,8,13,30,918.0,78.0,1.9,19.0,600.0,774.81,599.77
2016,2,8,13,45,910.5,76.5,1.85,19.5,579.0,762.43,590.22
2016,2,8,14,0,903.0,75.0,1.8,20.0,558.0,746.84,578.58
2016,2,8,14,15,891.5,73.5,1.75,19.5,530.0,725.31,565.0
2016,2,8,14,30,880.0,72.0,1.7,19.0,502.0,700.97,549.39
2016,2,8,14,45,863.0,70.0,1.65,19.0,467.5,669.7,527.65
2016,2,8,15,0,846.0,68.0,1.6,19.0,433.0,640.4,506.54
2016,2,8,15,15,822.5,65.5,1.5,18.5,393.5,600.28,476.96
2016,2,8,15,30,799.0,63.0,1.4,18.0,354.0,558.87,445.68
2016,2,8,15,45,764.5,59.5,1.3,17.5,310.0,509.14,407.11
2016,2,8,16,0,730.0,56.0,1.2,17.0,266.0,459.54,367.38
2016,2,8,16,15,678.0,51.0,1.2,16.5,220.0,400.25,319.12
2016,2,8,16,30,626.0,46.0,1.2,16.0,174.0,343.31,270.85
2016,2,8,16,45,540.0,39.0,1.3,15.5,129.0,273.44,211.15
2016,2,8,17,0,454.0,32.0,1.4,15.0,84.0,213.9,157.03
2016,2,8,17,15,296.5,21.0,1.4,14.5,48.5,127.92,61.02
2016,2,8,17,30,139.0,10.0,1.4,14.0,13.0,45.86,0.0
2016,2,8,17,45,69.5,5.0,1.45,14.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,133.5,10.5,2.6,9.0,18.0,10.32,0.0
2016,2,9,7,30,267.0,21.0,2.7,9.0,36.0,16.65,0.08
2016,2,9,7,45,390.0,30.5,2.8,9.5,77.0,28.65,14.34
2016,2,9,8,0,513.0,40.0,2.9,10.0,118.0,69.04,34.54
2016,2,9,8,15,584.5,47.0,2.9,10.5,164.5,113.95,65.81
2016,2,9,8,30,656.0,54.0,2.9,11.0,211.0,167.31,109.04
2016,2,9,8,45,702.5,58.5,2.95,12.0,257.0,217.96,153.52
2016,2,9,9,0,749.0,63.0,3.0,13.0,303.0,272.47,202.01
2016,2,9,9,15,712.0,73.0,2.9,13.5,326.0,307.78,236.76
2016,2,9,9,30,675.0,83.0,2.8,14.0,349.0,339.16,266.85
2016,2,9,9,45,705.0,85.0,2.7,14.5,386.5,385.94,307.18
2016,2,9,10,0,735.0,87.0,2.6,15.0,424.0,433.97,347.34
2016,2,9,10,15,692.5,107.0,2.4,15.5,442.0,464.19,371.98
2016,2,9,10,30,650.0,127.0,2.2,16.0,460.0,489.55,391.6
2016,2,9,10,45,681.0,125.5,2.05,16.5,488.5,530.59,423.07
2016,2,9,11,0,712.0,124.0,1.9,17.0,517.0,571.61,453.53
2016,2,9,11,15,685.0,138.0,1.8,17.0,526.0,591.37,467.74
2016,2,9,11,30,658.0,152.0,1.7,17.0,535.0,607.46,478.94
2016,2,9,11,45,550.0,192.0,1.6,17.5,516.0,588.83,462.01
2016,2,9,12,0,442.0,232.0,1.5,18.0,497.0,566.67,442.39
2016,2,9,12,15,682.5,159.5,1.35,18.0,571.0,675.98,525.79
2016,2,9,12,30,923.0,87.0,1.2,18.0,645.0,778.52,597.28
2016,2,9,12,45,780.5,125.0,1.1,18.5,594.0,728.65,559.24
2016,2,9,13,0,638.0,163.0,1.0,19.0,543.0,668.1,513.66
2016,2,9,13,15,574.5,180.5,0.85,19.0,517.0,638.06,490.69
2016,2,9,13,30,511.0,198.0,0.7,19.0,491.0,609.57,468.26
2016,2,9,13,45,539.0,181.0,0.55,19.0,480.5,609.75,468.26
2016,2,9,14,0,567.0,164.0,0.4,19.0,470.0,607.15,465.83
2016,2,9,14,15,445.0,183.0,0.3,19.0,415.5,534.11,411.04
2016,2,9,14,30,323.0,202.0,0.2,19.0,361.0,455.32,352.15
2016,2,9,14,45,375.0,177.5,0.15,19.0,350.0,457.38,355.74
2016,2,9,15,0,427.0,153.0,0.1,19.0,339.0,464.24,361.52
2016,2,9,15,15,363.0,147.0,0.15,18.5,295.5,398.22,312.96
2016,2,9,15,30,299.0,141.0,0.2,18.0,252.0,343.58,272.23
2016,2,9,15,45,280.0,127.0,0.25,18.0,220.5,308.11,245.17
2016,2,9,16,0,261.0,113.0,0.3,18.0,189.0,273.19,217.56
2016,2,9,16,15,239.0,96.0,0.35,17.5,156.5,233.87,185.97
2016,2,9,16,30,217.0,79.0,0.4,17.0,124.0,195.69,154.23
2016,2,9,16,45,186.0,60.5,0.5,17.0,92.0,153.21,117.95
2016,2,9,17,0,155.0,42.0,0.6,17.0,60.0,112.84,82.3
2016,2,9,17,15,77.5,26.0,0.65,16.5,35.0,61.28,30.64
2016,2,9,17,30,0.0,10.0,0.7,16.0,10.0,9.83,0.0
2016,2,9,17,45,0.0,5.0,0.75,16.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.15,11.0,9.5,9.34,0.0
2016,2,10,7,30,0.0,19.0,1.1,11.0,19.0,18.26,2.71
2016,2,10,7,45,16.0,37.5,1.1,11.5,40.0,34.64,22.38
2016,2,10,8,0,32.0,56.0,1.1,12.0,61.0,54.17,38.84
2016,2,10,8,15,43.0,75.5,1.15,12.5,84.5,76.08,57.11
2016,2,10,8,30,54.0,95.0,1.2,13.0,108.0,99.42,76.66
2016,2,10,8,45,60.0,114.0,1.25,13.5,131.0,122.49,96.12
2016,2,10,9,0,66.0,133.0,1.3,14.0,154.0,146.27,115.98
2016,2,10,9,15,72.0,150.0,1.2,14.0,176.0,168.81,134.75
2016,2,10,9,30,78.0,167.0,1.1,14.0,198.0,191.93,153.73
2016,2,10,9,45,302.5,155.0,1.0,14.5,292.5,283.33,225.92
2016,2,10,10,0,527.0,143.0,0.9,15.0,387.0,393.54,311.86
2016,2,10,10,15,684.0,116.0,0.85,15.0,455.0,471.28,372.36
2016,2,10,10,30,841.0,89.0,0.8,15.0,523.0,556.7,437.74
2016,2,10,10,45,852.0,91.0,0.8,15.0,548.5,596.04,467.42
2016,2,10,11,0,863.0,93.0,0.8,15.0,574.0,633.6,495.57
2016,2,10,11,15,586.0,174.5,0.85,15.5,506.0,565.23,442.2
2016,2,10,11,30,309.0,256.0,0.9,16.0,438.0,476.33,372.5
2016,2,10,11,45,598.5,175.5,0.95,16.5,534.5,609.51,476.28
2016,2,10,12,0,888.0,95.0,1.0,17.0,631.0,741.69,572.27
2016,2,10,12,15,889.0,95.0,1.0,17.0,633.5,757.39,581.39
2016,2,10,12,30,890.0,95.0,1.0,17.0,636.0,769.88,589.82
2016,2,10,12,45,665.5,163.5,1.05,17.5,566.5,687.09,529.91
2016,2,10,13,0,441.0,232.0,1.1,18.0,497.0,593.08,458.84
2016,2,10,13,15,421.0,231.5,1.1,18.0,480.0,579.57,450.02
2016,2,10,13,30,401.0,231.0,1.1,18.0,463.0,556.73,433.76
2016,2,10,13,45,495.5,194.5,1.15,18.5,471.0,594.11,463.25
2016,2,10,14,0,590.0,158.0,1.2,19.0,479.0,622.75,485.65
2016,2,10,14,15,532.0,165.0,1.15,18.5,443.5,578.42,453.24
2016,2,10,14,30,474.0,172.0,1.1,18.0,408.0,537.28,423.28
2016,2,10,14,45,475.5,158.5,1.1,18.0,381.5,514.39,407.28
2016,2,10,15,0,477.0,145.0,1.1,18.0,355.0,489.64,389.42
2016,2,10,15,15,533.0,120.0,1.05,17.5,334.5,484.29,387.08
2016,2,10,15,30,589.0,95.0,1.0,17.0,314.0,477.46,382.78
2016,2,10,15,45,544.5,91.5,1.0,17.0,275.0,428.61,344.23
2016,2,10,16,0,500.0,88.0,1.0,17.0,236.0,380.97,305.93
2016,2,10,16,15,458.0,77.5,1.05,16.5,195.5,327.11,262.42
2016,2,10,16,30,416.0,67.0,1.1,16.0,155.0,277.84,220.98
2016,2,10,16,45,355.5,53.5,1.15,15.5,115.5,220.12,171.57
2016,2,10,17,0,295.0,40.0,1.2,15.0,76.0,167.29,124.67
2016,2,10,17,15,147.5,27.0,1.2,14.5,45.0,90.94,51.68
2016,2,10,17,30,0.0,14.0,1.2,14.0,14.0,13.76,0.0
2016,2,10,17,45,0.0,7.0,1.2,14.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,111.5,11.5,1.8,10.5,19.0,11.3,0.0
2016,2,11,7,30,223.0,23.0,1.8,11.0,38.0,18.21,4.34
2016,2,11,7,45,312.5,36.0,1.8,11.5,75.5,34.58,18.83
2016,2,11,8,0,402.0,49.0,1.8,12.0,113.0,72.34,40.5
2016,2,11,8,15,462.5,59.0,1.7,12.0,155.5,113.13,70.02
2016,2,11,8,30,523.0,69.0,1.6,12.0,198.0,160.16,108.35
2016,2,11,8,45,557.5,78.0,1.5,12.5,240.0,206.06,148.48
2016,2,11,9,0,592.0,87.0,1.4,13.0,282.0,254.85,191.36
2016,2,11,9,15,643.5,84.0,1.25,13.0,321.5,300.06,231.02
2016,2,11,9,30,695.0,81.0,1.1,13.0,361.0,348.92,273.08
2016,2,11,9,45,749.0,84.0,1.0,13.5,411.0,408.57,322.01
2016,2,11,10,0,803.0,87.0,0.9,14.0,461.0,470.73,371.21
2016,2,11,10,15,818.0,89.5,0.85,14.5,493.0,514.97,405.74
2016,2,11,10,30,833.0,92.0,0.8,15.0,525.0,558.24,438.44
2016,2,11,10,45,674.0,141.5,0.8,15.5,502.5,547.46,429.14
2016,2,11,11,0,515.0,191.0,0.8,16.0,480.0,521.33,408.06
2016,2,11,11,15,347.5,233.5,0.8,16.5,431.5,468.88,366.75
2016,2,11,11,30,180.0,276.0,0.8,17.0,383.0,406.13,316.66
2016,2,11,11,45,177.5,282.5,0.8,17.5,389.5,416.89,324.53
2016,2,11,12,0,175.0,289.0,0.8,18.0,396.0,427.02,331.26
2016,2,11,12,15,299.5,266.5,0.8,18.0,450.0,504.85,391.36
2016,2,11,12,30,424.0,244.0,0.8,18.0,504.0,585.23,451.34
2016,2,11,12,45,459.5,231.0,0.8,18.5,510.5,603.67,463.88
2016,2,11,13,0,495.0,218.0,0.8,19.0,517.0,620.57,475.93
2016,2,11,13,15,489.0,215.0,0.7,19.0,505.0,614.9,470.98
2016,2,11,13,30,483.0,212.0,0.6,19.0,493.0,607.3,464.91
2016,2,11,13,45,437.5,214.5,0.55,19.0,462.5,574.23,440.63
2016,2,11,14,0,392.0,217.0,0.5,19.0,432.0,532.2,410.22
2016,2,11,14,15,459.5,189.0,0.4,19.0,429.0,554.36,427.46
2016,2,11,14,30,527.0,161.0,0.3,19.0,426.0,564.16,435.04
2016,2,11,14,45,471.5,160.0,0.2,19.0,385.0,514.97,398.18
2016,2,11,15,0,416.0,159.0,0.1,19.0,344.0,466.58,362.27
2016,2,11,15,15,458.0,136.0,0.25,18.5,323.0,456.79,358.41
2016,2,11,15,30,500.0,113.0,0.4,18.0,302.0,442.66,350.37
2016,2,11,15,45,442.0,112.0,0.55,18.0,264.0,392.5,312.31
2016,2,11,16,0,384.0,111.0,0.7,18.0,226.0,345.09,275.34
2016,2,11,16,15,343.5,96.5,0.85,17.5,186.5,294.19,235.03
2016,2,11,16,30,303.0,82.0,1.0,17.0,147.0,245.7,195.06
2016,2,11,16,45,245.5,65.0,1.15,16.5,109.5,190.12,148.22
2016,2,11,17,0,188.0,48.0,1.3,16.0,72.0,133.4,99.52
2016,2,11,17,15,94.0,30.0,1.35,15.5,42.0,73.44,43.45
2016,2,11,17,30,0.0,12.0,1.4,15.0,12.0,11.8,0.0
2016,2,11,17,45,0.0,6.0,1.45,14.5,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
