Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,125.0,12.5,1.15,11.5,21.0,12.29,0.0
2016,2,12,7,30,250.0,25.0,1.1,12.0,42.0,19.99,6.72
2016,2,12,7,45,361.0,35.5,1.1,12.5,82.5,35.83,18.69
2016,2,12,8,0,472.0,46.0,1.1,13.0,123.0,75.75,40.37
2016,2,12,8,15,540.5,53.5,1.05,13.0,168.5,119.23,71.4
2016,2,12,8,30,609.0,61.0,1.0,13.0,214.0,169.72,112.29
2016,2,12,8,45,533.5,84.5,0.95,13.5,237.5,208.34,150.41
2016,2,12,9,0,458.0,108.0,0.9,14.0,261.0,237.28,179.57
2016,2,12,9,15,488.5,115.0,0.85,14.0,297.0,278.89,215.6
2016,2,12,9,30,519.0,122.0,0.8,14.0,333.0,322.58,252.65
2016,2,12,9,45,488.5,142.5,0.8,14.5,356.0,355.13,280.13
2016,2,12,10,0,458.0,163.0,0.8,15.0,379.0,384.08,303.64
2016,2,12,10,15,490.5,167.5,0.85,15.0,412.5,426.05,337.3
2016,2,12,10,30,523.0,172.0,0.9,15.0,446.0,469.3,371.3
2016,2,12,10,45,676.0,137.0,0.95,15.5,508.5,546.37,430.66
2016,2,12,11,0,829.0,102.0,1.0,16.0,571.0,627.93,491.93
2016,2,12,11,15,698.5,144.5,1.05,16.0,548.5,614.06,480.35
2016,2,12,11,30,568.0,187.0,1.1,16.0,526.0,587.23,459.74
2016,2,12,11,45,707.0,146.5,1.15,16.5,576.0,659.65,514.8
2016,2,12,12,0,846.0,106.0,1.2,17.0,626.0,729.84,565.25
2016,2,12,12,15,846.5,106.5,1.2,17.0,628.0,745.18,575.06
2016,2,12,12,30,847.0,107.0,1.2,17.0,630.0,757.45,583.44
2016,2,12,12,45,842.0,107.5,1.3,17.0,623.5,762.45,588.04
2016,2,12,13,0,837.0,108.0,1.4,17.0,617.0,764.23,590.58
2016,2,12,13,15,643.5,165.5,1.45,17.0,552.0,684.02,532.99
2016,2,12,13,30,450.0,223.0,1.5,17.0,487.0,595.87,466.48
2016,2,12,13,45,626.5,163.5,1.55,17.0,517.5,665.51,522.79
2016,2,12,14,0,803.0,104.0,1.6,17.0,548.0,723.05,566.66
2016,2,12,14,15,676.5,130.0,1.6,17.0,491.0,652.57,514.97
2016,2,12,14,30,550.0,156.0,1.6,17.0,434.0,576.76,458.04
2016,2,12,14,45,488.5,157.5,1.6,17.0,392.5,525.54,419.81
2016,2,12,15,0,427.0,159.0,1.6,17.0,351.0,475.33,381.44
2016,2,12,15,15,455.5,138.5,1.55,16.5,326.5,459.57,371.0
2016,2,12,15,30,484.0,118.0,1.5,16.0,302.0,440.37,357.15
2016,2,12,15,45,446.5,111.0,1.45,16.0,265.0,395.34,321.03
2016,2,12,16,0,409.0,104.0,1.4,16.0,228.0,351.67,285.32
2016,2,12,16,15,373.5,90.5,1.45,15.5,189.5,303.18,245.66
2016,2,12,16,30,338.0,77.0,1.5,15.0,151.0,256.63,206.28
2016,2,12,16,45,286.5,61.5,1.55,14.5,114.0,203.39,160.42
2016,2,12,17,0,235.0,46.0,1.6,14.0,77.0,154.31,116.94
2016,2,12,17,15,117.5,31.0,1.6,14.0,46.5,82.95,52.01
2016,2,12,17,30,0.0,16.0,1.6,14.0,16.0,15.73,0.0
2016,2,12,17,45,0.0,8.0,1.65,14.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,180.0,11.5,2.0,9.5,24.5,11.3,0.0
2016,2,13,7,30,360.0,23.0,2.0,10.0,49.0,17.8,6.43
2016,2,13,7,45,474.5,31.0,2.0,10.5,93.5,36.83,17.37
2016,2,13,8,0,589.0,39.0,2.0,11.0,138.0,81.06,40.47
2016,2,13,8,15,652.5,44.5,1.85,11.5,185.5,128.39,74.7
2016,2,13,8,30,716.0,50.0,1.7,12.0,233.0,182.07,119.08
2016,2,13,8,45,758.5,54.0,1.6,12.5,280.5,235.2,166.13
2016,2,13,9,0,801.0,58.0,1.5,13.0,328.0,291.66,216.36
2016,2,13,9,15,828.0,61.0,1.5,13.5,371.5,344.8,263.8
2016,2,13,9,30,855.0,64.0,1.5,14.0,415.0,399.01,310.89
2016,2,13,9,45,880.0,64.0,1.5,14.5,454.5,450.06,354.18
2016,2,13,10,0,905.0,64.0,1.5,15.0,494.0,500.92,395.95
2016,2,13,10,15,918.5,65.5,1.45,15.5,527.0,547.18,432.62
2016,2,13,10,30,932.0,67.0,1.4,16.0,560.0,592.05,466.96
2016,2,13,10,45,943.0,67.5,1.4,16.5,586.0,632.74,497.48
2016,2,13,11,0,954.0,68.0,1.4,17.0,612.0,671.35,525.65
2016,2,13,11,15,959.0,68.5,1.45,17.0,630.0,703.73,550.04
2016,2,13,11,30,964.0,69.0,1.5,17.0,648.0,733.28,570.69
2016,2,13,11,45,967.0,69.5,1.6,17.5,658.5,758.42,587.6
2016,2,13,12,0,970.0,70.0,1.7,18.0,669.0,780.36,602.29
2016,2,13,12,15,970.0,70.0,1.7,18.0,671.5,796.2,612.98
2016,2,13,12,30,970.0,70.0,1.7,18.0,674.0,808.55,621.39
2016,2,13,12,45,956.5,75.5,1.75,18.0,666.5,813.26,625.15
2016,2,13,13,0,943.0,81.0,1.8,18.0,659.0,814.3,626.59
2016,2,13,13,15,937.5,80.0,2.0,18.0,644.5,810.64,626.28
2016,2,13,13,30,932.0,79.0,2.2,18.0,630.0,803.5,623.51
2016,2,13,13,45,919.5,79.5,2.45,18.0,607.5,789.36,616.1
2016,2,13,14,0,907.0,80.0,2.7,18.0,585.0,772.06,606.26
2016,2,13,14,15,895.0,78.5,2.75,17.5,556.0,749.84,592.68
2016,2,13,14,30,883.0,77.0,2.8,17.0,527.0,724.78,576.93
2016,2,13,14,45,862.5,75.5,2.85,17.0,491.5,695.51,556.83
2016,2,13,15,0,842.0,74.0,2.9,17.0,456.0,659.79,531.67
2016,2,13,15,15,731.5,83.0,2.75,16.5,394.0,578.85,469.57
2016,2,13,15,30,621.0,92.0,2.6,16.0,332.0,499.8,407.81
2016,2,13,15,45,578.5,89.0,2.5,15.5,291.5,451.14,369.38
2016,2,13,16,0,536.0,86.0,2.4,15.0,251.0,403.54,330.56
2016,2,13,16,15,494.5,76.5,2.4,14.5,209.5,350.92,286.86
2016,2,13,16,30,453.0,67.0,2.4,14.0,168.0,300.28,243.35
2016,2,13,16,45,389.5,55.0,2.45,13.5,127.0,240.28,191.13
2016,2,13,17,0,326.0,43.0,2.5,13.0,86.0,185.26,141.86
2016,2,13,17,15,163.0,31.0,2.5,12.5,52.5,104.21,68.91
2016,2,13,17,30,0.0,19.0,2.5,12.0,19.0,18.68,0.0
2016,2,13,17,45,0.0,9.5,2.5,12.0,9.5,9.34,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,172.5,12.0,2.35,10.5,25.0,11.8,0.0
2016,2,14,7,30,345.0,24.0,2.4,11.0,50.0,18.55,7.7
2016,2,14,7,45,448.0,32.0,2.45,12.0,92.5,36.7,16.9
2016,2,14,8,0,551.0,40.0,2.5,13.0,135.0,80.66,40.97
2016,2,14,8,15,612.0,46.0,2.35,13.5,181.0,126.28,74.23
2016,2,14,8,30,673.0,52.0,2.2,14.0,227.0,178.04,116.99
2016,2,14,8,45,371.5,95.0,2.05,14.5,194.5,181.3,134.23
2016,2,14,9,0,70.0,138.0,1.9,15.0,162.0,152.97,121.09
2016,2,14,9,15,203.0,148.5,1.9,15.5,230.0,214.99,169.84
2016,2,14,9,30,336.0,159.0,1.9,16.0,298.0,288.74,228.45
2016,2,14,9,45,297.0,181.5,1.95,16.5,313.0,310.79,246.98
2016,2,14,10,0,258.0,204.0,2.0,17.0,328.0,328.99,261.72
2016,2,14,10,15,419.5,180.0,2.1,17.5,397.0,404.73,322.05
2016,2,14,10,30,581.0,156.0,2.2,18.0,466.0,491.1,389.75
2016,2,14,10,45,574.0,167.0,2.3,18.5,485.0,518.65,410.52
2016,2,14,11,0,567.0,178.0,2.4,19.0,504.0,546.06,430.98
2016,2,14,11,15,728.5,132.0,2.4,19.0,564.0,625.8,493.2
2016,2,14,11,30,890.0,86.0,2.4,19.0,624.0,704.47,552.78
2016,2,14,11,45,893.0,87.0,2.4,19.5,635.0,728.63,568.1
2016,2,14,12,0,896.0,88.0,2.4,20.0,646.0,749.83,581.69
2016,2,14,12,15,898.0,88.5,2.4,20.0,649.0,766.68,593.34
2016,2,14,12,30,900.0,89.0,2.4,20.0,652.0,780.35,602.85
2016,2,14,12,45,897.0,89.5,2.45,20.0,647.0,786.96,607.86
2016,2,14,13,0,894.0,90.0,2.5,20.0,642.0,790.22,610.7
2016,2,14,13,15,683.5,156.0,2.5,20.0,572.5,709.44,552.83
2016,2,14,13,30,473.0,222.0,2.5,20.0,503.0,615.68,480.98
2016,2,14,13,45,666.0,156.0,2.5,20.0,538.0,692.22,542.36
2016,2,14,14,0,859.0,90.0,2.5,20.0,573.0,755.27,589.06
2016,2,14,14,15,701.0,125.5,2.5,19.5,507.0,670.55,528.75
2016,2,14,14,30,543.0,161.0,2.5,19.0,441.0,581.22,461.79
2016,2,14,14,45,477.0,163.5,2.5,19.0,397.5,527.62,421.4
2016,2,14,15,0,411.0,166.0,2.5,19.0,354.0,475.26,381.03
2016,2,14,15,15,356.5,158.5,2.45,18.5,311.5,412.97,333.39
2016,2,14,15,30,302.0,151.0,2.4,18.0,269.0,361.4,293.01
2016,2,14,15,45,284.5,136.5,2.35,18.0,237.0,325.75,264.5
2016,2,14,16,0,267.0,122.0,2.3,18.0,205.0,290.51,235.66
2016,2,14,16,15,247.5,104.0,2.25,17.0,171.5,250.6,203.18
2016,2,14,16,30,228.0,86.0,2.2,16.0,138.0,211.58,170.39
2016,2,14,16,45,201.0,67.5,2.2,15.5,105.5,169.81,134.15
2016,2,14,17,0,174.0,49.0,2.2,15.0,73.0,129.85,98.65
2016,2,14,17,15,87.0,33.0,2.25,15.0,45.0,75.96,50.18
2016,2,14,17,30,0.0,17.0,2.3,15.0,17.0,17.09,0.0
2016,2,14,17,45,0.0,8.5,2.35,15.0,8.5,8.36,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,199.5,12.0,1.7,13.5,28.0,11.8,0.0
2016,2,15,7,30,399.0,24.0,1.7,14.0,56.0,20.01,9.28
2016,2,15,7,45,502.5,31.5,1.75,15.0,100.5,40.74,18.3
2016,2,15,8,0,606.0,39.0,1.8,16.0,145.0,85.9,42.4
2016,2,15,8,15,665.5,44.5,1.85,16.0,193.0,134.11,77.67
2016,2,15,8,30,725.0,50.0,1.9,16.0,241.0,188.22,122.54
2016,2,15,8,45,764.0,53.0,2.0,16.5,287.5,240.35,168.61
2016,2,15,9,0,803.0,56.0,2.1,17.0,334.0,295.43,217.56
2016,2,15,9,15,828.5,59.0,2.15,17.0,377.0,349.02,265.52
2016,2,15,9,30,854.0,62.0,2.2,17.0,420.0,402.66,312.57
2016,2,15,9,45,872.5,63.5,2.25,17.5,458.5,452.25,354.74
2016,2,15,10,0,891.0,65.0,2.3,18.0,497.0,501.44,395.31
2016,2,15,10,15,903.5,66.5,2.3,18.0,529.0,546.8,432.4
2016,2,15,10,30,916.0,68.0,2.3,18.0,561.0,590.72,467.42
2016,2,15,10,45,924.5,69.5,2.3,18.5,586.5,630.56,497.6
2016,2,15,11,0,933.0,71.0,2.3,19.0,612.0,668.22,525.36
2016,2,15,11,15,938.5,71.5,2.3,19.0,630.0,700.43,549.28
2016,2,15,11,30,944.0,72.0,2.3,19.0,648.0,729.89,569.74
2016,2,15,11,45,946.5,73.0,2.3,19.5,658.5,754.86,585.82
2016,2,15,12,0,949.0,74.0,2.3,20.0,669.0,776.66,599.64
2016,2,15,12,15,949.0,74.0,2.3,20.0,671.5,792.22,610.25
2016,2,15,12,30,949.0,74.0,2.3,20.0,674.0,804.36,618.6
2016,2,15,12,45,939.0,77.5,2.3,20.0,667.0,809.25,622.04
2016,2,15,13,0,929.0,81.0,2.3,20.0,660.0,810.57,623.18
2016,2,15,13,15,924.5,80.5,2.25,20.0,646.0,808.17,621.51
2016,2,15,13,30,920.0,80.0,2.2,20.0,632.0,802.33,617.61
2016,2,15,13,45,911.0,79.5,2.2,20.0,610.5,789.68,609.47
2016,2,15,14,0,902.0,79.0,2.2,20.0,589.0,773.81,599.21
2016,2,15,14,15,891.0,77.5,2.1,20.0,561.0,752.25,584.25
2016,2,15,14,30,880.0,76.0,2.0,20.0,533.0,727.83,567.33
2016,2,15,14,45,863.0,74.5,1.95,20.0,498.0,696.53,545.8
2016,2,15,15,0,846.0,73.0,1.9,20.0,463.0,667.29,525.67
2016,2,15,15,15,824.0,70.0,1.75,19.5,423.0,626.73,496.38
2016,2,15,15,30,802.0,67.0,1.6,19.0,383.0,584.77,465.0
2016,2,15,15,45,770.5,63.5,1.45,19.0,338.5,535.57,426.48
2016,2,15,16,0,739.0,60.0,1.3,19.0,294.0,486.28,386.91
2016,2,15,16,15,692.5,55.5,1.3,18.5,247.5,428.48,340.93
2016,2,15,16,30,646.0,51.0,1.3,18.0,201.0,372.55,294.59
2016,2,15,16,45,575.0,44.0,1.3,17.5,154.5,308.82,240.46
2016,2,15,17,0,504.0,37.0,1.3,17.0,108.0,247.75,186.8
2016,2,15,17,15,372.0,27.0,1.3,16.5,68.0,169.37,115.47
2016,2,15,17,30,240.0,17.0,1.3,16.0,28.0,94.58,0.0
2016,2,15,17,45,120.0,8.5,1.35,16.0,14.0,36.09,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,202.5,12.5,1.9,12.5,29.5,12.29,0.0
2016,2,16,7,30,405.0,25.0,1.9,13.0,59.0,20.82,10.49
2016,2,16,7,45,505.0,33.0,1.9,13.5,104.0,43.78,20.16
2016,2,16,8,0,605.0,41.0,1.9,14.0,149.0,89.62,45.61
2016,2,16,8,15,663.5,46.5,1.75,14.5,197.0,137.86,81.39
2016,2,16,8,30,722.0,52.0,1.6,15.0,245.0,191.91,126.32
2016,2,16,8,45,760.0,55.5,1.5,15.5,292.0,244.31,172.59
2016,2,16,9,0,798.0,59.0,1.4,16.0,339.0,299.58,221.33
2016,2,16,9,15,824.0,62.0,1.4,16.5,382.5,352.65,267.96
2016,2,16,9,30,850.0,65.0,1.4,17.0,426.0,407.04,314.35
2016,2,16,9,45,864.0,68.5,1.45,17.5,463.5,456.62,355.88
2016,2,16,10,0,878.0,72.0,1.5,18.0,501.0,505.45,395.51
2016,2,16,10,15,891.5,74.0,1.55,18.0,533.5,551.46,432.62
2016,2,16,10,30,905.0,76.0,1.6,18.0,566.0,596.15,467.82
2016,2,16,10,45,765.5,119.5,1.65,18.5,547.5,591.97,463.75
2016,2,16,11,0,626.0,163.0,1.7,19.0,529.0,574.57,449.43
2016,2,16,11,15,780.5,121.5,1.7,19.0,591.5,653.6,510.22
2016,2,16,11,30,935.0,80.0,1.7,19.0,654.0,735.81,569.89
2016,2,16,11,45,937.5,81.0,1.75,19.5,664.5,760.65,585.49
2016,2,16,12,0,940.0,82.0,1.8,20.0,675.0,782.35,599.44
2016,2,16,12,15,940.5,82.0,1.8,20.0,677.5,798.22,610.08
2016,2,16,12,30,941.0,82.0,1.8,20.0,680.0,810.69,618.53
2016,2,16,12,45,940.5,81.0,1.85,20.0,674.5,817.84,623.94
2016,2,16,13,0,940.0,80.0,1.9,20.0,669.0,821.48,627.11
2016,2,16,13,15,935.5,79.5,1.95,20.0,655.5,819.06,626.27
2016,2,16,13,30,931.0,79.0,2.0,20.0,642.0,813.15,623.19
2016,2,16,13,45,925.0,77.5,2.05,20.0,621.0,801.52,616.27
2016,2,16,14,0,919.0,76.0,2.1,20.0,600.0,786.57,607.13
2016,2,16,14,15,908.0,74.5,2.1,20.0,571.5,764.67,592.77
2016,2,16,14,30,897.0,73.0,2.1,20.0,543.0,739.86,576.36
2016,2,16,14,45,820.5,80.0,2.1,20.0,488.5,680.38,534.8
2016,2,16,15,0,744.0,87.0,2.1,20.0,434.0,616.87,489.25
2016,2,16,15,15,738.0,79.5,1.95,19.5,398.5,584.35,465.78
2016,2,16,15,30,732.0,72.0,1.8,19.0,363.0,549.72,439.84
2016,2,16,15,45,685.0,73.0,1.7,18.5,320.5,501.14,402.23
2016,2,16,16,0,638.0,74.0,1.6,18.0,278.0,451.7,363.05
2016,2,16,16,15,646.0,62.5,1.5,17.5,241.5,417.55,334.84
2016,2,16,16,30,654.0,51.0,1.4,17.0,205.0,378.4,301.01
2016,2,16,16,45,574.0,45.0,1.35,16.5,157.5,311.3,243.88
2016,2,16,17,0,494.0,39.0,1.3,16.0,110.0,247.72,188.22
2016,2,16,17,15,247.0,34.0,1.25,15.5,69.5,136.26,94.89
2016,2,16,17,30,0.0,29.0,1.2,15.0,29.0,33.64,0.0
2016,2,16,17,45,0.0,14.5,1.2,15.0,14.5,14.25,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.5,3.75,15.0,12.5,12.06,0.0
2016,2,17,7,30,0.0,25.0,3.6,15.0,25.0,23.99,13.28
2016,2,17,7,45,1.5,44.5,3.5,15.0,45.0,41.94,28.95
2016,2,17,8,0,3.0,64.0,3.4,15.0,65.0,60.58,45.14
2016,2,17,8,15,12.0,83.0,3.5,15.0,86.5,80.31,61.78
2016,2,17,8,30,21.0,102.0,3.6,15.0,108.0,101.17,79.24
2016,2,17,8,45,28.0,120.0,3.7,15.5,129.5,121.45,96.02
2016,2,17,9,0,35.0,138.0,3.8,16.0,151.0,143.04,113.72
2016,2,17,9,15,17.5,99.5,4.0,16.0,106.0,102.64,80.54
2016,2,17,9,30,0.0,61.0,4.2,16.0,61.0,58.95,44.13
2016,2,17,9,45,83.0,141.0,4.45,16.5,182.0,176.32,141.17
2016,2,17,10,0,166.0,221.0,4.7,17.0,303.0,300.74,241.64
2016,2,17,10,15,152.0,236.0,4.75,17.0,315.0,316.58,254.14
2016,2,17,10,30,138.0,251.0,4.8,17.0,327.0,331.06,265.51
2016,2,17,10,45,69.0,171.5,4.9,17.0,209.5,211.48,169.26
2016,2,17,11,0,0.0,92.0,5.0,17.0,92.0,89.03,68.14
2016,2,17,11,15,47.5,189.5,4.95,16.5,219.0,220.53,176.6
2016,2,17,11,30,95.0,287.0,4.9,16.0,346.0,356.33,285.65
2016,2,17,11,45,47.5,150.5,4.9,16.0,180.0,183.97,147.04
2016,2,17,12,0,0.0,14.0,4.9,16.0,14.0,13.53,5.63
2016,2,17,12,15,0.0,14.0,4.9,16.0,14.0,13.53,5.65
2016,2,17,12,30,0.0,14.0,4.9,16.0,14.0,13.53,5.65
2016,2,17,12,45,0.0,25.0,4.9,16.0,25.0,24.16,14.53
2016,2,17,13,0,0.0,36.0,4.9,16.0,36.0,34.8,23.4
2016,2,17,13,15,0.0,52.0,4.9,15.5,52.0,50.28,36.37
2016,2,17,13,30,0.0,68.0,4.9,15.0,68.0,65.77,49.38
2016,2,17,13,45,0.0,46.5,4.95,15.0,46.5,44.95,32.06
2016,2,17,14,0,0.0,25.0,5.0,15.0,25.0,24.15,14.68
2016,2,17,14,15,14.0,116.0,4.9,15.0,123.5,123.64,98.21
2016,2,17,14,30,28.0,207.0,4.8,15.0,222.0,229.22,185.15
2016,2,17,14,45,25.5,194.5,4.75,15.0,207.5,214.56,173.29
2016,2,17,15,0,23.0,182.0,4.7,15.0,193.0,199.97,161.66
2016,2,17,15,15,11.5,105.5,4.65,14.5,111.0,111.04,88.37
2016,2,17,15,30,0.0,29.0,4.6,14.0,29.0,27.99,18.26
2016,2,17,15,45,0.0,25.5,4.55,14.0,25.5,24.61,15.43
2016,2,17,16,0,0.0,22.0,4.5,14.0,22.0,21.23,12.56
2016,2,17,16,15,0.0,18.5,4.45,14.0,18.5,17.84,9.66
2016,2,17,16,30,0.0,15.0,4.4,14.0,15.0,14.46,6.72
2016,2,17,16,45,0.0,11.5,4.4,14.0,11.5,11.08,3.76
2016,2,17,17,0,0.0,8.0,4.4,14.0,8.0,7.71,0.79
2016,2,17,17,15,0.0,5.0,4.4,13.5,5.0,4.82,0.0
2016,2,17,17,30,0.0,2.0,4.4,13.0,2.0,1.93,0.0
2016,2,17,17,45,0.0,1.0,4.4,13.0,1.0,0.98,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,59.5,20.5,3.95,11.0,26.0,17.2,0.0
2016,2,18,7,30,119.0,41.0,4.0,11.0,52.0,33.43,21.66
2016,2,18,7,45,231.5,56.0,4.1,11.5,94.0,55.26,35.04
2016,2,18,8,0,344.0,71.0,4.2,12.0,136.0,94.67,60.47
2016,2,18,8,15,415.0,82.0,4.25,12.0,182.0,136.57,92.38
2016,2,18,8,30,486.0,93.0,4.3,12.0,228.0,185.84,133.19
2016,2,18,8,45,536.5,100.5,4.35,12.0,273.5,233.63,175.2
2016,2,18,9,0,587.0,108.0,4.4,12.0,319.0,287.09,222.52
2016,2,18,9,15,361.5,148.0,4.4,12.0,283.0,273.88,219.33
2016,2,18,9,30,136.0,188.0,4.4,12.0,247.0,238.78,194.25
2016,2,18,9,45,68.0,136.0,4.45,12.5,165.5,163.35,132.28
2016,2,18,10,0,0.0,84.0,4.5,13.0,84.0,81.25,63.2
2016,2,18,10,15,359.0,114.5,4.45,13.0,313.0,312.05,257.77
2016,2,18,10,30,718.0,145.0,4.4,13.0,542.0,567.31,463.27
2016,2,18,10,45,726.0,150.0,4.4,13.5,566.5,604.77,491.54
2016,2,18,11,0,734.0,155.0,4.4,14.0,591.0,640.64,518.91
2016,2,18,11,15,742.5,157.0,4.35,14.0,609.5,671.98,543.19
2016,2,18,11,30,751.0,159.0,4.3,14.0,628.0,701.33,565.62
2016,2,18,11,45,758.0,159.0,4.3,14.0,638.5,725.37,584.08
2016,2,18,12,0,765.0,159.0,4.3,14.0,649.0,746.99,600.6
2016,2,18,12,15,382.5,163.5,4.25,14.0,408.5,472.04,385.17
2016,2,18,12,30,0.0,168.0,4.2,14.0,168.0,164.6,130.23
2016,2,18,12,45,102.5,234.5,4.2,14.0,300.0,326.1,264.12
2016,2,18,13,0,205.0,301.0,4.2,14.0,432.0,480.53,387.23
2016,2,18,13,15,114.5,269.5,4.1,13.5,342.5,376.77,304.03
2016,2,18,13,30,24.0,238.0,4.0,13.0,253.0,256.76,206.59
2016,2,18,13,45,43.0,245.5,3.95,13.0,271.0,288.49,233.22
2016,2,18,14,0,62.0,253.0,3.9,13.0,289.0,312.43,253.18
2016,2,18,14,15,180.0,240.0,3.8,13.0,337.5,395.51,323.2
2016,2,18,14,30,298.0,227.0,3.7,13.0,386.0,474.41,388.28
2016,2,18,14,45,313.5,208.5,3.6,13.0,366.0,459.72,377.25
2016,2,18,15,0,329.0,190.0,3.5,13.0,346.0,443.09,364.95
2016,2,18,15,15,221.0,181.5,3.35,12.5,282.5,354.48,292.88
2016,2,18,15,30,113.0,173.0,3.2,12.0,219.0,263.92,217.99
2016,2,18,15,45,103.0,155.5,3.05,12.0,194.0,235.83,195.02
2016,2,18,16,0,93.0,138.0,2.9,12.0,169.0,201.5,166.39
2016,2,18,16,15,83.5,117.5,2.7,11.5,142.0,171.29,141.01
2016,2,18,16,30,74.0,97.0,2.5,11.0,115.0,141.54,115.5
2016,2,18,16,45,60.0,76.5,2.3,11.0,89.0,110.34,88.11
2016,2,18,17,0,46.0,56.0,2.1,11.0,63.0,79.95,61.2
2016,2,18,17,15,23.0,37.0,2.05,10.5,40.5,49.22,33.79
2016,2,18,17,30,0.0,18.0,2.0,10.0,18.0,17.57,0.0
2016,2,18,17,45,0.0,9.0,1.95,10.0,9.0,8.85,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,9.5,3.7,10.5,9.5,9.16,0.0
2016,2,19,7,30,0.0,19.0,3.9,11.0,19.0,18.33,9.58
2016,2,19,7,45,0.0,32.0,4.1,11.5,32.0,30.9,20.35
2016,2,19,8,0,0.0,45.0,4.3,12.0,45.0,43.39,31.36
2016,2,19,8,15,0.0,59.0,4.45,12.0,59.0,56.75,43.07
2016,2,19,8,30,0.0,73.0,4.6,12.0,73.0,70.19,54.71
2016,2,19,8,45,0.0,86.5,4.75,12.5,86.5,83.23,65.73
2016,2,19,9,0,0.0,100.0,4.9,13.0,100.0,96.33,76.61
2016,2,19,9,15,0.0,83.0,4.9,13.0,83.0,80.22,62.81
2016,2,19,9,30,0.0,66.0,4.9,13.0,66.0,63.8,48.77
2016,2,19,9,45,21.5,136.0,4.9,13.0,147.0,142.38,114.72
2016,2,19,10,0,43.0,206.0,4.9,13.0,228.0,223.39,181.52
2016,2,19,10,15,21.5,183.0,4.75,13.0,194.0,189.57,153.2
2016,2,19,10,30,0.0,160.0,4.6,13.0,160.0,155.56,124.63
2016,2,19,10,45,2.5,174.5,4.5,13.0,176.5,171.55,137.65
2016,2,19,11,0,5.0,189.0,4.4,13.0,193.0,187.81,150.78
2016,2,19,11,15,2.5,168.5,4.25,13.0,170.5,166.07,132.71
2016,2,19,11,30,0.0,148.0,4.1,13.0,148.0,144.16,114.55
2016,2,19,11,45,0.0,127.5,4.0,13.0,127.5,123.94,97.85
2016,2,19,12,0,0.0,107.0,3.9,13.0,107.0,103.76,81.15
2016,2,19,12,15,0.0,116.5,3.8,13.0,116.5,113.15,88.91
2016,2,19,12,30,0.0,126.0,3.7,13.0,126.0,122.6,96.68
2016,2,19,12,45,3.0,162.0,3.65,13.0,164.0,161.02,128.33
2016,2,19,13,0,6.0,198.0,3.6,13.0,202.0,200.16,160.27
2016,2,19,13,15,52.5,242.0,3.45,12.5,275.0,290.24,234.81
2016,2,19,13,30,99.0,286.0,3.3,12.0,348.0,376.21,304.69
2016,2,19,13,45,57.5,249.5,3.2,12.0,285.5,304.16,246.25
2016,2,19,14,0,16.0,213.0,3.1,12.0,223.0,225.28,181.86
2016,2,19,14,15,120.5,226.5,2.95,12.0,292.0,335.78,274.66
2016,2,19,14,30,225.0,240.0,2.8,12.0,361.0,427.79,349.95
2016,2,19,14,45,205.0,225.5,2.65,12.0,330.0,394.05,322.71
2016,2,19,15,0,185.0,211.0,2.5,12.0,299.0,360.5,296.02
2016,2,19,15,15,331.0,171.0,2.4,11.5,313.0,415.86,344.36
2016,2,19,15,30,477.0,131.0,2.3,11.0,327.0,461.87,383.6
2016,2,19,15,45,429.0,128.0,2.2,11.0,289.5,414.25,344.11
2016,2,19,16,0,381.0,125.0,2.1,11.0,252.0,368.72,306.18
2016,2,19,16,15,349.5,109.5,2.0,10.5,212.5,320.25,265.91
2016,2,19,16,30,318.0,94.0,1.9,10.0,173.0,273.42,225.89
2016,2,19,16,45,267.5,77.0,1.8,9.5,133.5,218.58,178.21
2016,2,19,17,0,217.0,60.0,1.7,9.0,94.0,162.03,128.42
2016,2,19,17,15,140.0,42.0,1.65,9.0,61.0,105.73,78.04
2016,2,19,17,30,63.0,24.0,1.6,9.0,28.0,51.68,14.97
2016,2,19,17,45,31.5,12.0,1.6,9.0,14.0,19.38,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,79.5,18.0,2.15,6.0,26.5,13.98,0.0
2016,2,20,7,30,159.0,36.0,2.1,6.0,53.0,27.8,18.17
2016,2,20,7,45,200.0,55.0,2.1,6.5,87.0,56.2,36.96
2016,2,20,8,0,241.0,74.0,2.1,7.0,121.0,90.46,62.25
2016,2,20,8,15,270.5,91.0,2.05,7.5,157.5,125.83,91.23
2016,2,20,8,30,300.0,108.0,2.0,8.0,194.0,164.32,124.23
2016,2,20,8,45,328.0,120.5,2.0,9.0,229.0,201.18,156.19
2016,2,20,9,0,356.0,133.0,2.0,10.0,264.0,241.1,190.59
2016,2,20,9,15,392.5,144.0,1.9,10.5,304.5,284.92,227.89
2016,2,20,9,30,429.0,155.0,1.8,11.0,345.0,331.67,266.94
2016,2,20,9,45,535.5,141.0,1.75,11.5,399.0,388.67,313.51
2016,2,20,10,0,642.0,127.0,1.7,12.0,453.0,455.28,367.04
2016,2,20,10,15,650.5,134.5,1.6,12.0,482.5,495.75,399.35
2016,2,20,10,30,659.0,142.0,1.5,12.0,512.0,535.23,430.11
2016,2,20,10,45,756.0,127.5,1.4,12.0,570.0,605.77,484.32
2016,2,20,11,0,853.0,113.0,1.3,12.0,628.0,679.51,539.16
2016,2,20,11,15,738.0,148.0,1.15,12.0,603.0,665.26,525.46
2016,2,20,11,30,623.0,183.0,1.0,12.0,578.0,641.14,505.02
2016,2,20,11,45,608.5,191.5,0.9,12.5,582.5,655.47,513.62
2016,2,20,12,0,594.0,200.0,0.8,13.0,587.0,664.68,517.89
2016,2,20,12,15,430.5,251.5,0.75,13.0,532.5,604.85,470.78
2016,2,20,12,30,267.0,303.0,0.7,13.0,478.0,533.19,414.99
2016,2,20,12,45,398.0,262.5,0.7,13.5,520.5,596.65,464.81
2016,2,20,13,0,529.0,222.0,0.7,14.0,563.0,668.1,517.5
2016,2,20,13,15,709.0,161.5,0.7,14.0,609.0,750.99,579.06
2016,2,20,13,30,889.0,101.0,0.7,14.0,655.0,823.1,627.98
2016,2,20,13,45,884.0,98.5,0.75,14.0,634.0,811.43,620.51
2016,2,20,14,0,879.0,96.0,0.8,14.0,613.0,796.49,612.07
2016,2,20,14,15,868.0,94.0,0.85,14.0,584.5,774.39,598.71
2016,2,20,14,30,857.0,92.0,0.9,14.0,556.0,749.44,583.33
2016,2,20,14,45,845.5,88.0,0.95,14.0,521.5,719.19,564.04
2016,2,20,15,0,834.0,84.0,1.0,14.0,487.0,686.47,542.74
2016,2,20,15,15,812.5,81.0,1.0,13.5,446.0,645.96,515.24
2016,2,20,15,30,791.0,78.0,1.0,13.0,405.0,604.02,485.18
2016,2,20,15,45,766.0,72.5,1.05,13.0,361.0,556.02,449.17
2016,2,20,16,0,741.0,67.0,1.1,13.0,317.0,507.47,411.44
2016,2,20,16,15,697.0,62.0,1.15,12.5,269.0,449.27,365.3
2016,2,20,16,30,653.0,57.0,1.2,12.0,221.0,395.61,320.71
2016,2,20,16,45,587.0,49.5,1.3,11.5,173.0,329.08,264.18
2016,2,20,17,0,521.0,42.0,1.4,11.0,125.0,267.37,209.56
2016,2,20,17,15,402.0,32.0,1.45,10.5,82.5,190.17,140.79
2016,2,20,17,30,283.0,22.0,1.5,10.0,40.0,119.42,49.9
2016,2,20,17,45,141.5,11.0,1.6,10.0,20.0,45.24,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.0,1.85,7.5,38.5,11.9,0.0
2016,2,21,7,30,423.0,32.0,1.9,8.0,77.0,24.54,15.45
2016,2,21,7,45,518.5,40.0,1.95,9.0,124.5,57.29,28.14
2016,2,21,8,0,614.0,48.0,2.0,10.0,172.0,105.46,58.3
2016,2,21,8,15,671.0,54.0,2.0,10.5,221.5,157.38,99.43
2016,2,21,8,30,728.0,60.0,2.0,11.0,271.0,213.24,147.5
2016,2,21,8,45,768.0,63.5,2.0,11.5,319.5,267.41,196.24
2016,2,21,9,0,808.0,67.0,2.0,12.0,368.0,324.67,247.47
2016,2,21,9,15,833.0,70.0,1.95,12.0,412.5,378.61,295.88
2016,2,21,9,30,858.0,73.0,1.9,12.0,457.0,433.41,343.74
2016,2,21,9,45,878.0,75.0,1.9,12.5,497.0,485.41,387.52
2016,2,21,10,0,898.0,77.0,1.9,13.0,537.0,536.88,429.46
2016,2,21,10,15,910.5,79.0,1.85,13.5,570.0,583.61,466.2
2016,2,21,10,30,923.0,81.0,1.8,14.0,603.0,628.87,500.62
2016,2,21,10,45,931.5,82.0,1.75,14.5,629.0,668.88,530.1
2016,2,21,11,0,940.0,83.0,1.7,15.0,655.0,706.65,557.08
2016,2,21,11,15,945.5,84.0,1.65,15.0,673.5,739.93,580.06
2016,2,21,11,30,951.0,85.0,1.6,15.0,692.0,770.4,600.4
2016,2,21,11,45,952.5,86.0,1.6,15.0,702.0,794.99,616.98
2016,2,21,12,0,954.0,87.0,1.6,15.0,712.0,816.31,631.35
2016,2,21,12,15,954.0,87.0,1.65,15.0,714.0,832.05,642.46
2016,2,21,12,30,954.0,87.0,1.7,15.0,716.0,844.3,651.33
2016,2,21,12,45,949.0,88.0,1.8,15.5,709.5,850.18,655.26
2016,2,21,13,0,944.0,89.0,1.9,16.0,703.0,852.45,656.87
2016,2,21,13,15,938.5,88.5,1.95,16.0,688.5,849.11,655.45
2016,2,21,13,30,933.0,88.0,2.0,16.0,674.0,842.24,651.75
2016,2,21,13,45,922.5,87.5,2.15,16.0,651.0,828.0,643.9
2016,2,21,14,0,912.0,87.0,2.3,16.0,628.0,810.5,633.75
2016,2,21,14,15,900.0,85.5,2.4,15.5,598.5,787.63,620.45
2016,2,21,14,30,888.0,84.0,2.5,15.0,569.0,761.88,604.93
2016,2,21,14,45,870.5,82.0,2.6,15.0,532.5,733.36,586.07
2016,2,21,15,0,853.0,80.0,2.7,15.0,496.0,698.04,561.9
2016,2,21,15,15,830.0,77.5,2.7,14.5,454.5,656.45,533.0
2016,2,21,15,30,807.0,75.0,2.7,14.0,413.0,613.48,501.08
2016,2,21,15,45,776.5,71.0,2.7,14.0,367.0,563.19,461.64
2016,2,21,16,0,746.0,67.0,2.7,14.0,321.0,512.7,420.92
2016,2,21,16,15,700.5,62.0,2.7,13.5,272.5,453.33,372.51
2016,2,21,16,30,655.0,57.0,2.7,13.0,224.0,398.52,325.95
2016,2,21,16,45,589.0,49.5,2.7,12.5,176.0,331.65,268.03
2016,2,21,17,0,523.0,42.0,2.7,12.0,128.0,269.61,212.44
2016,2,21,17,15,405.0,32.5,2.65,11.5,85.0,192.81,143.8
2016,2,21,17,30,287.0,23.0,2.6,11.0,42.0,123.23,59.71
2016,2,21,17,45,143.5,11.5,2.6,10.5,21.0,46.56,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.5,15.5,1.85,9.5,41.5,11.32,0.0
2016,2,22,7,30,465.0,31.0,1.9,10.0,83.0,25.5,16.3
2016,2,22,7,45,551.5,39.0,1.95,10.5,130.5,61.67,30.03
2016,2,22,8,0,638.0,47.0,2.0,11.0,178.0,110.88,61.46
