Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,15,692.5,52.0,2.0,11.5,228.0,161.26,101.55
2016,2,22,8,30,747.0,57.0,2.0,12.0,278.0,217.02,149.72
2016,2,22,8,45,781.5,61.0,2.05,12.5,326.0,271.38,198.82
2016,2,22,9,0,816.0,65.0,2.1,13.0,374.0,328.23,249.8
2016,2,22,9,15,841.0,68.0,2.1,13.5,418.5,382.67,298.03
2016,2,22,9,30,866.0,71.0,2.1,14.0,463.0,437.97,345.55
2016,2,22,9,45,780.5,93.0,2.15,14.5,468.5,461.35,367.23
2016,2,22,10,0,695.0,115.0,2.2,15.0,474.0,475.12,379.88
2016,2,22,10,15,810.5,97.5,2.2,15.0,541.5,551.49,440.97
2016,2,22,10,30,926.0,80.0,2.2,15.0,609.0,633.17,504.56
2016,2,22,10,45,934.0,82.0,2.2,15.5,635.5,674.05,534.78
2016,2,22,11,0,942.0,84.0,2.2,16.0,662.0,712.66,562.84
2016,2,22,11,15,948.0,85.0,2.15,16.0,680.5,746.38,586.2
2016,2,22,11,30,954.0,86.0,2.1,16.0,699.0,777.3,607.13
2016,2,22,11,45,956.5,86.5,2.1,16.5,709.5,802.17,622.89
2016,2,22,12,0,959.0,87.0,2.1,17.0,720.0,823.79,636.38
2016,2,22,12,15,959.5,87.0,2.1,17.0,722.5,839.98,647.31
2016,2,22,12,30,960.0,87.0,2.1,17.0,725.0,852.68,655.97
2016,2,22,12,45,954.5,88.5,2.15,17.0,718.5,858.71,660.63
2016,2,22,13,0,949.0,90.0,2.2,17.0,712.0,861.13,662.98
2016,2,22,13,15,945.0,89.5,2.2,17.0,698.0,858.94,661.87
2016,2,22,13,30,941.0,89.0,2.2,17.0,684.0,853.21,658.48
2016,2,22,13,45,825.0,114.0,2.2,17.0,623.5,788.55,613.74
2016,2,22,14,0,709.0,139.0,2.2,17.0,563.0,721.06,566.74
2016,2,22,14,15,687.0,137.0,2.1,17.0,532.0,692.95,547.13
2016,2,22,14,30,665.0,135.0,2.0,17.0,501.0,662.92,525.11
2016,2,22,14,45,599.0,144.5,1.95,17.0,458.5,611.76,486.68
2016,2,22,15,0,533.0,154.0,1.9,17.0,416.0,558.39,446.29
2016,2,22,15,15,577.5,129.0,1.75,16.5,391.5,549.48,441.34
2016,2,22,15,30,622.0,104.0,1.6,16.0,367.0,532.82,429.8
2016,2,22,15,45,584.0,101.0,1.45,16.0,326.5,485.17,392.0
2016,2,22,16,0,546.0,98.0,1.3,16.0,286.0,438.24,354.24
2016,2,22,16,15,514.5,87.0,1.3,15.0,244.0,387.37,314.4
2016,2,22,16,30,483.0,76.0,1.3,14.0,202.0,337.66,273.83
2016,2,22,16,45,424.5,65.5,1.3,13.5,159.0,277.95,223.17
2016,2,22,17,0,366.0,55.0,1.3,13.0,116.0,222.12,174.35
2016,2,22,17,15,283.0,40.0,1.35,12.5,78.0,158.86,118.6
2016,2,22,17,30,200.0,25.0,1.4,12.0,40.0,100.28,53.12
2016,2,22,17,45,100.0,12.5,1.45,12.0,20.0,37.1,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,221.5,17.5,1.55,10.0,43.0,12.93,1.8
2016,2,23,7,30,443.0,35.0,1.6,10.0,86.0,26.86,17.62
2016,2,23,7,45,534.0,43.0,1.65,10.5,134.5,64.48,32.3
2016,2,23,8,0,625.0,51.0,1.7,11.0,183.0,113.77,64.3
2016,2,23,8,15,680.5,57.0,1.8,11.5,233.5,166.62,106.69
2016,2,23,8,30,736.0,63.0,1.9,12.0,284.0,223.16,155.49
2016,2,23,8,45,775.0,66.5,2.0,12.5,333.0,277.86,204.63
2016,2,23,9,0,814.0,70.0,2.1,13.0,382.0,335.54,256.08
2016,2,23,9,15,839.0,73.5,2.1,13.0,427.0,390.56,305.14
2016,2,23,9,30,864.0,77.0,2.1,13.0,472.0,446.43,353.66
2016,2,23,9,45,883.0,79.0,2.1,13.5,512.0,498.49,397.2
2016,2,23,10,0,902.0,81.0,2.1,14.0,552.0,549.88,438.8
2016,2,23,10,15,915.0,83.0,1.95,14.5,585.5,597.22,475.29
2016,2,23,10,30,928.0,85.0,1.8,15.0,619.0,643.11,509.27
2016,2,23,10,45,935.0,87.0,1.7,15.5,645.0,683.51,538.27
2016,2,23,11,0,942.0,89.0,1.6,16.0,671.0,721.57,564.61
2016,2,23,11,15,947.5,90.0,1.55,16.0,689.5,755.0,587.15
2016,2,23,11,30,953.0,91.0,1.5,16.0,708.0,785.61,607.28
2016,2,23,11,45,953.0,92.5,1.45,16.5,718.0,809.7,621.59
2016,2,23,12,0,953.0,94.0,1.4,17.0,728.0,830.46,633.56
2016,2,23,12,15,953.0,94.5,1.3,17.0,730.0,846.74,643.0
2016,2,23,12,30,953.0,95.0,1.2,17.0,732.0,859.55,650.09
2016,2,23,12,45,945.5,97.0,1.2,17.0,724.5,864.47,653.37
2016,2,23,13,0,938.0,99.0,1.2,17.0,717.0,865.78,654.47
2016,2,23,13,15,933.5,98.0,1.1,17.0,702.5,862.65,651.29
2016,2,23,13,30,929.0,97.0,1.0,17.0,688.0,855.99,645.89
2016,2,23,13,45,919.5,96.0,0.95,17.5,665.5,841.91,635.24
2016,2,23,14,0,910.0,95.0,0.9,18.0,643.0,824.56,622.62
2016,2,23,14,15,899.0,93.5,0.85,18.0,613.5,807.05,611.2
2016,2,23,14,30,888.0,92.0,0.8,18.0,584.0,781.87,594.62
2016,2,23,14,45,869.5,90.0,0.75,18.0,547.0,747.85,572.04
2016,2,23,15,0,851.0,88.0,0.7,18.0,510.0,711.61,547.84
2016,2,23,15,15,824.5,76.5,0.65,17.5,458.0,657.14,511.46
2016,2,23,15,30,798.0,65.0,0.6,17.0,406.0,601.31,472.52
2016,2,23,15,45,734.5,73.5,0.55,17.0,361.0,545.33,430.39
2016,2,23,16,0,671.0,82.0,0.5,17.0,316.0,494.1,390.66
2016,2,23,16,15,626.0,75.5,0.55,16.5,269.0,435.94,346.5
2016,2,23,16,30,581.0,69.0,0.6,16.0,222.0,379.78,301.96
2016,2,23,16,45,499.5,62.0,0.7,16.0,174.5,309.12,243.99
2016,2,23,17,0,418.0,55.0,0.8,16.0,127.0,244.51,189.16
2016,2,23,17,15,314.5,41.5,0.9,15.5,85.0,172.56,127.76
2016,2,23,17,30,211.0,28.0,1.0,15.0,43.0,108.78,61.64
2016,2,23,17,45,105.5,14.0,1.1,14.5,21.5,40.19,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,36.0,5.0,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,72.0,10.0,1.1,10.0,11.0,9.83,0.0
2016,2,24,7,15,212.0,24.0,1.2,10.5,45.5,18.85,6.66
2016,2,24,7,30,352.0,38.0,1.3,11.0,80.0,29.62,20.06
2016,2,24,7,45,445.0,47.5,1.4,11.5,126.5,65.47,35.3
2016,2,24,8,0,538.0,57.0,1.5,12.0,173.0,111.73,65.99
2016,2,24,8,15,594.5,64.0,1.45,12.0,221.0,159.54,104.36
2016,2,24,8,30,651.0,71.0,1.4,12.0,269.0,213.04,150.35
2016,2,24,8,45,694.0,74.5,1.4,12.5,316.5,264.77,196.15
2016,2,24,9,0,737.0,78.0,1.4,13.0,364.0,321.07,245.45
2016,2,24,9,15,763.5,82.0,1.3,13.5,407.5,373.46,290.72
2016,2,24,9,30,790.0,86.0,1.2,14.0,451.0,427.01,335.41
2016,2,24,9,45,812.0,88.0,1.2,14.5,490.0,477.24,376.47
2016,2,24,10,0,834.0,90.0,1.2,15.0,529.0,527.55,416.25
2016,2,24,10,15,847.5,92.0,1.15,15.0,561.5,572.86,451.52
2016,2,24,10,30,861.0,94.0,1.1,15.0,594.0,616.95,484.85
2016,2,24,10,45,870.5,95.5,1.1,15.5,619.5,656.51,513.49
2016,2,24,11,0,880.0,97.0,1.1,16.0,645.0,694.07,539.96
2016,2,24,11,15,885.5,98.0,1.05,16.0,663.0,723.86,560.02
2016,2,24,11,30,891.0,99.0,1.0,16.0,681.0,752.92,578.85
2016,2,24,11,45,894.5,99.5,1.0,16.5,691.0,777.19,593.78
2016,2,24,12,0,898.0,100.0,1.0,17.0,701.0,798.47,606.66
2016,2,24,12,15,898.5,100.0,0.95,17.0,703.5,813.76,615.91
2016,2,24,12,30,899.0,100.0,0.9,17.0,706.0,825.77,623.05
2016,2,24,12,45,715.5,164.0,0.85,17.5,644.0,762.85,578.42
2016,2,24,13,0,532.0,228.0,0.8,18.0,582.0,684.78,520.19
2016,2,24,13,15,703.5,165.0,0.75,18.0,622.5,760.97,577.1
2016,2,24,13,30,875.0,102.0,0.7,18.0,663.0,826.19,619.85
2016,2,24,13,45,867.5,100.5,0.7,18.0,641.5,813.53,611.12
2016,2,24,14,0,860.0,99.0,0.7,18.0,620.0,797.71,601.47
2016,2,24,14,15,848.5,97.0,0.7,18.0,591.5,775.17,587.36
2016,2,24,14,30,837.0,95.0,0.7,18.0,563.0,749.86,571.42
2016,2,24,14,45,820.5,92.5,0.7,18.0,527.5,717.72,550.68
2016,2,24,15,0,804.0,90.0,0.7,18.0,492.0,683.42,528.29
2016,2,24,15,15,782.0,86.5,0.7,18.0,451.5,642.35,500.51
2016,2,24,15,30,760.0,83.0,0.7,18.0,411.0,599.96,470.27
2016,2,24,15,45,729.0,79.0,0.7,18.0,366.0,552.96,435.68
2016,2,24,16,0,698.0,75.0,0.7,18.0,321.0,503.64,398.37
2016,2,24,16,15,653.5,69.5,0.8,17.5,273.5,445.7,354.59
2016,2,24,16,30,609.0,64.0,0.9,17.0,226.0,389.69,310.24
2016,2,24,16,45,543.0,56.0,1.0,16.5,179.0,323.5,255.93
2016,2,24,17,0,477.0,48.0,1.1,16.0,132.0,262.19,203.54
2016,2,24,17,15,369.0,37.0,1.2,15.5,89.0,188.21,140.03
2016,2,24,17,30,261.0,26.0,1.3,15.0,46.0,123.34,73.99
2016,2,24,17,45,130.5,13.0,1.4,14.5,23.0,45.79,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,30.5,5.5,0.8,10.5,6.5,0.0,0.0
2016,2,25,7,0,61.0,11.0,0.8,11.0,13.0,10.81,0.0
2016,2,25,7,15,189.0,26.5,0.85,11.5,47.5,20.61,8.94
2016,2,25,7,30,317.0,42.0,0.9,12.0,82.0,34.61,24.44
2016,2,25,7,45,397.5,54.0,0.95,12.5,126.5,70.39,40.43
2016,2,25,8,0,478.0,66.0,1.0,13.0,171.0,115.22,71.13
2016,2,25,8,15,535.5,74.0,0.95,13.0,218.5,161.02,107.69
2016,2,25,8,30,593.0,82.0,0.9,13.0,266.0,212.76,151.53
2016,2,25,8,45,635.0,87.5,0.9,13.5,312.5,263.3,195.48
2016,2,25,9,0,677.0,93.0,0.9,14.0,359.0,317.37,241.98
2016,2,25,9,15,705.0,97.5,0.9,14.5,401.5,368.26,285.3
2016,2,25,9,30,733.0,102.0,0.9,15.0,444.0,420.59,328.48
2016,2,25,9,45,709.0,112.0,0.9,15.5,465.0,454.6,356.58
2016,2,25,10,0,685.0,122.0,0.9,16.0,486.0,484.91,380.74
2016,2,25,10,15,751.5,115.5,0.9,16.5,536.5,545.9,427.12
2016,2,25,10,30,818.0,109.0,0.9,17.0,587.0,609.79,474.11
2016,2,25,10,45,688.0,155.5,0.95,17.5,570.0,605.54,469.09
2016,2,25,11,0,558.0,202.0,1.0,18.0,553.0,587.85,454.4
2016,2,25,11,15,439.0,247.5,0.95,18.0,528.5,569.41,438.73
2016,2,25,11,30,320.0,293.0,0.9,18.0,504.0,538.58,413.72
2016,2,25,11,45,319.0,299.0,0.85,18.5,512.0,553.54,423.55
2016,2,25,12,0,318.0,305.0,0.8,19.0,520.0,567.38,431.98
2016,2,25,12,15,450.5,261.0,0.75,19.0,566.0,638.51,484.87
2016,2,25,12,30,583.0,217.0,0.7,19.0,612.0,705.33,533.08
2016,2,25,12,45,568.0,220.0,0.65,19.5,602.5,703.06,528.96
2016,2,25,13,0,553.0,223.0,0.6,20.0,593.0,698.4,524.12
2016,2,25,13,15,711.5,164.0,0.55,20.0,630.0,769.01,574.77
2016,2,25,13,30,870.0,105.0,0.5,20.0,667.0,828.72,613.05
2016,2,25,13,45,858.5,105.0,0.45,20.0,645.0,814.51,602.57
2016,2,25,14,0,847.0,105.0,0.4,20.0,623.0,797.24,591.29
2016,2,25,14,15,835.5,103.5,0.4,20.0,594.5,775.38,577.95
2016,2,25,14,30,824.0,102.0,0.4,20.0,566.0,750.77,562.81
2016,2,25,14,45,804.0,100.5,0.4,20.0,530.5,717.33,541.61
2016,2,25,15,0,784.0,99.0,0.4,20.0,495.0,681.92,518.95
2016,2,25,15,15,761.5,95.5,0.5,19.5,454.5,643.66,495.58
2016,2,25,15,30,739.0,92.0,0.6,19.0,414.0,601.57,468.04
2016,2,25,15,45,708.5,87.0,0.75,18.5,369.0,551.91,434.24
2016,2,25,16,0,678.0,82.0,0.9,18.0,324.0,502.28,398.73
2016,2,25,16,15,633.5,76.0,0.95,17.5,276.5,444.33,354.42
2016,2,25,16,30,589.0,70.0,1.0,17.0,229.0,388.31,309.77
2016,2,25,16,45,533.0,60.0,1.1,16.5,182.5,325.01,257.73
2016,2,25,17,0,477.0,50.0,1.2,16.0,136.0,265.71,206.89
2016,2,25,17,15,371.5,39.0,1.2,15.5,93.0,192.22,143.71
2016,2,25,17,30,266.0,28.0,1.2,15.0,50.0,128.51,80.51
2016,2,25,17,45,133.0,14.0,1.25,14.5,25.0,47.72,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.85,12.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.9,12.0,12.0,11.8,0.0
2016,2,26,7,15,80.0,29.5,1.0,12.0,40.0,24.52,12.7
2016,2,26,7,30,160.0,47.0,1.1,12.0,68.0,39.97,29.19
2016,2,26,7,45,201.0,66.0,1.2,12.5,104.0,70.47,46.96
2016,2,26,8,0,242.0,85.0,1.3,13.0,140.0,105.83,73.56
2016,2,26,8,15,269.0,103.0,1.35,13.0,177.5,142.48,103.78
2016,2,26,8,30,296.0,121.0,1.4,13.0,215.0,182.02,137.4
2016,2,26,8,45,327.5,133.0,1.5,13.5,251.5,220.0,169.71
2016,2,26,9,0,359.0,145.0,1.6,14.0,288.0,260.83,204.3
2016,2,26,9,15,336.5,167.5,1.6,14.0,313.5,293.42,232.76
2016,2,26,9,30,314.0,190.0,1.6,14.0,339.0,323.43,258.18
2016,2,26,9,45,269.5,214.5,1.65,14.5,349.0,342.26,273.46
2016,2,26,10,0,225.0,239.0,1.7,15.0,359.0,354.55,282.81
2016,2,26,10,15,527.5,173.5,1.7,15.0,478.5,477.95,381.76
2016,2,26,10,30,830.0,108.0,1.7,15.0,598.0,619.27,491.39
2016,2,26,10,45,702.0,153.5,1.7,15.5,580.0,615.2,485.38
2016,2,26,11,0,574.0,199.0,1.7,16.0,562.0,597.75,470.1
2016,2,26,11,15,532.5,221.5,1.7,16.0,565.5,610.57,478.99
2016,2,26,11,30,491.0,244.0,1.7,16.0,569.0,619.46,484.51
2016,2,26,11,45,538.5,230.0,1.75,16.5,592.0,654.32,510.39
2016,2,26,12,0,586.0,216.0,1.8,17.0,615.0,688.89,535.61
2016,2,26,12,15,565.5,224.0,1.85,17.0,610.0,692.26,537.75
2016,2,26,12,30,545.0,232.0,1.9,17.0,605.0,692.98,538.28
2016,2,26,12,45,554.5,226.5,2.0,17.0,603.0,701.18,545.4
2016,2,26,13,0,564.0,221.0,2.1,17.0,601.0,707.25,550.95
2016,2,26,13,15,499.0,240.0,2.15,16.5,571.5,676.69,528.92
2016,2,26,13,30,434.0,259.0,2.2,16.0,542.0,644.23,505.49
2016,2,26,13,45,640.0,180.0,2.3,16.0,582.0,726.59,572.27
2016,2,26,14,0,846.0,101.0,2.4,16.0,622.0,795.0,623.37
2016,2,26,14,15,834.0,99.0,2.45,15.5,593.0,772.11,608.76
2016,2,26,14,30,822.0,97.0,2.5,15.0,564.0,746.5,592.89
2016,2,26,14,45,810.0,93.0,2.6,15.0,529.5,716.11,572.55
2016,2,26,15,0,798.0,89.0,2.7,15.0,495.0,683.39,550.23
2016,2,26,15,15,776.0,85.5,2.7,14.5,454.5,642.24,521.73
2016,2,26,15,30,754.0,82.0,2.7,14.0,414.0,599.81,490.38
2016,2,26,15,45,464.0,115.5,2.7,14.0,313.0,430.62,354.77
2016,2,26,16,0,174.0,149.0,2.7,14.0,212.0,268.55,220.72
2016,2,26,16,15,160.5,129.5,2.55,13.5,181.0,233.52,192.34
2016,2,26,16,30,147.0,110.0,2.4,13.0,150.0,199.15,163.43
2016,2,26,16,45,127.5,89.5,2.3,13.0,119.5,161.55,130.88
2016,2,26,17,0,108.0,69.0,2.2,13.0,89.0,125.29,98.98
2016,2,26,17,15,75.0,49.5,2.05,12.5,61.0,86.87,65.3
2016,2,26,17,30,42.0,30.0,1.9,12.0,33.0,50.92,31.56
2016,2,26,17,45,21.0,15.0,1.8,12.0,16.5,20.16,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.0,1.55,9.5,10.0,0.0,0.0
2016,2,27,7,0,0.0,20.0,1.5,10.0,20.0,19.66,0.0
2016,2,27,7,15,222.5,29.0,1.5,10.5,59.0,22.46,11.95
2016,2,27,7,30,445.0,38.0,1.5,11.0,98.0,34.35,19.4
2016,2,27,7,45,524.5,46.0,1.55,11.5,145.5,74.3,38.6
2016,2,27,8,0,604.0,54.0,1.6,12.0,193.0,123.07,72.49
2016,2,27,8,15,655.0,59.5,1.55,12.0,242.0,172.85,113.6
2016,2,27,8,30,706.0,65.0,1.5,12.0,291.0,229.02,162.67
2016,2,27,8,45,739.0,69.5,1.5,12.5,338.0,282.08,210.24
2016,2,27,9,0,772.0,74.0,1.5,13.0,385.0,337.55,259.23
2016,2,27,9,15,796.0,77.5,1.4,13.5,428.5,390.57,305.02
2016,2,27,9,30,820.0,81.0,1.3,14.0,472.0,444.42,349.85
2016,2,27,9,45,639.5,138.0,1.2,14.5,458.0,452.05,357.34
2016,2,27,10,0,459.0,195.0,1.1,15.0,444.0,440.91,348.44
2016,2,27,10,15,669.5,142.5,1.05,15.0,529.0,532.13,420.09
2016,2,27,10,30,880.0,90.0,1.0,15.0,614.0,633.52,496.93
2016,2,27,10,45,627.0,179.0,0.95,15.5,560.5,595.12,463.75
2016,2,27,11,0,374.0,268.0,0.9,16.0,507.0,529.77,411.12
2016,2,27,11,15,644.0,180.5,0.9,16.0,605.0,652.01,505.62
2016,2,27,11,30,914.0,93.0,0.9,16.0,703.0,773.99,592.45
2016,2,27,11,45,699.0,175.0,0.95,16.5,645.5,723.66,554.07
2016,2,27,12,0,484.0,257.0,1.0,17.0,588.0,654.53,500.96
2016,2,27,12,15,522.0,243.0,1.0,17.0,601.0,679.84,520.69
2016,2,27,12,30,560.0,229.0,1.0,17.0,614.0,703.93,538.44
2016,2,27,12,45,543.5,232.5,1.0,17.0,604.0,700.68,535.8
2016,2,27,13,0,527.0,236.0,1.0,17.0,594.0,695.11,531.88
2016,2,27,13,15,377.5,272.0,1.0,17.0,526.0,605.39,465.52
2016,2,27,13,30,228.0,308.0,1.0,17.0,458.0,515.07,397.68
2016,2,27,13,45,311.5,280.5,1.05,17.0,478.0,560.97,434.94
2016,2,27,14,0,395.0,253.0,1.1,17.0,498.0,595.44,462.57
2016,2,27,14,15,416.0,234.5,1.1,17.0,482.5,595.53,463.41
2016,2,27,14,30,437.0,216.0,1.1,17.0,467.0,585.12,457.18
2016,2,27,14,45,540.5,172.0,1.1,17.0,462.5,605.22,475.13
2016,2,27,15,0,644.0,128.0,1.1,17.0,458.0,621.89,489.87
2016,2,27,15,15,531.5,142.5,1.1,16.5,400.5,538.68,428.02
2016,2,27,15,30,419.0,157.0,1.1,16.0,343.0,464.79,372.24
2016,2,27,15,45,579.5,114.0,1.1,16.0,342.0,505.81,406.32
2016,2,27,16,0,740.0,71.0,1.1,16.0,341.0,527.63,423.55
2016,2,27,16,15,698.5,66.0,1.15,15.5,292.5,469.53,378.12
2016,2,27,16,30,657.0,61.0,1.2,15.0,244.0,415.58,334.67
2016,2,27,16,45,597.0,54.0,1.25,14.5,195.5,350.46,280.56
2016,2,27,17,0,537.0,47.0,1.3,14.0,147.0,289.61,227.88
2016,2,27,17,15,431.0,37.5,1.35,13.5,102.0,214.05,162.44
2016,2,27,17,30,325.0,28.0,1.4,13.0,57.0,148.81,99.59
2016,2,27,17,45,162.5,14.0,1.5,12.5,28.5,65.03,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.0,9.5,9.0,8.85,0.0
2016,2,28,7,0,0.0,18.0,2.0,10.0,18.0,16.88,0.0
2016,2,28,7,15,109.0,34.5,2.0,10.5,49.5,28.46,17.3
2016,2,28,7,30,218.0,51.0,2.0,11.0,81.0,43.58,28.5
2016,2,28,7,45,263.0,69.0,2.05,11.5,120.0,77.7,50.68
2016,2,28,8,0,308.0,87.0,2.1,12.0,159.0,116.97,80.41
2016,2,28,8,15,340.0,103.0,2.1,12.0,199.0,157.0,113.76
2016,2,28,8,30,372.0,119.0,2.1,12.0,239.0,200.38,151.13
2016,2,28,8,45,407.5,127.0,2.1,12.5,277.5,240.43,185.75
2016,2,28,9,0,443.0,135.0,2.1,13.0,316.0,283.62,222.86
2016,2,28,9,15,363.0,167.5,2.05,13.0,326.5,306.5,244.6
2016,2,28,9,30,283.0,200.0,2.0,13.0,337.0,321.68,258.49
2016,2,28,9,45,292.5,216.0,1.95,13.5,367.5,357.02,286.79
2016,2,28,10,0,302.0,232.0,1.9,14.0,398.0,392.71,314.6
2016,2,28,10,15,436.0,208.5,1.85,14.0,463.0,464.06,371.55
2016,2,28,10,30,570.0,185.0,1.8,14.0,528.0,542.14,432.72
2016,2,28,10,45,533.0,208.5,1.8,14.5,539.0,564.23,447.72
2016,2,28,11,0,496.0,232.0,1.8,15.0,550.0,582.38,459.68
2016,2,28,11,15,275.0,263.5,1.8,15.0,441.0,468.99,371.0
2016,2,28,11,30,54.0,295.0,1.8,15.0,332.0,336.67,264.99
2016,2,28,11,45,57.5,301.5,1.85,15.5,341.0,348.45,274.27
2016,2,28,12,0,61.0,308.0,1.9,16.0,350.0,360.26,282.85
2016,2,28,12,15,64.5,311.5,1.95,16.0,356.0,368.91,289.58
2016,2,28,12,30,68.0,315.0,2.0,16.0,362.0,377.49,296.32
2016,2,28,12,45,142.5,320.5,2.05,16.0,418.5,453.79,356.62
2016,2,28,13,0,217.0,326.0,2.1,16.0,475.0,523.38,410.63
2016,2,28,13,15,300.0,302.0,2.1,16.0,503.0,575.63,451.57
2016,2,28,13,30,383.0,278.0,2.1,16.0,531.0,618.21,485.24
2016,2,28,13,45,593.0,204.5,2.1,16.0,581.5,716.15,562.14
2016,2,28,14,0,803.0,131.0,2.1,16.0,632.0,799.42,623.96
2016,2,28,14,15,792.0,128.0,2.05,16.0,604.0,780.04,609.93
2016,2,28,14,30,781.0,125.0,2.0,16.0,576.0,754.78,592.73
2016,2,28,14,45,587.0,161.5,2.0,16.0,489.0,633.34,503.03
2016,2,28,15,0,393.0,198.0,2.0,16.0,402.0,507.93,406.87
2016,2,28,15,15,315.0,193.0,1.95,15.5,348.0,438.37,353.99
2016,2,28,15,30,237.0,188.0,1.9,15.0,294.0,372.6,302.46
2016,2,28,15,45,118.5,155.0,1.9,15.0,208.0,245.42,199.8
2016,2,28,16,0,0.0,122.0,1.9,15.0,122.0,122.54,97.42
2016,2,28,16,15,0.0,104.5,1.85,14.5,104.5,104.86,83.23
2016,2,28,16,30,0.0,87.0,1.8,14.0,87.0,87.14,68.52
2016,2,28,16,45,0.0,70.0,1.75,13.5,70.0,69.93,53.94
2016,2,28,17,0,0.0,53.0,1.7,13.0,53.0,52.61,39.0
2016,2,28,17,15,0.0,37.0,1.8,12.5,37.0,36.26,24.7
2016,2,28,17,30,0.0,21.0,1.9,12.0,21.0,20.27,10.13
2016,2,28,17,45,0.0,10.5,2.0,11.5,10.5,10.13,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,89.5,8.5,1.45,9.5,12.5,8.36,0.0
2016,2,29,7,0,179.0,17.0,1.4,10.0,25.0,13.15,0.0
2016,2,29,7,15,314.0,29.0,1.45,10.5,65.5,22.04,12.84
2016,2,29,7,30,449.0,41.0,1.5,11.0,106.0,42.21,22.7
2016,2,29,7,45,536.0,48.0,1.55,11.5,155.0,83.03,44.25
2016,2,29,8,0,623.0,55.0,1.6,12.0,204.0,133.53,80.48
2016,2,29,8,15,672.0,61.0,1.55,12.5,254.0,185.12,123.69
2016,2,29,8,30,721.0,67.0,1.5,13.0,304.0,242.89,174.05
2016,2,29,8,45,751.0,72.0,1.5,13.5,351.5,296.81,222.21
2016,2,29,9,0,781.0,77.0,1.5,14.0,399.0,352.8,271.29
2016,2,29,9,15,804.0,80.5,1.5,14.5,442.5,406.22,317.21
2016,2,29,9,30,827.0,84.0,1.5,15.0,486.0,460.36,362.21
2016,2,29,9,45,837.5,89.0,1.5,15.5,523.5,510.17,402.44
2016,2,29,10,0,848.0,94.0,1.5,16.0,561.0,558.98,440.52
2016,2,29,10,15,860.0,96.0,1.45,16.0,593.5,604.38,475.47
2016,2,29,10,30,872.0,98.0,1.4,16.0,626.0,648.38,508.39
2016,2,29,10,45,886.0,97.0,1.35,16.5,652.0,687.43,536.02
2016,2,29,11,0,900.0,96.0,1.3,17.0,678.0,725.84,561.61
2016,2,29,11,15,905.0,96.5,1.3,17.0,696.0,757.28,582.6
2016,2,29,11,30,910.0,97.0,1.3,17.0,714.0,785.98,601.66
2016,2,29,11,45,920.5,94.0,1.3,17.5,725.5,812.32,617.9
2016,2,29,12,0,931.0,91.0,1.3,18.0,737.0,835.79,632.12
2016,2,29,12,15,931.5,91.5,1.25,18.0,739.5,851.93,641.94
2016,2,29,12,30,932.0,92.0,1.2,18.0,742.0,864.64,649.58
2016,2,29,12,45,719.0,170.5,1.2,18.5,669.5,788.87,597.13
2016,2,29,13,0,506.0,249.0,1.2,19.0,597.0,697.28,529.58
2016,2,29,13,15,465.5,259.0,1.15,19.0,574.0,676.29,514.79
2016,2,29,13,30,425.0,269.0,1.1,19.0,551.0,653.53,497.96
2016,2,29,13,45,434.0,256.5,1.05,19.5,537.0,646.11,492.49
2016,2,29,14,0,443.0,244.0,1.0,20.0,523.0,636.62,485.45
2016,2,29,14,15,652.0,168.5,0.9,20.0,558.0,718.7,547.4
2016,2,29,14,30,861.0,93.0,0.8,20.0,593.0,783.42,591.1
2016,2,29,14,45,840.5,92.5,0.75,20.0,556.5,749.36,567.52
2016,2,29,15,0,820.0,92.0,0.7,20.0,520.0,713.27,543.7
2016,2,29,15,15,798.5,89.0,0.6,20.0,478.5,671.9,515.32
2016,2,29,15,30,777.0,86.0,0.5,20.0,437.0,629.16,484.95
2016,2,29,15,45,676.5,91.0,0.4,20.0,374.0,546.97,424.36
2016,2,29,16,0,576.0,96.0,0.3,20.0,311.0,467.32,364.7
2016,2,29,16,15,527.0,91.5,0.25,19.5,267.5,411.57,322.88
2016,2,29,16,30,478.0,87.0,0.2,19.0,224.0,356.11,279.68
2016,2,29,16,45,420.5,75.5,0.2,18.5,179.5,294.94,230.95
2016,2,29,17,0,363.0,64.0,0.2,18.0,135.0,238.33,184.23
2016,2,29,17,15,286.5,49.0,0.2,17.5,94.5,175.47,131.66
2016,2,29,17,30,210.0,34.0,0.2,17.0,54.0,120.13,82.71
2016,2,29,17,45,105.0,17.0,0.2,17.0,27.0,54.41,0.0
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,1.6,10.5,12.0,11.8,0.0
2016,3,1,7,0,0.0,24.0,1.6,11.0,24.0,22.16,0.0
2016,3,1,7,15,153.0,36.5,1.65,11.5,59.5,28.14,18.14
2016,3,1,7,30,306.0,49.0,1.7,12.0,95.0,47.07,28.36
2016,3,1,7,45,362.0,63.0,1.8,13.0,137.0,83.95,51.25
2016,3,1,8,0,418.0,77.0,1.9,14.0,179.0,127.12,83.55
2016,3,1,8,15,448.0,90.5,1.9,14.0,221.5,170.82,120.48
2016,3,1,8,30,478.0,104.0,1.9,14.0,264.0,217.52,161.18
2016,3,1,8,45,509.0,112.0,1.95,14.5,304.5,262.13,200.13
2016,3,1,9,0,540.0,120.0,2.0,15.0,345.0,309.27,240.76
2016,3,1,9,15,589.0,120.5,2.1,15.5,390.0,359.94,283.43
2016,3,1,9,30,638.0,121.0,2.2,16.0,435.0,413.22,327.45
2016,3,1,9,45,605.0,143.5,2.3,16.5,460.0,450.2,357.69
2016,3,1,10,0,572.0,166.0,2.4,17.0,485.0,481.36,382.35
2016,3,1,10,15,741.5,125.0,2.45,17.0,562.5,567.48,450.73
2016,3,1,10,30,911.0,84.0,2.5,17.0,640.0,660.88,523.27
2016,3,1,10,45,921.5,84.0,2.55,17.0,666.0,701.11,553.62
2016,3,1,11,0,932.0,84.0,2.6,17.0,692.0,739.21,580.68
2016,3,1,11,15,937.0,85.0,2.6,17.0,710.0,772.03,603.35
2016,3,1,11,30,942.0,86.0,2.6,17.0,728.0,802.0,623.93
2016,3,1,11,45,946.5,85.0,2.6,17.0,738.5,826.47,640.59
2016,3,1,12,0,951.0,84.0,2.6,17.0,749.0,847.75,655.06
2016,3,1,12,15,950.5,84.5,2.55,17.0,750.5,863.3,665.23
2016,3,1,12,30,950.0,85.0,2.5,17.0,752.0,875.34,673.07
2016,3,1,12,45,945.0,86.0,2.5,17.0,744.5,880.64,676.79
2016,3,1,13,0,940.0,87.0,2.5,17.0,737.0,882.32,678.2
2016,3,1,13,15,934.0,86.0,2.5,17.0,721.5,877.38,675.2
2016,3,1,13,30,928.0,85.0,2.5,17.0,706.0,868.9,669.93
2016,3,1,13,45,641.0,177.0,2.5,17.0,599.5,735.68,575.71
2016,3,1,14,0,354.0,269.0,2.5,17.0,493.0,584.83,459.71
2016,3,1,14,15,350.5,257.0,2.45,16.5,470.5,565.1,447.4
2016,3,1,14,30,347.0,245.0,2.4,16.0,448.0,544.09,433.11
2016,3,1,14,45,297.5,237.0,2.4,16.0,404.0,491.53,393.05
2016,3,1,15,0,248.0,229.0,2.4,16.0,360.0,440.26,353.55
2016,3,1,15,15,318.5,198.5,2.35,16.0,353.0,449.56,363.29
2016,3,1,15,30,389.0,168.0,2.3,16.0,346.0,461.72,374.35
2016,3,1,15,45,389.5,149.5,2.3,16.0,312.0,428.42,348.68
2016,3,1,16,0,390.0,131.0,2.3,16.0,278.0,393.75,321.54
2016,3,1,16,15,369.5,115.5,2.1,15.5,239.5,349.49,285.91
2016,3,1,16,30,349.0,100.0,1.9,15.0,201.0,305.91,249.9
2016,3,1,16,45,448.5,73.5,1.75,14.5,178.0,308.74,250.3
2016,3,1,17,0,548.0,47.0,1.6,14.0,155.0,299.7,238.25
2016,3,1,17,15,451.0,38.5,1.5,13.5,110.0,226.79,174.48
2016,3,1,17,30,354.0,30.0,1.4,13.0,65.0,163.2,116.07
2016,3,1,17,45,177.0,15.0,1.35,13.0,32.5,73.53,5.37
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,116.0,9.5,0.9,11.5,16.0,9.34,0.0
2016,3,2,7,0,232.0,19.0,1.0,12.0,32.0,14.62,0.0
2016,3,2,7,15,358.0,29.5,1.05,12.5,73.0,21.99,13.08
2016,3,2,7,30,484.0,40.0,1.1,13.0,114.0,45.8,22.95
2016,3,2,7,45,557.5,47.0,1.15,13.5,162.5,88.18,46.65
2016,3,2,8,0,631.0,54.0,1.2,14.0,211.0,138.66,83.84
2016,3,2,8,15,315.5,74.0,1.2,14.5,152.5,130.94,92.44
2016,3,2,8,30,0.0,94.0,1.2,15.0,94.0,90.22,70.72
2016,3,2,8,45,8.5,125.0,1.2,15.5,128.5,122.39,97.02
2016,3,2,9,0,17.0,156.0,1.2,16.0,163.0,155.69,123.72
2016,3,2,9,15,166.0,179.5,1.2,16.0,261.0,241.83,191.89
2016,3,2,9,30,315.0,203.0,1.2,16.0,359.0,343.69,271.9
2016,3,2,9,45,435.5,188.0,1.3,16.5,422.5,408.67,322.67
2016,3,2,10,0,556.0,173.0,1.4,17.0,486.0,481.73,379.42
2016,3,2,10,15,528.0,195.0,1.45,17.0,505.5,512.05,402.38
2016,3,2,10,30,500.0,217.0,1.5,17.0,525.0,538.91,422.42
2016,3,2,10,45,697.0,156.0,1.6,17.5,603.5,631.04,493.39
2016,3,2,11,0,894.0,95.0,1.7,18.0,682.0,727.76,564.67
2016,3,2,11,15,691.0,175.0,1.8,18.0,636.5,693.32,537.32
2016,3,2,11,30,488.0,255.0,1.9,18.0,591.0,639.73,495.36
2016,3,2,11,45,537.5,241.0,2.0,18.0,615.5,677.26,524.69
2016,3,2,12,0,587.0,227.0,2.1,18.0,640.0,714.57,552.98
2016,3,2,12,15,556.0,239.0,2.15,17.5,631.0,713.07,552.32
2016,3,2,12,30,525.0,251.0,2.2,17.0,622.0,708.68,549.91
2016,3,2,12,45,480.5,267.0,2.3,17.0,604.5,694.65,539.5
2016,3,2,13,0,436.0,283.0,2.4,17.0,587.0,678.19,527.3
2016,3,2,13,15,407.0,296.5,2.4,17.0,575.5,663.01,516.01
2016,3,2,13,30,378.0,310.0,2.4,17.0,564.0,654.02,509.0
2016,3,2,13,45,191.5,252.5,2.45,17.0,381.5,426.92,337.69
2016,3,2,14,0,5.0,195.0,2.5,17.0,199.0,197.01,154.37
2016,3,2,14,15,2.5,177.0,2.5,16.5,179.0,176.81,139.22
2016,3,2,14,30,0.0,159.0,2.5,16.0,159.0,156.68,123.45
2016,3,2,14,45,38.0,195.0,2.5,16.0,215.0,230.64,184.65
2016,3,2,15,0,76.0,231.0,2.5,16.0,271.0,299.62,240.68
2016,3,2,15,15,38.0,153.5,2.45,15.5,173.5,185.07,148.65
2016,3,2,15,30,0.0,76.0,2.4,15.0,76.0,73.49,56.29
2016,3,2,15,45,5.0,106.0,2.35,15.0,108.0,107.33,84.99
2016,3,2,16,0,10.0,136.0,2.3,15.0,140.0,143.28,115.07
2016,3,2,16,15,5.0,118.5,2.15,14.5,120.5,122.49,98.0
2016,3,2,16,30,0.0,101.0,2.0,14.0,101.0,102.09,81.09
2016,3,2,16,45,0.0,82.5,1.9,14.0,82.5,83.35,65.21
2016,3,2,17,0,0.0,64.0,1.8,14.0,64.0,64.49,48.98
2016,3,2,17,15,0.0,45.5,1.8,13.5,45.5,45.45,32.47
2016,3,2,17,30,0.0,27.0,1.8,13.0,27.0,26.08,15.4
2016,3,2,17,45,0.0,13.5,1.8,13.0,13.5,13.03,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,1.55,12.5,8.5,8.36,0.0
2016,3,3,7,0,0.0,17.0,1.6,13.0,17.0,16.41,2.91
2016,3,3,7,15,14.5,36.5,1.55,13.0,39.0,33.53,23.03
2016,3,3,7,30,29.0,56.0,1.5,13.0,61.0,52.07,37.55
2016,3,3,7,45,42.0,77.0,1.5,13.0,86.5,74.64,56.11
2016,3,3,8,0,55.0,98.0,1.5,13.0,112.0,99.08,76.36
2016,3,3,8,15,65.0,118.5,1.4,13.0,138.5,124.16,97.35
2016,3,3,8,30,75.0,139.0,1.3,13.0,165.0,150.49,119.32
2016,3,3,8,45,37.5,122.5,1.2,13.5,135.5,128.93,102.41
2016,3,3,9,0,0.0,106.0,1.1,14.0,106.0,102.2,80.63
2016,3,3,9,15,0.5,132.5,1.1,14.0,133.0,127.94,101.75
2016,3,3,9,30,1.0,159.0,1.1,14.0,160.0,153.91,122.65
2016,3,3,9,45,13.0,189.0,1.1,14.0,196.5,189.38,151.07
2016,3,3,10,0,25.0,219.0,1.1,14.0,233.0,226.16,180.18
2016,3,3,10,15,12.5,183.0,1.1,14.0,190.0,185.04,146.78
2016,3,3,10,30,0.0,147.0,1.1,14.0,147.0,142.61,112.24
2016,3,3,10,45,10.5,197.5,1.15,14.5,204.5,199.33,157.76
2016,3,3,11,0,21.0,248.0,1.2,15.0,262.0,257.33,202.98
2016,3,3,11,15,60.5,287.5,1.3,15.0,329.5,331.65,261.27
2016,3,3,11,30,100.0,327.0,1.4,15.0,397.0,405.07,317.74
2016,3,3,11,45,100.5,331.5,1.5,15.0,402.5,413.73,324.0
2016,3,3,12,0,101.0,336.0,1.6,15.0,408.0,422.1,330.51
2016,3,3,12,15,100.0,337.0,1.5,14.5,408.5,425.27,333.11
