Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,30,99.0,338.0,1.4,14.0,409.0,428.07,335.49
2016,3,3,12,45,82.5,328.0,1.35,14.0,386.5,405.73,318.12
2016,3,3,13,0,66.0,318.0,1.3,14.0,364.0,382.8,300.41
2016,3,3,13,15,65.5,312.0,1.2,14.0,357.0,377.28,296.28
2016,3,3,13,30,65.0,306.0,1.1,14.0,350.0,371.52,291.9
2016,3,3,13,45,44.0,275.5,1.05,14.0,305.0,321.6,253.37
2016,3,3,14,0,23.0,245.0,1.0,14.0,260.0,263.72,208.37
2016,3,3,14,15,11.5,179.0,1.0,14.0,186.5,186.06,147.32
2016,3,3,14,30,0.0,113.0,1.0,14.0,113.0,109.97,85.84
2016,3,3,14,45,0.0,122.5,1.0,14.0,122.5,119.68,94.18
2016,3,3,15,0,0.0,132.0,1.0,14.0,132.0,129.62,102.53
2016,3,3,15,15,0.0,112.0,0.9,14.0,112.0,109.47,86.16
2016,3,3,15,30,0.0,92.0,0.8,14.0,92.0,89.37,69.76
2016,3,3,15,45,0.0,88.5,0.7,14.0,88.5,86.05,67.22
2016,3,3,16,0,0.0,85.0,0.6,14.0,85.0,82.81,64.68
2016,3,3,16,15,0.0,73.5,0.6,13.5,73.5,71.38,55.31
2016,3,3,16,30,0.0,62.0,0.6,13.0,62.0,59.94,45.78
2016,3,3,16,45,0.0,50.0,0.6,13.0,50.0,48.3,35.82
2016,3,3,17,0,0.0,38.0,0.6,13.0,38.0,36.69,25.73
2016,3,3,17,15,0.0,27.0,0.6,13.0,27.0,26.06,16.38
2016,3,3,17,30,0.0,16.0,0.6,13.0,16.0,15.43,6.93
2016,3,3,17,45,0.0,8.0,0.65,13.0,8.0,7.71,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,1.3,11.5,8.0,7.86,0.0
2016,3,4,7,0,0.0,16.0,1.3,12.0,16.0,15.44,3.96
2016,3,4,7,15,0.0,35.0,1.3,12.0,35.0,33.18,23.03
2016,3,4,7,30,0.0,54.0,1.3,12.0,54.0,50.71,37.31
2016,3,4,7,45,6.0,74.0,1.3,12.5,75.5,70.13,53.95
2016,3,4,8,0,12.0,94.0,1.3,13.0,97.0,90.49,71.04
2016,3,4,8,15,18.5,113.0,1.35,13.0,118.5,110.89,88.07
2016,3,4,8,30,25.0,132.0,1.4,13.0,140.0,131.36,105.02
2016,3,4,8,45,19.5,144.5,1.5,13.5,151.5,144.23,115.58
2016,3,4,9,0,14.0,157.0,1.6,14.0,163.0,155.71,124.73
2016,3,4,9,15,15.0,171.5,1.75,14.0,178.5,171.22,137.21
2016,3,4,9,30,16.0,186.0,1.9,14.0,194.0,186.84,149.67
2016,3,4,9,45,11.5,187.5,2.05,14.5,193.5,187.2,149.36
2016,3,4,10,0,7.0,189.0,2.2,15.0,193.0,187.02,148.64
2016,3,4,10,15,3.5,174.0,2.2,15.0,176.0,170.89,135.29
2016,3,4,10,30,0.0,159.0,2.2,15.0,159.0,154.32,121.62
2016,3,4,10,45,0.0,150.0,2.25,15.0,150.0,145.64,114.45
2016,3,4,11,0,0.0,141.0,2.3,15.0,141.0,136.92,107.25
2016,3,4,11,15,0.0,86.0,2.25,15.0,86.0,83.25,63.38
2016,3,4,11,30,0.0,31.0,2.2,15.0,31.0,29.98,19.36
2016,3,4,11,45,0.5,100.5,2.2,15.0,101.5,97.77,75.32
2016,3,4,12,0,1.0,170.0,2.2,15.0,172.0,166.71,131.04
2016,3,4,12,15,0.5,97.0,2.3,15.0,98.0,94.37,72.32
2016,3,4,12,30,0.0,24.0,2.4,15.0,24.0,23.21,13.7
2016,3,4,12,45,0.0,70.5,2.5,15.0,70.5,68.24,51.03
2016,3,4,13,0,0.0,117.0,2.6,15.0,117.0,113.67,88.25
2016,3,4,13,15,0.0,114.5,2.6,15.0,114.5,111.22,86.25
2016,3,4,13,30,0.0,112.0,2.6,15.0,112.0,108.77,84.34
2016,3,4,13,45,0.0,118.0,2.65,15.0,118.0,114.76,89.33
2016,3,4,14,0,0.0,124.0,2.7,15.0,124.0,120.8,94.39
2016,3,4,14,15,107.5,199.5,2.6,14.5,264.0,299.31,242.41
2016,3,4,14,30,215.0,275.0,2.5,14.0,404.0,467.54,376.0
2016,3,4,14,45,118.5,239.5,2.4,14.0,310.0,350.37,282.16
2016,3,4,15,0,22.0,204.0,2.3,14.0,216.0,221.4,177.6
2016,3,4,15,15,11.0,161.5,2.25,14.0,167.5,168.67,135.24
2016,3,4,15,30,0.0,119.0,2.2,14.0,119.0,116.99,92.75
2016,3,4,15,45,0.0,94.0,2.15,14.0,94.0,91.64,71.94
2016,3,4,16,0,0.0,69.0,2.1,14.0,69.0,66.7,51.16
2016,3,4,16,15,0.0,59.5,2.15,14.0,59.5,57.5,43.49
2016,3,4,16,30,0.0,50.0,2.2,14.0,50.0,48.3,35.71
2016,3,4,16,45,0.0,40.0,2.3,14.0,40.0,38.62,27.41
2016,3,4,17,0,0.0,30.0,2.4,14.0,30.0,28.95,19.02
2016,3,4,17,15,0.0,21.5,2.45,14.0,21.5,20.74,11.81
2016,3,4,17,30,0.0,13.0,2.5,14.0,13.0,12.53,4.55
2016,3,4,17,45,0.0,6.5,2.6,14.0,6.5,6.26,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,3.15,13.5,2.0,1.97,0.0
2016,3,5,7,0,0.0,4.0,3.3,14.0,4.0,3.85,0.0
2016,3,5,7,15,0.0,8.0,3.35,14.0,8.0,7.71,0.99
2016,3,5,7,30,0.0,12.0,3.4,14.0,12.0,11.57,4.12
2016,3,5,7,45,0.0,17.0,3.5,14.0,17.0,16.39,8.35
2016,3,5,8,0,0.0,22.0,3.6,14.0,22.0,21.22,12.55
2016,3,5,8,15,0.0,27.5,3.75,14.0,27.5,26.54,17.12
2016,3,5,8,30,0.0,33.0,3.9,14.0,33.0,31.86,21.64
2016,3,5,8,45,0.0,65.5,4.05,14.5,65.5,63.31,48.21
2016,3,5,9,0,0.0,98.0,4.2,15.0,98.0,94.59,74.19
2016,3,5,9,15,0.0,99.5,4.25,15.0,99.5,96.14,75.25
2016,3,5,9,30,0.0,101.0,4.3,15.0,101.0,97.66,76.3
2016,3,5,9,45,0.0,116.0,4.35,15.5,116.0,112.21,87.98
2016,3,5,10,0,0.0,131.0,4.4,16.0,131.0,126.82,99.57
2016,3,5,10,15,0.0,114.0,4.45,16.0,114.0,110.39,85.9
2016,3,5,10,30,0.0,97.0,4.5,16.0,97.0,93.9,72.23
2016,3,5,10,45,0.0,125.0,4.6,16.0,125.0,121.2,94.46
2016,3,5,11,0,0.0,153.0,4.7,16.0,153.0,148.68,116.65
2016,3,5,11,15,3.5,181.0,4.75,16.0,183.5,178.96,141.06
2016,3,5,11,30,7.0,209.0,4.8,16.0,214.0,209.66,165.66
2016,3,5,11,45,35.0,267.5,4.85,16.5,293.0,296.11,234.67
2016,3,5,12,0,63.0,326.0,4.9,17.0,372.0,381.28,301.17
2016,3,5,12,15,31.5,232.5,4.9,16.5,255.5,259.84,205.68
2016,3,5,12,30,0.0,139.0,4.9,16.0,139.0,135.34,105.35
2016,3,5,12,45,6.5,188.5,4.9,16.0,193.5,190.3,150.11
2016,3,5,13,0,13.0,238.0,4.9,16.0,248.0,246.25,195.02
2016,3,5,13,15,12.5,233.5,5.05,16.0,243.0,241.63,191.43
2016,3,5,13,30,12.0,229.0,5.2,16.0,238.0,236.98,187.94
2016,3,5,13,45,6.0,182.5,5.35,16.0,187.0,184.65,145.98
2016,3,5,14,0,0.0,136.0,5.5,16.0,136.0,132.8,103.94
2016,3,5,14,15,0.0,94.5,6.0,15.5,94.5,91.49,70.43
2016,3,5,14,30,0.0,53.0,6.5,15.0,53.0,51.25,37.27
2016,3,5,14,45,0.0,38.0,7.05,15.0,38.0,36.72,25.21
2016,3,5,15,0,0.0,23.0,7.6,15.0,23.0,22.21,13.07
2016,3,5,15,15,0.0,15.5,7.85,15.0,15.5,14.96,6.99
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,7.72,0.88
2016,3,5,15,45,0.0,7.5,8.4,15.0,7.5,7.24,0.49
2016,3,5,16,0,0.0,7.0,8.7,15.0,7.0,6.75,0.09
2016,3,5,16,15,0.0,6.0,8.65,15.0,6.0,5.79,0.0
2016,3,5,16,30,0.0,5.0,8.6,15.0,5.0,4.82,0.0
2016,3,5,16,45,0.0,4.0,8.6,15.0,4.0,3.85,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,8.4,14.5,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,8.2,14.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,8.05,14.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,59.0,16.0,2.5,10.5,20.5,15.73,0.0
2016,3,6,7,0,118.0,32.0,2.5,11.0,41.0,26.45,13.98
2016,3,6,7,15,232.5,48.0,2.65,11.0,83.0,36.88,26.59
2016,3,6,7,30,347.0,64.0,2.8,11.0,125.0,68.32,42.62
2016,3,6,7,45,423.0,75.5,3.0,11.5,173.0,108.8,69.21
2016,3,6,8,0,499.0,87.0,3.2,12.0,221.0,157.71,106.97
2016,3,6,8,15,552.0,95.0,3.3,12.0,271.0,207.48,149.45
2016,3,6,8,30,605.0,103.0,3.4,12.0,321.0,261.65,197.03
2016,3,6,8,45,444.0,141.0,3.5,12.5,313.0,278.49,218.49
2016,3,6,9,0,283.0,179.0,3.6,13.0,305.0,278.41,223.01
2016,3,6,9,15,313.5,193.5,3.65,13.0,345.5,321.61,259.34
2016,3,6,9,30,344.0,208.0,3.7,13.0,386.0,367.33,297.19
2016,3,6,9,45,546.5,174.5,3.75,13.5,481.5,460.61,372.81
2016,3,6,10,0,749.0,141.0,3.8,14.0,577.0,570.16,460.11
2016,3,6,10,15,464.0,220.5,3.8,14.0,495.5,506.61,408.26
2016,3,6,10,30,179.0,300.0,3.8,14.0,414.0,414.99,332.5
2016,3,6,10,45,100.0,277.5,3.8,14.0,342.0,343.02,274.92
2016,3,6,11,0,21.0,255.0,3.8,14.0,270.0,264.37,210.62
2016,3,6,11,15,13.0,227.5,3.85,14.0,237.0,232.07,184.68
2016,3,6,11,30,5.0,200.0,3.9,14.0,204.0,199.18,157.99
2016,3,6,11,45,67.5,275.5,3.95,14.0,324.5,330.19,264.29
2016,3,6,12,0,130.0,351.0,4.0,14.0,445.0,468.46,372.69
2016,3,6,12,15,119.0,350.0,4.1,14.0,436.5,462.22,367.16
2016,3,6,12,30,108.0,349.0,4.2,14.0,428.0,447.88,356.15
2016,3,6,12,45,82.5,334.0,4.3,14.0,394.0,412.48,328.38
2016,3,6,13,0,57.0,319.0,4.4,14.0,360.0,376.33,299.83
2016,3,6,13,15,55.0,313.5,4.45,14.0,352.5,370.04,295.24
2016,3,6,13,30,53.0,308.0,4.5,14.0,345.0,363.55,290.44
2016,3,6,13,45,29.5,254.5,4.6,14.0,275.5,286.53,229.29
2016,3,6,14,0,6.0,201.0,4.7,14.0,206.0,203.82,162.54
2016,3,6,14,15,36.0,234.0,4.75,13.5,256.5,270.92,218.62
2016,3,6,14,30,66.0,267.0,4.8,13.0,307.0,332.06,269.3
2016,3,6,14,45,33.0,179.5,4.85,13.0,199.5,209.8,170.0
2016,3,6,15,0,0.0,92.0,4.9,13.0,92.0,89.09,69.48
2016,3,6,15,15,0.0,108.0,4.9,12.5,108.0,105.31,83.49
2016,3,6,15,30,0.0,124.0,4.9,12.0,124.0,122.06,97.96
2016,3,6,15,45,0.0,81.5,4.9,12.0,81.5,78.88,61.75
2016,3,6,16,0,0.0,39.0,4.9,12.0,39.0,37.66,26.74
2016,3,6,16,15,0.0,33.5,4.9,11.5,33.5,32.34,22.29
2016,3,6,16,30,0.0,28.0,4.9,11.0,28.0,27.02,17.77
2016,3,6,16,45,0.0,22.5,4.9,11.0,22.5,21.71,13.15
2016,3,6,17,0,0.0,17.0,4.9,11.0,17.0,16.39,8.48
2016,3,6,17,15,0.0,12.0,4.95,11.0,12.0,11.57,4.21
2016,3,6,17,30,0.0,7.0,5.0,11.0,7.0,6.74,0.0
2016,3,6,17,45,0.0,3.5,5.1,11.0,3.5,3.37,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,6.5,13.5,2.9,8.0,14.0,13.27,0.0
2016,3,7,7,0,13.0,27.0,3.0,8.0,28.0,25.11,14.08
2016,3,7,7,15,38.0,47.0,3.1,8.0,53.0,42.28,31.82
2016,3,7,7,30,63.0,67.0,3.2,8.0,78.0,62.17,46.01
2016,3,7,7,45,76.0,88.5,3.3,8.5,106.0,87.81,67.05
2016,3,7,8,0,89.0,110.0,3.4,9.0,134.0,115.26,90.1
2016,3,7,8,15,98.0,130.5,3.45,9.0,162.0,142.62,113.64
2016,3,7,8,30,107.0,151.0,3.5,9.0,190.0,171.09,138.12
2016,3,7,8,45,83.5,168.5,3.55,9.5,201.5,187.37,152.59
2016,3,7,9,0,60.0,186.0,3.6,10.0,213.0,200.51,163.77
2016,3,7,9,15,35.5,184.5,3.6,10.0,201.0,192.83,157.46
2016,3,7,9,30,11.0,183.0,3.6,10.0,189.0,181.75,147.98
2016,3,7,9,45,144.5,221.0,3.65,10.5,306.0,292.43,239.48
2016,3,7,10,0,278.0,259.0,3.7,11.0,423.0,415.83,339.07
2016,3,7,10,15,185.0,277.0,3.75,11.0,389.0,387.71,315.17
2016,3,7,10,30,92.0,295.0,3.8,11.0,355.0,350.86,284.03
2016,3,7,10,45,127.5,312.0,3.85,11.5,397.5,400.55,323.49
2016,3,7,11,0,163.0,329.0,3.9,12.0,440.0,449.4,361.57
2016,3,7,11,15,147.5,337.0,3.95,12.0,439.5,452.72,363.44
2016,3,7,11,30,132.0,345.0,4.0,12.0,439.0,454.75,364.46
2016,3,7,11,45,188.0,347.5,4.1,12.0,483.0,506.97,406.55
2016,3,7,12,0,244.0,350.0,4.2,12.0,527.0,560.83,449.45
2016,3,7,12,15,242.5,351.0,4.25,12.0,527.5,566.29,453.54
2016,3,7,12,30,241.0,352.0,4.3,12.0,528.0,570.8,457.19
2016,3,7,12,45,171.5,348.0,4.35,12.0,473.0,511.11,409.71
2016,3,7,13,0,102.0,344.0,4.4,12.0,418.0,441.81,354.37
2016,3,7,13,15,53.5,270.0,4.4,12.0,308.5,321.99,259.35
2016,3,7,13,30,5.0,196.0,4.4,12.0,199.0,197.24,157.78
2016,3,7,13,45,146.0,248.0,4.4,12.5,344.5,386.17,314.57
2016,3,7,14,0,287.0,300.0,4.4,13.0,490.0,569.45,459.61
2016,3,7,14,15,309.0,281.0,4.35,13.0,477.5,563.78,455.7
2016,3,7,14,30,331.0,262.0,4.3,13.0,465.0,556.01,451.06
2016,3,7,14,45,569.5,184.5,4.25,13.0,508.0,658.35,536.51
2016,3,7,15,0,808.0,107.0,4.2,13.0,551.0,738.74,600.92
2016,3,7,15,15,787.0,103.5,4.05,13.0,509.0,696.63,569.24
2016,3,7,15,30,766.0,100.0,3.9,13.0,467.0,655.98,538.63
2016,3,7,15,45,556.0,124.0,3.8,13.0,376.5,518.24,428.38
2016,3,7,16,0,346.0,148.0,3.7,13.0,286.0,383.71,318.28
2016,3,7,16,15,317.0,134.5,3.55,12.5,248.5,338.68,281.87
2016,3,7,16,30,288.0,121.0,3.4,12.0,211.0,295.37,245.67
2016,3,7,16,45,414.5,90.0,3.3,11.5,194.5,315.74,261.61
2016,3,7,17,0,541.0,59.0,3.2,11.0,178.0,318.31,259.88
2016,3,7,17,15,446.5,49.5,3.25,10.5,130.0,243.65,193.83
2016,3,7,17,30,352.0,40.0,3.3,10.0,82.0,177.82,134.38
2016,3,7,17,45,204.5,25.5,3.35,10.0,47.0,98.55,55.58
2016,3,7,18,0,57.0,11.0,3.4,10.0,12.0,23.99,0.0
2016,3,7,18,15,28.5,5.5,3.45,9.5,6.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,57.0,15.0,2.05,8.0,20.0,14.74,0.0
2016,3,8,7,0,114.0,30.0,2.0,9.0,40.0,24.97,14.57
2016,3,8,7,15,164.5,49.0,1.95,9.0,74.0,39.83,29.67
2016,3,8,7,30,215.0,68.0,1.9,9.0,108.0,69.71,47.39
2016,3,8,7,45,232.0,89.0,1.85,9.5,144.0,104.51,74.17
2016,3,8,8,0,249.0,110.0,1.8,10.0,180.0,141.47,104.94
2016,3,8,8,15,281.0,124.0,1.75,10.0,217.0,177.55,135.59
2016,3,8,8,30,313.0,138.0,1.7,10.0,254.0,216.92,169.5
2016,3,8,8,45,345.0,153.0,1.7,10.5,296.5,260.35,206.44
2016,3,8,9,0,377.0,168.0,1.7,11.0,339.0,306.76,245.34
2016,3,8,9,15,475.0,160.5,1.75,11.0,397.0,364.14,292.79
2016,3,8,9,30,573.0,153.0,1.8,11.0,455.0,430.92,347.5
2016,3,8,9,45,540.5,177.5,1.85,11.5,479.0,464.74,374.5
2016,3,8,10,0,508.0,202.0,1.9,12.0,503.0,495.92,398.54
2016,3,8,10,15,685.5,153.5,1.9,12.0,583.0,582.33,467.49
2016,3,8,10,30,863.0,105.0,1.9,12.0,663.0,677.63,541.51
2016,3,8,10,45,453.0,198.5,1.95,12.0,492.5,519.64,417.07
2016,3,8,11,0,43.0,292.0,2.0,12.0,322.0,321.33,255.4
2016,3,8,11,15,52.0,307.0,1.95,12.0,344.0,345.77,275.31
2016,3,8,11,30,61.0,322.0,1.9,12.0,366.0,370.73,294.49
2016,3,8,11,45,175.5,332.5,1.9,12.0,460.5,481.93,382.71
2016,3,8,12,0,290.0,343.0,1.9,12.0,555.0,598.45,471.75
2016,3,8,12,15,211.0,350.5,1.9,11.5,505.5,540.17,426.39
2016,3,8,12,30,132.0,358.0,1.9,11.0,456.0,485.54,384.12
2016,3,8,12,45,199.5,350.0,1.95,11.0,496.0,537.62,426.25
2016,3,8,13,0,267.0,342.0,2.0,11.0,536.0,597.73,473.05
2016,3,8,13,15,141.0,294.0,2.05,11.0,397.0,431.16,344.58
2016,3,8,13,30,15.0,246.0,2.1,11.0,258.0,256.93,205.26
2016,3,8,13,45,31.5,265.0,2.2,11.0,287.5,299.46,240.62
2016,3,8,14,0,48.0,284.0,2.3,11.0,317.0,334.87,269.4
2016,3,8,14,15,35.0,258.5,2.15,10.5,282.0,296.82,239.41
2016,3,8,14,30,22.0,233.0,2.0,10.0,247.0,250.94,203.09
2016,3,8,14,45,11.0,168.5,1.85,10.0,175.5,175.12,141.56
2016,3,8,15,0,0.0,104.0,1.7,10.0,104.0,101.07,80.16
2016,3,8,15,15,56.5,158.0,1.55,10.0,185.5,203.39,167.42
2016,3,8,15,30,113.0,212.0,1.4,10.0,267.0,310.93,255.66
2016,3,8,15,45,122.0,191.5,1.3,10.0,245.5,291.27,239.8
2016,3,8,16,0,131.0,171.0,1.2,10.0,224.0,270.52,223.48
2016,3,8,16,15,120.5,150.5,1.2,9.5,194.5,237.37,196.79
2016,3,8,16,30,110.0,130.0,1.2,9.0,165.0,204.74,169.94
2016,3,8,16,45,97.5,108.5,1.3,9.0,135.5,170.53,140.84
2016,3,8,17,0,85.0,87.0,1.4,9.0,106.0,137.15,111.77
2016,3,8,17,15,64.5,65.5,1.45,8.5,78.0,101.46,80.43
2016,3,8,17,30,44.0,44.0,1.5,8.0,50.0,67.27,50.07
2016,3,8,17,45,22.0,26.0,1.6,8.0,29.0,34.42,18.2
2016,3,8,18,0,0.0,8.0,1.7,8.0,8.0,7.86,0.0
2016,3,8,18,15,0.0,4.0,1.7,8.0,4.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,105.0,16.5,2.4,10.0,26.0,12.89,0.0
2016,3,9,7,0,210.0,33.0,2.4,10.0,52.0,25.53,15.43
2016,3,9,7,15,314.5,46.0,2.4,10.0,95.5,34.78,25.18
2016,3,9,7,30,419.0,59.0,2.4,10.0,139.0,73.38,43.3
2016,3,9,7,45,209.5,53.5,2.4,10.5,93.5,70.17,45.6
2016,3,9,8,0,0.0,48.0,2.4,11.0,48.0,46.36,34.47
2016,3,9,8,15,0.0,58.0,2.35,11.0,58.0,56.04,42.81
2016,3,9,8,30,0.0,68.0,2.3,11.0,68.0,65.73,51.02
2016,3,9,8,45,0.0,43.0,2.3,11.0,43.0,41.53,30.17
2016,3,9,9,0,0.0,18.0,2.3,11.0,18.0,17.37,9.33
2016,3,9,9,15,0.0,23.5,2.25,11.0,23.5,22.69,13.87
2016,3,9,9,30,0.0,29.0,2.2,11.0,29.0,28.01,18.37
2016,3,9,9,45,0.0,86.5,2.15,11.5,86.5,83.69,65.33
2016,3,9,10,0,0.0,144.0,2.1,12.0,144.0,139.41,111.19
2016,3,9,10,15,0.0,144.5,2.1,12.0,144.5,140.02,111.35
2016,3,9,10,30,0.0,145.0,2.1,12.0,145.0,140.62,111.63
2016,3,9,10,45,0.0,144.5,2.15,12.5,144.5,140.23,110.93
2016,3,9,11,0,0.0,144.0,2.2,13.0,144.0,139.82,110.25
2016,3,9,11,15,3.0,174.5,2.25,13.5,177.0,172.15,136.21
2016,3,9,11,30,6.0,205.0,2.3,14.0,210.0,204.9,162.11
2016,3,9,11,45,3.0,165.0,2.35,14.5,167.5,163.18,128.18
2016,3,9,12,0,0.0,125.0,2.4,15.0,125.0,121.42,94.2
2016,3,9,12,15,3.5,166.5,2.4,15.0,169.0,165.41,129.87
2016,3,9,12,30,7.0,208.0,2.4,15.0,213.0,210.01,165.49
2016,3,9,12,45,5.0,194.5,2.45,15.0,198.0,195.0,153.43
2016,3,9,13,0,3.0,181.0,2.5,15.0,183.0,179.93,141.45
2016,3,9,13,15,1.5,170.5,2.5,15.0,171.5,168.26,132.16
2016,3,9,13,30,0.0,160.0,2.5,15.0,160.0,156.57,122.83
2016,3,9,13,45,5.0,189.5,2.55,15.5,193.5,190.82,150.46
2016,3,9,14,0,10.0,219.0,2.6,16.0,227.0,225.57,178.15
2016,3,9,14,15,27.0,239.0,2.6,16.0,256.5,268.83,213.15
2016,3,9,14,30,44.0,259.0,2.6,16.0,286.0,305.31,242.58
2016,3,9,14,45,46.0,246.0,2.6,16.0,273.0,293.02,233.37
2016,3,9,15,0,48.0,233.0,2.6,16.0,260.0,280.49,224.12
2016,3,9,15,15,52.5,218.0,2.5,15.5,245.5,267.3,214.7
2016,3,9,15,30,57.0,203.0,2.4,15.0,231.0,253.7,204.83
2016,3,9,15,45,28.5,163.0,2.3,15.0,177.0,189.19,152.39
2016,3,9,16,0,0.0,123.0,2.2,15.0,123.0,122.24,97.1
2016,3,9,16,15,0.0,107.0,2.05,14.5,107.0,106.2,84.25
2016,3,9,16,30,0.0,91.0,1.9,14.0,91.0,90.14,71.07
2016,3,9,16,45,0.0,75.0,1.75,14.0,75.0,74.06,57.5
2016,3,9,17,0,0.0,59.0,1.6,14.0,59.0,57.94,43.68
2016,3,9,17,15,0.0,43.5,1.6,13.5,43.5,42.29,30.14
2016,3,9,17,30,0.0,28.0,1.6,13.0,28.0,27.03,16.81
2016,3,9,17,45,0.0,16.5,1.6,12.5,16.5,15.92,5.85
2016,3,9,18,0,0.0,5.0,1.6,12.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.48,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.96,0.0
2016,3,10,7,15,0.0,2.0,3.45,13.0,2.0,1.93,0.0
2016,3,10,7,30,0.0,3.0,3.5,13.0,3.0,2.89,0.0
2016,3,10,7,45,0.0,4.0,3.55,13.5,4.0,3.85,0.0
2016,3,10,8,0,0.0,5.0,3.6,14.0,5.0,4.82,0.0
2016,3,10,8,15,0.0,6.0,3.75,14.0,6.0,5.79,0.0
2016,3,10,8,30,0.0,7.0,3.9,14.0,7.0,6.75,0.13
2016,3,10,8,45,0.0,8.0,4.05,14.0,8.0,7.72,0.94
2016,3,10,9,0,0.0,9.0,4.2,14.0,9.0,8.69,1.75
2016,3,10,9,15,0.0,50.0,4.15,14.0,50.0,48.32,35.31
2016,3,10,9,30,0.0,91.0,4.1,14.0,91.0,88.03,68.46
2016,3,10,9,45,0.0,105.0,4.1,14.5,105.0,101.58,79.35
2016,3,10,10,0,0.0,119.0,4.1,15.0,119.0,115.18,90.2
2016,3,10,10,15,0.0,67.0,4.0,15.0,67.0,64.81,48.44
2016,3,10,10,30,0.0,15.0,3.9,15.0,15.0,14.5,6.49
2016,3,10,10,45,0.0,16.5,3.8,15.0,16.5,15.95,7.69
2016,3,10,11,0,0.0,18.0,3.7,15.0,18.0,17.4,8.89
2016,3,10,11,15,0.0,40.5,3.6,15.0,40.5,39.18,26.99
2016,3,10,11,30,0.0,63.0,3.5,15.0,63.0,60.97,44.98
2016,3,10,11,45,0.0,63.5,3.45,15.0,63.5,61.46,45.34
2016,3,10,12,0,0.0,64.0,3.4,15.0,64.0,61.95,45.72
2016,3,10,12,15,2.0,126.0,3.3,15.0,127.5,124.13,96.66
2016,3,10,12,30,4.0,188.0,3.2,15.0,191.0,187.42,147.65
2016,3,10,12,45,4.0,188.5,3.15,15.0,192.0,188.12,148.11
2016,3,10,13,0,4.0,189.0,3.1,15.0,193.0,188.81,148.73
2016,3,10,13,15,2.0,121.5,3.0,15.0,123.5,119.86,93.15
2016,3,10,13,30,0.0,54.0,2.9,15.0,54.0,52.25,37.78
2016,3,10,13,45,0.0,50.0,2.8,15.0,50.0,48.37,34.65
2016,3,10,14,0,0.0,46.0,2.7,15.0,46.0,44.49,31.49
2016,3,10,14,15,0.0,46.0,2.55,15.0,46.0,44.48,31.55
2016,3,10,14,30,0.0,46.0,2.4,15.0,46.0,44.48,31.61
2016,3,10,14,45,0.0,48.0,2.3,15.0,48.0,46.4,33.3
2016,3,10,15,0,0.0,50.0,2.2,15.0,50.0,48.33,35.0
2016,3,10,15,15,0.0,52.0,2.1,14.5,52.0,50.26,36.79
2016,3,10,15,30,0.0,54.0,2.0,14.0,54.0,52.19,38.61
2016,3,10,15,45,0.0,48.5,1.9,14.0,48.5,46.86,34.23
2016,3,10,16,0,0.0,43.0,1.8,14.0,43.0,41.53,29.81
2016,3,10,16,15,0.0,37.5,1.75,14.0,37.5,36.21,25.36
2016,3,10,16,30,0.0,32.0,1.7,14.0,32.0,30.89,20.86
2016,3,10,16,45,0.0,26.0,1.7,14.0,26.0,25.09,15.89
2016,3,10,17,0,0.0,20.0,1.7,14.0,20.0,19.29,10.87
2016,3,10,17,15,0.0,14.5,1.8,13.5,14.5,13.98,6.23
2016,3,10,17,30,0.0,9.0,1.9,13.0,9.0,8.67,1.58
2016,3,10,17,45,0.0,5.0,2.05,13.0,5.0,4.82,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,2.3,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,5.15,12.0,1.5,1.44,0.0
2016,3,11,7,0,0.0,3.0,5.2,12.0,3.0,2.89,0.0
2016,3,11,7,15,0.0,6.0,5.15,12.0,6.0,5.78,0.0
2016,3,11,7,30,0.0,9.0,5.1,12.0,9.0,8.67,1.78
2016,3,11,7,45,0.0,12.0,5.05,12.0,12.0,11.57,4.33
2016,3,11,8,0,0.0,15.0,5.0,12.0,15.0,14.47,6.85
2016,3,11,8,15,0.0,18.5,4.85,12.0,18.5,17.85,9.77
2016,3,11,8,30,0.0,22.0,4.7,12.0,22.0,21.23,12.65
2016,3,11,8,45,0.0,44.0,4.55,12.0,44.0,42.5,30.84
2016,3,11,9,0,0.0,66.0,4.4,12.0,66.0,63.8,48.86
2016,3,11,9,15,0.0,91.0,4.45,11.5,91.0,88.0,69.27
2016,3,11,9,30,0.0,116.0,4.5,11.0,116.0,112.12,89.48
2016,3,11,9,45,0.0,103.0,4.6,11.0,103.0,99.65,78.78
2016,3,11,10,0,0.0,90.0,4.7,11.0,90.0,87.1,68.08
2016,3,11,10,15,0.0,87.5,4.45,11.0,87.5,84.68,65.92
2016,3,11,10,30,0.0,85.0,4.2,11.0,85.0,82.27,63.77
2016,3,11,10,45,204.0,189.5,4.0,11.5,332.5,336.33,276.62
2016,3,11,11,0,408.0,294.0,3.8,12.0,580.0,600.63,483.8
2016,3,11,11,15,221.0,297.0,3.6,12.0,453.0,474.71,381.49
2016,3,11,11,30,34.0,300.0,3.4,12.0,326.0,327.11,260.92
2016,3,11,11,45,195.0,317.5,3.25,12.0,463.5,483.82,388.24
2016,3,11,12,0,356.0,335.0,3.1,12.0,601.0,647.81,514.84
2016,3,11,12,15,608.5,234.0,3.15,12.0,689.5,772.59,613.57
2016,3,11,12,30,861.0,133.0,3.2,12.0,778.0,889.57,699.81
2016,3,11,12,45,631.0,226.0,3.25,12.5,696.5,799.29,631.58
2016,3,11,13,0,401.0,319.0,3.3,13.0,615.0,691.81,546.3
2016,3,11,13,15,212.5,297.0,3.6,13.0,453.5,497.53,397.94
2016,3,11,13,30,24.0,275.0,3.9,13.0,292.0,294.57,234.82
2016,3,11,13,45,12.0,145.5,4.2,13.0,154.0,152.41,121.12
2016,3,11,14,0,0.0,16.0,4.5,13.0,16.0,15.47,7.36
2016,3,11,14,15,11.0,126.5,4.65,12.5,133.5,132.43,105.61
2016,3,11,14,30,22.0,237.0,4.8,12.0,251.0,254.98,206.61
2016,3,11,14,45,11.0,186.0,4.95,12.0,193.0,193.14,156.02
2016,3,11,15,0,0.0,135.0,5.1,12.0,135.0,132.36,105.8
2016,3,11,15,15,158.5,168.0,5.0,11.5,246.5,296.92,247.56
2016,3,11,15,30,317.0,201.0,4.9,11.0,358.0,449.94,375.35
2016,3,11,15,45,163.0,173.5,4.85,11.0,254.0,297.99,248.55
2016,3,11,16,0,9.0,146.0,4.8,11.0,150.0,152.38,124.32
2016,3,11,16,15,4.5,129.0,4.65,10.5,131.0,132.39,107.98
2016,3,11,16,30,0.0,112.0,4.5,10.0,112.0,112.77,91.58
2016,3,11,16,45,257.5,89.0,4.4,10.0,149.5,232.54,195.03
2016,3,11,17,0,515.0,66.0,4.3,10.0,187.0,319.31,264.02
2016,3,11,17,15,425.5,56.0,4.2,9.5,139.0,246.24,198.75
2016,3,11,17,30,336.0,46.0,4.1,9.0,91.0,181.45,140.26
2016,3,11,17,45,168.0,31.0,4.05,9.0,53.5,98.03,65.25
2016,3,11,18,0,0.0,16.0,4.0,9.0,16.0,15.73,0.0
2016,3,11,18,15,0.0,8.0,3.95,9.0,8.0,7.86,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,3.45,10.0,7.0,6.75,0.0
2016,3,12,7,0,0.0,14.0,3.6,10.0,14.0,13.5,5.95
2016,3,12,7,15,0.0,25.0,3.7,10.0,25.0,24.12,14.91
2016,3,12,7,30,0.0,36.0,3.8,10.0,36.0,34.76,24.35
2016,3,12,7,45,0.0,48.0,3.95,10.5,48.0,46.37,34.49
2016,3,12,8,0,0.0,60.0,4.1,11.0,60.0,57.98,44.48
2016,3,12,8,15,0.0,72.0,4.2,11.0,72.0,69.53,54.34
2016,3,12,8,30,0.0,84.0,4.3,11.0,84.0,81.04,64.05
2016,3,12,8,45,31.0,141.0,4.4,11.0,155.5,145.51,117.9
2016,3,12,9,0,62.0,198.0,4.5,11.0,227.0,213.86,174.44
2016,3,12,9,15,81.0,221.0,4.55,11.0,263.0,248.69,202.98
2016,3,12,9,30,100.0,244.0,4.6,11.0,299.0,285.49,233.05
2016,3,12,9,45,50.0,187.0,4.65,11.5,214.5,209.03,169.74
2016,3,12,10,0,0.0,130.0,4.7,12.0,130.0,125.84,99.96
2016,3,12,10,15,0.0,72.5,4.75,12.0,72.5,70.15,53.46
2016,3,12,10,30,0.0,15.0,4.8,12.0,15.0,14.5,6.6
2016,3,12,10,45,0.0,28.5,4.85,12.0,28.5,27.56,17.61
2016,3,12,11,0,0.0,42.0,4.9,12.0,42.0,40.63,28.55
2016,3,12,11,15,0.0,31.0,5.0,12.0,31.0,29.98,19.58
2016,3,12,11,30,0.0,20.0,5.1,12.0,20.0,19.34,10.63
2016,3,12,11,45,0.0,49.5,5.2,12.5,49.5,47.9,34.49
2016,3,12,12,0,0.0,79.0,5.3,13.0,79.0,76.5,58.13
2016,3,12,12,15,1.0,124.5,5.2,13.0,125.5,121.81,95.5
2016,3,12,12,30,2.0,170.0,5.1,13.0,172.0,167.75,133.02
2016,3,12,12,45,2.0,170.0,5.1,13.0,172.0,167.88,133.12
2016,3,12,13,0,2.0,170.0,5.1,13.0,172.0,168.01,133.29
2016,3,12,13,15,1.0,111.5,5.05,13.0,112.5,109.13,85.13
2016,3,12,13,30,0.0,53.0,5.0,13.0,53.0,51.28,37.27
2016,3,12,13,45,0.5,112.0,4.95,13.0,113.0,109.2,85.44
2016,3,12,14,0,1.0,171.0,4.9,13.0,173.0,168.77,134.45
2016,3,12,14,15,0.5,144.5,4.75,13.0,145.5,141.76,112.42
2016,3,12,14,30,0.0,118.0,4.6,13.0,118.0,114.86,90.43
2016,3,12,14,45,0.0,104.5,4.5,13.0,104.5,101.45,79.52
2016,3,12,15,0,0.0,91.0,4.4,13.0,91.0,88.06,68.55
2016,3,12,15,15,14.5,142.5,4.3,12.5,149.5,151.07,121.95
2016,3,12,15,30,29.0,194.0,4.2,12.0,208.0,223.46,182.6
2016,3,12,15,45,18.5,170.0,4.1,12.0,179.0,183.52,149.6
2016,3,12,16,0,8.0,146.0,4.0,12.0,150.0,151.63,123.18
2016,3,12,16,15,4.0,128.5,3.9,12.0,130.5,131.41,106.44
2016,3,12,16,30,0.0,111.0,3.8,12.0,111.0,111.52,89.77
2016,3,12,16,45,0.0,91.0,3.75,12.0,91.0,91.19,72.56
2016,3,12,17,0,0.0,71.0,3.7,12.0,71.0,70.78,55.02
2016,3,12,17,15,0.0,52.5,3.6,12.0,52.5,51.91,38.57
2016,3,12,17,30,0.0,34.0,3.5,12.0,34.0,32.86,21.89
2016,3,12,17,45,0.0,20.0,3.4,12.0,20.0,19.3,9.26
2016,3,12,18,0,0.0,6.0,3.3,12.0,6.0,5.78,0.0
2016,3,12,18,15,0.0,3.0,3.2,11.5,3.0,2.95,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,12.0,3.0,2.89,0.0
2016,3,13,7,0,0.0,6.0,3.7,12.0,6.0,5.78,0.0
2016,3,13,7,15,0.0,10.5,3.75,12.0,10.5,10.12,2.93
2016,3,13,7,30,0.0,15.0,3.8,12.0,15.0,14.46,6.78
2016,3,13,7,45,0.0,20.0,3.9,12.0,20.0,19.29,11.01
2016,3,13,8,0,0.0,25.0,4.0,12.0,25.0,24.12,15.2
2016,3,13,8,15,0.0,30.0,4.05,12.0,30.0,28.96,19.34
2016,3,13,8,30,0.0,35.0,4.1,12.0,35.0,33.79,23.44
2016,3,13,8,45,0.0,75.5,4.2,12.0,75.5,73.0,56.8
2016,3,13,9,0,0.0,116.0,4.3,12.0,116.0,111.83,89.34
2016,3,13,9,15,0.0,99.5,4.3,12.0,99.5,96.18,75.91
2016,3,13,9,30,0.0,83.0,4.3,12.0,83.0,80.29,62.38
2016,3,13,9,45,5.5,146.5,4.3,12.5,150.0,144.7,115.76
2016,3,13,10,0,11.0,210.0,4.3,13.0,217.0,209.89,168.6
2016,3,13,10,15,29.0,248.0,4.35,13.0,267.5,261.25,210.05
2016,3,13,10,30,47.0,286.0,4.4,13.0,318.0,313.17,251.54
2016,3,13,10,45,27.5,252.0,4.45,13.0,271.0,268.17,214.89
2016,3,13,11,0,8.0,218.0,4.5,13.0,224.0,218.41,174.27
2016,3,13,11,15,6.0,201.5,4.55,13.0,206.0,201.07,160.16
2016,3,13,11,30,4.0,185.0,4.6,13.0,188.0,183.52,145.82
2016,3,13,11,45,9.0,220.5,4.65,13.0,227.5,223.1,177.9
2016,3,13,12,0,14.0,256.0,4.7,13.0,267.0,263.25,210.11
2016,3,13,12,15,11.5,240.5,4.65,13.0,249.5,246.09,196.2
2016,3,13,12,30,9.0,225.0,4.6,13.0,232.0,228.77,182.26
2016,3,13,12,45,11.0,236.5,4.6,13.5,245.0,242.47,193.03
2016,3,13,13,0,13.0,248.0,4.6,14.0,258.0,256.28,203.82
2016,3,13,13,15,12.0,241.0,4.5,13.5,250.0,248.66,198.15
2016,3,13,13,30,11.0,234.0,4.4,13.0,242.0,240.99,192.49
2016,3,13,13,45,5.5,193.0,4.35,13.0,197.0,194.7,155.19
2016,3,13,14,0,0.0,152.0,4.3,13.0,152.0,148.72,117.79
2016,3,13,14,15,0.0,133.0,4.2,13.0,133.0,129.77,102.48
2016,3,13,14,30,0.0,114.0,4.1,13.0,114.0,110.86,87.07
2016,3,13,14,45,0.0,105.5,4.05,13.0,105.5,102.44,80.3
2016,3,13,15,0,0.0,97.0,4.0,13.0,97.0,94.02,73.49
2016,3,13,15,15,0.0,99.0,3.9,13.0,99.0,96.1,75.43
2016,3,13,15,30,0.0,101.0,3.8,13.0,101.0,98.26,77.45
2016,3,13,15,45,0.0,59.5,3.75,13.0,59.5,57.51,43.32
2016,3,13,16,0,0.0,18.0,3.7,13.0,18.0,17.37,9.24
2016,3,13,16,15,0.0,15.5,3.65,13.0,15.5,14.95,7.21
2016,3,13,16,30,0.0,13.0,3.6,13.0,13.0,12.54,5.15
2016,3,13,16,45,0.0,11.0,3.55,13.0,11.0,10.61,3.49
2016,3,13,17,0,0.0,9.0,3.5,13.0,9.0,8.68,1.8
2016,3,13,17,15,0.0,6.5,3.45,12.5,6.5,6.26,0.0
2016,3,13,17,30,0.0,4.0,3.4,12.0,4.0,3.85,0.0
2016,3,13,17,45,0.0,2.0,3.35,12.0,2.0,1.93,0.0
2016,3,13,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
