Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,67.0,23.0,2.5,9.5,31.0,19.34,6.68
2016,3,14,7,0,134.0,46.0,2.5,10.0,62.0,37.45,26.94
2016,3,14,7,15,196.5,65.5,2.5,10.0,101.5,57.98,40.73
2016,3,14,7,30,259.0,85.0,2.5,10.0,141.0,93.61,64.64
2016,3,14,7,45,306.5,101.5,2.55,10.5,184.5,131.99,93.9
2016,3,14,8,0,354.0,118.0,2.6,11.0,228.0,174.41,128.65
2016,3,14,8,15,413.0,121.5,2.6,11.0,271.0,214.63,162.76
2016,3,14,8,30,472.0,125.0,2.6,11.0,314.0,260.85,202.74
2016,3,14,8,45,410.0,156.5,2.65,11.0,335.5,295.45,235.31
2016,3,14,9,0,348.0,188.0,2.7,11.0,357.0,322.96,260.41
2016,3,14,9,15,395.0,196.5,2.65,11.0,404.5,373.05,302.01
2016,3,14,9,30,442.0,205.0,2.6,11.0,452.0,426.76,345.86
2016,3,14,9,45,487.5,205.0,2.6,11.5,494.0,474.94,384.28
2016,3,14,10,0,533.0,205.0,2.6,12.0,536.0,525.95,424.21
2016,3,14,10,15,488.5,235.0,2.6,12.0,550.5,551.1,442.89
2016,3,14,10,30,444.0,265.0,2.6,12.0,565.0,571.65,457.6
2016,3,14,10,45,277.0,303.5,2.6,12.5,493.0,505.43,403.12
2016,3,14,11,0,110.0,342.0,2.6,13.0,421.0,422.35,334.8
2016,3,14,11,15,75.5,329.0,2.6,13.0,383.5,386.93,306.88
2016,3,14,11,30,41.0,316.0,2.6,13.0,346.0,349.16,276.58
2016,3,14,11,45,84.5,343.5,2.6,13.5,407.5,415.49,328.57
2016,3,14,12,0,128.0,371.0,2.6,14.0,469.0,490.22,385.36
2016,3,14,12,15,68.5,297.5,2.65,14.0,350.0,359.19,283.97
2016,3,14,12,30,9.0,224.0,2.7,14.0,231.0,227.76,179.67
2016,3,14,12,45,235.0,259.5,2.75,14.0,436.0,483.22,386.81
2016,3,14,13,0,461.0,295.0,2.8,14.0,641.0,730.3,573.94
2016,3,14,13,15,525.5,264.5,2.85,14.0,651.5,756.53,593.74
2016,3,14,13,30,590.0,234.0,2.9,14.0,662.0,779.74,613.08
2016,3,14,13,45,710.5,184.5,3.0,14.0,684.5,831.24,653.42
2016,3,14,14,0,831.0,135.0,3.1,14.0,707.0,869.81,682.11
2016,3,14,14,15,819.0,133.0,3.15,14.0,676.5,845.49,665.74
2016,3,14,14,30,807.0,131.0,3.2,14.0,646.0,818.48,647.91
2016,3,14,14,45,789.0,128.5,3.3,14.0,608.5,786.91,626.94
2016,3,14,15,0,771.0,126.0,3.4,14.0,571.0,750.2,601.97
2016,3,14,15,15,749.5,122.0,3.4,13.5,528.5,707.5,572.83
2016,3,14,15,30,728.0,118.0,3.4,13.0,486.0,663.6,541.52
2016,3,14,15,45,694.5,114.0,3.45,13.0,438.5,610.69,501.18
2016,3,14,16,0,661.0,110.0,3.5,13.0,391.0,558.09,460.12
2016,3,14,16,15,620.5,103.0,3.45,12.5,341.5,498.72,413.19
2016,3,14,16,30,580.0,96.0,3.4,12.0,292.0,441.04,366.22
2016,3,14,16,45,522.5,87.0,3.35,11.5,242.0,374.75,310.73
2016,3,14,17,0,465.0,78.0,3.3,11.0,192.0,311.35,256.06
2016,3,14,17,15,378.5,66.0,3.2,10.5,144.0,239.85,193.54
2016,3,14,17,30,292.0,54.0,3.1,10.0,96.0,176.87,137.56
2016,3,14,17,45,146.0,37.5,3.05,10.0,58.5,94.67,66.04
2016,3,14,18,0,0.0,21.0,3.0,10.0,21.0,21.72,0.0
2016,3,14,18,15,0.0,10.5,2.95,9.5,10.5,10.32,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.0,1.8,7.5,5.0,0.0,0.0
2016,3,15,6,30,45.0,10.0,1.8,8.0,10.0,9.83,0.0
2016,3,15,6,45,195.5,24.5,1.8,8.5,45.5,18.96,7.8
2016,3,15,7,0,346.0,39.0,1.8,9.0,81.0,29.97,20.69
2016,3,15,7,15,439.0,49.0,1.75,9.5,128.5,49.09,28.42
2016,3,15,7,30,532.0,59.0,1.7,10.0,176.0,93.18,53.18
2016,3,15,7,45,597.0,65.0,1.65,10.5,228.0,140.27,87.96
2016,3,15,8,0,662.0,71.0,1.6,11.0,280.0,194.51,133.02
2016,3,15,8,15,700.5,76.0,1.6,11.5,330.5,247.88,180.37
2016,3,15,8,30,739.0,81.0,1.6,12.0,381.0,306.39,232.11
2016,3,15,8,45,769.0,84.5,1.6,12.5,429.5,361.75,280.73
2016,3,15,9,0,799.0,88.0,1.6,13.0,478.0,419.08,329.65
2016,3,15,9,15,819.0,91.0,1.55,13.5,522.0,472.91,374.21
2016,3,15,9,30,839.0,94.0,1.5,14.0,566.0,527.05,417.4
2016,3,15,9,45,855.5,95.5,1.45,14.5,605.0,577.75,456.48
2016,3,15,10,0,872.0,97.0,1.4,15.0,644.0,627.49,493.48
2016,3,15,10,15,882.5,99.0,1.4,15.0,676.0,672.91,527.45
2016,3,15,10,30,893.0,101.0,1.4,15.0,708.0,716.68,559.2
2016,3,15,10,45,901.5,101.5,1.4,15.5,733.0,755.6,584.39
2016,3,15,11,0,910.0,102.0,1.4,16.0,758.0,792.27,607.71
2016,3,15,11,15,914.5,103.0,1.4,16.0,775.5,823.88,628.47
2016,3,15,11,30,919.0,104.0,1.4,16.0,793.0,852.64,647.25
2016,3,15,11,45,922.0,104.5,1.45,16.5,802.5,876.66,662.21
2016,3,15,12,0,925.0,105.0,1.5,17.0,812.0,897.49,675.09
2016,3,15,12,15,925.5,105.0,1.55,17.0,813.0,912.35,685.33
2016,3,15,12,30,926.0,105.0,1.6,17.0,814.0,923.77,693.47
2016,3,15,12,45,925.5,103.5,1.65,17.0,807.0,929.22,697.8
2016,3,15,13,0,925.0,102.0,1.7,17.0,800.0,931.11,699.96
2016,3,15,13,15,921.5,101.5,1.75,17.0,785.0,927.88,698.87
2016,3,15,13,30,918.0,101.0,1.8,17.0,770.0,921.13,695.6
2016,3,15,13,45,911.0,100.0,1.85,17.0,747.0,907.33,687.7
2016,3,15,14,0,904.0,99.0,1.9,17.0,724.0,890.21,677.68
2016,3,15,14,15,894.5,97.0,1.95,17.0,694.0,866.69,663.31
2016,3,15,14,30,885.0,95.0,2.0,17.0,664.0,840.2,646.89
2016,3,15,14,45,872.0,93.0,2.05,17.0,627.0,808.12,626.45
2016,3,15,15,0,859.0,91.0,2.1,17.0,590.0,778.35,607.49
2016,3,15,15,15,841.0,88.0,2.1,16.5,547.5,736.64,580.43
2016,3,15,15,30,823.0,85.0,2.1,16.0,505.0,693.26,551.75
2016,3,15,15,45,799.0,81.5,2.15,16.0,458.0,643.87,517.14
2016,3,15,16,0,775.0,78.0,2.2,16.0,411.0,593.85,479.64
2016,3,15,16,15,741.0,73.5,2.2,15.5,361.0,536.43,435.85
2016,3,15,16,30,707.0,69.0,2.2,15.0,311.0,479.91,391.18
2016,3,15,16,45,656.0,63.5,2.2,14.5,259.5,417.27,339.87
2016,3,15,17,0,605.0,58.0,2.2,14.0,208.0,355.89,287.72
2016,3,15,17,15,526.0,50.0,2.3,13.5,158.0,284.08,225.71
2016,3,15,17,30,447.0,42.0,2.4,13.0,108.0,219.52,168.25
2016,3,15,17,45,309.0,30.0,2.55,12.5,67.0,140.77,98.42
2016,3,15,18,0,171.0,18.0,2.7,12.0,26.0,69.9,0.0
2016,3,15,18,15,85.5,9.0,2.7,11.5,13.0,25.52,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.0,1.1,9.5,5.0,0.0,0.0
2016,3,16,6,30,0.0,10.0,1.0,10.0,10.0,9.83,0.0
2016,3,16,6,45,101.5,26.5,0.9,10.5,39.5,22.17,11.06
2016,3,16,7,0,203.0,43.0,0.8,11.0,69.0,32.68,23.03
2016,3,16,7,15,248.0,61.0,0.8,11.5,107.5,55.44,36.5
2016,3,16,7,30,293.0,79.0,0.8,12.0,146.0,91.92,60.95
2016,3,16,7,45,322.0,96.5,0.85,12.5,186.5,130.92,91.43
2016,3,16,8,0,351.0,114.0,0.9,13.0,227.0,173.24,126.58
2016,3,16,8,15,376.5,128.5,1.0,13.5,267.5,215.08,162.24
2016,3,16,8,30,402.0,143.0,1.1,14.0,308.0,259.47,199.99
2016,3,16,8,45,608.0,113.0,1.25,14.5,397.0,331.54,256.99
2016,3,16,9,0,814.0,83.0,1.4,15.0,486.0,423.8,330.72
2016,3,16,9,15,833.0,86.0,1.4,15.5,529.5,477.93,374.92
2016,3,16,9,30,852.0,89.0,1.4,16.0,573.0,532.24,417.95
2016,3,16,9,45,866.5,91.5,1.45,16.5,611.5,583.5,457.55
2016,3,16,10,0,881.0,94.0,1.5,17.0,650.0,633.46,495.01
2016,3,16,10,15,891.0,95.5,1.5,17.0,682.0,678.39,528.41
2016,3,16,10,30,901.0,97.0,1.5,17.0,714.0,721.59,559.21
2016,3,16,10,45,908.0,98.0,1.55,17.5,739.0,760.17,584.48
2016,3,16,11,0,915.0,99.0,1.6,18.0,764.0,796.38,607.89
2016,3,16,11,15,919.5,100.0,1.6,18.0,781.0,828.07,628.68
2016,3,16,11,30,924.0,101.0,1.6,18.0,798.0,856.9,647.47
2016,3,16,11,45,926.5,101.0,1.6,18.5,807.0,880.01,661.14
2016,3,16,12,0,929.0,101.0,1.6,19.0,816.0,899.9,672.68
2016,3,16,12,15,929.5,101.0,1.6,19.0,817.0,914.73,682.21
2016,3,16,12,30,930.0,101.0,1.6,19.0,818.0,926.1,689.6
2016,3,16,12,45,931.0,99.0,1.65,19.0,811.5,932.26,694.37
2016,3,16,13,0,932.0,97.0,1.7,19.0,805.0,934.86,696.97
2016,3,16,13,15,928.0,96.5,1.7,19.0,789.5,931.07,694.89
2016,3,16,13,30,924.0,96.0,1.7,19.0,774.0,923.74,690.68
2016,3,16,13,45,918.0,94.5,1.7,19.0,751.0,910.08,682.42
2016,3,16,14,0,912.0,93.0,1.7,19.0,728.0,893.07,672.06
2016,3,16,14,15,903.0,91.5,1.7,19.0,698.0,870.27,657.89
2016,3,16,14,30,894.0,90.0,1.7,19.0,668.0,844.46,641.74
2016,3,16,14,45,881.5,88.0,1.7,19.0,631.0,812.44,621.28
2016,3,16,15,0,869.0,86.0,1.7,19.0,594.0,777.96,599.02
2016,3,16,15,15,852.0,83.5,1.65,18.5,552.0,741.82,576.04
2016,3,16,15,30,835.0,81.0,1.6,18.0,510.0,699.27,548.14
2016,3,16,15,45,812.0,77.5,1.6,18.0,463.0,650.03,514.3
2016,3,16,16,0,789.0,74.0,1.6,18.0,416.0,600.06,477.63
2016,3,16,16,15,756.5,70.0,1.55,17.5,366.0,543.43,435.13
2016,3,16,16,30,724.0,66.0,1.5,17.0,316.0,487.55,391.72
2016,3,16,16,45,676.0,60.5,1.45,16.5,264.5,423.23,340.07
2016,3,16,17,0,628.0,55.0,1.4,16.0,213.0,364.16,290.59
2016,3,16,17,15,552.0,47.5,1.45,15.5,163.0,292.83,230.0
2016,3,16,17,30,476.0,40.0,1.5,15.0,113.0,228.46,173.44
2016,3,16,17,45,343.5,29.0,1.6,14.5,71.0,150.6,105.2
2016,3,16,18,0,211.0,18.0,1.7,14.0,29.0,80.68,6.11
2016,3,16,18,15,105.5,9.0,1.7,13.5,14.5,29.59,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,77.0,6.0,2.1,10.5,8.5,0.0,0.0
2016,3,17,6,30,154.0,12.0,2.2,11.0,17.0,11.8,0.0
2016,3,17,6,45,306.5,24.0,2.35,11.5,56.5,18.08,8.52
2016,3,17,7,0,459.0,36.0,2.5,12.0,96.0,26.51,17.59
2016,3,17,7,15,544.0,44.0,2.45,12.5,146.5,51.86,26.07
2016,3,17,7,30,629.0,52.0,2.4,13.0,197.0,100.27,53.86
2016,3,17,7,45,681.5,57.5,2.4,13.5,250.0,153.12,94.26
2016,3,17,8,0,734.0,63.0,2.4,14.0,303.0,209.41,141.95
2016,3,17,8,15,769.5,67.0,2.3,14.5,354.5,265.13,191.56
2016,3,17,8,30,805.0,71.0,2.2,15.0,406.0,323.95,243.68
2016,3,17,8,45,830.0,74.5,2.1,15.5,455.0,381.15,293.69
2016,3,17,9,0,855.0,78.0,2.0,16.0,504.0,439.68,343.16
2016,3,17,9,15,872.5,80.5,1.9,16.5,548.5,495.55,388.86
2016,3,17,9,30,890.0,83.0,1.8,17.0,593.0,550.15,431.83
2016,3,17,9,45,903.5,85.0,1.75,17.5,632.0,601.6,471.07
2016,3,17,10,0,917.0,87.0,1.7,18.0,671.0,652.02,508.17
2016,3,17,10,15,926.0,88.5,1.65,18.0,703.0,697.71,541.63
2016,3,17,10,30,935.0,90.0,1.6,18.0,735.0,741.49,571.65
2016,3,17,10,45,941.5,91.5,1.55,18.5,760.0,781.34,596.6
2016,3,17,11,0,948.0,93.0,1.5,19.0,785.0,818.68,619.41
2016,3,17,11,15,952.0,93.5,1.4,19.5,802.0,850.32,637.43
2016,3,17,11,30,956.0,94.0,1.3,20.0,819.0,878.96,653.12
2016,3,17,11,45,958.0,94.5,1.25,20.5,828.0,902.77,666.1
2016,3,17,12,0,960.0,95.0,1.2,21.0,837.0,923.23,676.85
2016,3,17,12,15,960.0,95.0,1.1,21.0,838.0,937.97,684.37
2016,3,17,12,30,960.0,95.0,1.0,21.0,839.0,949.13,689.6
2016,3,17,12,45,956.5,95.5,0.95,21.0,831.0,954.1,691.87
2016,3,17,13,0,953.0,96.0,0.9,21.0,823.0,955.39,692.0
2016,3,17,13,15,948.5,95.5,0.8,21.0,807.5,951.05,687.74
2016,3,17,13,30,944.0,95.0,0.7,21.0,792.0,943.11,681.36
2016,3,17,13,45,937.5,93.5,0.6,21.5,768.0,928.76,669.8
2016,3,17,14,0,931.0,92.0,0.5,22.0,744.0,910.98,656.32
2016,3,17,14,15,922.0,90.5,0.5,21.5,713.5,887.78,644.1
2016,3,17,14,30,913.0,89.0,0.5,21.0,683.0,861.51,629.93
2016,3,17,14,45,900.5,87.0,0.5,21.0,645.5,828.95,610.41
2016,3,17,15,0,888.0,85.0,0.5,21.0,608.0,793.87,589.14
2016,3,17,15,15,871.0,82.5,0.55,21.0,564.5,752.54,564.28
2016,3,17,15,30,854.0,80.0,0.6,21.0,521.0,713.77,540.71
2016,3,17,15,45,830.5,76.5,0.7,21.0,473.5,663.39,509.1
2016,3,17,16,0,807.0,73.0,0.8,21.0,426.0,612.28,474.59
2016,3,17,16,15,774.5,69.0,0.85,20.5,375.0,554.79,433.86
2016,3,17,16,30,742.0,65.0,0.9,20.0,324.0,498.02,391.86
2016,3,17,16,45,694.0,60.0,0.95,19.5,271.5,433.29,341.85
2016,3,17,17,0,646.0,55.0,1.0,19.0,219.0,371.51,291.87
2016,3,17,17,15,571.0,47.5,1.1,18.0,168.0,301.68,234.19
2016,3,17,17,30,496.0,40.0,1.2,17.0,117.0,236.5,178.19
2016,3,17,17,45,364.0,29.5,1.35,16.5,74.0,157.97,110.32
2016,3,17,18,0,232.0,19.0,1.5,16.0,31.0,87.93,17.5
2016,3,17,18,15,116.0,9.5,1.5,15.5,15.5,32.32,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,70.0,7.5,2.35,10.5,9.5,7.37,0.0
2016,3,18,6,30,140.0,15.0,2.4,11.0,19.0,11.66,0.0
2016,3,18,6,45,285.0,27.5,2.45,11.5,59.0,21.1,11.4
2016,3,18,7,0,430.0,40.0,2.5,12.0,99.0,29.88,20.61
2016,3,18,7,15,515.5,49.0,2.45,12.0,149.5,57.62,30.61
2016,3,18,7,30,601.0,58.0,2.4,12.0,200.0,105.7,59.49
2016,3,18,7,45,336.0,96.5,2.4,12.5,179.0,135.93,95.38
2016,3,18,8,0,71.0,135.0,2.4,13.0,158.0,140.01,110.46
2016,3,18,8,15,78.0,155.5,2.4,13.0,185.0,166.05,132.29
2016,3,18,8,30,85.0,176.0,2.4,13.0,212.0,192.94,154.62
2016,3,18,8,45,93.0,198.5,2.4,13.5,242.0,222.83,178.82
2016,3,18,9,0,101.0,221.0,2.4,14.0,272.0,253.64,203.39
2016,3,18,9,15,116.5,242.5,2.4,14.0,306.0,288.34,231.12
2016,3,18,9,30,132.0,264.0,2.4,14.0,340.0,324.59,259.8
2016,3,18,9,45,77.0,252.5,2.4,14.5,298.0,288.78,230.33
2016,3,18,10,0,22.0,241.0,2.4,15.0,256.0,246.84,195.67
2016,3,18,10,15,26.0,258.5,2.35,15.0,276.5,267.93,212.17
2016,3,18,10,30,30.0,276.0,2.3,15.0,297.0,292.0,230.7
2016,3,18,10,45,54.0,308.5,2.3,15.5,348.0,344.09,270.86
2016,3,18,11,0,78.0,341.0,2.3,16.0,399.0,398.12,311.71
2016,3,18,11,15,180.5,351.0,2.25,16.0,488.0,497.85,389.04
2016,3,18,11,30,283.0,361.0,2.2,16.0,577.0,603.78,468.58
2016,3,18,11,45,603.0,239.0,2.2,16.5,706.0,763.2,590.44
2016,3,18,12,0,923.0,117.0,2.2,17.0,835.0,917.86,697.45
2016,3,18,12,15,923.0,117.0,2.15,17.0,836.0,932.15,704.9
2016,3,18,12,30,923.0,117.0,2.1,17.0,837.0,942.98,711.56
2016,3,18,12,45,919.5,117.5,2.1,17.0,829.0,947.74,714.82
2016,3,18,13,0,916.0,118.0,2.1,17.0,821.0,948.96,715.92
2016,3,18,13,15,911.5,117.0,2.15,17.0,805.0,944.17,713.71
2016,3,18,13,30,907.0,116.0,2.2,17.0,789.0,935.89,709.32
2016,3,18,13,45,901.5,114.0,2.3,17.0,765.5,922.23,701.9
2016,3,18,14,0,896.0,112.0,2.4,17.0,742.0,905.26,692.27
2016,3,18,14,15,886.0,110.0,2.45,16.5,711.5,886.47,682.26
2016,3,18,14,30,876.0,108.0,2.5,16.0,681.0,859.44,666.45
2016,3,18,14,45,864.5,104.5,2.55,16.0,644.0,826.75,645.31
2016,3,18,15,0,853.0,101.0,2.6,16.0,607.0,791.54,622.22
2016,3,18,15,15,835.0,98.0,2.65,15.5,563.5,749.69,595.14
2016,3,18,15,30,817.0,95.0,2.7,15.0,520.0,706.19,566.35
2016,3,18,15,45,704.0,104.5,2.75,15.0,447.0,612.95,496.84
2016,3,18,16,0,591.0,114.0,2.8,15.0,374.0,523.33,427.24
2016,3,18,16,15,641.5,96.5,2.65,14.5,348.0,509.71,417.56
2016,3,18,16,30,692.0,79.0,2.5,14.0,322.0,489.8,401.37
2016,3,18,16,45,636.0,73.0,2.45,13.5,269.0,422.04,345.72
2016,3,18,17,0,580.0,67.0,2.4,13.0,216.0,358.14,291.56
2016,3,18,17,15,500.5,58.0,2.3,12.5,166.0,285.53,228.78
2016,3,18,17,30,421.0,49.0,2.2,12.0,116.0,220.18,170.81
2016,3,18,17,45,292.5,35.5,2.15,11.5,73.5,143.06,103.27
2016,3,18,18,0,164.0,22.0,2.1,11.0,31.0,74.26,22.05
2016,3,18,18,15,82.0,11.0,2.05,10.5,15.5,27.2,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.55,11.0,10.5,10.32,0.0
2016,3,19,6,30,0.0,21.0,1.6,11.0,21.0,19.45,0.0
2016,3,19,6,45,186.5,32.5,1.7,11.5,59.0,25.07,15.06
2016,3,19,7,0,373.0,44.0,1.8,12.0,97.0,33.28,23.69
2016,3,19,7,15,455.0,53.5,1.85,12.0,145.0,61.38,34.46
2016,3,19,7,30,537.0,63.0,1.9,12.0,193.0,106.42,62.49
2016,3,19,7,45,351.0,99.0,1.95,12.5,192.0,142.0,99.84
2016,3,19,8,0,165.0,135.0,2.0,13.0,191.0,159.32,122.95
2016,3,19,8,15,442.0,110.5,2.0,13.0,292.0,221.25,167.16
2016,3,19,8,30,719.0,86.0,2.0,13.0,393.0,315.33,241.2
2016,3,19,8,45,517.5,146.5,2.05,13.0,380.5,335.51,264.48
2016,3,19,9,0,316.0,207.0,2.1,13.0,368.0,334.05,267.01
2016,3,19,9,15,297.0,230.5,2.05,13.5,392.5,365.15,292.08
2016,3,19,9,30,278.0,254.0,2.0,14.0,417.0,394.08,314.36
2016,3,19,9,45,266.5,274.5,2.0,14.5,438.5,422.34,335.6
2016,3,19,10,0,255.0,295.0,2.0,15.0,460.0,449.17,355.18
2016,3,19,10,15,285.5,304.5,2.0,15.0,498.0,491.63,387.63
2016,3,19,10,30,316.0,314.0,2.0,15.0,536.0,535.77,420.86
2016,3,19,10,45,231.5,337.0,2.0,15.5,502.5,506.66,396.16
2016,3,19,11,0,147.0,360.0,2.0,16.0,469.0,474.48,369.19
2016,3,19,11,15,131.5,367.0,2.0,16.0,466.0,475.65,369.62
2016,3,19,11,30,116.0,374.0,2.0,16.0,463.0,475.59,368.9
2016,3,19,11,45,159.0,380.0,2.05,16.0,503.5,522.68,405.07
2016,3,19,12,0,202.0,386.0,2.1,16.0,544.0,570.96,441.48
2016,3,19,12,15,152.0,383.0,2.1,16.0,502.0,529.11,409.1
2016,3,19,12,30,102.0,380.0,2.1,16.0,460.0,477.9,370.1
2016,3,19,12,45,67.5,347.5,2.1,16.0,400.5,414.82,322.49
2016,3,19,13,0,33.0,315.0,2.1,16.0,341.0,350.91,273.44
2016,3,19,13,15,25.5,291.5,2.05,16.0,311.5,312.25,244.06
2016,3,19,13,30,18.0,268.0,2.0,16.0,282.0,281.86,220.67
2016,3,19,13,45,9.0,156.5,2.0,16.0,163.5,160.95,125.72
2016,3,19,14,0,0.0,45.0,2.0,16.0,45.0,43.53,30.41
2016,3,19,14,15,0.0,104.0,2.0,16.0,104.5,100.88,77.63
2016,3,19,14,30,0.0,163.0,2.0,16.0,164.0,160.04,125.6
2016,3,19,14,45,9.0,191.0,2.05,16.0,197.0,196.37,155.21
2016,3,19,15,0,18.0,219.0,2.1,16.0,230.0,233.14,185.07
2016,3,19,15,15,11.5,195.0,2.15,15.5,202.0,203.3,161.73
2016,3,19,15,30,5.0,171.0,2.2,15.0,174.0,173.83,138.53
2016,3,19,15,45,2.5,94.0,2.3,15.0,95.5,92.99,72.5
2016,3,19,16,0,0.0,17.0,2.4,15.0,17.0,16.41,8.3
2016,3,19,16,15,0.0,15.0,2.35,14.5,15.0,14.47,6.73
2016,3,19,16,30,0.0,13.0,2.3,14.0,13.0,12.54,5.12
2016,3,19,16,45,0.0,11.0,2.3,13.5,11.0,10.61,3.48
2016,3,19,17,0,0.0,9.0,2.3,13.0,9.0,8.68,1.82
2016,3,19,17,15,0.0,7.0,2.15,12.5,7.0,6.75,0.14
2016,3,19,17,30,0.0,5.0,2.0,12.0,5.0,4.82,0.0
2016,3,19,17,45,0.0,3.0,1.9,11.5,3.0,2.89,0.0
2016,3,19,18,0,0.0,1.0,1.8,11.0,1.0,0.96,0.0
2016,3,19,18,15,0.0,0.5,1.75,10.5,0.5,0.49,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.0,2.4,11.0,2.0,1.97,0.0
2016,3,20,6,30,0.0,4.0,2.5,11.0,4.0,3.85,0.0
2016,3,20,6,45,0.0,11.5,2.6,11.5,11.5,11.09,3.66
2016,3,20,7,0,0.0,19.0,2.7,12.0,19.0,18.33,10.56
2016,3,20,7,15,0.0,28.0,2.75,12.0,28.0,27.02,17.5
2016,3,20,7,30,0.0,37.0,2.8,12.0,37.0,35.72,25.14
2016,3,20,7,45,0.0,46.5,2.85,12.5,46.5,44.91,33.03
2016,3,20,8,0,0.0,56.0,2.9,13.0,56.0,54.11,40.79
2016,3,20,8,15,0.0,95.0,2.9,13.0,95.0,91.31,72.23
2016,3,20,8,30,0.0,134.0,2.9,13.0,134.0,128.17,102.87
2016,3,20,8,45,0.0,87.5,2.95,13.5,87.5,84.59,65.95
2016,3,20,9,0,0.0,41.0,3.0,14.0,41.0,39.61,27.91
2016,3,20,9,15,0.0,27.5,3.05,14.0,27.5,26.57,16.83
2016,3,20,9,30,0.0,14.0,3.1,14.0,14.0,13.52,5.78
2016,3,20,9,45,17.0,138.5,3.2,14.5,149.5,144.44,114.64
2016,3,20,10,0,34.0,263.0,3.3,15.0,285.0,277.21,220.76
2016,3,20,10,15,75.0,299.0,3.4,15.0,351.0,342.32,272.17
2016,3,20,10,30,116.0,335.0,3.5,15.0,417.0,413.92,328.1
2016,3,20,10,45,73.0,317.0,3.65,15.0,369.0,366.84,290.42
2016,3,20,11,0,30.0,299.0,3.8,15.0,321.0,319.25,252.16
2016,3,20,11,15,15.0,160.5,3.85,15.0,171.5,170.32,134.05
2016,3,20,11,30,0.0,22.0,3.9,15.0,22.0,21.28,12.01
2016,3,20,11,45,0.0,66.5,4.0,15.5,66.5,64.39,47.53
2016,3,20,12,0,0.0,111.0,4.1,16.0,111.0,107.7,82.68
2016,3,20,12,15,1.0,138.5,4.1,15.5,139.5,135.6,105.43
2016,3,20,12,30,2.0,166.0,4.1,15.0,168.0,163.74,128.33
2016,3,20,12,45,6.0,201.0,4.15,15.0,206.5,202.31,159.41
2016,3,20,13,0,10.0,236.0,4.2,15.0,245.0,241.34,190.64
2016,3,20,13,15,5.0,138.0,4.1,15.0,142.5,138.92,108.52
2016,3,20,13,30,0.0,40.0,4.0,15.0,40.0,38.7,26.47
2016,3,20,13,45,0.0,65.0,3.95,15.0,65.0,62.91,46.56
2016,3,20,14,0,0.0,90.0,3.9,15.0,90.0,87.14,66.56
2016,3,20,14,15,0.0,86.5,3.8,15.0,86.5,83.74,63.85
2016,3,20,14,30,0.0,83.0,3.7,15.0,83.0,80.33,61.17
2016,3,20,14,45,0.0,91.0,3.6,15.0,91.0,88.08,67.7
2016,3,20,15,0,0.0,99.0,3.5,15.0,99.0,95.98,74.39
2016,3,20,15,15,0.0,67.0,3.35,14.5,67.0,64.79,48.79
2016,3,20,15,30,0.0,35.0,3.2,14.0,35.0,33.81,22.99
2016,3,20,15,45,0.0,58.0,3.1,14.0,58.0,56.06,41.88
2016,3,20,16,0,0.0,81.0,3.0,14.0,81.0,78.34,60.79
2016,3,20,16,15,143.5,108.0,2.85,14.0,159.5,210.05,173.75
2016,3,20,16,30,287.0,135.0,2.7,14.0,238.0,317.11,261.96
2016,3,20,16,45,258.0,118.0,2.6,14.0,200.0,270.53,222.4
2016,3,20,17,0,229.0,101.0,2.5,14.0,162.0,226.21,184.46
2016,3,20,17,15,198.5,81.0,2.4,13.5,125.0,180.08,144.61
2016,3,20,17,30,168.0,61.0,2.3,13.0,88.0,136.65,106.32
2016,3,20,17,45,111.5,42.0,2.2,12.5,57.0,89.23,64.76
2016,3,20,18,0,55.0,23.0,2.1,12.0,26.0,44.55,17.95
2016,3,20,18,15,27.5,11.5,2.1,12.0,13.0,16.89,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,5.0,2.8,11.0,5.0,4.91,0.0
2016,3,21,6,30,0.0,10.0,2.9,11.0,10.0,9.64,0.0
2016,3,21,6,45,0.0,25.5,3.05,11.5,25.5,24.62,15.26
2016,3,21,7,0,0.0,41.0,3.2,12.0,41.0,39.17,29.0
2016,3,21,7,15,0.0,60.5,3.3,12.0,60.5,57.2,43.24
2016,3,21,7,30,0.0,80.0,3.4,12.0,80.0,75.53,59.17
2016,3,21,7,45,2.0,100.0,3.55,12.5,101.0,94.83,75.47
2016,3,21,8,0,4.0,120.0,3.7,13.0,122.0,114.53,91.8
2016,3,21,8,15,2.0,80.5,3.75,13.0,81.5,78.27,61.1
2016,3,21,8,30,0.0,41.0,3.8,13.0,41.0,39.6,28.2
2016,3,21,8,45,0.0,52.5,3.9,13.0,52.5,50.73,37.56
2016,3,21,9,0,0.0,64.0,4.0,13.0,64.0,61.88,46.84
2016,3,21,9,15,0.0,106.5,4.05,13.0,106.5,102.94,81.05
2016,3,21,9,30,0.0,149.0,4.1,13.0,149.0,143.88,114.66
2016,3,21,9,45,13.5,202.0,4.2,13.5,211.0,203.02,162.62
2016,3,21,10,0,27.0,255.0,4.3,14.0,273.0,263.74,210.98
2016,3,21,10,15,21.0,250.0,4.4,14.0,264.5,256.54,204.72
2016,3,21,10,30,15.0,245.0,4.5,14.0,256.0,248.68,198.07
2016,3,21,10,45,10.0,218.5,4.65,14.5,226.0,219.92,174.44
2016,3,21,11,0,5.0,192.0,4.8,15.0,196.0,190.62,150.39
2016,3,21,11,15,6.5,203.0,4.85,15.0,208.0,202.98,160.27
2016,3,21,11,30,8.0,214.0,4.9,15.0,220.0,215.45,170.18
2016,3,21,11,45,22.5,273.0,5.0,15.0,290.5,286.86,227.32
2016,3,21,12,0,37.0,332.0,5.1,15.0,361.0,366.38,289.87
2016,3,21,12,15,36.0,332.5,5.1,15.0,361.5,367.75,290.69
2016,3,21,12,30,35.0,333.0,5.1,15.0,362.0,368.95,291.62
2016,3,21,12,45,34.5,329.5,5.1,15.0,358.0,366.26,289.6
2016,3,21,13,0,34.0,326.0,5.1,15.0,354.0,363.39,287.52
2016,3,21,13,15,17.0,193.0,5.0,15.0,207.0,209.6,165.89
2016,3,21,13,30,0.0,60.0,4.9,15.0,60.0,58.08,42.43
2016,3,21,13,45,0.0,58.0,4.85,15.0,58.0,56.13,40.94
2016,3,21,14,0,0.0,56.0,4.8,15.0,56.0,54.19,39.39
2016,3,21,14,15,8.5,147.0,4.8,14.5,152.5,150.99,119.54
2016,3,21,14,30,17.0,238.0,4.8,14.0,249.0,251.34,201.4
2016,3,21,14,45,8.5,176.0,4.8,14.0,181.5,180.46,144.02
2016,3,21,15,0,0.0,114.0,4.8,14.0,114.0,110.93,87.01
2016,3,21,15,15,22.0,165.5,4.65,13.5,177.5,185.88,150.1
2016,3,21,15,30,44.0,217.0,4.5,13.0,241.0,259.02,210.98
2016,3,21,15,45,229.0,187.5,4.35,13.0,292.5,369.53,305.7
2016,3,21,16,0,414.0,158.0,4.2,13.0,344.0,457.13,379.04
2016,3,21,16,15,366.0,145.0,4.0,12.5,295.5,396.4,329.52
2016,3,21,16,30,318.0,132.0,3.8,12.0,247.0,331.55,276.4
2016,3,21,16,45,286.5,118.5,3.65,12.0,210.0,286.22,237.88
2016,3,21,17,0,255.0,105.0,3.5,12.0,173.0,243.45,200.66
2016,3,21,17,15,305.0,82.0,3.35,11.5,146.0,231.85,188.46
2016,3,21,17,30,355.0,59.0,3.2,11.0,119.0,208.52,164.34
2016,3,21,17,45,243.5,43.0,3.1,11.0,77.5,137.08,101.47
2016,3,21,18,0,132.0,27.0,3.0,11.0,36.0,74.42,36.61
2016,3,21,18,15,66.0,13.5,2.95,10.5,18.0,26.79,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,86.5,11.0,2.25,8.5,16.0,10.81,0.0
2016,3,22,6,30,173.0,22.0,2.3,9.0,32.0,17.18,1.88
2016,3,22,6,45,310.0,34.5,2.4,9.5,74.5,26.55,17.27
2016,3,22,7,0,447.0,47.0,2.5,10.0,117.0,35.03,25.65
2016,3,22,7,15,526.5,55.0,2.6,10.0,168.0,72.56,39.77
2016,3,22,7,30,606.0,63.0,2.7,10.0,219.0,121.13,71.96
2016,3,22,7,45,658.0,69.0,2.8,10.5,272.0,172.18,113.31
2016,3,22,8,0,710.0,75.0,2.9,11.0,325.0,228.78,162.62
2016,3,22,8,15,744.5,79.5,2.9,11.0,377.0,286.11,214.61
2016,3,22,8,30,779.0,84.0,2.9,11.0,429.0,344.37,267.24
2016,3,22,8,45,808.0,86.0,2.95,11.5,478.0,400.75,317.14
2016,3,22,9,0,837.0,88.0,3.0,12.0,527.0,458.88,367.11
2016,3,22,9,15,854.5,91.0,3.0,12.0,571.0,513.69,413.7
2016,3,22,9,30,872.0,94.0,3.0,12.0,615.0,568.48,458.93
2016,3,22,9,45,889.0,94.5,3.05,12.5,654.5,620.25,499.94
2016,3,22,10,0,906.0,95.0,3.1,13.0,694.0,670.83,538.91
2016,3,22,10,15,915.5,96.5,3.1,13.0,725.5,716.36,573.87
2016,3,22,10,30,925.0,98.0,3.1,13.0,757.0,760.03,604.9
2016,3,22,10,45,933.0,98.0,3.1,13.5,782.0,798.99,631.0
2016,3,22,11,0,941.0,98.0,3.1,14.0,807.0,835.52,655.08
2016,3,22,11,15,945.0,99.0,3.1,14.0,824.0,867.25,676.79
2016,3,22,11,30,949.0,100.0,3.1,14.0,841.0,895.99,696.35
2016,3,22,11,45,952.5,99.5,3.15,14.0,850.0,919.61,712.68
2016,3,22,12,0,956.0,99.0,3.2,14.0,859.0,939.93,726.81
2016,3,22,12,15,730.0,199.0,3.25,14.0,779.5,866.39,675.13
2016,3,22,12,30,504.0,299.0,3.3,14.0,700.0,775.19,605.47
2016,3,22,12,45,725.0,200.5,3.4,14.0,771.5,879.69,687.09
2016,3,22,13,0,946.0,102.0,3.5,14.0,843.0,969.91,750.72
2016,3,22,13,15,942.0,101.0,3.55,14.0,827.0,965.09,747.43
2016,3,22,13,30,938.0,100.0,3.6,14.0,811.0,956.68,742.59
2016,3,22,13,45,934.0,98.0,3.7,14.0,788.0,943.64,734.96
2016,3,22,14,0,930.0,96.0,3.8,14.0,765.0,927.14,724.97
2016,3,22,14,15,921.0,94.5,3.8,14.0,734.0,903.52,709.38
2016,3,22,14,30,912.0,93.0,3.8,14.0,703.0,876.84,691.66
2016,3,22,14,45,902.5,90.0,3.85,14.0,666.0,845.18,670.57
2016,3,22,15,0,893.0,87.0,3.9,14.0,629.0,810.84,647.4
2016,3,22,15,15,876.5,84.5,3.85,14.0,585.5,769.25,618.21
2016,3,22,15,30,860.0,82.0,3.8,14.0,542.0,730.21,590.71
2016,3,22,15,45,840.0,78.5,3.8,14.0,494.5,681.52,555.7
2016,3,22,16,0,820.0,75.0,3.8,14.0,447.0,631.83,518.46
2016,3,22,16,15,789.0,71.0,3.7,13.5,395.5,574.13,473.53
2016,3,22,16,30,758.0,67.0,3.6,13.0,344.0,517.03,427.65
2016,3,22,16,45,714.5,62.0,3.5,12.5,291.5,453.23,374.78
2016,3,22,17,0,671.0,57.0,3.4,12.0,239.0,391.95,322.09
2016,3,22,17,15,600.5,50.5,3.3,11.5,187.0,322.84,261.32
2016,3,22,17,30,530.0,44.0,3.2,11.0,135.0,257.99,202.66
2016,3,22,17,45,408.0,34.0,3.1,10.5,89.5,179.8,133.15
2016,3,22,18,0,286.0,24.0,3.0,10.0,44.0,112.31,60.47
2016,3,22,18,15,143.0,12.0,2.95,10.0,22.0,41.32,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,90.0,11.0,1.8,7.5,16.5,10.81,0.0
2016,3,23,6,30,180.0,22.0,1.8,8.0,33.0,17.16,4.17
2016,3,23,6,45,281.5,36.5,1.8,8.5,73.0,28.12,18.9
2016,3,23,7,0,383.0,51.0,1.8,9.0,113.0,38.85,29.25
2016,3,23,7,15,449.0,61.5,1.75,9.5,160.5,76.2,44.85
2016,3,23,7,30,515.0,72.0,1.7,10.0,208.0,121.3,75.9
2016,3,23,7,45,576.5,74.0,1.7,10.5,256.0,165.26,110.95
2016,3,23,8,0,638.0,76.0,1.7,11.0,304.0,215.95,154.44
2016,3,23,8,15,669.5,81.5,1.7,11.5,352.0,267.6,200.69
2016,3,23,8,30,701.0,87.0,1.7,12.0,400.0,322.0,248.79
2016,3,23,8,45,770.0,89.0,1.75,13.0,467.5,391.84,307.14
2016,3,23,9,0,839.0,91.0,1.8,14.0,535.0,466.05,367.35
2016,3,23,9,15,856.5,93.5,1.7,14.0,579.0,520.53,411.88
2016,3,23,9,30,874.0,96.0,1.6,14.0,623.0,574.95,454.89
2016,3,23,9,45,888.0,98.0,1.55,14.5,662.0,626.52,493.7
2016,3,23,10,0,902.0,100.0,1.5,15.0,701.0,676.67,530.11
2016,3,23,10,15,800.0,142.5,1.5,15.5,693.5,688.39,536.31
2016,3,23,10,30,698.0,185.0,1.5,16.0,686.0,690.27,535.09
2016,3,23,10,45,815.5,145.5,1.5,16.5,749.5,764.14,588.1
2016,3,23,11,0,933.0,106.0,1.5,17.0,813.0,840.73,638.32
2016,3,23,11,15,937.0,107.0,1.55,17.0,830.0,872.22,658.8
2016,3,23,11,30,941.0,108.0,1.6,17.0,847.0,900.76,677.79
2016,3,23,11,45,941.0,109.5,1.7,17.0,855.0,923.28,693.43
2016,3,23,12,0,941.0,111.0,1.8,17.0,863.0,942.43,706.97
2016,3,23,12,15,940.5,111.5,1.85,17.0,863.5,956.65,716.75
2016,3,23,12,30,940.0,112.0,1.9,17.0,864.0,967.35,724.37
2016,3,23,12,45,927.5,117.0,1.95,17.0,853.5,968.39,725.76
2016,3,23,13,0,915.0,122.0,2.0,17.0,843.0,965.82,724.98
2016,3,23,13,15,910.5,121.0,2.05,17.0,826.5,960.63,722.62
2016,3,23,13,30,906.0,120.0,2.1,17.0,810.0,951.97,718.07
2016,3,23,13,45,894.5,121.0,2.2,17.0,785.0,935.8,709.11
2016,3,23,14,0,883.0,122.0,2.3,17.0,760.0,922.01,701.84
2016,3,23,14,15,872.5,120.0,2.35,17.0,728.5,897.29,686.58
2016,3,23,14,30,862.0,118.0,2.4,17.0,697.0,869.68,669.36
2016,3,23,14,45,847.0,115.5,2.45,17.0,659.0,835.12,647.16
2016,3,23,15,0,832.0,113.0,2.5,17.0,621.0,798.28,623.18
2016,3,23,15,15,813.5,109.5,2.5,16.5,577.5,755.63,595.51
2016,3,23,15,30,795.0,106.0,2.5,16.0,534.0,711.43,566.26
2016,3,23,15,45,472.0,151.0,2.55,16.0,399.5,506.99,409.59
2016,3,23,16,0,149.0,196.0,2.6,16.0,265.0,312.11,252.38
2016,3,23,16,15,152.0,173.5,2.6,15.5,236.5,283.84,231.36
2016,3,23,16,30,155.0,151.0,2.6,15.0,208.0,254.85,208.53
2016,3,23,16,45,134.5,131.0,2.6,14.5,175.0,215.82,176.49
2016,3,23,17,0,114.0,111.0,2.6,14.0,142.0,178.46,145.16
2016,3,23,17,15,259.5,84.0,2.55,13.5,135.0,209.92,169.49
2016,3,23,17,30,405.0,57.0,2.5,13.0,128.0,226.39,177.4
2016,3,23,17,45,285.0,43.0,2.5,12.5,84.5,150.59,111.62
2016,3,23,18,0,165.0,29.0,2.5,12.0,41.0,86.93,49.28
2016,3,23,18,15,82.5,14.5,2.45,11.5,20.5,31.42,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
