Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,12.0,2.6,9.5,17.5,11.8,0.0
2016,3,24,6,30,167.0,24.0,2.7,10.0,35.0,18.62,6.59
2016,3,24,6,45,273.0,39.0,2.8,10.5,76.5,29.71,20.22
2016,3,24,7,0,379.0,54.0,2.9,11.0,118.0,43.3,32.99
2016,3,24,7,15,454.5,65.0,2.9,11.5,168.0,81.73,48.44
2016,3,24,7,30,530.0,76.0,2.9,12.0,218.0,129.03,81.19
2016,3,24,7,45,558.0,89.5,2.95,12.5,266.5,178.78,122.61
2016,3,24,8,0,586.0,103.0,3.0,13.0,315.0,231.5,168.69
2016,3,24,8,15,624.0,110.0,3.0,13.5,365.5,283.77,214.66
2016,3,24,8,30,662.0,117.0,3.0,14.0,416.0,339.63,263.29
2016,3,24,8,45,672.0,129.5,3.05,14.5,461.0,392.78,309.22
2016,3,24,9,0,682.0,142.0,3.1,15.0,506.0,446.02,353.85
2016,3,24,9,15,704.0,146.5,3.0,15.5,549.0,497.5,395.55
2016,3,24,9,30,726.0,151.0,2.9,16.0,592.0,549.72,436.51
2016,3,24,9,45,757.0,148.0,2.8,16.5,632.5,600.44,475.29
2016,3,24,10,0,788.0,145.0,2.7,17.0,673.0,651.95,513.53
2016,3,24,10,15,800.0,147.5,2.6,17.0,705.0,696.25,546.14
2016,3,24,10,30,812.0,150.0,2.5,17.0,737.0,739.11,576.94
2016,3,24,10,45,818.0,153.5,2.45,17.5,761.0,776.9,601.84
2016,3,24,11,0,824.0,157.0,2.4,18.0,785.0,812.53,624.42
2016,3,24,11,15,829.0,158.5,2.4,18.0,802.0,843.01,644.75
2016,3,24,11,30,834.0,160.0,2.4,18.0,819.0,870.93,663.29
2016,3,24,11,45,830.0,165.0,2.4,18.0,826.5,891.97,677.12
2016,3,24,12,0,826.0,170.0,2.4,18.0,834.0,909.86,688.91
2016,3,24,12,15,826.0,170.0,2.4,18.0,834.0,923.02,697.59
2016,3,24,12,30,826.0,170.0,2.4,18.0,834.0,933.03,704.29
2016,3,24,12,45,855.0,151.5,2.4,18.0,833.5,946.86,713.73
2016,3,24,13,0,884.0,133.0,2.4,18.0,833.0,957.16,720.86
2016,3,24,13,15,879.5,132.5,2.4,18.0,817.0,952.66,718.21
2016,3,24,13,30,875.0,132.0,2.4,18.0,801.0,944.77,713.56
2016,3,24,13,45,866.0,131.0,2.4,18.5,777.0,928.95,702.37
2016,3,24,14,0,857.0,130.0,2.4,19.0,753.0,909.99,689.24
2016,3,24,14,15,847.0,128.0,2.4,18.5,722.0,886.05,675.4
2016,3,24,14,30,837.0,126.0,2.4,18.0,691.0,859.29,659.58
2016,3,24,14,45,814.0,127.0,2.45,18.0,652.0,822.42,635.76
2016,3,24,15,0,791.0,128.0,2.5,18.0,613.0,786.91,612.71
2016,3,24,15,15,772.0,124.0,2.55,17.5,570.5,744.49,585.49
2016,3,24,15,30,753.0,120.0,2.6,17.0,528.0,700.69,556.76
2016,3,24,15,45,723.0,116.5,2.65,17.0,480.0,648.68,519.1
2016,3,24,16,0,693.0,113.0,2.7,17.0,432.0,596.7,480.3
2016,3,24,16,15,657.5,106.0,2.8,16.5,381.0,537.86,436.18
2016,3,24,16,30,622.0,99.0,2.9,16.0,330.0,480.28,391.48
2016,3,24,16,45,591.5,87.0,3.0,15.5,280.5,421.57,344.3
2016,3,24,17,0,561.0,75.0,3.1,15.0,231.0,364.44,296.51
2016,3,24,17,15,490.5,65.0,3.1,14.5,180.5,294.39,236.49
2016,3,24,17,30,420.0,55.0,3.1,14.0,130.0,230.73,180.42
2016,3,24,17,45,319.5,41.0,3.15,13.5,87.0,160.36,118.86
2016,3,24,18,0,219.0,27.0,3.2,13.0,44.0,99.96,59.01
2016,3,24,18,15,109.5,13.5,3.1,12.5,22.0,36.23,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,95.0,14.0,2.05,9.0,20.5,13.76,0.0
2016,3,25,6,30,190.0,28.0,2.1,9.0,41.0,21.84,10.13
2016,3,25,6,45,306.0,41.5,2.2,9.5,84.5,31.61,22.11
2016,3,25,7,0,422.0,55.0,2.3,10.0,128.0,46.25,30.82
2016,3,25,7,15,496.0,64.0,2.4,10.5,178.5,85.52,49.83
2016,3,25,7,30,570.0,73.0,2.5,11.0,229.0,133.5,83.43
2016,3,25,7,45,634.5,76.0,2.6,11.5,283.0,182.62,123.26
2016,3,25,8,0,699.0,79.0,2.7,12.0,337.0,238.75,171.71
2016,3,25,8,15,732.0,84.0,2.75,12.5,388.0,294.02,221.36
2016,3,25,8,30,765.0,89.0,2.8,13.0,439.0,353.8,274.17
2016,3,25,8,45,794.5,90.5,2.85,14.0,487.5,409.42,322.08
2016,3,25,9,0,824.0,92.0,2.9,15.0,536.0,466.84,369.93
2016,3,25,9,15,841.5,95.0,2.75,15.5,580.0,521.1,414.02
2016,3,25,9,30,859.0,98.0,2.6,16.0,624.0,575.34,456.44
2016,3,25,9,45,869.0,101.5,2.5,16.5,661.5,625.26,494.23
2016,3,25,10,0,879.0,105.0,2.4,17.0,699.0,673.52,529.51
2016,3,25,10,15,889.0,107.0,2.35,17.0,731.0,718.78,562.79
2016,3,25,10,30,899.0,109.0,2.3,17.0,763.0,762.29,592.39
2016,3,25,10,45,901.0,113.0,2.25,17.5,786.5,799.79,616.2
2016,3,25,11,0,903.0,117.0,2.2,18.0,810.0,834.61,637.85
2016,3,25,11,15,907.5,118.0,2.15,18.0,826.0,865.62,657.86
2016,3,25,11,30,912.0,119.0,2.1,18.0,842.0,893.79,675.82
2016,3,25,11,45,916.5,117.5,2.05,18.0,851.0,916.41,689.97
2016,3,25,12,0,921.0,116.0,2.0,18.0,860.0,935.87,702.03
2016,3,25,12,15,920.5,116.0,2.0,18.0,860.0,949.17,710.62
2016,3,25,12,30,920.0,116.0,2.0,18.0,860.0,959.01,717.08
2016,3,25,12,45,925.0,111.5,2.05,18.5,853.5,965.6,720.77
2016,3,25,13,0,930.0,107.0,2.1,19.0,847.0,968.65,722.26
2016,3,25,13,15,926.0,106.0,2.15,19.0,830.5,963.63,719.94
2016,3,25,13,30,922.0,105.0,2.2,19.0,814.0,955.08,715.48
2016,3,25,13,45,915.5,103.5,2.25,19.0,790.0,940.28,706.95
2016,3,25,14,0,909.0,102.0,2.3,19.0,766.0,922.15,696.29
2016,3,25,14,15,899.5,100.5,2.35,18.5,734.5,898.19,683.01
2016,3,25,14,30,890.0,99.0,2.4,18.0,703.0,871.29,667.64
2016,3,25,14,45,874.5,98.0,2.5,18.0,665.0,837.21,646.26
2016,3,25,15,0,859.0,97.0,2.6,18.0,627.0,805.69,626.48
2016,3,25,15,15,842.0,94.0,2.65,17.5,583.5,763.77,599.74
2016,3,25,15,30,825.0,91.0,2.7,17.0,540.0,720.15,571.32
2016,3,25,15,45,796.0,89.0,2.8,17.0,491.5,667.85,535.02
2016,3,25,16,0,767.0,87.0,2.9,17.0,443.0,615.32,496.5
2016,3,25,16,15,734.5,82.5,2.95,16.5,392.0,557.99,453.31
2016,3,25,16,30,702.0,78.0,3.0,16.0,341.0,503.75,410.93
2016,3,25,16,45,653.0,72.5,3.1,15.5,288.5,438.81,358.61
2016,3,25,17,0,604.0,67.0,3.2,15.0,236.0,377.11,306.98
2016,3,25,17,15,534.0,59.0,3.2,14.5,185.5,307.28,246.99
2016,3,25,17,30,464.0,51.0,3.2,14.0,135.0,243.74,190.77
2016,3,25,17,45,349.5,39.5,3.25,13.5,91.0,168.98,125.6
2016,3,25,18,0,235.0,28.0,3.3,13.0,47.0,106.29,65.16
2016,3,25,18,15,117.5,14.0,3.25,12.5,23.5,38.6,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,147.5,12.0,2.4,11.5,23.5,11.8,0.0
2016,3,26,6,30,295.0,24.0,2.4,12.0,47.0,18.27,8.2
2016,3,26,6,45,405.0,34.0,2.45,12.5,91.0,24.87,16.06
2016,3,26,7,0,515.0,44.0,2.5,13.0,135.0,39.21,22.23
2016,3,26,7,15,581.0,50.5,2.45,13.5,186.0,81.55,42.21
2016,3,26,7,30,647.0,57.0,2.4,14.0,237.0,133.57,79.12
2016,3,26,7,45,689.5,62.0,2.4,14.5,288.5,184.8,121.66
2016,3,26,8,0,732.0,67.0,2.4,15.0,340.0,240.46,170.37
2016,3,26,8,15,761.5,71.0,2.4,15.5,390.0,295.4,219.49
2016,3,26,8,30,791.0,75.0,2.4,16.0,440.0,352.73,269.9
2016,3,26,8,45,812.0,78.0,2.4,16.5,487.0,407.69,317.35
2016,3,26,9,0,833.0,81.0,2.4,17.0,534.0,463.53,364.01
2016,3,26,9,15,848.5,83.5,2.45,17.0,576.5,517.62,408.69
2016,3,26,9,30,864.0,86.0,2.5,17.0,619.0,570.14,450.98
2016,3,26,9,45,875.0,88.5,2.55,17.5,656.0,619.39,488.79
2016,3,26,10,0,886.0,91.0,2.6,18.0,693.0,667.43,524.64
2016,3,26,10,15,894.0,92.5,2.6,18.0,723.0,710.97,556.32
2016,3,26,10,30,902.0,94.0,2.6,18.0,753.0,752.58,585.03
2016,3,26,10,45,907.5,95.0,2.65,18.5,776.5,789.66,609.43
2016,3,26,11,0,913.0,96.0,2.7,19.0,800.0,824.24,631.88
2016,3,26,11,15,916.5,97.0,2.7,19.0,816.0,854.52,652.08
2016,3,26,11,30,920.0,98.0,2.7,19.0,832.0,881.87,670.23
2016,3,26,11,45,915.0,102.0,2.75,19.0,838.5,901.93,683.79
2016,3,26,12,0,910.0,106.0,2.8,19.0,845.0,918.54,695.14
2016,3,26,12,15,909.5,106.5,2.8,19.0,845.0,932.06,704.12
2016,3,26,12,30,909.0,107.0,2.8,19.0,845.0,942.18,710.93
2016,3,26,12,45,749.0,190.0,2.85,19.5,794.0,898.73,680.51
2016,3,26,13,0,589.0,273.0,2.9,20.0,743.0,840.22,637.27
2016,3,26,13,15,722.0,200.0,2.95,19.5,766.0,888.78,676.07
2016,3,26,13,30,855.0,127.0,3.0,19.0,789.0,925.64,703.25
2016,3,26,13,45,705.0,187.5,3.05,19.0,722.0,852.66,653.54
2016,3,26,14,0,555.0,248.0,3.1,19.0,655.0,772.94,596.13
2016,3,26,14,15,677.0,189.5,3.15,18.5,666.0,811.91,629.7
2016,3,26,14,30,799.0,131.0,3.2,18.0,677.0,836.16,649.23
2016,3,26,14,45,677.0,162.5,3.25,18.0,607.5,754.69,592.12
2016,3,26,15,0,555.0,194.0,3.3,18.0,538.0,669.56,529.27
2016,3,26,15,15,557.5,178.0,3.3,17.5,503.5,637.64,508.2
2016,3,26,15,30,560.0,162.0,3.3,17.0,469.0,603.59,484.73
2016,3,26,15,45,594.0,137.0,3.35,17.0,437.0,583.45,471.1
2016,3,26,16,0,628.0,112.0,3.4,17.0,405.0,555.15,450.68
2016,3,26,16,15,630.5,101.0,3.4,16.5,367.5,518.0,422.62
2016,3,26,16,30,633.0,90.0,3.4,16.0,330.0,478.95,392.0
2016,3,26,16,45,595.5,81.5,3.4,16.0,280.5,419.74,343.2
2016,3,26,17,0,558.0,73.0,3.4,16.0,231.0,362.79,294.8
2016,3,26,17,15,487.5,64.0,3.35,15.5,181.5,293.74,235.75
2016,3,26,17,30,417.0,55.0,3.3,15.0,132.0,231.08,180.73
2016,3,26,17,45,301.0,43.0,3.3,14.5,89.0,156.53,116.46
2016,3,26,18,0,185.0,31.0,3.3,14.0,46.0,96.67,60.92
2016,3,26,18,15,92.5,15.5,3.25,13.5,23.0,34.94,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,130.0,14.0,2.6,10.0,25.0,13.76,0.0
2016,3,27,6,30,260.0,28.0,2.7,10.0,50.0,21.82,11.69
2016,3,27,6,45,367.5,40.5,2.8,10.5,95.0,30.57,21.29
2016,3,27,7,0,475.0,53.0,2.9,11.0,140.0,48.84,29.58
2016,3,27,7,15,545.5,61.0,2.9,11.5,191.5,90.73,51.16
2016,3,27,7,30,616.0,69.0,2.9,12.0,243.0,140.81,87.22
2016,3,27,7,45,660.5,75.5,2.95,12.5,296.0,192.46,130.52
2016,3,27,8,0,705.0,82.0,3.0,13.0,349.0,248.8,180.01
2016,3,27,8,15,738.0,87.0,3.1,13.0,400.5,304.63,230.45
2016,3,27,8,30,771.0,92.0,3.2,13.0,452.0,365.0,284.18
2016,3,27,8,45,795.5,95.5,3.3,13.5,500.5,420.97,333.0
2016,3,27,9,0,820.0,99.0,3.4,14.0,549.0,478.22,381.5
2016,3,27,9,15,838.0,102.5,3.45,14.0,593.5,533.11,427.46
2016,3,27,9,30,856.0,106.0,3.5,14.0,638.0,588.03,472.24
2016,3,27,9,45,868.0,109.0,3.6,14.5,676.0,638.55,511.75
2016,3,27,10,0,880.0,112.0,3.7,15.0,714.0,687.99,549.43
2016,3,27,10,15,890.0,114.0,3.75,15.0,746.0,732.75,583.51
2016,3,27,10,30,900.0,116.0,3.8,15.0,778.0,776.28,614.54
2016,3,27,10,45,905.5,118.0,3.85,15.5,802.5,814.38,640.21
2016,3,27,11,0,911.0,120.0,3.9,16.0,827.0,850.01,663.89
2016,3,27,11,15,819.5,164.0,3.9,16.0,809.5,848.85,662.21
2016,3,27,11,30,728.0,208.0,3.9,16.0,792.0,840.2,655.58
2016,3,27,11,45,823.5,167.5,3.95,16.5,834.5,896.59,694.41
2016,3,27,12,0,919.0,127.0,4.0,17.0,877.0,950.99,730.87
2016,3,27,12,15,919.5,127.5,4.0,17.0,877.5,965.6,740.53
2016,3,27,12,30,920.0,128.0,4.0,17.0,878.0,976.78,748.23
2016,3,27,12,45,909.5,132.5,4.05,17.0,868.0,978.6,749.92
2016,3,27,13,0,899.0,137.0,4.1,17.0,858.0,982.42,753.21
2016,3,27,13,15,782.0,181.5,4.1,16.5,800.5,925.94,715.65
2016,3,27,13,30,665.0,226.0,4.1,16.0,743.0,863.61,673.56
2016,3,27,13,45,655.0,221.0,4.2,16.0,717.5,844.62,661.44
2016,3,27,14,0,645.0,216.0,4.3,16.0,692.0,823.18,647.24
2016,3,27,14,15,576.0,228.5,4.35,16.0,640.5,763.46,603.44
2016,3,27,14,30,507.0,241.0,4.4,16.0,589.0,707.41,561.76
2016,3,27,14,45,429.0,251.0,4.45,16.0,534.5,642.16,512.37
2016,3,27,15,0,351.0,261.0,4.5,16.0,480.0,571.26,458.05
2016,3,27,15,15,416.5,225.5,4.45,15.5,468.0,581.5,469.53
2016,3,27,15,30,482.0,190.0,4.4,15.0,456.0,577.84,469.96
2016,3,27,15,45,398.5,187.5,4.4,14.5,394.5,499.02,408.48
2016,3,27,16,0,315.0,185.0,4.4,14.0,333.0,417.82,344.13
2016,3,27,16,15,322.0,162.0,4.3,13.5,299.0,383.99,318.11
2016,3,27,16,30,329.0,139.0,4.2,13.0,265.0,348.6,289.86
2016,3,27,16,45,284.5,127.0,4.15,12.5,224.0,297.13,246.92
2016,3,27,17,0,240.0,115.0,4.1,12.0,183.0,249.53,206.36
2016,3,27,17,15,205.5,94.0,4.1,11.5,144.0,199.65,163.22
2016,3,27,17,30,171.0,73.0,4.1,11.0,105.0,152.91,121.99
2016,3,27,17,45,119.5,52.5,4.1,11.0,71.5,104.57,79.29
2016,3,27,18,0,68.0,32.0,4.1,11.0,38.0,57.15,36.19
2016,3,27,18,15,34.0,16.0,4.1,11.0,19.0,23.03,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,15,180.0,13.5,4.3,7.5,29.0,10.2,0.0
2016,3,28,6,30,360.0,27.0,4.4,8.0,58.0,20.57,11.27
2016,3,28,6,45,472.5,36.0,4.55,8.5,106.5,26.15,17.62
2016,3,28,7,0,585.0,45.0,4.7,9.0,155.0,48.85,26.76
2016,3,28,7,15,649.0,51.0,4.75,9.0,209.0,94.8,50.61
2016,3,28,7,30,713.0,57.0,4.8,9.0,263.0,148.17,90.34
2016,3,28,7,45,755.5,61.5,4.9,9.5,317.5,203.04,137.77
2016,3,28,8,0,798.0,66.0,5.0,10.0,372.0,262.27,191.48
2016,3,28,8,15,826.5,69.5,5.0,10.0,424.5,320.28,245.59
2016,3,28,8,30,855.0,73.0,5.0,10.0,477.0,380.46,301.02
2016,3,28,8,45,876.0,76.0,5.0,10.5,526.5,440.53,354.68
2016,3,28,9,0,897.0,79.0,5.0,11.0,576.0,499.42,405.87
2016,3,28,9,15,912.0,81.0,4.95,11.0,620.0,554.65,453.34
2016,3,28,9,30,927.0,83.0,4.9,11.0,664.0,609.4,499.09
2016,3,28,9,45,938.0,85.0,4.85,11.5,702.5,660.96,540.08
2016,3,28,10,0,949.0,87.0,4.8,12.0,741.0,711.13,578.78
2016,3,28,10,15,956.5,88.5,4.75,12.0,772.5,756.75,612.47
2016,3,28,10,30,964.0,90.0,4.7,12.0,804.0,800.22,643.61
2016,3,28,10,45,969.0,91.5,4.7,12.5,828.0,839.43,670.33
2016,3,28,11,0,974.0,93.0,4.7,13.0,852.0,875.91,694.8
2016,3,28,11,15,977.5,93.5,4.65,13.0,868.5,907.23,716.33
2016,3,28,11,30,981.0,94.0,4.6,13.0,885.0,935.41,735.53
2016,3,28,11,45,981.0,95.0,4.6,13.0,892.5,957.78,750.97
2016,3,28,12,0,981.0,96.0,4.6,13.0,900.0,976.63,764.0
2016,3,28,12,15,980.5,96.0,4.5,13.0,899.5,990.39,772.64
2016,3,28,12,30,980.0,96.0,4.4,13.0,899.0,1000.47,778.78
2016,3,28,12,45,961.0,105.0,4.35,13.5,886.0,999.42,776.22
2016,3,28,13,0,942.0,114.0,4.3,14.0,873.0,994.61,771.26
2016,3,28,13,15,937.0,113.0,4.2,14.0,856.0,988.46,766.8
2016,3,28,13,30,932.0,112.0,4.1,14.0,839.0,978.74,760.1
2016,3,28,13,45,924.0,111.0,4.05,14.0,814.0,962.82,749.49
2016,3,28,14,0,916.0,110.0,4.0,14.0,789.0,943.59,736.7
2016,3,28,14,15,715.5,175.0,3.9,14.0,692.0,833.09,658.12
2016,3,28,14,30,515.0,240.0,3.8,14.0,595.0,714.21,568.33
2016,3,28,14,45,292.0,258.0,3.75,14.0,457.5,527.59,423.82
2016,3,28,15,0,69.0,276.0,3.7,14.0,320.0,343.52,275.29
2016,3,28,15,15,67.0,258.0,3.6,13.5,298.5,321.61,259.56
2016,3,28,15,30,65.0,240.0,3.5,13.0,277.0,299.61,243.04
2016,3,28,15,45,378.5,168.0,3.4,13.0,350.5,464.09,382.72
2016,3,28,16,0,692.0,96.0,3.3,13.0,424.0,582.02,479.85
2016,3,28,16,15,683.0,85.5,3.15,12.5,379.5,535.4,442.77
2016,3,28,16,30,674.0,75.0,3.0,12.0,335.0,487.73,404.66
2016,3,28,16,45,610.5,76.0,2.95,12.0,285.5,423.56,351.0
2016,3,28,17,0,547.0,77.0,2.9,12.0,236.0,363.76,299.63
2016,3,28,17,15,485.5,67.5,2.9,11.5,187.0,298.3,243.05
2016,3,28,17,30,424.0,58.0,2.9,11.0,138.0,238.29,189.62
2016,3,28,17,45,332.0,44.5,2.9,10.5,95.0,170.17,129.34
2016,3,28,18,0,240.0,31.0,2.9,10.0,52.0,111.52,74.27
2016,3,28,18,15,120.0,15.5,2.9,9.5,26.0,47.58,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,184.0,14.0,1.7,7.5,31.0,10.48,0.0
2016,3,29,6,30,368.0,28.0,1.8,8.0,62.0,21.23,12.2
2016,3,29,6,45,479.5,36.5,1.95,9.0,110.5,26.33,17.84
2016,3,29,7,0,591.0,45.0,2.1,10.0,159.0,51.45,27.34
2016,3,29,7,15,653.0,51.0,2.25,10.5,212.5,97.85,52.2
2016,3,29,7,30,715.0,57.0,2.4,11.0,266.0,151.42,92.14
2016,3,29,7,45,758.0,61.0,2.6,11.5,320.5,206.19,139.08
2016,3,29,8,0,801.0,65.0,2.8,12.0,375.0,265.36,191.96
2016,3,29,8,15,828.5,68.5,2.75,12.0,427.5,323.29,244.94
2016,3,29,8,30,856.0,72.0,2.7,12.0,480.0,385.17,300.34
2016,3,29,8,45,876.0,74.5,2.7,12.5,529.0,442.53,350.38
2016,3,29,9,0,896.0,77.0,2.7,13.0,578.0,500.48,399.25
2016,3,29,9,15,911.0,79.5,2.5,13.0,622.0,556.12,444.87
2016,3,29,9,30,926.0,82.0,2.3,13.0,666.0,611.29,488.39
2016,3,29,9,45,935.5,84.5,2.15,13.5,704.0,662.33,526.45
2016,3,29,10,0,945.0,87.0,2.0,14.0,742.0,711.87,561.9
2016,3,29,10,15,953.0,88.0,1.9,14.0,773.5,757.13,592.68
2016,3,29,10,30,961.0,89.0,1.8,14.0,805.0,800.28,621.04
2016,3,29,10,45,965.0,91.0,1.7,14.5,828.5,839.04,644.65
2016,3,29,11,0,969.0,93.0,1.6,15.0,852.0,875.05,665.87
2016,3,29,11,15,972.0,93.5,1.55,15.0,868.0,905.74,685.02
2016,3,29,11,30,975.0,94.0,1.5,15.0,884.0,933.29,701.96
2016,3,29,11,45,975.0,95.0,1.5,15.0,892.0,955.45,716.0
2016,3,29,12,0,975.0,96.0,1.5,15.0,900.0,974.12,727.84
2016,3,29,12,15,974.5,96.0,1.5,15.0,899.5,987.71,736.46
2016,3,29,12,30,974.0,96.0,1.5,15.0,899.0,997.65,742.87
2016,3,29,12,45,758.5,195.5,1.5,15.5,817.0,919.27,689.86
2016,3,29,13,0,543.0,295.0,1.5,16.0,735.0,825.24,622.43
2016,3,29,13,15,748.5,196.5,1.55,16.0,790.0,914.92,689.26
2016,3,29,13,30,954.0,98.0,1.6,16.0,845.0,986.05,736.68
2016,3,29,13,45,944.5,98.5,1.65,16.0,819.5,970.03,726.72
2016,3,29,14,0,935.0,99.0,1.7,16.0,794.0,950.68,715.68
2016,3,29,14,15,926.0,97.0,1.75,15.5,762.5,925.83,702.28
2016,3,29,14,30,917.0,95.0,1.8,15.0,731.0,897.92,686.71
2016,3,29,14,45,900.5,95.0,1.85,15.0,691.5,863.09,664.95
2016,3,29,15,0,884.0,95.0,1.9,15.0,652.0,826.0,641.42
2016,3,29,15,15,867.5,92.0,1.95,14.5,608.0,788.16,618.19
2016,3,29,15,30,851.0,89.0,2.0,14.0,564.0,743.75,589.74
2016,3,29,15,45,825.0,87.0,2.05,14.0,514.5,692.25,554.41
2016,3,29,16,0,799.0,85.0,2.1,14.0,465.0,640.25,517.3
2016,3,29,16,15,768.0,80.5,2.1,13.5,413.5,582.18,473.91
2016,3,29,16,30,737.0,76.0,2.1,13.0,362.0,524.76,429.5
2016,3,29,16,45,689.5,71.0,2.15,13.0,308.0,461.06,377.82
2016,3,29,17,0,642.0,66.0,2.2,13.0,254.0,398.48,325.29
2016,3,29,17,15,575.0,59.0,2.2,12.0,202.0,328.62,266.14
2016,3,29,17,30,508.0,52.0,2.2,11.0,150.0,264.69,209.95
2016,3,29,17,45,394.5,41.5,2.2,10.5,103.5,188.09,142.82
2016,3,29,18,0,281.0,31.0,2.2,10.0,57.0,123.66,83.56
2016,3,29,18,15,140.5,15.5,2.2,9.5,28.5,53.44,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,117.5,18.0,1.85,8.5,29.0,14.02,0.0
2016,3,30,6,30,235.0,36.0,1.9,9.0,58.0,27.81,17.96
2016,3,30,6,45,341.5,48.5,1.95,9.5,104.0,36.49,26.89
2016,3,30,7,0,448.0,61.0,2.0,10.0,150.0,61.45,37.6
2016,3,30,7,15,368.0,87.0,1.95,10.5,174.5,104.52,69.08
2016,3,30,7,30,288.0,113.0,1.9,11.0,199.0,141.36,102.48
2016,3,30,7,45,326.5,126.0,1.85,11.5,240.5,179.61,133.92
2016,3,30,8,0,365.0,139.0,1.8,12.0,282.0,220.3,168.27
2016,3,30,8,15,505.0,125.0,1.8,12.5,352.0,274.63,211.85
2016,3,30,8,30,645.0,111.0,1.8,13.0,422.0,343.43,268.15
2016,3,30,8,45,640.5,127.0,1.8,13.5,461.5,392.77,310.15
2016,3,30,9,0,636.0,143.0,1.8,14.0,501.0,440.77,349.64
2016,3,30,9,15,736.5,127.5,1.8,14.0,572.5,512.27,406.98
2016,3,30,9,30,837.0,112.0,1.8,14.0,644.0,592.47,469.63
2016,3,30,9,45,852.0,113.5,1.85,14.5,682.0,642.49,507.25
2016,3,30,10,0,867.0,115.0,1.9,15.0,720.0,691.7,543.46
2016,3,30,10,15,876.0,117.0,1.9,15.0,751.0,736.13,575.52
2016,3,30,10,30,885.0,119.0,1.9,15.0,782.0,777.27,603.48
2016,3,30,10,45,893.0,119.5,1.95,15.5,806.0,815.15,628.2
2016,3,30,11,0,901.0,120.0,2.0,16.0,830.0,850.73,651.11
2016,3,30,11,15,905.0,121.0,2.0,16.0,846.5,880.99,670.97
2016,3,30,11,30,909.0,122.0,2.0,16.0,863.0,908.38,688.86
2016,3,30,11,45,912.0,122.0,2.0,16.0,871.0,930.86,703.45
2016,3,30,12,0,915.0,122.0,2.0,16.0,879.0,950.18,715.99
2016,3,30,12,15,915.0,122.0,2.0,16.0,879.0,963.5,724.63
2016,3,30,12,30,915.0,122.0,2.0,16.0,879.0,973.41,731.16
2016,3,30,12,45,916.0,120.0,2.0,16.0,871.5,978.68,734.77
2016,3,30,13,0,917.0,118.0,2.0,16.0,864.0,980.44,736.23
2016,3,30,13,15,913.0,117.0,2.05,16.0,847.5,975.11,733.76
2016,3,30,13,30,909.0,116.0,2.1,16.0,831.0,966.3,729.16
2016,3,30,13,45,903.0,114.5,2.15,16.0,807.0,951.73,720.8
2016,3,30,14,0,897.0,113.0,2.2,16.0,783.0,933.88,710.32
2016,3,30,14,15,887.5,111.0,2.3,16.0,751.5,909.22,695.72
2016,3,30,14,30,878.0,109.0,2.4,16.0,720.0,881.67,679.05
2016,3,30,14,45,865.5,106.5,2.5,16.0,682.0,853.41,661.73
2016,3,30,15,0,853.0,104.0,2.6,16.0,644.0,817.53,638.79
2016,3,30,15,15,835.5,101.0,2.75,15.5,600.5,774.99,612.21
2016,3,30,15,30,818.0,98.0,2.9,15.0,557.0,730.83,583.8
2016,3,30,15,45,795.0,94.5,3.05,15.0,509.0,680.86,549.23
2016,3,30,16,0,772.0,91.0,3.2,15.0,461.0,630.26,512.44
2016,3,30,16,15,741.0,86.5,3.25,14.5,410.0,573.2,469.27
2016,3,30,16,30,710.0,82.0,3.3,14.0,359.0,519.13,426.91
2016,3,30,16,45,665.0,76.0,3.4,13.5,306.5,454.81,374.95
2016,3,30,17,0,620.0,70.0,3.5,13.0,254.0,393.36,323.42
2016,3,30,17,15,554.0,62.5,3.4,12.5,202.5,324.3,263.78
2016,3,30,17,30,488.0,55.0,3.3,12.0,151.0,261.09,207.52
2016,3,30,17,45,380.0,44.0,3.25,11.5,104.5,186.57,142.01
2016,3,30,18,0,272.0,33.0,3.2,11.0,58.0,123.58,84.52
2016,3,30,18,15,136.0,16.5,3.1,10.5,29.0,53.14,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,145.5,17.5,2.3,10.0,32.5,13.31,0.0
2016,3,31,6,30,291.0,35.0,2.4,10.0,65.0,27.34,17.73
2016,3,31,6,45,397.5,46.0,2.5,10.5,112.5,34.36,24.94
2016,3,31,7,0,504.0,57.0,2.6,11.0,160.0,61.53,35.24
2016,3,31,7,15,252.0,67.0,2.6,11.5,118.5,78.34,51.18
2016,3,31,7,30,0.0,77.0,2.6,12.0,77.0,73.71,57.72
2016,3,31,7,45,0.0,92.5,2.6,12.5,92.5,88.48,70.08
2016,3,31,8,0,0.0,108.0,2.6,13.0,108.0,103.32,82.25
2016,3,31,8,15,14.5,147.5,2.55,13.0,154.5,145.07,116.49
2016,3,31,8,30,29.0,187.0,2.5,13.0,201.0,187.26,150.71
2016,3,31,8,45,107.5,221.0,2.45,13.5,281.0,254.53,204.27
2016,3,31,9,0,186.0,255.0,2.4,14.0,361.0,331.28,264.86
2016,3,31,9,15,529.0,177.0,2.4,14.5,509.5,451.57,361.11
2016,3,31,9,30,872.0,99.0,2.4,15.0,658.0,603.41,479.8
2016,3,31,9,45,885.0,101.0,2.4,15.5,695.5,653.75,517.11
2016,3,31,10,0,898.0,103.0,2.4,16.0,733.0,703.0,553.2
2016,3,31,10,15,906.5,104.5,2.4,16.0,764.0,747.24,584.54
2016,3,31,10,30,915.0,106.0,2.4,16.0,795.0,789.55,613.49
2016,3,31,10,45,921.5,107.0,2.45,16.5,819.0,827.65,638.39
2016,3,31,11,0,928.0,108.0,2.5,17.0,843.0,863.26,661.35
2016,3,31,11,15,931.5,108.5,2.5,17.0,859.0,893.2,681.12
2016,3,31,11,30,935.0,109.0,2.5,17.0,875.0,920.15,698.84
2016,3,31,11,45,937.0,109.5,2.5,17.0,882.5,942.65,713.55
2016,3,31,12,0,939.0,110.0,2.5,17.0,890.0,961.87,726.13
2016,3,31,12,15,939.0,109.5,2.6,17.0,890.0,974.84,735.57
2016,3,31,12,30,939.0,109.0,2.7,17.0,890.0,984.29,742.83
2016,3,31,12,45,941.0,106.5,2.8,17.0,882.5,989.93,747.68
2016,3,31,13,0,943.0,104.0,2.9,17.0,875.0,991.97,750.26
2016,3,31,13,15,939.0,103.0,2.95,17.0,858.0,986.43,747.43
2016,3,31,13,30,935.0,102.0,3.0,17.0,841.0,977.32,742.37
2016,3,31,13,45,928.5,101.0,3.15,17.0,817.0,962.42,734.29
2016,3,31,14,0,922.0,100.0,3.3,17.0,793.0,944.17,723.91
2016,3,31,14,15,913.5,98.5,3.4,16.5,761.5,920.38,710.65
2016,3,31,14,30,905.0,97.0,3.5,16.0,730.0,893.57,695.17
2016,3,31,14,45,893.0,95.5,3.6,16.0,692.0,860.97,674.13
2016,3,31,15,0,881.0,94.0,3.7,16.0,654.0,825.9,651.13
2016,3,31,15,15,865.5,91.0,3.7,15.5,611.0,784.16,623.7
2016,3,31,15,30,850.0,88.0,3.7,15.0,568.0,745.01,597.83
2016,3,31,15,45,827.5,85.5,3.75,15.0,520.0,695.31,562.66
2016,3,31,16,0,805.0,83.0,3.8,15.0,472.0,644.87,525.97
2016,3,31,16,15,776.5,79.0,3.75,14.5,420.5,588.53,482.9
2016,3,31,16,30,748.0,75.0,3.7,14.0,369.0,532.62,438.81
2016,3,31,16,45,705.0,70.0,3.7,14.0,316.0,468.57,386.04
2016,3,31,17,0,662.0,65.0,3.7,14.0,263.0,409.18,335.34
2016,3,31,17,15,599.5,58.0,3.55,13.5,211.0,340.03,275.67
2016,3,31,17,30,537.0,51.0,3.4,13.0,159.0,276.35,218.94
2016,3,31,17,45,432.5,41.5,3.25,12.5,111.5,201.88,153.25
2016,3,31,18,0,328.0,32.0,3.1,12.0,64.0,138.51,95.23
2016,3,31,18,15,164.0,16.0,2.95,11.5,32.0,60.37,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,170.0,17.0,2.4,9.5,35.5,12.65,0.17
2016,4,1,6,30,340.0,34.0,2.5,10.0,71.0,26.03,16.8
2016,4,1,6,45,438.5,44.0,2.65,10.5,118.5,32.18,23.06
2016,4,1,7,0,537.0,54.0,2.8,11.0,166.0,62.21,33.98
2016,4,1,7,15,597.5,61.0,2.8,11.5,218.5,107.26,61.11
2016,4,1,7,30,658.0,68.0,2.8,12.0,271.0,159.23,101.17
2016,4,1,7,45,410.0,117.5,2.8,12.5,251.5,190.58,139.87
2016,4,1,8,0,162.0,167.0,2.8,13.0,232.0,196.69,154.95
2016,4,1,8,15,151.0,190.5,2.75,13.0,257.5,225.36,179.64
2016,4,1,8,30,140.0,214.0,2.7,13.0,283.0,252.89,202.74
2016,4,1,8,45,227.5,226.5,2.7,13.5,351.0,311.94,249.77
2016,4,1,9,0,315.0,239.0,2.7,14.0,419.0,379.4,303.28
2016,4,1,9,15,320.0,258.0,2.65,14.5,453.0,417.92,333.15
2016,4,1,9,30,325.0,277.0,2.6,15.0,487.0,456.48,362.41
2016,4,1,9,45,608.5,190.5,2.6,15.5,610.5,570.54,453.06
2016,4,1,10,0,892.0,104.0,2.6,16.0,734.0,703.02,554.92
2016,4,1,10,15,900.5,105.5,2.5,16.0,764.5,746.98,584.82
2016,4,1,10,30,909.0,107.0,2.4,16.0,795.0,789.02,612.96
2016,4,1,10,45,915.5,108.0,2.35,16.0,819.0,826.87,638.13
2016,4,1,11,0,922.0,109.0,2.3,16.0,843.0,862.25,661.34
2016,4,1,11,15,926.0,109.5,2.25,16.0,859.0,892.37,680.76
2016,4,1,11,30,930.0,110.0,2.2,16.0,875.0,919.56,698.09
2016,4,1,11,45,932.5,110.0,2.2,16.5,883.0,941.82,711.24
2016,4,1,12,0,935.0,110.0,2.2,17.0,891.0,960.82,722.23
2016,4,1,12,15,935.0,110.0,2.2,17.0,890.5,974.18,730.89
2016,4,1,12,30,935.0,110.0,2.2,17.0,890.0,984.05,737.4
2016,4,1,12,45,935.0,108.5,2.2,17.0,882.0,988.81,740.67
2016,4,1,13,0,935.0,107.0,2.2,17.0,874.0,989.99,741.77
2016,4,1,13,15,931.0,106.0,2.25,17.0,858.0,984.39,739.1
2016,4,1,13,30,927.0,105.0,2.3,17.0,842.0,975.27,734.25
2016,4,1,13,45,922.0,103.5,2.35,17.0,818.0,961.22,726.22
2016,4,1,14,0,917.0,102.0,2.4,17.0,794.0,943.8,716.02
2016,4,1,14,15,908.5,100.5,2.45,16.5,763.0,920.03,702.86
2016,4,1,14,30,900.0,99.0,2.5,16.0,732.0,893.26,687.57
2016,4,1,14,45,889.0,97.0,2.6,16.0,694.0,861.0,667.46
2016,4,1,15,0,878.0,95.0,2.7,16.0,656.0,826.23,645.35
2016,4,1,15,15,862.5,92.5,2.75,15.5,613.0,789.69,622.51
2016,4,1,15,30,847.0,90.0,2.8,15.0,570.0,746.56,594.46
2016,4,1,15,45,825.5,86.5,2.9,15.0,522.0,696.47,559.88
2016,4,1,16,0,804.0,83.0,3.0,15.0,474.0,645.58,523.68
2016,4,1,16,15,775.5,79.0,3.0,14.5,423.0,589.21,481.21
2016,4,1,16,30,747.0,75.0,3.0,14.0,372.0,533.29,437.65
2016,4,1,16,45,704.5,70.0,3.0,14.0,318.5,469.47,385.52
2016,4,1,17,0,662.0,65.0,3.0,14.0,265.0,410.22,335.33
2016,4,1,17,15,600.5,58.5,2.85,13.5,213.0,341.97,276.72
2016,4,1,17,30,539.0,52.0,2.7,13.0,161.0,279.07,220.92
2016,4,1,17,45,437.0,42.0,2.55,12.5,113.5,204.58,155.44
2016,4,1,18,0,335.0,32.0,2.4,12.0,66.0,140.94,97.68
2016,4,1,18,15,167.5,16.0,2.3,11.5,33.0,61.76,2.6
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,171.0,18.0,1.5,9.5,37.0,13.36,2.12
2016,4,2,6,30,342.0,36.0,1.5,10.0,74.0,27.62,18.36
2016,4,2,6,45,432.0,46.5,1.5,10.5,121.5,34.14,24.89
2016,4,2,7,0,522.0,57.0,1.5,11.0,169.0,66.5,37.09
2016,4,2,7,15,261.0,59.5,1.4,11.5,115.5,75.2,47.86
2016,4,2,7,30,0.0,62.0,1.3,12.0,62.0,59.92,45.95
2016,4,2,7,45,0.0,73.5,1.25,12.5,73.5,70.97,55.2
2016,4,2,8,0,0.0,85.0,1.2,13.0,85.0,81.97,64.21
2016,4,2,8,15,0.0,103.5,1.15,13.0,103.5,99.6,78.74
2016,4,2,8,30,0.0,122.0,1.1,13.0,122.0,117.3,93.13
2016,4,2,8,45,0.0,133.5,1.1,13.5,133.5,128.46,101.78
2016,4,2,9,0,0.0,145.0,1.1,14.0,145.0,139.65,110.38
2016,4,2,9,15,62.0,225.5,1.1,14.5,265.5,249.55,198.34
2016,4,2,9,30,124.0,306.0,1.1,15.0,386.0,366.77,288.34
2016,4,2,9,45,125.5,322.0,1.1,15.5,407.5,390.9,305.02
2016,4,2,10,0,127.0,338.0,1.1,16.0,429.0,414.98,322.02
2016,4,2,10,15,233.0,340.0,1.15,16.0,514.5,499.86,386.9
2016,4,2,10,30,339.0,342.0,1.2,16.0,600.0,594.86,457.26
2016,4,2,10,45,440.5,314.0,1.25,16.5,660.5,664.09,507.42
2016,4,2,11,0,542.0,286.0,1.3,17.0,721.0,735.63,558.51
2016,4,2,11,15,707.5,216.5,1.3,17.0,794.5,824.41,622.89
2016,4,2,11,30,873.0,147.0,1.3,17.0,868.0,914.17,681.67
2016,4,2,11,45,879.5,144.5,1.35,17.0,877.0,936.82,695.86
2016,4,2,12,0,886.0,142.0,1.4,17.0,886.0,951.85,706.0
2016,4,2,12,15,886.0,142.0,1.45,17.0,885.0,964.69,714.91
2016,4,2,12,30,886.0,142.0,1.5,17.0,884.0,974.22,721.8
2016,4,2,12,45,894.5,135.0,1.55,17.0,878.0,981.08,727.12
2016,4,2,13,0,903.0,128.0,1.6,17.0,872.0,984.48,730.34
2016,4,2,13,15,898.5,127.0,1.65,17.0,855.5,978.54,727.62
2016,4,2,13,30,894.0,126.0,1.7,17.0,839.0,969.19,722.88
2016,4,2,13,45,890.0,123.0,1.75,17.0,815.0,954.82,714.93
2016,4,2,14,0,886.0,120.0,1.8,17.0,791.0,937.17,704.89
2016,4,2,14,15,876.5,118.0,1.8,17.0,760.0,912.51,689.59
2016,4,2,14,30,867.0,116.0,1.8,17.0,729.0,890.35,676.05
2016,4,2,14,45,851.5,115.0,1.85,17.0,690.5,856.06,654.7
2016,4,2,15,0,836.0,114.0,1.9,17.0,652.0,819.56,631.68
2016,4,2,15,15,819.5,111.0,1.9,16.5,608.5,778.1,605.57
2016,4,2,15,30,803.0,108.0,1.9,16.0,565.0,735.01,577.88
2016,4,2,15,45,777.0,105.0,1.9,16.0,517.0,683.73,542.64
2016,4,2,16,0,751.0,102.0,1.9,16.0,469.0,634.65,507.12
2016,4,2,16,15,719.5,97.0,1.9,15.5,418.0,577.4,464.98
2016,4,2,16,30,688.0,92.0,1.9,15.0,367.0,520.99,422.09
2016,4,2,16,45,635.5,87.0,1.95,15.0,313.5,454.4,369.06
2016,4,2,17,0,583.0,82.0,2.0,15.0,260.0,391.35,317.14
2016,4,2,17,15,518.0,73.0,2.0,14.0,208.5,322.44,259.86
2016,4,2,17,30,453.0,64.0,2.0,13.0,157.0,259.25,205.43
2016,4,2,17,45,348.5,51.5,2.0,12.5,110.5,184.85,141.15
2016,4,2,18,0,244.0,39.0,2.0,12.0,64.0,123.24,86.74
2016,4,2,18,15,122.0,19.5,2.0,11.5,32.0,55.13,8.52
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,172.0,19.5,1.75,8.5,39.5,14.52,4.05
2016,4,3,6,30,344.0,39.0,1.8,9.0,79.0,30.2,20.82
