Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,45,439.5,49.5,1.85,10.0,128.0,36.58,27.17
2016,4,3,7,0,535.0,60.0,1.9,11.0,177.0,72.01,40.52
2016,4,3,7,15,267.5,56.0,1.9,11.0,114.5,74.11,46.64
2016,4,3,7,30,0.0,52.0,1.9,11.0,52.0,50.23,37.81
2016,4,3,7,45,0.0,61.5,1.9,11.5,61.5,59.43,45.57
2016,4,3,8,0,0.0,71.0,1.9,12.0,71.0,68.64,53.17
2016,4,3,8,15,0.0,100.5,1.9,12.5,100.5,96.8,76.6
2016,4,3,8,30,0.0,130.0,1.9,13.0,130.0,124.84,99.48
2016,4,3,8,45,4.0,161.0,1.9,13.5,163.5,156.18,124.65
2016,4,3,9,0,8.0,192.0,1.9,14.0,197.0,188.11,149.88
2016,4,3,9,15,13.5,214.5,1.9,14.5,223.5,213.38,169.45
2016,4,3,9,30,19.0,237.0,1.9,15.0,250.0,239.29,189.32
2016,4,3,9,45,32.0,270.0,1.95,15.5,292.5,281.26,221.7
2016,4,3,10,0,45.0,303.0,2.0,16.0,335.0,324.54,254.54
2016,4,3,10,15,76.0,335.0,2.0,16.0,392.0,381.11,297.96
2016,4,3,10,30,107.0,367.0,2.0,16.0,449.0,440.29,342.64
2016,4,3,10,45,190.0,376.0,2.0,16.5,526.5,523.19,405.02
2016,4,3,11,0,273.0,385.0,2.0,17.0,604.0,612.11,470.04
2016,4,3,11,15,282.5,390.5,2.0,17.0,621.5,636.11,486.58
2016,4,3,11,30,292.0,396.0,2.0,17.0,639.0,659.63,503.21
2016,4,3,11,45,395.5,360.5,2.0,17.0,692.5,724.22,551.83
2016,4,3,12,0,499.0,325.0,2.0,17.0,746.0,796.69,604.64
2016,4,3,12,15,580.0,292.0,2.05,17.0,781.0,846.55,641.18
2016,4,3,12,30,661.0,259.0,2.1,17.0,816.0,897.29,678.16
2016,4,3,12,45,786.0,196.5,2.15,17.5,852.0,955.27,717.06
2016,4,3,13,0,911.0,134.0,2.2,18.0,888.0,1000.32,745.89
2016,4,3,13,15,906.5,133.0,2.25,17.5,871.0,994.33,743.91
2016,4,3,13,30,902.0,132.0,2.3,17.0,854.0,984.9,740.3
2016,4,3,13,45,892.0,132.0,2.4,17.0,828.5,973.88,734.88
2016,4,3,14,0,882.0,132.0,2.5,17.0,803.0,953.96,723.47
2016,4,3,14,15,782.0,158.5,2.55,17.0,736.0,882.94,676.51
2016,4,3,14,30,682.0,185.0,2.6,17.0,669.0,809.52,627.28
2016,4,3,14,45,672.5,175.5,2.65,17.0,631.5,775.49,605.23
2016,4,3,15,0,663.0,166.0,2.7,17.0,594.0,739.47,581.17
2016,4,3,15,15,678.5,146.5,2.7,16.5,559.5,710.46,562.77
2016,4,3,15,30,694.0,127.0,2.7,16.0,525.0,677.93,541.5
2016,4,3,15,45,673.5,119.0,2.75,16.0,478.5,628.97,505.97
2016,4,3,16,0,653.0,111.0,2.8,16.0,432.0,579.56,469.14
2016,4,3,16,15,639.5,100.5,2.75,15.5,387.5,531.62,433.1
2016,4,3,16,30,626.0,90.0,2.7,15.0,343.0,483.17,395.48
2016,4,3,16,45,595.5,90.0,2.7,14.5,303.5,436.94,358.03
2016,4,3,17,0,565.0,90.0,2.7,14.0,264.0,391.89,320.15
2016,4,3,17,15,499.0,80.0,2.6,13.5,212.0,322.13,261.05
2016,4,3,17,30,433.0,70.0,2.5,13.0,160.0,257.66,204.95
2016,4,3,17,45,336.0,55.5,2.45,12.5,113.5,185.76,142.55
2016,4,3,18,0,239.0,41.0,2.4,12.0,67.0,124.4,88.4
2016,4,3,18,15,119.5,20.5,2.35,11.5,33.5,56.27,14.26
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,21.5,5.5,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,43.0,11.0,2.8,10.0,12.0,10.81,0.0
2016,4,4,6,15,191.0,26.0,2.85,10.5,47.5,20.16,8.88
2016,4,4,6,30,339.0,41.0,2.9,11.0,83.0,31.8,22.12
2016,4,4,6,45,439.5,51.0,2.95,11.5,132.5,37.62,27.95
2016,4,4,7,0,540.0,61.0,3.0,12.0,182.0,75.36,42.22
2016,4,4,7,15,601.0,68.5,3.0,12.5,235.5,121.73,72.23
2016,4,4,7,30,662.0,76.0,3.0,13.0,289.0,175.1,114.32
2016,4,4,7,45,703.0,81.5,3.0,13.5,343.0,228.91,160.98
2016,4,4,8,0,744.0,87.0,3.0,14.0,397.0,286.9,212.27
2016,4,4,8,15,773.0,91.0,2.95,14.0,449.0,345.3,264.44
2016,4,4,8,30,802.0,95.0,2.9,14.0,501.0,403.77,315.79
2016,4,4,8,45,820.5,100.0,2.9,14.5,548.5,460.51,364.02
2016,4,4,9,0,839.0,105.0,2.9,15.0,596.0,517.84,411.14
2016,4,4,9,15,855.0,108.0,2.8,15.5,639.5,572.18,454.16
2016,4,4,9,30,871.0,111.0,2.7,16.0,683.0,626.27,495.48
2016,4,4,9,45,881.5,114.0,2.65,16.5,720.5,676.34,532.61
2016,4,4,10,0,892.0,117.0,2.6,17.0,758.0,724.56,567.26
2016,4,4,10,15,900.5,118.5,2.5,17.0,789.0,768.46,597.36
2016,4,4,10,30,909.0,120.0,2.4,17.0,820.0,810.44,625.12
2016,4,4,10,45,914.5,122.0,2.35,17.0,843.5,848.4,650.08
2016,4,4,11,0,920.0,124.0,2.3,17.0,867.0,883.83,673.06
2016,4,4,11,15,923.5,124.5,2.25,17.0,882.5,913.37,691.86
2016,4,4,11,30,927.0,125.0,2.2,17.0,898.0,939.95,708.59
2016,4,4,11,45,926.5,126.5,2.2,17.5,905.0,960.89,720.69
2016,4,4,12,0,926.0,128.0,2.2,18.0,912.0,978.5,730.63
2016,4,4,12,15,925.5,128.0,2.15,18.0,911.0,991.16,738.2
2016,4,4,12,30,925.0,128.0,2.1,18.0,910.0,1000.37,743.63
2016,4,4,12,45,922.5,127.5,2.1,18.5,901.0,1003.69,744.52
2016,4,4,13,0,920.0,127.0,2.1,19.0,892.0,1003.47,743.29
2016,4,4,13,15,915.0,126.0,2.2,18.5,874.5,996.88,742.05
2016,4,4,13,30,910.0,125.0,2.3,18.0,857.0,986.82,738.63
2016,4,4,13,45,788.0,171.0,2.45,18.0,791.5,921.23,696.93
2016,4,4,14,0,666.0,217.0,2.6,18.0,726.0,854.08,653.56
2016,4,4,14,15,767.5,169.5,2.85,18.0,733.5,883.51,677.45
2016,4,4,14,30,869.0,122.0,3.1,18.0,741.0,901.95,692.97
2016,4,4,14,45,855.0,120.0,3.35,18.0,702.0,867.64,671.73
2016,4,4,15,0,841.0,118.0,3.6,18.0,663.0,831.03,648.83
2016,4,4,15,15,823.5,114.5,3.7,17.5,619.0,787.95,621.24
2016,4,4,15,30,806.0,111.0,3.8,17.0,575.0,743.29,591.96
2016,4,4,15,45,785.0,106.0,3.9,17.0,527.0,693.17,556.91
2016,4,4,16,0,764.0,101.0,4.0,17.0,479.0,644.74,521.44
2016,4,4,16,15,732.0,96.0,3.8,16.5,427.5,586.48,476.97
2016,4,4,16,30,700.0,91.0,3.6,16.0,376.0,529.11,431.99
2016,4,4,16,45,657.5,84.5,3.45,15.5,322.5,465.56,380.88
2016,4,4,17,0,615.0,78.0,3.3,15.0,269.0,404.64,330.26
2016,4,4,17,15,549.5,70.0,3.15,14.5,216.5,334.84,270.96
2016,4,4,17,30,484.0,62.0,3.0,14.0,164.0,270.8,214.92
2016,4,4,17,45,385.0,50.0,2.9,13.5,117.0,197.45,151.06
2016,4,4,18,0,286.0,38.0,2.8,13.0,70.0,134.17,95.18
2016,4,4,18,15,143.0,19.0,2.7,12.5,35.0,60.12,19.78
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,43.0,6.0,1.8,9.5,7.0,0.0,0.0
2016,4,5,6,0,86.0,12.0,1.7,10.0,14.0,11.8,0.0
2016,4,5,6,15,238.5,26.0,1.65,10.5,52.0,20.17,9.74
2016,4,5,6,30,391.0,40.0,1.6,11.0,90.0,30.47,21.09
2016,4,5,6,45,484.0,49.0,1.55,12.0,140.0,35.47,26.04
2016,4,5,7,0,577.0,58.0,1.5,13.0,190.0,76.91,41.39
2016,4,5,7,15,634.5,64.5,1.55,13.5,243.5,124.36,72.43
2016,4,5,7,30,692.0,71.0,1.6,14.0,297.0,178.36,115.17
2016,4,5,7,45,734.5,75.0,1.65,14.5,351.5,235.16,164.04
2016,4,5,8,0,777.0,79.0,1.7,15.0,406.0,293.79,215.41
2016,4,5,8,15,803.5,82.5,1.75,15.5,457.5,350.52,265.36
2016,4,5,8,30,830.0,86.0,1.8,16.0,509.0,409.19,315.7
2016,4,5,8,45,849.0,89.0,1.85,16.5,557.0,465.67,362.95
2016,4,5,9,0,868.0,92.0,1.9,17.0,605.0,522.71,409.06
2016,4,5,9,15,882.5,94.5,1.95,17.0,648.0,577.98,453.17
2016,4,5,9,30,897.0,97.0,2.0,17.0,691.0,631.49,494.76
2016,4,5,9,45,904.5,100.5,2.05,17.5,727.5,680.73,531.14
2016,4,5,10,0,912.0,104.0,2.1,18.0,764.0,728.36,565.16
2016,4,5,10,15,919.5,105.5,2.15,18.0,794.5,772.19,595.18
2016,4,5,10,30,927.0,107.0,2.2,18.0,825.0,813.96,623.53
2016,4,5,10,45,931.0,109.0,2.25,18.5,847.5,851.19,647.33
2016,4,5,11,0,935.0,111.0,2.3,19.0,870.0,885.76,669.14
2016,4,5,11,15,938.5,111.5,2.3,19.0,885.5,915.55,688.43
2016,4,5,11,30,942.0,112.0,2.3,19.0,901.0,942.33,705.69
2016,4,5,11,45,942.5,112.5,2.35,19.5,907.5,963.29,718.23
2016,4,5,12,0,943.0,113.0,2.4,20.0,914.0,980.88,728.62
2016,4,5,12,15,942.0,113.0,2.35,20.0,913.0,993.13,735.95
2016,4,5,12,30,941.0,113.0,2.3,20.0,912.0,1001.86,741.1
2016,4,5,12,45,939.5,112.0,2.25,20.5,903.0,1005.5,741.64
2016,4,5,13,0,938.0,111.0,2.2,21.0,894.0,1005.56,740.01
2016,4,5,13,15,933.5,110.0,2.15,21.0,876.5,999.21,735.8
2016,4,5,13,30,929.0,109.0,2.1,21.0,859.0,989.34,729.49
2016,4,5,13,45,922.0,108.0,2.05,21.0,834.0,973.7,719.57
2016,4,5,14,0,915.0,107.0,2.0,21.0,809.0,954.77,707.63
2016,4,5,14,15,905.5,105.0,2.0,21.0,776.5,929.33,692.06
2016,4,5,14,30,896.0,103.0,2.0,21.0,744.0,900.95,674.58
2016,4,5,14,45,883.5,101.0,2.0,21.0,705.5,867.27,653.46
2016,4,5,15,0,871.0,99.0,2.0,21.0,667.0,831.19,630.6
2016,4,5,15,15,855.0,96.5,1.95,20.5,623.5,794.26,607.7
2016,4,5,15,30,839.0,94.0,1.9,20.0,580.0,750.77,579.88
2016,4,5,15,45,817.5,90.5,1.85,20.0,531.5,700.71,545.91
2016,4,5,16,0,796.0,87.0,1.8,20.0,483.0,649.89,510.72
2016,4,5,16,15,767.0,83.0,1.7,19.5,431.5,593.27,469.41
2016,4,5,16,30,738.0,79.0,1.6,19.0,380.0,537.16,427.24
2016,4,5,16,45,697.0,73.5,1.55,18.5,327.0,475.62,379.65
2016,4,5,17,0,656.0,68.0,1.5,18.0,274.0,414.7,330.85
2016,4,5,17,15,595.5,61.0,1.5,17.0,221.5,346.18,275.0
2016,4,5,17,30,535.0,54.0,1.5,16.0,169.0,282.95,221.3
2016,4,5,17,45,438.0,44.5,1.5,15.5,121.5,210.22,158.81
2016,4,5,18,0,341.0,35.0,1.5,15.0,74.0,147.7,103.94
2016,4,5,18,15,170.5,17.5,1.5,14.5,37.0,66.72,26.0
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,47.5,6.5,2.45,12.5,8.0,0.0,0.0
2016,4,6,6,0,95.0,13.0,2.5,13.0,16.0,12.78,0.0
2016,4,6,6,15,238.0,27.0,2.55,13.5,53.5,20.85,10.68
2016,4,6,6,30,381.0,41.0,2.6,14.0,91.0,31.08,21.4
2016,4,6,6,45,470.0,50.5,2.65,14.5,141.0,37.31,27.4
2016,4,6,7,0,559.0,60.0,2.7,15.0,191.0,79.96,43.46
2016,4,6,7,15,616.0,67.0,2.65,15.5,244.5,126.96,74.77
2016,4,6,7,30,673.0,74.0,2.6,16.0,298.0,180.44,117.25
2016,4,6,7,45,712.5,79.5,2.55,16.5,351.5,234.75,164.08
2016,4,6,8,0,752.0,85.0,2.5,17.0,405.0,295.17,216.7
2016,4,6,8,15,780.0,89.0,2.5,17.5,457.0,351.56,266.03
2016,4,6,8,30,808.0,93.0,2.5,18.0,509.0,410.11,315.95
2016,4,6,8,45,829.5,96.5,2.5,18.5,557.5,467.08,363.28
2016,4,6,9,0,851.0,100.0,2.5,19.0,606.0,524.91,409.7
2016,4,6,9,15,866.0,102.5,2.5,19.5,649.0,578.74,451.63
2016,4,6,9,30,881.0,105.0,2.5,20.0,692.0,632.61,492.2
2016,4,6,9,45,893.5,107.0,2.55,20.5,730.0,682.89,529.19
2016,4,6,10,0,906.0,109.0,2.6,21.0,768.0,732.0,564.19
2016,4,6,10,15,914.0,110.5,2.6,21.0,799.0,775.94,593.87
2016,4,6,10,30,922.0,112.0,2.6,21.0,830.0,817.86,621.88
2016,4,6,10,45,928.0,113.5,2.6,21.5,853.5,855.98,645.78
2016,4,6,11,0,934.0,115.0,2.6,22.0,877.0,891.55,667.71
2016,4,6,11,15,937.5,115.5,2.55,22.0,892.5,921.27,686.42
2016,4,6,11,30,941.0,116.0,2.5,22.0,908.0,947.99,703.07
2016,4,6,11,45,942.0,116.5,2.45,22.5,915.0,969.32,714.75
2016,4,6,12,0,943.0,117.0,2.4,23.0,922.0,987.31,724.26
2016,4,6,12,15,942.5,117.0,2.35,23.0,921.0,999.97,731.75
2016,4,6,12,30,942.0,117.0,2.3,23.0,920.0,1009.12,737.09
2016,4,6,12,45,940.0,116.5,2.25,23.5,910.5,1012.78,737.59
2016,4,6,13,0,938.0,116.0,2.2,24.0,901.0,1012.85,735.96
2016,4,6,13,15,933.5,115.0,2.15,24.0,883.5,1006.46,731.78
2016,4,6,13,30,929.0,114.0,2.1,24.0,866.0,996.55,725.53
2016,4,6,13,45,921.0,113.5,2.05,24.5,840.5,980.49,714.07
2016,4,6,14,0,913.0,113.0,2.0,25.0,815.0,961.15,700.71
2016,4,6,14,15,903.5,111.0,1.9,25.0,783.0,935.72,684.31
2016,4,6,14,30,894.0,109.0,1.8,25.0,751.0,907.36,666.09
2016,4,6,14,45,880.5,107.5,1.75,25.0,712.0,873.39,644.76
2016,4,6,15,0,867.0,106.0,1.7,25.0,673.0,842.03,625.13
2016,4,6,15,15,668.5,156.0,1.6,25.0,576.0,716.17,540.31
2016,4,6,15,30,470.0,206.0,1.5,25.0,479.0,593.76,451.56
2016,4,6,15,45,414.5,198.5,1.45,25.0,425.0,528.4,405.27
2016,4,6,16,0,359.0,191.0,1.4,25.0,371.0,458.36,354.22
2016,4,6,16,15,291.0,178.5,1.3,24.5,314.5,386.59,300.95
2016,4,6,16,30,223.0,166.0,1.2,24.0,258.0,320.08,250.4
2016,4,6,16,45,203.0,147.0,1.1,23.5,222.0,271.97,213.65
2016,4,6,17,0,183.0,128.0,1.0,23.0,186.0,232.17,182.29
2016,4,6,17,15,164.0,106.0,1.0,22.5,150.5,190.94,149.09
2016,4,6,17,30,145.0,84.0,1.0,22.0,115.0,151.3,116.28
2016,4,6,17,45,112.5,62.5,1.0,21.5,83.0,109.28,81.12
2016,4,6,18,0,80.0,41.0,1.0,21.0,51.0,70.29,48.15
2016,4,6,18,15,40.0,20.5,0.85,21.0,25.5,32.46,11.96
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,12.5,5.5,5.41,0.0
2016,4,7,6,0,0.0,11.0,1.8,13.0,11.0,10.61,0.0
2016,4,7,6,15,41.5,31.0,1.9,13.5,36.5,27.25,16.29
2016,4,7,6,30,83.0,51.0,2.0,14.0,62.0,43.61,32.37
2016,4,7,6,45,113.0,73.0,2.1,14.5,95.5,61.86,49.07
2016,4,7,7,0,143.0,95.0,2.2,15.0,129.0,90.98,66.39
2016,4,7,7,15,175.5,113.0,2.25,15.0,165.0,121.06,89.01
2016,4,7,7,30,208.0,131.0,2.3,15.0,201.0,152.44,113.97
2016,4,7,7,45,331.0,135.0,2.35,15.5,268.0,199.45,149.27
2016,4,7,8,0,454.0,139.0,2.4,16.0,335.0,257.84,195.47
2016,4,7,8,15,253.5,176.0,2.4,16.0,288.0,250.36,195.99
2016,4,7,8,30,53.0,213.0,2.4,16.0,241.0,221.58,175.89
2016,4,7,8,45,148.5,239.5,2.4,16.5,326.5,293.0,232.11
2016,4,7,9,0,244.0,266.0,2.4,17.0,412.0,375.14,295.95
2016,4,7,9,15,209.5,290.5,2.35,17.0,422.0,393.45,309.54
2016,4,7,9,30,175.0,315.0,2.3,17.0,432.0,407.9,319.87
2016,4,7,9,45,389.0,271.0,2.25,17.5,550.0,516.64,404.8
2016,4,7,10,0,603.0,227.0,2.2,18.0,668.0,641.75,498.97
2016,4,7,10,15,730.5,182.5,2.15,18.0,738.5,717.46,555.14
2016,4,7,10,30,858.0,138.0,2.1,18.0,809.0,799.03,612.57
2016,4,7,10,45,707.0,215.5,2.1,18.0,779.0,787.07,601.67
2016,4,7,11,0,556.0,293.0,2.1,18.0,749.0,761.58,579.76
2016,4,7,11,15,717.0,218.0,2.1,18.0,816.5,843.57,641.1
2016,4,7,11,30,878.0,143.0,2.1,18.0,884.0,926.03,695.87
2016,4,7,11,45,879.0,143.5,2.15,18.0,891.0,942.3,706.12
2016,4,7,12,0,880.0,144.0,2.2,18.0,898.0,959.34,717.68
2016,4,7,12,15,879.0,144.0,2.2,18.0,896.5,970.82,725.1
2016,4,7,12,30,878.0,144.0,2.2,18.0,895.0,979.01,730.5
2016,4,7,12,45,858.0,153.5,2.25,18.0,881.5,981.57,732.89
2016,4,7,13,0,838.0,163.0,2.3,18.0,868.0,975.31,729.6
2016,4,7,13,15,686.5,230.0,2.3,17.5,800.0,906.26,685.06
2016,4,7,13,30,535.0,297.0,2.3,17.0,732.0,829.45,630.7
2016,4,7,13,45,671.0,228.5,2.35,17.0,757.5,882.26,673.15
2016,4,7,14,0,807.0,160.0,2.4,17.0,783.0,921.93,701.14
2016,4,7,14,15,796.0,157.5,2.4,17.0,751.5,896.41,684.3
2016,4,7,14,30,785.0,155.0,2.4,17.0,720.0,871.98,668.86
2016,4,7,14,45,768.5,152.5,2.45,17.0,682.0,836.87,646.3
2016,4,7,15,0,752.0,150.0,2.5,17.0,644.0,799.86,622.25
2016,4,7,15,15,732.5,145.5,2.5,16.5,601.0,756.63,594.25
2016,4,7,15,30,713.0,141.0,2.5,16.0,558.0,712.23,564.94
2016,4,7,15,45,622.0,146.0,2.5,16.0,488.5,625.4,500.32
2016,4,7,16,0,531.0,151.0,2.5,16.0,419.0,540.34,435.72
2016,4,7,16,15,434.0,152.0,2.4,15.5,355.5,456.89,371.08
2016,4,7,16,30,337.0,153.0,2.3,15.0,292.0,373.56,305.04
2016,4,7,16,45,297.0,140.5,2.25,15.0,251.0,322.66,263.77
2016,4,7,17,0,257.0,128.0,2.2,15.0,210.0,275.13,224.26
2016,4,7,17,15,225.0,107.5,2.05,14.5,170.0,225.51,182.67
2016,4,7,17,30,193.0,87.0,1.9,14.0,130.0,178.81,142.6
2016,4,7,17,45,147.0,66.0,1.8,13.5,93.5,129.77,100.26
2016,4,7,18,0,101.0,45.0,1.7,13.0,57.0,85.36,61.68
2016,4,7,18,15,50.5,25.5,1.65,13.0,31.5,41.47,19.24
2016,4,7,18,30,0.0,6.0,1.6,13.0,6.0,5.9,0.0
2016,4,7,18,45,0.0,3.0,1.55,13.0,3.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,11.5,4.0,3.93,0.0
2016,4,8,6,0,0.0,8.0,1.4,12.0,8.0,7.71,0.0
2016,4,8,6,15,0.0,23.0,1.45,12.0,23.0,22.21,12.7
2016,4,8,6,30,0.0,38.0,1.5,12.0,38.0,36.39,26.43
2016,4,8,6,45,0.0,58.0,1.55,12.5,58.0,54.52,40.81
2016,4,8,7,0,0.0,78.0,1.6,13.0,78.0,73.11,56.84
2016,4,8,7,15,3.0,98.0,1.6,13.5,99.5,92.33,72.95
2016,4,8,7,30,6.0,118.0,1.6,14.0,121.0,112.08,89.16
2016,4,8,7,45,4.5,131.5,1.6,14.5,133.5,125.41,99.92
2016,4,8,8,0,3.0,145.0,1.6,15.0,146.0,138.53,110.28
2016,4,8,8,15,10.5,167.5,1.55,15.0,172.5,162.89,129.69
2016,4,8,8,30,18.0,190.0,1.5,15.0,199.0,188.2,149.68
2016,4,8,8,45,28.5,217.0,1.5,15.5,233.5,218.74,173.38
2016,4,8,9,0,39.0,244.0,1.5,16.0,268.0,252.02,198.93
2016,4,8,9,15,45.0,266.5,1.5,16.0,296.0,279.85,220.24
2016,4,8,9,30,51.0,289.0,1.5,16.0,324.0,308.39,241.91
2016,4,8,9,45,31.5,263.5,1.55,16.5,285.5,275.11,215.1
2016,4,8,10,0,12.0,238.0,1.6,17.0,247.0,238.44,185.71
2016,4,8,10,15,84.5,311.5,1.65,17.0,378.0,365.34,284.85
2016,4,8,10,30,157.0,385.0,1.7,17.0,509.0,500.16,385.67
2016,4,8,10,45,230.5,386.5,1.75,17.0,574.0,568.3,436.21
2016,4,8,11,0,304.0,388.0,1.8,17.0,639.0,644.12,491.85
2016,4,8,11,15,187.5,393.0,1.85,17.0,548.5,555.81,425.11
2016,4,8,11,30,71.0,398.0,1.9,17.0,458.0,459.61,351.88
2016,4,8,11,45,110.5,415.5,1.95,17.0,510.0,516.23,395.25
2016,4,8,12,0,150.0,433.0,2.0,17.0,562.0,580.41,442.52
2016,4,8,12,15,170.5,432.5,2.0,17.0,579.0,603.29,459.15
2016,4,8,12,30,191.0,432.0,2.0,17.0,596.0,625.89,475.87
2016,4,8,12,45,341.0,380.5,2.05,17.0,669.5,724.7,551.14
2016,4,8,13,0,491.0,329.0,2.1,17.0,743.0,822.9,623.62
2016,4,8,13,15,327.0,367.0,2.1,17.0,641.0,701.08,533.7
2016,4,8,13,30,163.0,405.0,2.1,17.0,539.0,578.74,442.37
2016,4,8,13,45,291.0,363.0,2.15,17.0,592.5,661.73,508.03
2016,4,8,14,0,419.0,321.0,2.2,17.0,646.0,739.54,567.36
2016,4,8,14,15,354.0,326.0,2.2,17.0,593.5,672.63,518.31
2016,4,8,14,30,289.0,331.0,2.2,17.0,541.0,614.95,476.14
2016,4,8,14,45,441.5,273.0,2.25,17.0,574.5,684.74,532.65
2016,4,8,15,0,594.0,215.0,2.3,17.0,608.0,737.03,574.97
2016,4,8,15,15,382.0,241.0,2.3,16.5,487.5,569.9,450.02
2016,4,8,15,30,170.0,267.0,2.3,16.0,367.0,416.85,331.42
2016,4,8,15,45,85.0,183.5,2.3,16.0,233.5,257.39,206.65
2016,4,8,16,0,0.0,100.0,2.3,16.0,100.0,97.19,75.37
2016,4,8,16,15,24.0,132.5,2.25,15.5,142.5,150.52,120.65
2016,4,8,16,30,48.0,165.0,2.2,15.0,185.0,201.16,162.94
2016,4,8,16,45,36.5,144.5,2.15,15.0,158.5,171.43,138.46
2016,4,8,17,0,25.0,124.0,2.1,15.0,132.0,142.7,114.72
2016,4,8,17,15,16.0,101.5,2.0,14.5,106.0,109.9,87.43
2016,4,8,17,30,7.0,79.0,1.9,14.0,80.0,82.57,64.31
2016,4,8,17,45,3.5,56.5,1.8,14.0,57.0,57.89,43.02
2016,4,8,18,0,0.0,34.0,1.7,14.0,34.0,33.3,21.76
2016,4,8,18,15,0.0,18.5,1.65,13.5,18.5,17.86,6.26
2016,4,8,18,30,0.0,3.0,1.6,13.0,3.0,2.95,0.0
2016,4,8,18,45,0.0,1.5,1.55,13.0,1.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,2.0,12.0,5.5,5.41,0.0
2016,4,9,6,0,0.0,11.0,2.0,12.0,11.0,10.61,0.0
2016,4,9,6,15,5.5,30.5,2.0,12.0,31.5,28.94,18.59
2016,4,9,6,30,11.0,50.0,2.0,12.0,52.0,46.48,35.35
2016,4,9,6,45,28.5,72.5,2.05,12.5,79.0,64.69,49.15
2016,4,9,7,0,46.0,95.0,2.1,13.0,106.0,88.34,68.03
2016,4,9,7,15,61.0,116.5,2.1,13.0,135.0,113.3,88.19
2016,4,9,7,30,76.0,138.0,2.1,13.0,164.0,140.22,110.17
2016,4,9,7,45,38.0,138.0,2.15,13.0,151.0,137.59,109.53
2016,4,9,8,0,0.0,138.0,2.2,13.0,138.0,131.31,105.27
2016,4,9,8,15,0.0,79.0,2.15,13.0,79.0,76.4,59.13
2016,4,9,8,30,0.0,20.0,2.1,13.0,20.0,19.31,10.8
2016,4,9,8,45,0.0,74.0,2.1,13.0,74.0,71.57,54.82
2016,4,9,9,0,0.0,128.0,2.1,13.0,128.0,123.51,97.65
2016,4,9,9,15,0.0,129.5,2.05,13.0,129.5,125.08,98.57
2016,4,9,9,30,0.0,131.0,2.0,13.0,131.0,126.64,99.59
2016,4,9,9,45,0.0,109.5,2.0,13.5,109.5,105.99,82.32
2016,4,9,10,0,0.0,88.0,2.0,14.0,88.0,85.22,65.03
2016,4,9,10,15,0.0,68.5,2.0,14.0,68.5,66.32,49.42
2016,4,9,10,30,0.0,49.0,2.0,14.0,49.0,47.43,33.79
2016,4,9,10,45,1.5,107.0,2.05,14.0,108.5,104.91,80.95
2016,4,9,11,0,3.0,165.0,2.1,14.0,168.0,162.73,127.48
2016,4,9,11,15,1.5,132.0,2.05,14.0,133.5,129.42,100.44
2016,4,9,11,30,0.0,99.0,2.0,14.0,99.0,96.01,73.32
2016,4,9,11,45,0.0,121.5,2.0,14.5,121.5,117.98,90.97
2016,4,9,12,0,0.0,144.0,2.0,15.0,144.0,140.06,108.45
2016,4,9,12,15,27.0,267.0,2.0,15.0,290.0,292.26,229.16
2016,4,9,12,30,54.0,390.0,2.0,15.0,436.0,445.66,345.34
2016,4,9,12,45,54.5,386.5,2.0,15.0,433.0,444.18,343.49
2016,4,9,13,0,55.0,383.0,2.0,15.0,430.0,442.44,342.43
2016,4,9,13,15,31.0,294.0,2.0,15.0,321.0,327.3,255.28
2016,4,9,13,30,7.0,205.0,2.0,15.0,212.0,207.64,162.21
2016,4,9,13,45,6.5,199.5,2.0,15.0,205.5,201.76,158.08
2016,4,9,14,0,6.0,194.0,2.0,15.0,199.0,195.86,153.62
2016,4,9,14,15,3.0,105.5,2.0,15.0,108.0,105.07,80.9
2016,4,9,14,30,0.0,17.0,2.0,15.0,17.0,16.44,8.05
2016,4,9,14,45,0.0,16.0,2.05,15.0,16.0,15.47,7.29
2016,4,9,15,0,0.0,15.0,2.1,15.0,15.0,14.5,6.5
2016,4,9,15,15,0.0,14.0,2.05,15.0,14.0,13.53,5.72
2016,4,9,15,30,0.0,13.0,2.0,15.0,13.0,12.56,4.93
2016,4,9,15,45,0.0,64.0,2.0,15.0,64.0,61.88,46.39
2016,4,9,16,0,0.0,115.0,2.0,15.0,115.0,112.31,88.41
2016,4,9,16,15,0.0,75.5,1.9,14.5,75.5,73.01,56.04
2016,4,9,16,30,0.0,36.0,1.8,14.0,36.0,34.76,24.03
2016,4,9,16,45,0.0,31.0,1.75,14.0,31.0,29.92,20.0
2016,4,9,17,0,0.0,26.0,1.7,14.0,26.0,25.09,15.9
2016,4,9,17,15,0.0,21.0,1.55,13.5,21.0,20.26,11.79
2016,4,9,17,30,0.0,16.0,1.4,13.0,16.0,15.43,7.61
2016,4,9,17,45,0.0,11.5,1.3,13.0,11.5,11.08,3.78
2016,4,9,18,0,0.0,7.0,1.2,13.0,7.0,6.74,0.0
2016,4,9,18,15,0.0,4.0,1.2,12.5,4.0,3.85,0.0
2016,4,9,18,30,0.0,1.0,1.2,12.0,1.0,0.98,0.0
2016,4,9,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,11.5,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,1.7,12.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,5.0,1.75,12.0,5.0,4.82,0.0
2016,4,10,6,30,0.0,8.0,1.8,12.0,8.0,7.71,1.19
2016,4,10,6,45,0.0,12.0,1.9,12.0,12.0,11.57,4.29
2016,4,10,7,0,0.0,16.0,2.0,12.0,16.0,15.43,7.69
2016,4,10,7,15,0.0,20.5,2.0,12.0,20.5,19.78,11.47
2016,4,10,7,30,0.0,25.0,2.0,12.0,25.0,24.13,15.21
2016,4,10,7,45,0.0,27.0,2.05,12.5,27.0,26.06,16.79
2016,4,10,8,0,0.0,29.0,2.1,13.0,29.0,28.0,18.34
2016,4,10,8,15,0.0,53.5,2.1,13.0,53.5,51.7,38.38
2016,4,10,8,30,0.0,78.0,2.1,13.0,78.0,75.44,58.19
2016,4,10,8,45,0.0,62.0,2.1,13.5,62.0,59.95,44.92
2016,4,10,9,0,0.0,46.0,2.1,14.0,46.0,44.47,31.77
2016,4,10,9,15,1.5,113.5,2.1,14.0,114.5,110.59,86.46
2016,4,10,9,30,3.0,181.0,2.1,14.0,183.0,176.46,139.65
2016,4,10,9,45,7.0,207.5,2.15,14.0,212.5,204.96,162.12
2016,4,10,10,0,11.0,234.0,2.2,14.0,242.0,233.94,184.87
2016,4,10,10,15,13.0,248.5,2.25,14.0,258.5,250.29,197.48
2016,4,10,10,30,15.0,263.0,2.3,14.0,275.0,266.83,210.23
2016,4,10,10,45,25.0,303.5,2.35,14.5,324.0,318.24,249.79
2016,4,10,11,0,35.0,344.0,2.4,15.0,373.0,368.77,287.88
2016,4,10,11,15,27.0,323.5,2.45,15.0,346.0,343.6,268.12
2016,4,10,11,30,19.0,303.0,2.5,15.0,319.0,313.2,244.59
2016,4,10,11,45,14.5,267.5,2.55,15.0,280.0,274.75,214.85
2016,4,10,12,0,10.0,232.0,2.6,15.0,241.0,235.98,184.6
2016,4,10,12,15,15.0,272.5,2.65,15.0,286.0,281.31,220.25
2016,4,10,12,30,20.0,313.0,2.7,15.0,331.0,327.14,255.69
2016,4,10,12,45,18.5,303.5,2.8,15.0,320.0,316.72,247.65
2016,4,10,13,0,17.0,294.0,2.9,15.0,309.0,306.17,239.71
2016,4,10,13,15,21.0,305.5,2.95,15.0,323.5,322.04,252.38
2016,4,10,13,30,25.0,317.0,3.0,15.0,338.0,337.96,265.01
2016,4,10,13,45,21.0,294.0,3.05,15.0,311.5,311.01,244.33
2016,4,10,14,0,17.0,271.0,3.1,15.0,285.0,284.03,223.63
2016,4,10,14,15,19.5,272.0,3.1,14.5,287.5,287.55,227.33
2016,4,10,14,30,22.0,273.0,3.1,14.0,290.0,291.02,230.95
2016,4,10,14,45,19.5,255.0,3.1,14.0,269.5,270.39,215.03
2016,4,10,15,0,17.0,237.0,3.1,14.0,249.0,249.81,199.13
2016,4,10,15,15,31.5,241.0,3.05,14.0,260.5,273.65,219.14
2016,4,10,15,30,46.0,245.0,3.0,14.0,272.0,289.44,232.61
2016,4,10,15,45,54.5,229.5,3.0,14.0,259.0,278.41,224.66
2016,4,10,16,0,63.0,214.0,3.0,14.0,246.0,266.62,216.07
2016,4,10,16,15,75.5,194.5,2.9,13.5,229.5,252.12,205.57
2016,4,10,16,30,88.0,175.0,2.8,13.0,213.0,236.36,193.72
2016,4,10,16,45,77.0,153.5,2.75,13.0,183.5,203.92,167.06
2016,4,10,17,0,66.0,132.0,2.7,13.0,154.0,172.36,140.75
2016,4,10,17,15,54.0,109.5,2.55,12.5,125.0,140.1,113.62
2016,4,10,17,30,42.0,87.0,2.4,12.0,96.0,108.89,86.88
2016,4,10,17,45,26.0,65.0,2.25,12.0,70.5,77.89,59.94
2016,4,10,18,0,10.0,43.0,2.1,12.0,45.0,46.28,32.59
2016,4,10,18,15,5.0,25.0,2.0,11.5,26.0,25.95,12.94
2016,4,10,18,30,0.0,7.0,1.9,11.0,7.0,6.88,0.0
2016,4,10,18,45,0.0,3.5,1.85,11.0,3.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,55.0,11.0,0.65,11.0,14.0,10.81,0.0
2016,4,11,6,0,110.0,22.0,0.6,11.0,28.0,17.18,1.46
2016,4,11,6,15,224.5,37.0,0.65,11.0,67.0,28.38,18.73
2016,4,11,6,30,339.0,52.0,0.7,11.0,106.0,39.04,29.14
2016,4,11,6,45,415.5,63.5,0.8,11.5,154.0,57.41,36.97
2016,4,11,7,0,492.0,75.0,0.9,12.0,202.0,99.29,60.11
2016,4,11,7,15,246.0,92.5,0.95,12.5,156.0,114.28,80.84
2016,4,11,7,30,0.0,110.0,1.0,13.0,110.0,104.17,82.95
2016,4,11,7,45,45.0,149.0,1.1,13.5,169.0,149.38,118.66
2016,4,11,8,0,90.0,188.0,1.2,14.0,228.0,201.77,160.03
2016,4,11,8,15,59.0,196.5,1.2,14.0,224.0,205.18,163.29
2016,4,11,8,30,28.0,205.0,1.2,14.0,220.0,204.89,163.16
2016,4,11,8,45,25.0,217.0,1.25,14.5,231.5,218.73,173.61
2016,4,11,9,0,22.0,229.0,1.3,15.0,243.0,230.56,182.27
2016,4,11,9,15,16.0,224.0,1.3,15.0,234.5,224.24,176.81
2016,4,11,9,30,10.0,219.0,1.3,15.0,226.0,217.1,170.75
2016,4,11,9,45,47.5,283.0,1.35,15.0,318.5,304.53,239.43
2016,4,11,10,0,85.0,347.0,1.4,15.0,411.0,395.76,308.88
2016,4,11,10,15,95.5,365.5,1.4,15.0,439.5,426.56,331.23
2016,4,11,10,30,106.0,384.0,1.4,15.0,468.0,458.07,354.3
2016,4,11,10,45,106.5,393.5,1.4,15.5,480.0,473.19,364.25
2016,4,11,11,0,107.0,403.0,1.4,16.0,492.0,488.07,374.06
2016,4,11,11,15,223.0,397.0,1.4,16.0,587.5,591.67,452.11
2016,4,11,11,30,339.0,391.0,1.4,16.0,683.0,701.31,531.38
2016,4,11,11,45,332.0,400.5,1.4,16.0,688.0,714.15,538.76
2016,4,11,12,0,325.0,410.0,1.4,16.0,693.0,725.58,546.15
2016,4,11,12,15,332.0,403.5,1.4,16.0,692.0,732.25,551.02
2016,4,11,12,30,339.0,397.0,1.4,16.0,691.0,737.61,555.1
2016,4,11,12,45,317.0,402.5,1.45,16.0,675.5,726.53,547.37
2016,4,11,13,0,295.0,408.0,1.5,16.0,660.0,714.04,538.82
2016,4,11,13,15,354.0,378.0,1.5,16.0,674.5,739.85,559.38
2016,4,11,13,30,413.0,348.0,1.5,16.0,689.0,770.85,582.86
2016,4,11,13,45,598.5,259.0,1.55,16.0,737.0,850.39,644.1
2016,4,11,14,0,784.0,170.0,1.6,16.0,785.0,916.64,691.34
2016,4,11,14,15,773.5,167.0,1.6,16.0,754.0,895.19,677.13
2016,4,11,14,30,763.0,164.0,1.6,16.0,723.0,867.3,659.6
2016,4,11,14,45,753.0,158.5,1.65,16.0,686.5,834.79,639.46
2016,4,11,15,0,743.0,153.0,1.7,16.0,650.0,800.12,617.62
2016,4,11,15,15,382.5,187.5,1.7,15.5,443.0,521.97,413.84
2016,4,11,15,30,22.0,222.0,1.7,15.0,236.0,238.5,188.65
2016,4,11,15,45,19.5,205.0,1.7,15.0,216.5,218.98,174.61
2016,4,11,16,0,17.0,188.0,1.7,15.0,197.0,199.61,159.56
2016,4,11,16,15,18.0,171.5,1.7,14.5,180.0,183.22,147.13
2016,4,11,16,30,19.0,155.0,1.7,14.0,163.0,166.72,134.39
2016,4,11,16,45,13.5,135.5,1.7,14.0,141.0,143.27,115.28
2016,4,11,17,0,8.0,116.0,1.7,14.0,119.0,120.3,96.31
2016,4,11,17,15,210.0,96.0,1.65,13.5,145.5,205.74,167.78
2016,4,11,17,30,412.0,76.0,1.6,13.0,172.0,260.31,208.5
2016,4,11,17,45,339.0,61.5,1.55,13.0,127.0,196.63,152.52
2016,4,11,18,0,266.0,47.0,1.5,13.0,82.0,140.71,103.28
2016,4,11,18,15,154.0,29.5,1.55,12.5,48.0,79.94,48.44
2016,4,11,18,30,42.0,12.0,1.6,12.0,14.0,19.56,0.0
2016,4,11,18,45,21.0,6.0,1.7,12.0,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,51.0,11.0,2.4,11.0,14.5,10.81,0.0
2016,4,12,6,0,102.0,22.0,2.5,11.0,29.0,17.08,3.55
2016,4,12,6,15,205.5,38.5,2.55,11.0,67.0,29.47,19.77
2016,4,12,6,30,309.0,55.0,2.6,11.0,105.0,41.28,31.12
2016,4,12,6,45,389.5,66.5,2.65,11.5,153.0,60.54,39.14
2016,4,12,7,0,470.0,78.0,2.7,12.0,201.0,102.09,63.06
2016,4,12,7,15,309.0,111.5,2.7,12.0,200.0,140.04,100.12
2016,4,12,7,30,148.0,145.0,2.7,12.0,199.0,159.34,123.77
2016,4,12,7,45,405.0,125.5,2.75,12.5,302.5,213.91,161.43
2016,4,12,8,0,662.0,106.0,2.8,13.0,406.0,300.73,229.07
2016,4,12,8,15,331.0,124.0,2.8,13.0,274.0,234.5,185.11
2016,4,12,8,30,0.0,142.0,2.8,13.0,142.0,136.3,108.52
2016,4,12,8,45,12.0,188.0,2.85,13.5,195.5,185.62,148.52
2016,4,12,9,0,24.0,234.0,2.9,14.0,249.0,236.38,188.74
2016,4,12,9,15,41.5,267.5,2.9,14.0,295.5,279.36,222.64
2016,4,12,9,30,59.0,301.0,2.9,14.0,342.0,325.24,258.5
2016,4,12,9,45,90.0,330.0,2.95,14.5,396.0,377.64,298.85
2016,4,12,10,0,121.0,359.0,3.0,15.0,450.0,434.19,341.75
2016,4,12,10,15,84.0,353.0,3.05,15.0,417.0,406.07,318.96
2016,4,12,10,30,47.0,347.0,3.1,15.0,384.0,376.03,294.77
2016,4,12,10,45,269.0,334.0,3.2,15.5,558.5,552.87,434.71
2016,4,12,11,0,491.0,321.0,3.3,16.0,733.0,741.27,576.14
2016,4,12,11,15,680.0,231.5,3.35,16.0,811.5,833.5,646.61
2016,4,12,11,30,869.0,142.0,3.4,16.0,890.0,923.45,709.45
2016,4,12,11,45,872.0,142.0,3.45,16.5,898.0,944.38,721.91
2016,4,12,12,0,875.0,142.0,3.5,17.0,906.0,962.3,732.89
2016,4,12,12,15,875.5,142.0,3.55,17.0,905.5,974.76,741.6
2016,4,12,12,30,876.0,142.0,3.6,17.0,905.0,984.0,748.26
2016,4,12,12,45,851.5,155.5,3.65,17.0,891.0,985.89,750.07
2016,4,12,13,0,827.0,169.0,3.7,17.0,877.0,978.99,746.03
2016,4,12,13,15,822.5,168.0,3.8,16.5,861.0,972.85,744.43
2016,4,12,13,30,818.0,167.0,3.9,16.0,845.0,963.56,740.72
2016,4,12,13,45,809.5,166.0,4.0,16.0,820.5,947.41,730.92
2016,4,12,14,0,801.0,165.0,4.1,16.0,796.0,928.34,719.15
2016,4,12,14,15,791.0,162.5,4.1,16.0,765.0,903.56,702.82
2016,4,12,14,30,781.0,160.0,4.1,16.0,734.0,879.98,687.39
2016,4,12,14,45,768.5,156.0,4.2,16.0,697.0,846.47,665.27
2016,4,12,15,0,756.0,152.0,4.3,16.0,660.0,810.9,641.59
2016,4,12,15,15,738.5,148.0,4.3,15.5,617.5,769.45,614.06
2016,4,12,15,30,721.0,144.0,4.3,15.0,575.0,726.7,585.17
2016,4,12,15,45,601.5,157.0,4.35,15.0,497.5,626.43,508.52
2016,4,12,16,0,482.0,170.0,4.4,15.0,420.0,530.75,433.55
2016,4,12,16,15,366.5,170.5,4.3,14.5,349.5,428.25,352.16
2016,4,12,16,30,251.0,171.0,4.2,14.0,279.0,343.5,283.02
2016,4,12,16,45,220.5,155.5,4.15,14.0,241.0,298.33,245.91
2016,4,12,17,0,190.0,140.0,4.1,14.0,203.0,249.98,205.51
2016,4,12,17,15,166.0,117.5,4.0,13.5,166.0,205.48,167.98
2016,4,12,17,30,142.0,95.0,3.9,13.0,129.0,163.12,131.49
2016,4,12,17,45,107.0,73.0,3.85,12.5,95.0,119.71,93.77
2016,4,12,18,0,72.0,51.0,3.8,12.0,61.0,79.71,58.95
2016,4,12,18,15,36.0,30.5,3.75,11.5,35.5,44.6,26.92
2016,4,12,18,30,0.0,10.0,3.7,11.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,3.65,11.0,5.0,4.91,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,62.0,12.5,2.25,9.5,16.5,12.29,0.0
2016,4,13,6,0,124.0,25.0,2.3,10.0,33.0,19.48,6.63
2016,4,13,6,15,238.0,41.0,2.4,10.5,74.0,31.4,21.63
2016,4,13,6,30,352.0,57.0,2.5,11.0,115.0,42.75,32.48
2016,4,13,6,45,432.0,67.5,2.65,11.5,165.0,64.76,41.06
2016,4,13,7,0,512.0,78.0,2.8,12.0,215.0,107.46,65.61
2016,4,13,7,15,565.5,86.5,2.8,12.0,267.5,153.83,100.42
2016,4,13,7,30,619.0,95.0,2.8,12.0,320.0,206.32,144.36
2016,4,13,7,45,659.0,100.5,2.85,12.5,373.0,258.44,190.16
2016,4,13,8,0,699.0,106.0,2.9,13.0,426.0,314.63,239.67
2016,4,13,8,15,726.0,111.0,2.85,13.5,476.0,369.34,287.59
2016,4,13,8,30,753.0,116.0,2.8,14.0,526.0,426.12,335.96
2016,4,13,8,45,777.5,118.5,2.8,14.5,573.5,482.84,382.98
2016,4,13,9,0,802.0,121.0,2.8,15.0,621.0,538.77,428.01
2016,4,13,9,15,817.0,124.0,2.75,15.0,663.0,590.64,469.28
2016,4,13,9,30,832.0,127.0,2.7,15.0,705.0,642.23,509.18
2016,4,13,9,45,852.0,125.0,2.7,15.5,743.0,691.7,545.87
