Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,0,872.0,123.0,2.7,16.0,781.0,740.7,580.8
2016,4,13,10,15,879.5,125.0,2.7,16.0,810.5,782.43,609.46
2016,4,13,10,30,887.0,127.0,2.7,16.0,840.0,822.87,636.98
2016,4,13,10,45,890.0,129.5,2.7,16.0,861.5,857.98,660.55
2016,4,13,11,0,893.0,132.0,2.7,16.0,883.0,890.5,682.21
2016,4,13,11,15,896.5,133.0,2.7,16.0,897.5,919.22,701.2
2016,4,13,11,30,900.0,134.0,2.7,16.0,912.0,945.09,718.22
2016,4,13,11,45,894.5,139.0,2.7,16.5,917.0,963.77,729.03
2016,4,13,12,0,889.0,144.0,2.7,17.0,922.0,979.11,737.66
2016,4,13,12,15,888.5,143.5,2.7,17.0,921.0,990.25,744.97
2016,4,13,12,30,888.0,143.0,2.7,17.0,920.0,998.08,750.21
2016,4,13,12,45,883.0,144.5,2.7,17.0,910.0,1000.32,751.87
2016,4,13,13,0,878.0,146.0,2.7,17.0,900.0,1005.13,755.44
2016,4,13,13,15,874.0,145.0,2.75,16.5,883.0,999.19,753.82
2016,4,13,13,30,870.0,144.0,2.8,16.0,866.0,989.92,750.16
2016,4,13,13,45,855.5,146.5,2.85,16.0,840.0,971.25,738.81
2016,4,13,14,0,841.0,149.0,2.9,16.0,814.0,949.67,725.59
2016,4,13,14,15,831.5,147.0,2.9,16.0,783.0,925.11,709.93
2016,4,13,14,30,822.0,145.0,2.9,16.0,752.0,897.84,692.4
2016,4,13,14,45,803.5,145.0,2.95,16.0,713.0,862.39,669.43
2016,4,13,15,0,785.0,145.0,3.0,16.0,674.0,828.44,647.38
2016,4,13,15,15,767.5,140.5,3.0,15.5,631.0,785.51,619.48
2016,4,13,15,30,750.0,136.0,3.0,15.0,588.0,741.21,590.19
2016,4,13,15,45,726.5,131.5,3.05,15.0,540.0,691.4,555.07
2016,4,13,16,0,703.0,127.0,3.1,15.0,492.0,641.23,518.0
2016,4,13,16,15,672.0,121.0,3.1,14.5,441.5,584.48,475.65
2016,4,13,16,30,641.0,115.0,3.1,14.0,391.0,528.64,432.75
2016,4,13,16,45,592.5,108.5,3.1,13.5,338.0,463.7,381.19
2016,4,13,17,0,544.0,102.0,3.1,13.0,285.0,402.0,330.64
2016,4,13,17,15,483.5,91.5,2.95,12.5,233.5,332.89,272.44
2016,4,13,17,30,423.0,81.0,2.8,12.0,182.0,271.42,219.12
2016,4,13,17,45,328.5,67.5,2.7,11.5,134.0,200.51,157.67
2016,4,13,18,0,234.0,54.0,2.6,11.0,86.0,139.73,104.8
2016,4,13,18,15,117.0,34.5,2.55,10.5,50.5,73.0,46.84
2016,4,13,18,30,0.0,15.0,2.5,10.0,15.0,14.61,0.0
2016,4,13,18,45,0.0,7.5,2.45,10.0,7.5,7.37,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,56.5,14.5,2.2,8.5,18.5,14.25,0.0
2016,4,14,6,0,113.0,29.0,2.2,9.0,37.0,24.09,11.13
2016,4,14,6,15,228.5,45.0,2.25,9.5,78.5,34.56,24.61
2016,4,14,6,30,344.0,61.0,2.3,10.0,120.0,45.8,35.4
2016,4,14,6,45,417.0,73.5,2.35,10.5,169.5,70.34,45.48
2016,4,14,7,0,490.0,86.0,2.4,11.0,219.0,113.98,71.98
2016,4,14,7,15,516.0,90.5,2.5,11.0,257.0,152.23,101.64
2016,4,14,7,30,542.0,95.0,2.6,11.0,295.0,192.71,136.77
2016,4,14,7,45,603.0,108.0,2.75,11.5,361.0,252.97,188.4
2016,4,14,8,0,664.0,121.0,2.9,12.0,427.0,319.77,245.73
2016,4,14,8,15,620.5,136.5,2.95,12.5,448.0,356.19,279.83
2016,4,14,8,30,577.0,152.0,3.0,13.0,469.0,387.28,308.11
2016,4,14,8,45,663.0,150.0,3.1,13.5,543.5,458.51,366.32
2016,4,14,9,0,749.0,148.0,3.2,14.0,618.0,537.45,429.31
2016,4,14,9,15,696.5,170.0,3.25,14.0,630.0,566.4,452.74
2016,4,14,9,30,644.0,192.0,3.3,14.0,642.0,589.11,470.63
2016,4,14,9,45,367.5,273.5,3.4,14.0,533.5,511.17,407.53
2016,4,14,10,0,91.0,355.0,3.5,14.0,425.0,408.27,322.48
2016,4,14,10,15,288.5,330.0,3.55,14.0,561.5,540.95,429.24
2016,4,14,10,30,486.0,305.0,3.6,14.0,698.0,686.99,542.12
2016,4,14,10,45,656.5,241.0,3.65,14.5,786.0,783.29,615.19
2016,4,14,11,0,827.0,177.0,3.7,15.0,874.0,884.44,687.55
2016,4,14,11,15,589.5,288.0,3.8,15.0,789.5,812.59,632.06
2016,4,14,11,30,352.0,399.0,3.9,15.0,705.0,722.95,560.65
2016,4,14,11,45,343.0,408.0,4.0,15.0,708.0,733.6,568.83
2016,4,14,12,0,334.0,417.0,4.1,15.0,711.0,742.75,575.31
2016,4,14,12,15,573.0,307.0,4.2,15.0,810.0,868.58,674.16
2016,4,14,12,30,812.0,197.0,4.3,15.0,909.0,988.28,761.97
2016,4,14,12,45,546.0,306.5,4.4,15.0,783.5,854.53,663.67
2016,4,14,13,0,280.0,416.0,4.5,15.0,658.0,709.14,551.23
2016,4,14,13,15,373.0,371.5,4.55,15.0,687.0,752.53,587.87
2016,4,14,13,30,466.0,327.0,4.6,15.0,716.0,801.13,626.86
2016,4,14,13,45,472.0,314.0,4.65,15.0,698.0,789.97,619.74
2016,4,14,14,0,478.0,301.0,4.7,15.0,680.0,776.62,611.41
2016,4,14,14,15,646.5,226.5,4.7,15.0,717.5,846.4,668.45
2016,4,14,14,30,815.0,152.0,4.7,15.0,755.0,900.22,708.76
2016,4,14,14,45,805.5,146.5,4.75,15.0,718.0,866.82,685.88
2016,4,14,15,0,796.0,141.0,4.8,15.0,681.0,831.07,661.68
2016,4,14,15,15,558.5,197.0,4.8,14.5,564.0,675.59,545.45
2016,4,14,15,30,321.0,253.0,4.8,14.0,447.0,526.41,427.16
2016,4,14,15,45,530.0,184.0,4.8,14.0,474.0,601.44,491.9
2016,4,14,16,0,739.0,115.0,4.8,14.0,501.0,653.91,536.87
2016,4,14,16,15,709.0,109.5,4.7,13.5,450.0,596.87,492.46
2016,4,14,16,30,679.0,104.0,4.6,13.0,399.0,540.61,448.02
2016,4,14,16,45,640.5,97.0,4.6,13.0,346.5,479.05,397.53
2016,4,14,17,0,602.0,90.0,4.6,13.0,294.0,419.77,347.51
2016,4,14,17,15,543.5,81.5,4.35,12.5,242.0,352.28,289.68
2016,4,14,17,30,485.0,73.0,4.1,12.0,190.0,289.82,234.72
2016,4,14,17,45,398.0,61.0,3.95,11.5,141.5,218.05,171.68
2016,4,14,18,0,311.0,49.0,3.8,11.0,93.0,157.2,117.72
2016,4,14,18,15,187.0,33.0,3.7,10.5,56.0,92.29,60.37
2016,4,14,18,30,63.0,17.0,3.6,10.0,19.0,32.14,0.0
2016,4,14,18,45,31.5,8.5,3.5,10.0,9.5,12.68,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,114.0,13.5,2.65,7.5,21.5,13.27,0.0
2016,4,15,6,0,228.0,27.0,2.7,8.0,43.0,21.35,10.26
2016,4,15,6,15,347.0,39.0,2.75,8.5,88.0,29.73,20.58
2016,4,15,6,30,466.0,51.0,2.8,9.0,133.0,37.55,28.2
2016,4,15,6,45,535.5,60.0,2.9,9.5,184.5,64.81,37.24
2016,4,15,7,0,605.0,69.0,3.0,10.0,236.0,111.73,65.28
2016,4,15,7,15,654.0,75.5,3.15,10.5,290.0,161.32,103.57
2016,4,15,7,30,703.0,82.0,3.3,11.0,344.0,216.38,150.64
2016,4,15,7,45,734.0,88.5,3.45,11.5,397.5,271.91,200.57
2016,4,15,8,0,765.0,95.0,3.6,12.0,451.0,330.4,253.06
2016,4,15,8,15,790.5,99.0,3.55,12.5,502.5,389.24,305.0
2016,4,15,8,30,816.0,103.0,3.5,13.0,554.0,447.6,355.23
2016,4,15,8,45,835.5,106.5,3.45,13.5,601.5,504.1,402.53
2016,4,15,9,0,855.0,110.0,3.4,14.0,649.0,561.21,448.74
2016,4,15,9,15,869.0,112.5,3.3,14.5,691.5,614.46,490.38
2016,4,15,9,30,883.0,115.0,3.2,15.0,734.0,667.2,530.23
2016,4,15,9,45,900.0,114.0,3.1,15.5,772.5,717.7,567.25
2016,4,15,10,0,917.0,113.0,3.0,16.0,811.0,767.01,600.96
2016,4,15,10,15,924.0,114.5,2.95,16.0,841.0,810.09,630.23
2016,4,15,10,30,931.0,116.0,2.9,16.0,871.0,851.05,657.69
2016,4,15,10,45,938.0,116.0,2.9,16.5,894.0,888.21,681.3
2016,4,15,11,0,945.0,116.0,2.9,17.0,917.0,922.84,702.94
2016,4,15,11,15,948.0,117.0,2.9,17.0,931.5,952.26,722.22
2016,4,15,11,30,951.0,118.0,2.9,17.0,946.0,978.64,739.43
2016,4,15,11,45,953.0,117.5,2.95,17.5,952.5,999.4,751.91
2016,4,15,12,0,955.0,117.0,3.0,18.0,959.0,1016.82,762.24
2016,4,15,12,15,954.0,116.5,3.0,18.0,957.0,1027.99,769.5
2016,4,15,12,30,953.0,116.0,3.0,18.0,955.0,1035.6,774.57
2016,4,15,12,45,952.5,114.0,3.05,18.0,945.5,1038.55,777.16
2016,4,15,13,0,952.0,112.0,3.1,18.0,936.0,1037.89,777.53
2016,4,15,13,15,947.5,111.5,3.1,18.0,918.0,1031.37,773.72
2016,4,15,13,30,943.0,111.0,3.1,18.0,900.0,1021.32,767.72
2016,4,15,13,45,937.0,109.5,3.15,18.0,874.0,1005.33,758.3
2016,4,15,14,0,931.0,108.0,3.2,18.0,848.0,985.99,746.72
2016,4,15,14,15,922.0,106.0,3.2,18.0,815.5,960.16,730.37
2016,4,15,14,30,913.0,104.0,3.2,18.0,783.0,931.36,712.02
2016,4,15,14,45,901.0,102.5,3.2,18.0,744.0,897.71,690.28
2016,4,15,15,0,889.0,101.0,3.2,18.0,705.0,861.64,666.73
2016,4,15,15,15,874.0,98.0,3.15,17.5,661.0,819.29,639.45
2016,4,15,15,30,859.0,95.0,3.1,17.0,617.0,779.54,613.72
2016,4,15,15,45,839.0,92.0,3.05,17.0,568.0,729.96,579.29
2016,4,15,16,0,819.0,89.0,3.0,17.0,519.0,679.49,543.77
2016,4,15,16,15,792.5,85.0,2.9,16.5,467.5,623.07,502.54
2016,4,15,16,30,766.0,81.0,2.8,16.0,416.0,566.94,459.74
2016,4,15,16,45,731.0,76.0,2.7,16.0,362.5,505.54,410.66
2016,4,15,17,0,696.0,71.0,2.6,16.0,309.0,447.7,362.89
2016,4,15,17,15,643.5,64.5,2.55,15.0,255.5,380.58,307.58
2016,4,15,17,30,591.0,58.0,2.5,14.0,202.0,317.83,253.79
2016,4,15,17,45,511.0,49.5,2.45,13.5,152.5,247.79,192.48
2016,4,15,18,0,431.0,41.0,2.4,13.0,103.0,185.92,137.28
2016,4,15,18,15,296.5,28.5,2.45,12.5,63.0,115.07,74.87
2016,4,15,18,30,162.0,16.0,2.5,12.0,23.0,53.06,0.0
2016,4,15,18,45,81.0,8.0,2.55,12.0,11.5,19.09,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.0,13.27,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,46.0,21.06,10.55
2016,4,16,6,15,353.0,39.0,1.25,12.5,90.0,29.43,20.07
2016,4,16,6,30,463.0,51.0,1.2,13.0,134.0,37.23,27.52
2016,4,16,6,45,532.5,60.0,1.2,14.0,185.5,66.65,37.29
2016,4,16,7,0,602.0,69.0,1.2,15.0,237.0,113.6,65.32
2016,4,16,7,15,649.5,75.5,1.2,15.0,290.5,162.92,103.02
2016,4,16,7,30,697.0,82.0,1.2,15.0,344.0,217.53,148.9
2016,4,16,7,45,729.0,87.5,1.3,15.5,397.0,272.13,196.64
2016,4,16,8,0,761.0,93.0,1.4,16.0,450.0,332.0,248.51
2016,4,16,8,15,786.0,97.0,1.4,16.5,501.0,388.15,296.45
2016,4,16,8,30,811.0,101.0,1.4,17.0,552.0,446.06,344.34
2016,4,16,8,45,826.5,106.0,1.45,17.5,598.5,501.77,389.24
2016,4,16,9,0,842.0,111.0,1.5,18.0,645.0,557.7,432.77
2016,4,16,9,15,856.0,113.5,1.5,18.5,687.0,610.29,472.2
2016,4,16,9,30,870.0,116.0,1.5,19.0,729.0,662.4,509.97
2016,4,16,9,45,884.5,116.5,1.55,19.5,766.5,712.05,545.3
2016,4,16,10,0,899.0,117.0,1.6,20.0,804.0,760.36,577.63
2016,4,16,10,15,906.5,118.5,1.6,20.0,833.5,803.08,605.55
2016,4,16,10,30,914.0,120.0,1.6,20.0,863.0,843.77,631.83
2016,4,16,10,45,924.5,117.5,1.6,20.5,886.5,880.73,654.14
2016,4,16,11,0,935.0,115.0,1.6,21.0,910.0,915.39,674.71
2016,4,16,11,15,938.0,115.5,1.6,21.0,924.5,943.97,692.45
2016,4,16,11,30,941.0,116.0,1.6,21.0,939.0,969.53,708.26
2016,4,16,11,45,944.0,115.0,1.65,21.5,946.0,990.42,720.44
2016,4,16,12,0,947.0,114.0,1.7,22.0,953.0,1008.04,730.6
2016,4,16,12,15,946.5,114.0,1.7,22.0,951.0,1020.01,737.98
2016,4,16,12,30,946.0,114.0,1.7,22.0,949.0,1028.47,743.31
2016,4,16,12,45,944.5,113.0,1.7,22.0,939.5,1031.4,745.29
2016,4,16,13,0,943.0,112.0,1.7,22.0,930.0,1030.76,745.22
2016,4,16,13,15,938.5,111.5,1.7,22.0,912.0,1024.2,741.58
2016,4,16,13,30,934.0,111.0,1.7,22.0,894.0,1014.15,735.91
2016,4,16,13,45,930.0,108.5,1.7,22.0,869.5,999.01,727.14
2016,4,16,14,0,926.0,106.0,1.7,22.0,845.0,980.5,716.33
2016,4,16,14,15,917.5,104.5,1.7,22.0,813.0,955.7,701.54
2016,4,16,14,30,909.0,103.0,1.7,22.0,781.0,927.93,684.86
2016,4,16,14,45,897.5,101.0,1.75,22.0,742.5,894.23,664.8
2016,4,16,15,0,886.0,99.0,1.8,22.0,704.0,858.08,642.93
2016,4,16,15,15,871.5,96.5,1.8,21.5,660.5,816.73,617.95
2016,4,16,15,30,857.0,94.0,1.8,21.0,617.0,777.96,594.37
2016,4,16,15,45,828.0,94.5,1.8,21.0,567.0,725.7,559.76
2016,4,16,16,0,799.0,95.0,1.8,21.0,517.0,673.23,524.46
2016,4,16,16,15,772.5,91.0,1.75,20.5,466.0,617.6,485.17
2016,4,16,16,30,746.0,87.0,1.7,20.0,415.0,562.29,444.59
2016,4,16,16,45,685.0,87.5,1.65,19.5,359.0,495.25,393.44
2016,4,16,17,0,624.0,88.0,1.6,19.0,303.0,430.5,342.53
2016,4,16,17,15,569.5,79.5,1.5,18.5,251.0,363.66,288.38
2016,4,16,17,30,515.0,71.0,1.4,18.0,199.0,301.44,236.22
2016,4,16,17,45,416.0,61.5,1.35,17.5,149.0,227.18,173.89
2016,4,16,18,0,317.0,52.0,1.3,17.0,99.0,163.09,119.5
2016,4,16,18,15,158.5,37.5,1.3,16.5,61.0,90.74,59.89
2016,4,16,18,30,0.0,23.0,1.3,16.0,23.0,23.58,0.0
2016,4,16,18,45,0.0,11.5,1.3,16.0,11.5,11.3,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,101.5,15.0,0.7,12.5,23.5,14.74,0.0
2016,4,17,6,0,203.0,30.0,0.7,13.0,47.0,23.22,12.74
2016,4,17,6,15,305.5,44.0,0.75,13.0,90.0,33.32,23.52
2016,4,17,6,30,408.0,58.0,0.8,13.0,133.0,43.45,33.08
2016,4,17,6,45,479.5,67.5,0.85,13.5,183.5,73.06,43.41
2016,4,17,7,0,551.0,77.0,0.9,14.0,234.0,117.81,70.95
2016,4,17,7,15,599.5,84.5,0.95,14.5,287.0,165.36,107.36
2016,4,17,7,30,648.0,92.0,1.0,15.0,340.0,218.38,151.48
2016,4,17,7,45,685.0,97.5,1.05,15.5,392.5,271.67,197.47
2016,4,17,8,0,722.0,103.0,1.1,16.0,445.0,328.62,246.3
2016,4,17,8,15,748.0,107.5,1.15,16.5,495.5,383.82,293.11
2016,4,17,8,30,774.0,112.0,1.2,17.0,546.0,442.84,341.51
2016,4,17,8,45,797.5,114.0,1.25,17.5,593.5,497.7,385.38
2016,4,17,9,0,821.0,116.0,1.3,18.0,641.0,553.6,428.67
2016,4,17,9,15,835.5,119.0,1.35,18.5,682.5,605.95,467.98
2016,4,17,9,30,850.0,122.0,1.4,19.0,724.0,657.9,505.83
2016,4,17,9,45,868.0,120.5,1.45,19.5,762.0,707.18,540.88
2016,4,17,10,0,886.0,119.0,1.5,20.0,800.0,755.2,573.07
2016,4,17,10,15,893.5,120.5,1.55,20.0,829.0,797.37,601.09
2016,4,17,10,30,901.0,122.0,1.6,20.0,858.0,837.54,627.58
2016,4,17,10,45,906.5,123.5,1.65,20.5,880.5,873.86,650.11
2016,4,17,11,0,912.0,125.0,1.7,21.0,903.0,907.69,670.83
2016,4,17,11,15,915.5,125.5,1.7,21.0,917.5,936.09,688.58
2016,4,17,11,30,919.0,126.0,1.7,21.0,932.0,961.58,704.45
2016,4,17,11,45,920.0,126.5,1.7,21.5,938.5,981.72,715.53
2016,4,17,12,0,921.0,127.0,1.7,22.0,945.0,998.63,724.6
2016,4,17,12,15,920.5,127.0,1.65,22.0,943.5,1010.29,731.09
2016,4,17,12,30,920.0,127.0,1.6,22.0,942.0,1018.56,735.56
2016,4,17,12,45,918.5,126.0,1.6,22.5,932.5,1021.39,736.07
2016,4,17,13,0,917.0,125.0,1.6,23.0,923.0,1020.75,734.58
2016,4,17,13,15,913.0,124.0,1.5,23.0,905.5,1014.25,729.45
2016,4,17,13,30,909.0,123.0,1.4,23.0,888.0,1004.34,722.34
2016,4,17,13,45,904.0,120.5,1.3,23.5,863.5,988.55,710.27
2016,4,17,14,0,899.0,118.0,1.2,24.0,839.0,969.51,696.34
2016,4,17,14,15,890.5,116.5,1.05,24.0,807.0,945.2,679.7
2016,4,17,14,30,882.0,115.0,0.9,24.0,775.0,918.02,661.31
2016,4,17,14,45,872.5,111.5,0.8,24.0,737.0,885.12,640.19
2016,4,17,15,0,863.0,108.0,0.7,24.0,699.0,854.64,620.66
2016,4,17,15,15,848.5,105.0,0.6,24.0,655.5,813.25,593.98
2016,4,17,15,30,834.0,102.0,0.5,24.0,612.0,770.1,566.12
2016,4,17,15,45,816.0,98.0,0.4,24.0,564.5,721.75,534.57
2016,4,17,16,0,798.0,94.0,0.3,24.0,517.0,672.42,502.09
2016,4,17,16,15,772.0,89.5,0.35,23.5,466.0,616.59,466.12
2016,4,17,16,30,746.0,85.0,0.4,23.0,415.0,561.06,428.51
2016,4,17,16,45,711.5,79.5,0.45,23.0,362.0,502.03,385.87
2016,4,17,17,0,677.0,74.0,0.5,23.0,309.0,443.09,341.56
2016,4,17,17,15,626.5,67.0,0.65,22.0,256.5,377.16,291.83
2016,4,17,17,30,576.0,60.0,0.8,21.0,204.0,315.42,242.62
2016,4,17,17,45,499.0,51.0,0.95,20.5,155.0,246.5,185.49
2016,4,17,18,0,422.0,42.0,1.1,20.0,106.0,185.42,133.4
2016,4,17,18,15,300.5,29.5,1.15,19.5,66.0,117.85,76.12
2016,4,17,18,30,179.0,17.0,1.2,19.0,26.0,58.54,0.0
2016,4,17,18,45,89.5,8.5,1.25,18.5,13.0,20.99,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,133.5,15.0,0.55,13.5,26.5,11.57,0.0
2016,4,18,6,0,267.0,30.0,0.5,14.0,53.0,23.46,13.3
2016,4,18,6,15,372.5,42.0,0.5,14.5,98.5,31.69,22.04
2016,4,18,6,30,478.0,54.0,0.5,15.0,144.0,39.39,29.28
2016,4,18,6,45,545.5,62.5,0.5,16.0,195.5,73.34,40.62
2016,4,18,7,0,613.0,71.0,0.5,17.0,247.0,120.79,69.69
2016,4,18,7,15,659.5,77.5,0.45,17.5,301.0,170.81,107.78
2016,4,18,7,30,706.0,84.0,0.4,18.0,355.0,225.99,153.13
2016,4,18,7,45,736.5,89.5,0.4,18.5,408.5,280.79,199.74
2016,4,18,8,0,767.0,95.0,0.4,19.0,462.0,340.7,249.84
2016,4,18,8,15,791.5,99.0,0.45,19.5,512.5,397.02,296.37
2016,4,18,8,30,816.0,103.0,0.5,20.0,563.0,455.01,342.76
2016,4,18,8,45,834.0,106.5,0.6,20.5,610.5,510.74,386.42
2016,4,18,9,0,852.0,110.0,0.7,21.0,658.0,566.89,429.03
2016,4,18,9,15,866.0,112.5,0.8,21.0,700.0,619.88,469.03
2016,4,18,9,30,880.0,115.0,0.9,21.0,742.0,672.36,507.73
2016,4,18,9,45,895.0,114.5,1.0,21.5,779.0,721.76,542.52
2016,4,18,10,0,910.0,114.0,1.1,22.0,816.0,769.79,574.08
2016,4,18,10,15,917.0,115.5,1.15,22.0,845.5,812.4,601.76
2016,4,18,10,30,924.0,117.0,1.2,22.0,875.0,852.92,627.89
2016,4,18,10,45,930.0,117.5,1.25,22.5,897.5,889.32,649.94
2016,4,18,11,0,936.0,118.0,1.3,23.0,920.0,923.17,670.2
2016,4,18,11,15,939.0,119.0,1.3,23.0,934.0,952.15,687.81
2016,4,18,11,30,942.0,120.0,1.3,23.0,948.0,978.12,703.52
2016,4,18,11,45,942.0,120.5,1.3,23.5,954.0,997.67,713.84
2016,4,18,12,0,942.0,121.0,1.3,24.0,960.0,1013.88,722.17
2016,4,18,12,15,941.5,121.0,1.3,24.0,958.0,1025.7,729.27
2016,4,18,12,30,941.0,121.0,1.3,24.0,956.0,1034.04,734.39
2016,4,18,12,45,933.5,123.5,1.3,24.0,945.0,1034.71,734.93
2016,4,18,13,0,926.0,126.0,1.3,24.0,934.0,1031.87,733.53
2016,4,18,13,15,921.5,125.0,1.3,24.0,916.0,1024.81,729.69
2016,4,18,13,30,917.0,124.0,1.3,24.0,898.0,1014.33,723.9
2016,4,18,13,45,904.0,126.5,1.3,24.0,871.5,996.14,713.43
2016,4,18,14,0,891.0,129.0,1.3,24.0,845.0,974.95,701.22
2016,4,18,14,15,882.0,127.0,1.3,23.5,813.0,949.81,687.89
2016,4,18,14,30,873.0,125.0,1.3,23.0,781.0,927.34,676.25
2016,4,18,14,45,851.0,127.0,1.35,23.0,740.5,889.6,654.0
2016,4,18,15,0,829.0,129.0,1.4,23.0,700.0,850.05,630.39
2016,4,18,15,15,813.0,126.0,1.4,22.5,656.0,808.46,605.64
2016,4,18,15,30,797.0,123.0,1.4,22.0,612.0,765.28,579.38
2016,4,18,15,45,769.5,120.5,1.45,22.0,563.0,715.48,547.39
2016,4,18,16,0,742.0,118.0,1.5,22.0,514.0,662.94,511.89
2016,4,18,16,15,713.0,112.5,1.5,21.5,463.0,606.29,472.39
2016,4,18,16,30,684.0,107.0,1.5,21.0,412.0,550.33,432.08
2016,4,18,16,45,643.0,100.5,1.55,20.5,359.0,487.5,385.33
2016,4,18,17,0,602.0,94.0,1.6,20.0,306.0,427.18,338.72
2016,4,18,17,15,547.5,85.5,1.6,19.0,253.5,361.27,286.42
2016,4,18,17,30,493.0,77.0,1.6,18.0,201.0,299.96,235.84
2016,4,18,17,45,413.5,65.0,1.6,17.0,152.0,230.03,177.18
2016,4,18,18,0,334.0,53.0,1.6,16.0,103.0,170.07,125.8
2016,4,18,18,15,167.0,39.0,1.65,15.5,64.0,94.65,64.01
2016,4,18,18,30,0.0,25.0,1.7,15.0,25.0,25.74,0.0
2016,4,18,18,45,0.0,12.5,1.75,15.0,12.5,12.29,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,16.5,1.2,12.5,27.5,12.86,0.0
2016,4,19,6,0,232.0,33.0,1.1,13.0,55.0,25.49,15.34
2016,4,19,6,15,334.0,46.5,1.05,13.5,99.5,35.09,25.13
2016,4,19,6,30,436.0,60.0,1.0,14.0,144.0,44.66,34.07
2016,4,19,6,45,515.0,67.5,1.0,14.5,196.5,78.22,45.17
2016,4,19,7,0,594.0,75.0,1.0,15.0,249.0,124.44,73.99
2016,4,19,7,15,640.0,81.5,0.95,15.5,302.5,173.4,112.01
2016,4,19,7,30,686.0,88.0,0.9,16.0,356.0,227.47,157.21
2016,4,19,7,45,726.5,91.5,0.9,16.5,410.0,282.17,204.17
2016,4,19,8,0,767.0,95.0,0.9,17.0,464.0,343.07,255.7
2016,4,19,8,15,791.0,99.0,0.9,17.5,514.5,399.2,302.73
2016,4,19,8,30,815.0,103.0,0.9,18.0,565.0,456.95,349.5
2016,4,19,8,45,833.0,106.0,0.9,18.5,612.0,512.12,392.76
2016,4,19,9,0,851.0,109.0,0.9,19.0,659.0,567.71,434.74
2016,4,19,9,15,864.5,112.0,0.85,19.5,701.0,620.79,472.93
2016,4,19,9,30,878.0,115.0,0.8,20.0,743.0,673.32,509.23
2016,4,19,9,45,881.0,121.0,0.8,21.0,777.5,720.66,540.11
2016,4,19,10,0,884.0,127.0,0.8,22.0,812.0,765.71,567.34
2016,4,19,10,15,891.5,129.0,0.8,22.0,841.0,808.2,594.02
2016,4,19,10,30,899.0,131.0,0.8,22.0,870.0,848.71,619.1
2016,4,19,10,45,898.0,136.0,0.8,22.5,890.5,882.92,638.68
2016,4,19,11,0,897.0,141.0,0.8,23.0,911.0,914.29,656.3
2016,4,19,11,15,900.5,142.0,0.85,23.0,925.5,942.76,674.22
2016,4,19,11,30,904.0,143.0,0.9,23.0,940.0,968.37,690.4
2016,4,19,11,45,900.0,146.5,0.95,23.0,945.0,986.55,702.05
2016,4,19,12,0,896.0,150.0,1.0,23.0,950.0,1001.43,711.84
2016,4,19,12,15,726.0,242.5,1.05,23.0,890.5,954.9,683.53
2016,4,19,12,30,556.0,335.0,1.1,23.0,831.0,892.72,641.27
2016,4,19,12,45,511.0,343.5,1.15,23.0,795.5,862.82,622.78
2016,4,19,13,0,466.0,352.0,1.2,23.0,760.0,830.61,602.12
2016,4,19,13,15,427.0,361.0,1.25,22.5,729.5,802.88,585.38
2016,4,19,13,30,388.0,370.0,1.3,22.0,699.0,766.75,562.89
2016,4,19,13,45,353.5,370.5,1.4,22.0,663.5,732.22,540.72
2016,4,19,14,0,319.0,371.0,1.5,22.0,628.0,697.13,517.74
2016,4,19,14,15,299.0,360.0,1.55,21.5,593.5,662.81,496.1
2016,4,19,14,30,279.0,349.0,1.6,21.0,559.0,628.06,473.74
2016,4,19,14,45,227.5,337.0,1.7,21.0,502.5,555.83,422.99
2016,4,19,15,0,176.0,325.0,1.8,21.0,446.0,494.33,378.84
2016,4,19,15,15,115.5,293.0,1.85,20.5,370.5,405.94,314.03
2016,4,19,15,30,55.0,261.0,1.9,20.0,295.0,313.03,243.84
2016,4,19,15,45,54.0,240.5,2.0,19.5,272.0,289.25,227.13
2016,4,19,16,0,53.0,220.0,2.1,19.0,249.0,265.37,209.73
2016,4,19,16,15,36.0,191.0,2.15,18.5,210.0,221.43,175.64
2016,4,19,16,30,19.0,162.0,2.2,18.0,171.0,173.53,137.74
2016,4,19,16,45,14.0,143.0,2.25,17.5,149.0,150.85,119.92
2016,4,19,17,0,9.0,124.0,2.3,17.0,127.0,128.62,102.09
2016,4,19,17,15,4.5,104.0,2.25,16.5,105.5,106.01,83.6
2016,4,19,17,30,0.0,84.0,2.2,16.0,84.0,83.8,65.11
2016,4,19,17,45,0.0,64.0,2.2,15.5,64.0,63.61,47.98
2016,4,19,18,0,0.0,44.0,2.2,15.0,44.0,43.29,30.49
2016,4,19,18,15,0.0,27.5,2.15,14.5,27.5,26.6,15.72
2016,4,19,18,30,0.0,11.0,2.1,14.0,11.0,10.61,0.0
2016,4,19,18,45,0.0,5.5,2.05,14.0,5.5,5.41,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,131.5,16.5,1.15,11.5,29.0,12.79,0.0
2016,4,20,6,0,263.0,33.0,1.2,12.0,58.0,25.84,15.98
2016,4,20,6,15,364.0,45.0,1.2,12.5,103.5,33.94,24.29
2016,4,20,6,30,465.0,57.0,1.2,13.0,149.0,41.52,31.46
2016,4,20,6,45,528.0,66.0,1.3,14.0,199.5,79.34,45.15
2016,4,20,7,0,591.0,75.0,1.4,15.0,250.0,126.11,75.41
2016,4,20,7,15,636.5,81.5,1.35,15.0,303.5,174.92,113.93
2016,4,20,7,30,682.0,88.0,1.3,15.0,357.0,228.77,159.66
2016,4,20,7,45,716.0,93.0,1.3,15.5,409.5,282.84,206.73
2016,4,20,8,0,750.0,98.0,1.3,16.0,462.0,340.17,256.06
2016,4,20,8,15,774.0,102.0,1.3,16.5,512.0,397.7,304.62
2016,4,20,8,30,798.0,106.0,1.3,17.0,562.0,454.55,351.19
2016,4,20,8,45,822.5,106.5,1.35,17.5,609.5,509.68,395.25
2016,4,20,9,0,847.0,107.0,1.4,18.0,657.0,565.87,438.7
2016,4,20,9,15,720.5,164.0,1.4,18.0,652.0,586.15,453.44
2016,4,20,9,30,594.0,221.0,1.4,18.0,647.0,594.67,458.49
2016,4,20,9,45,598.0,234.5,1.45,18.5,682.0,638.51,489.69
2016,4,20,10,0,602.0,248.0,1.5,19.0,717.0,681.33,519.13
2016,4,20,10,15,534.0,285.0,1.55,19.0,712.0,690.32,523.84
2016,4,20,10,30,466.0,322.0,1.6,19.0,707.0,693.68,524.59
2016,4,20,10,45,438.0,344.0,1.65,19.0,713.5,710.03,535.26
2016,4,20,11,0,410.0,366.0,1.7,19.0,720.0,723.49,543.67
2016,4,20,11,15,671.5,242.0,1.7,19.0,832.5,847.22,635.81
2016,4,20,11,30,933.0,118.0,1.7,19.0,945.0,971.35,716.96
2016,4,20,11,45,920.5,127.5,1.75,19.5,948.0,988.06,725.38
2016,4,20,12,0,908.0,137.0,1.8,20.0,951.0,1001.15,732.78
2016,4,20,12,15,907.5,137.0,1.8,20.0,949.0,1012.53,739.94
2016,4,20,12,30,907.0,137.0,1.8,20.0,947.0,1020.58,745.09
2016,4,20,12,45,902.5,137.5,1.85,20.0,937.0,1021.88,746.76
2016,4,20,13,0,898.0,138.0,1.9,20.0,927.0,1019.8,746.46
2016,4,20,13,15,748.5,214.0,1.9,19.5,862.5,963.48,711.78
2016,4,20,13,30,599.0,290.0,1.9,19.0,798.0,893.47,665.38
2016,4,20,13,45,734.5,213.0,1.95,19.0,818.5,939.09,700.38
2016,4,20,14,0,870.0,136.0,2.0,19.0,839.0,970.82,722.34
2016,4,20,14,15,605.5,235.0,2.0,19.0,715.5,822.3,621.78
2016,4,20,14,30,341.0,334.0,2.0,19.0,592.0,667.65,508.4
2016,4,20,14,45,584.0,230.0,2.0,19.0,645.5,769.1,589.21
2016,4,20,15,0,827.0,126.0,2.0,19.0,699.0,847.05,645.65
2016,4,20,15,15,811.0,122.5,1.95,18.5,655.0,804.94,617.94
2016,4,20,15,30,795.0,119.0,1.9,18.0,611.0,761.27,589.97
2016,4,20,15,45,778.0,113.0,1.9,18.0,564.0,712.85,557.47
2016,4,20,16,0,761.0,107.0,1.9,18.0,517.0,665.7,525.11
2016,4,20,16,15,576.5,132.5,1.85,17.5,425.5,539.4,430.08
2016,4,20,16,30,392.0,158.0,1.8,17.0,334.0,424.42,341.04
2016,4,20,16,45,360.5,145.5,1.8,17.0,292.0,374.4,302.11
2016,4,20,17,0,329.0,133.0,1.8,17.0,250.0,320.6,258.9
2016,4,20,17,15,303.5,113.5,1.7,16.0,208.0,270.95,218.68
2016,4,20,17,30,278.0,94.0,1.6,15.0,166.0,223.42,178.88
2016,4,20,17,45,238.0,75.0,1.55,14.5,127.0,173.48,135.91
2016,4,20,18,0,198.0,56.0,1.5,14.0,88.0,127.55,95.78
2016,4,20,18,15,127.0,38.0,1.5,13.5,56.0,79.06,54.2
2016,4,20,18,30,56.0,20.0,1.5,13.0,24.0,35.35,8.02
2016,4,20,18,45,28.0,10.0,1.5,13.0,12.0,13.91,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,3.5,16.5,0.9,12.5,17.0,15.93,0.0
2016,4,21,6,0,7.0,33.0,0.9,13.0,34.0,31.12,20.58
2016,4,21,6,15,27.5,54.0,1.0,13.0,59.5,48.33,36.91
2016,4,21,6,30,48.0,75.0,1.1,13.0,85.0,65.81,53.01
2016,4,21,6,45,61.0,97.5,1.2,13.5,114.0,89.93,68.9
2016,4,21,7,0,74.0,120.0,1.3,14.0,143.0,115.97,89.47
2016,4,21,7,15,88.5,141.5,1.35,14.0,173.5,143.24,111.44
2016,4,21,7,30,103.0,163.0,1.4,14.0,204.0,169.82,133.05
2016,4,21,7,45,56.0,164.5,1.5,14.5,187.5,168.43,133.38
2016,4,21,8,0,9.0,166.0,1.6,15.0,171.0,160.53,127.63
2016,4,21,8,15,13.5,186.0,1.65,15.0,194.0,182.09,144.74
2016,4,21,8,30,18.0,206.0,1.7,15.0,217.0,204.22,162.1
2016,4,21,8,45,9.0,165.5,1.8,15.5,171.0,163.44,128.74
2016,4,21,9,0,0.0,125.0,1.9,16.0,125.0,120.7,93.74
2016,4,21,9,15,149.0,225.0,1.95,16.0,332.5,304.55,242.15
2016,4,21,9,30,298.0,325.0,2.0,16.0,540.0,502.96,393.98
2016,4,21,9,45,270.0,349.0,2.05,16.5,551.0,522.25,405.7
2016,4,21,10,0,242.0,373.0,2.1,17.0,562.0,537.68,415.41
2016,4,21,10,15,147.0,370.5,2.1,17.0,487.0,474.33,366.33
2016,4,21,10,30,52.0,368.0,2.1,17.0,412.0,400.98,309.07
2016,4,21,10,45,295.0,346.5,2.1,17.0,601.5,591.39,456.92
2016,4,21,11,0,538.0,325.0,2.1,17.0,791.0,794.41,604.68
2016,4,21,11,15,446.5,368.0,2.15,17.0,758.5,772.52,585.08
2016,4,21,11,30,355.0,411.0,2.2,17.0,726.0,741.63,561.12
2016,4,21,11,45,369.0,402.5,2.25,17.5,732.0,755.72,570.98
2016,4,21,12,0,383.0,394.0,2.3,18.0,738.0,768.74,579.72
2016,4,21,12,15,211.5,389.0,2.35,18.0,579.0,600.04,456.75
2016,4,21,12,30,40.0,384.0,2.4,18.0,420.0,425.66,324.89
2016,4,21,12,45,91.0,413.0,2.5,18.0,493.5,506.81,387.7
2016,4,21,13,0,142.0,442.0,2.6,18.0,567.0,596.36,454.09
2016,4,21,13,15,504.0,290.0,2.65,18.0,721.5,804.55,614.59
2016,4,21,13,30,866.0,138.0,2.7,18.0,876.0,983.56,740.43
2016,4,21,13,45,867.5,131.5,2.8,18.0,853.0,970.14,731.31
2016,4,21,14,0,869.0,125.0,2.9,18.0,830.0,953.39,721.85
2016,4,21,14,15,503.5,245.0,2.9,18.0,650.0,736.84,568.81
2016,4,21,14,30,138.0,365.0,2.9,18.0,470.0,510.11,394.18
2016,4,21,14,45,317.0,304.5,2.95,18.0,529.0,607.71,474.35
2016,4,21,15,0,496.0,244.0,3.0,18.0,588.0,694.52,543.12
2016,4,21,15,15,651.0,175.5,2.95,17.5,598.0,735.74,578.39
2016,4,21,15,30,806.0,107.0,2.9,17.0,608.0,757.66,596.8
2016,4,21,15,45,618.0,150.0,2.9,17.0,517.0,637.57,508.08
2016,4,21,16,0,430.0,193.0,2.9,17.0,426.0,523.66,419.57
2016,4,21,16,15,374.0,183.0,2.85,16.5,371.5,450.15,363.93
2016,4,21,16,30,318.0,173.0,2.8,16.0,317.0,388.55,315.85
2016,4,21,16,45,266.5,156.5,2.8,16.0,267.0,326.7,266.19
2016,4,21,17,0,215.0,140.0,2.8,16.0,217.0,269.26,219.19
2016,4,21,17,15,193.5,120.0,2.65,15.5,181.0,226.75,184.04
2016,4,21,17,30,172.0,100.0,2.5,15.0,145.0,186.13,149.6
2016,4,21,17,45,148.0,79.0,2.4,14.5,111.5,145.41,114.46
2016,4,21,18,0,124.0,58.0,2.3,14.0,78.0,107.0,80.84
2016,4,21,18,15,72.5,39.5,2.25,13.5,50.0,63.46,43.62
2016,4,21,18,30,21.0,21.0,2.2,13.0,22.0,25.66,6.49
2016,4,21,18,45,10.5,10.5,2.15,13.0,11.0,11.87,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,99.5,20.0,3.75,13.0,30.5,15.53,0.21
2016,4,22,6,0,199.0,40.0,3.8,13.0,61.0,30.92,20.55
2016,4,22,6,15,299.0,53.5,3.85,13.0,104.5,40.32,29.9
2016,4,22,6,30,399.0,67.0,3.9,13.0,148.0,51.2,40.08
2016,4,22,6,45,199.5,38.5,4.0,13.0,79.0,41.64,23.25
2016,4,22,7,0,0.0,10.0,4.1,13.0,10.0,9.64,2.65
2016,4,22,7,15,0.0,12.0,4.2,13.0,12.0,11.57,4.31
2016,4,22,7,30,0.0,14.0,4.3,13.0,14.0,13.51,5.95
2016,4,22,7,45,0.0,21.0,4.45,13.5,21.0,20.27,11.67
2016,4,22,8,0,0.0,28.0,4.6,14.0,28.0,27.04,17.33
2016,4,22,8,15,0.0,20.5,4.7,14.0,20.5,19.8,11.12
2016,4,22,8,30,0.0,13.0,4.8,14.0,13.0,12.56,4.96
2016,4,22,8,45,2.0,100.0,4.9,14.0,101.5,97.72,76.14
2016,4,22,9,0,4.0,187.0,5.0,14.0,190.0,181.89,144.91
2016,4,22,9,15,30.5,252.0,5.1,14.0,274.5,259.33,207.39
2016,4,22,9,30,57.0,317.0,5.2,14.0,359.0,340.41,271.83
2016,4,22,9,45,38.5,301.0,5.35,14.0,330.0,316.57,252.19
2016,4,22,10,0,20.0,285.0,5.5,14.0,301.0,289.84,230.32
2016,4,22,10,15,15.5,263.5,5.55,14.0,276.0,266.97,211.85
2016,4,22,10,30,11.0,242.0,5.6,14.0,251.0,243.48,192.85
2016,4,22,10,45,90.0,338.5,5.65,14.0,416.5,407.0,324.2
2016,4,22,11,0,169.0,435.0,5.7,14.0,582.0,578.44,457.13
2016,4,22,11,15,92.0,360.5,5.7,13.5,441.0,438.26,347.96
2016,4,22,11,30,15.0,286.0,5.7,13.0,300.0,292.89,232.13
2016,4,22,11,45,262.5,323.0,5.7,13.0,560.0,576.13,462.16
2016,4,22,12,0,510.0,360.0,5.7,13.0,820.0,860.21,679.55
2016,4,22,12,15,273.0,369.0,5.6,13.0,615.5,645.03,511.71
2016,4,22,12,30,36.0,378.0,5.5,13.0,411.0,415.55,327.99
2016,4,22,12,45,149.0,405.5,5.4,13.0,537.5,562.98,446.2
2016,4,22,13,0,262.0,433.0,5.3,13.0,664.0,711.47,560.58
2016,4,22,13,15,557.5,293.5,5.2,13.0,773.5,860.66,680.77
2016,4,22,13,30,853.0,154.0,5.1,13.0,883.0,995.05,780.45
2016,4,22,13,45,662.5,233.0,5.05,13.5,790.0,893.13,705.2
2016,4,22,14,0,472.0,312.0,5.0,14.0,697.0,786.67,621.16
2016,4,22,14,15,662.5,222.0,5.0,14.0,739.0,862.56,684.39
2016,4,22,14,30,853.0,132.0,5.0,14.0,781.0,921.03,727.67
2016,4,22,14,45,628.0,207.0,5.0,14.0,672.0,787.46,629.79
2016,4,22,15,0,403.0,282.0,5.0,14.0,563.0,648.56,520.63
2016,4,22,15,15,223.0,268.5,5.0,13.5,423.0,475.18,384.87
2016,4,22,15,30,43.0,255.0,5.0,13.0,283.0,296.78,239.64
2016,4,22,15,45,28.5,222.5,5.0,13.0,240.0,250.25,202.6
2016,4,22,16,0,14.0,190.0,5.0,13.0,197.0,198.84,160.8
2016,4,22,16,15,7.0,112.5,4.9,13.0,116.0,114.41,91.17
2016,4,22,16,30,0.0,35.0,4.8,13.0,35.0,33.8,23.21
2016,4,22,16,45,0.0,23.5,4.7,13.0,23.5,22.68,13.8
2016,4,22,17,0,0.0,12.0,4.6,13.0,12.0,11.57,4.31
2016,4,22,17,15,259.0,44.0,4.35,12.5,112.5,180.14,149.09
2016,4,22,17,30,518.0,76.0,4.1,12.0,213.0,312.13,254.58
2016,4,22,17,45,434.5,66.0,3.9,12.0,163.5,242.13,192.26
2016,4,22,18,0,351.0,56.0,3.7,12.0,114.0,180.21,137.2
2016,4,22,18,15,231.5,41.0,3.5,11.5,74.0,113.77,80.19
2016,4,22,18,30,112.0,26.0,3.3,11.0,34.0,57.43,23.33
2016,4,22,18,45,56.0,13.0,3.15,11.0,17.0,21.1,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,155.5,17.5,2.35,10.5,34.5,13.04,0.91
2016,4,23,6,0,311.0,35.0,2.4,11.0,69.0,26.95,17.53
2016,4,23,6,15,407.5,45.0,2.4,11.0,115.0,33.1,23.83
2016,4,23,6,30,504.0,55.0,2.4,11.0,161.0,43.2,33.3
2016,4,23,6,45,558.0,64.0,2.45,11.5,211.5,84.78,47.5
2016,4,23,7,0,612.0,73.0,2.5,12.0,262.0,132.66,80.67
2016,4,23,7,15,654.5,79.0,2.5,12.5,314.5,181.97,120.89
2016,4,23,7,30,697.0,85.0,2.5,13.0,367.0,235.92,167.71
2016,4,23,7,45,720.0,92.0,2.5,13.5,417.5,289.54,215.69
2016,4,23,8,0,743.0,99.0,2.5,14.0,468.0,345.2,264.83
2016,4,23,8,15,766.0,103.0,2.5,14.0,517.0,401.95,314.29
