Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,30,789.0,107.0,2.5,14.0,566.0,457.92,361.96
2016,4,23,8,45,801.5,112.5,2.5,14.5,610.5,511.27,405.57
2016,4,23,9,0,814.0,118.0,2.5,15.0,655.0,564.55,447.67
2016,4,23,9,15,827.5,120.5,2.5,15.0,695.5,615.26,487.46
2016,4,23,9,30,841.0,123.0,2.5,15.0,736.0,665.47,525.86
2016,4,23,9,45,859.5,120.5,2.5,15.5,772.5,713.41,560.83
2016,4,23,10,0,878.0,118.0,2.5,16.0,809.0,760.42,592.5
2016,4,23,10,15,885.0,119.5,2.5,16.0,837.5,801.5,620.42
2016,4,23,10,30,892.0,121.0,2.5,16.0,866.0,840.58,646.71
2016,4,23,10,45,896.5,122.0,2.55,16.5,887.0,874.88,668.64
2016,4,23,11,0,901.0,123.0,2.6,17.0,908.0,906.64,688.7
2016,4,23,11,15,904.0,124.0,2.6,17.0,922.0,934.4,706.83
2016,4,23,11,30,907.0,125.0,2.6,17.0,936.0,959.27,723.02
2016,4,23,11,45,904.5,127.5,2.6,17.0,940.5,977.53,734.8
2016,4,23,12,0,902.0,130.0,2.6,17.0,945.0,992.53,744.53
2016,4,23,12,15,901.0,130.0,2.65,17.0,943.0,1003.15,751.94
2016,4,23,12,30,900.0,130.0,2.7,17.0,941.0,1010.45,757.31
2016,4,23,12,45,895.0,131.0,2.8,17.0,930.5,1011.55,759.18
2016,4,23,13,0,890.0,132.0,2.9,17.0,920.0,1009.3,758.97
2016,4,23,13,15,885.5,131.5,3.05,17.0,902.5,1002.68,756.38
2016,4,23,13,30,881.0,131.0,3.2,17.0,885.0,992.79,751.64
2016,4,23,13,45,868.5,132.5,3.35,17.0,859.0,974.17,740.99
2016,4,23,14,0,856.0,134.0,3.5,17.0,833.0,958.5,732.37
2016,4,23,14,15,847.0,132.5,3.55,16.5,801.5,934.28,718.47
2016,4,23,14,30,838.0,131.0,3.6,16.0,770.0,907.34,702.64
2016,4,23,14,45,820.0,131.0,3.7,16.0,731.0,871.59,679.42
2016,4,23,15,0,802.0,131.0,3.8,16.0,692.0,833.95,654.65
2016,4,23,15,15,786.0,128.0,3.8,15.5,649.5,793.1,627.97
2016,4,23,15,30,770.0,125.0,3.8,15.0,607.0,750.76,599.81
2016,4,23,15,45,744.5,122.5,3.85,15.0,559.5,703.28,566.45
2016,4,23,16,0,719.0,120.0,3.9,15.0,512.0,653.02,529.58
2016,4,23,16,15,690.5,115.0,3.85,14.5,462.5,598.13,488.36
2016,4,23,16,30,662.0,110.0,3.8,14.0,413.0,543.94,446.57
2016,4,23,16,45,614.0,106.0,3.8,14.0,360.5,480.66,395.55
2016,4,23,17,0,566.0,102.0,3.8,14.0,308.0,420.52,345.79
2016,4,23,17,15,512.5,93.0,3.65,13.5,257.0,356.06,291.76
2016,4,23,17,30,459.0,84.0,3.5,13.0,206.0,294.77,239.01
2016,4,23,17,45,386.0,71.5,3.4,13.0,158.5,229.62,181.93
2016,4,23,18,0,313.0,59.0,3.3,13.0,111.0,172.05,130.98
2016,4,23,18,15,209.0,42.5,3.2,12.5,72.0,109.85,77.72
2016,4,23,18,30,105.0,26.0,3.1,12.0,33.0,53.4,23.53
2016,4,23,18,45,52.5,13.0,3.05,12.0,16.5,20.66,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,111.5,21.5,3.35,10.5,34.5,16.62,4.18
2016,4,24,6,0,223.0,43.0,3.5,11.0,69.0,33.16,22.99
2016,4,24,6,15,318.5,57.5,3.5,11.0,114.5,43.27,32.89
2016,4,24,6,30,414.0,72.0,3.5,11.0,160.0,58.26,40.95
2016,4,24,6,45,489.5,80.5,3.55,11.5,212.5,97.0,59.89
2016,4,24,7,0,565.0,89.0,3.6,12.0,265.0,143.21,91.63
2016,4,24,7,15,611.0,96.0,3.6,12.5,318.5,191.42,130.9
2016,4,24,7,30,657.0,103.0,3.6,13.0,372.0,244.76,176.95
2016,4,24,7,45,697.0,107.0,3.6,13.5,425.5,298.49,224.41
2016,4,24,8,0,737.0,111.0,3.6,14.0,479.0,356.15,274.86
2016,4,24,8,15,761.5,115.5,3.55,14.5,529.5,411.68,322.91
2016,4,24,8,30,786.0,120.0,3.5,15.0,580.0,470.9,372.47
2016,4,24,8,45,808.5,121.5,3.5,15.5,627.0,525.37,417.08
2016,4,24,9,0,831.0,123.0,3.5,16.0,674.0,580.74,461.05
2016,4,24,9,15,844.5,126.0,3.4,16.0,715.5,632.71,501.72
2016,4,24,9,30,858.0,129.0,3.3,16.0,757.0,684.17,540.87
2016,4,24,9,45,869.0,131.0,3.25,16.5,792.5,732.16,575.59
2016,4,24,10,0,880.0,133.0,3.2,17.0,828.0,778.9,607.16
2016,4,24,10,15,886.5,134.5,3.25,17.0,856.5,818.88,634.72
2016,4,24,10,30,893.0,136.0,3.3,17.0,885.0,857.64,661.27
2016,4,24,10,45,895.5,139.0,3.4,17.5,905.5,892.26,683.81
2016,4,24,11,0,898.0,142.0,3.5,18.0,926.0,924.25,704.42
2016,4,24,11,15,900.5,143.0,3.7,18.0,939.5,951.53,723.73
2016,4,24,11,30,903.0,144.0,3.9,18.0,953.0,975.91,741.13
2016,4,24,11,45,894.5,150.0,4.1,18.0,956.5,991.98,752.92
2016,4,24,12,0,886.0,156.0,4.3,18.0,960.0,1004.66,762.55
2016,4,24,12,15,713.0,252.5,4.5,17.5,898.0,957.58,733.01
2016,4,24,12,30,540.0,349.0,4.7,17.0,836.0,894.96,687.16
2016,4,24,12,45,529.0,347.5,4.95,17.0,820.5,887.44,683.97
2016,4,24,13,0,518.0,346.0,5.2,17.0,805.0,877.67,678.71
2016,4,24,13,15,520.5,335.5,5.35,16.5,789.5,869.59,675.89
2016,4,24,13,30,523.0,325.0,5.5,16.0,774.0,859.25,671.39
2016,4,24,13,45,547.5,303.0,5.65,16.0,762.0,855.61,671.28
2016,4,24,14,0,572.0,281.0,5.8,16.0,750.0,848.96,668.95
2016,4,24,14,15,665.0,236.0,5.85,16.0,760.0,880.76,696.22
2016,4,24,14,30,758.0,191.0,5.9,16.0,770.0,903.99,714.89
2016,4,24,14,45,754.0,181.5,5.95,16.0,734.5,872.27,693.04
2016,4,24,15,0,750.0,172.0,6.0,16.0,699.0,838.09,669.53
2016,4,24,15,15,732.5,167.5,6.0,15.5,655.5,795.92,640.88
2016,4,24,15,30,715.0,163.0,6.0,15.0,612.0,752.5,610.84
2016,4,24,15,45,709.5,150.0,6.05,15.0,567.5,707.96,577.97
2016,4,24,16,0,704.0,137.0,6.1,15.0,523.0,661.75,543.13
2016,4,24,16,15,674.5,131.0,6.05,14.5,472.5,605.62,499.95
2016,4,24,16,30,645.0,125.0,6.0,14.0,422.0,550.28,456.36
2016,4,24,16,45,604.0,117.5,6.0,14.0,369.5,487.86,405.17
2016,4,24,17,0,563.0,110.0,6.0,14.0,317.0,427.98,354.87
2016,4,24,17,15,509.0,100.0,5.95,13.5,265.0,360.64,297.84
2016,4,24,17,30,455.0,90.0,5.9,13.0,213.0,300.3,245.27
2016,4,24,17,45,377.0,77.5,5.85,12.5,164.0,233.44,186.63
2016,4,24,18,0,299.0,65.0,5.8,12.0,115.0,174.7,134.63
2016,4,24,18,15,201.0,46.5,5.7,11.5,75.0,112.52,80.87
2016,4,24,18,30,103.0,28.0,5.6,11.0,35.0,55.81,27.16
2016,4,24,18,45,51.5,14.0,5.6,11.0,17.5,21.57,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,43.0,5.0,3.1,7.0,5.5,0.0,0.0
2016,4,25,5,30,86.0,10.0,3.2,7.0,11.0,9.83,0.0
2016,4,25,5,45,245.5,22.0,3.3,7.5,46.5,16.89,5.57
2016,4,25,6,0,405.0,34.0,3.4,8.0,82.0,25.52,16.75
2016,4,25,6,15,497.0,43.0,3.5,8.5,131.0,30.86,22.15
2016,4,25,6,30,589.0,52.0,3.6,9.0,180.0,45.15,27.1
2016,4,25,6,45,647.5,58.0,3.75,9.5,233.5,89.5,47.63
2016,4,25,7,0,706.0,64.0,3.9,10.0,287.0,143.25,86.08
2016,4,25,7,15,745.5,69.0,3.9,10.5,342.0,196.3,130.62
2016,4,25,7,30,785.0,74.0,3.9,11.0,397.0,253.63,181.62
2016,4,25,7,45,813.0,77.5,3.95,11.5,450.5,310.17,233.2
2016,4,25,8,0,841.0,81.0,4.0,12.0,504.0,369.17,286.33
2016,4,25,8,15,861.0,84.5,4.0,12.5,555.0,427.12,337.55
2016,4,25,8,30,881.0,88.0,4.0,13.0,606.0,488.25,389.72
2016,4,25,8,45,896.5,90.5,4.0,13.5,653.0,544.48,436.51
2016,4,25,9,0,912.0,93.0,4.0,14.0,700.0,600.69,481.77
2016,4,25,9,15,923.0,95.0,3.95,14.0,741.5,653.42,523.81
2016,4,25,9,30,934.0,97.0,3.9,14.0,783.0,705.18,563.98
2016,4,25,9,45,941.0,99.5,3.9,14.5,818.5,753.44,598.45
2016,4,25,10,0,948.0,102.0,3.9,15.0,854.0,799.92,629.99
2016,4,25,10,15,954.0,103.0,3.9,15.0,882.5,842.17,659.27
2016,4,25,10,30,960.0,104.0,3.9,15.0,911.0,882.14,686.69
2016,4,25,10,45,963.0,105.5,3.9,15.5,932.0,917.62,709.44
2016,4,25,11,0,966.0,107.0,3.9,16.0,953.0,950.29,730.04
2016,4,25,11,15,968.0,107.5,3.9,16.0,966.5,978.1,748.55
2016,4,25,11,30,970.0,108.0,3.9,16.0,980.0,1002.76,764.92
2016,4,25,11,45,967.5,110.5,3.9,16.0,984.5,1021.99,777.62
2016,4,25,12,0,965.0,113.0,3.9,16.0,989.0,1037.75,788.07
2016,4,25,12,15,964.0,112.5,3.85,16.0,987.0,1048.38,794.79
2016,4,25,12,30,963.0,112.0,3.8,16.0,985.0,1055.46,799.26
2016,4,25,12,45,956.0,114.5,3.8,16.5,973.0,1056.24,798.48
2016,4,25,13,0,949.0,117.0,3.8,17.0,961.0,1053.47,795.49
2016,4,25,13,15,945.0,116.0,3.75,17.0,943.0,1046.46,790.94
2016,4,25,13,30,941.0,115.0,3.7,17.0,925.0,1035.96,784.2
2016,4,25,13,45,933.5,114.5,3.7,17.0,899.0,1019.23,773.74
2016,4,25,14,0,926.0,114.0,3.7,17.0,873.0,999.27,761.2
2016,4,25,14,15,917.5,112.5,3.75,17.0,840.5,974.21,745.56
2016,4,25,14,30,909.0,111.0,3.8,17.0,808.0,946.24,727.9
2016,4,25,14,45,897.5,109.0,3.85,17.0,769.5,912.35,706.02
2016,4,25,15,0,886.0,107.0,3.9,17.0,731.0,876.05,682.31
2016,4,25,15,15,871.0,104.5,3.95,16.5,686.5,838.77,658.93
2016,4,25,15,30,856.0,102.0,4.0,16.0,642.0,794.92,630.39
2016,4,25,15,45,836.0,99.0,4.05,16.0,593.5,745.27,595.94
2016,4,25,16,0,816.0,96.0,4.1,16.0,545.0,694.78,560.33
2016,4,25,16,15,790.5,92.0,4.1,15.5,493.5,638.96,519.83
2016,4,25,16,30,765.0,88.0,4.1,15.0,442.0,583.37,477.41
2016,4,25,16,45,727.0,84.0,4.1,15.0,388.0,522.87,428.83
2016,4,25,17,0,689.0,80.0,4.1,15.0,334.0,462.82,379.28
2016,4,25,17,15,639.5,73.5,4.0,14.0,280.5,396.96,324.76
2016,4,25,17,30,590.0,67.0,3.9,13.0,227.0,335.11,271.69
2016,4,25,17,45,511.5,59.0,3.85,12.5,176.5,265.21,210.41
2016,4,25,18,0,433.0,51.0,3.8,12.0,126.0,203.13,155.0
2016,4,25,18,15,318.0,38.5,3.7,11.5,83.5,135.06,95.91
2016,4,25,18,30,203.0,26.0,3.6,11.0,41.0,77.69,40.41
2016,4,25,18,45,101.5,13.0,3.5,11.0,20.5,28.33,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.85,7.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.8,8.0,11.0,10.81,0.0
2016,4,26,5,45,153.0,25.5,1.8,9.0,44.5,19.77,8.39
2016,4,26,6,0,306.0,40.0,1.8,10.0,78.0,31.0,21.48
2016,4,26,6,15,397.0,51.0,1.85,10.5,124.0,37.87,28.27
2016,4,26,6,30,488.0,62.0,1.9,11.0,170.0,54.09,34.5
2016,4,26,6,45,540.0,72.0,2.0,11.5,220.5,95.88,56.22
2016,4,26,7,0,592.0,82.0,2.1,12.0,271.0,143.73,90.64
2016,4,26,7,15,471.5,115.0,2.1,12.5,282.5,185.65,131.78
2016,4,26,7,30,351.0,148.0,2.1,13.0,294.0,216.66,163.99
2016,4,26,7,45,362.5,168.0,2.15,13.5,336.0,259.37,200.53
2016,4,26,8,0,374.0,188.0,2.2,14.0,378.0,303.29,237.51
2016,4,26,8,15,520.0,163.0,2.1,14.0,455.0,360.74,283.92
2016,4,26,8,30,666.0,138.0,2.0,14.0,532.0,434.28,343.37
2016,4,26,8,45,663.0,154.5,1.9,14.0,572.0,484.06,383.51
2016,4,26,9,0,660.0,171.0,1.8,14.0,612.0,532.6,421.4
2016,4,26,9,15,727.5,161.5,1.8,14.0,675.0,597.97,472.01
2016,4,26,9,30,795.0,152.0,1.8,14.0,738.0,668.73,525.31
2016,4,26,9,45,598.5,243.0,1.8,14.5,696.0,654.32,509.97
2016,4,26,10,0,402.0,334.0,1.8,15.0,654.0,621.55,480.96
2016,4,26,10,15,326.5,371.0,1.9,15.0,637.0,616.57,476.06
2016,4,26,10,30,251.0,408.0,2.0,15.0,620.0,605.65,466.24
2016,4,26,10,45,267.0,415.5,2.15,15.5,646.0,637.67,489.38
2016,4,26,11,0,283.0,423.0,2.3,16.0,672.0,669.88,512.14
2016,4,26,11,15,264.0,434.5,2.4,16.0,670.0,674.68,514.99
2016,4,26,11,30,245.0,446.0,2.5,16.0,668.0,677.79,516.83
2016,4,26,11,45,279.5,440.5,2.7,16.0,694.5,712.36,543.39
2016,4,26,12,0,314.0,435.0,2.9,16.0,721.0,746.92,569.67
2016,4,26,12,15,385.5,403.5,3.0,16.0,754.5,790.06,602.99
2016,4,26,12,30,457.0,372.0,3.1,16.0,788.0,838.71,639.78
2016,4,26,12,45,486.0,360.5,3.25,16.0,798.0,859.76,656.12
2016,4,26,13,0,515.0,349.0,3.4,16.0,808.0,878.81,671.33
2016,4,26,13,15,673.0,257.0,3.45,16.0,845.0,939.57,719.79
2016,4,26,13,30,831.0,165.0,3.5,16.0,882.0,989.08,754.53
2016,4,26,13,45,831.5,159.0,3.6,16.5,859.5,975.56,744.89
2016,4,26,14,0,832.0,153.0,3.7,17.0,837.0,958.86,733.67
2016,4,26,14,15,823.0,150.5,3.75,16.5,805.5,933.96,719.23
2016,4,26,14,30,814.0,148.0,3.8,16.0,774.0,906.43,702.9
2016,4,26,14,45,794.5,148.5,3.85,16.0,735.5,870.36,679.08
2016,4,26,15,0,775.0,149.0,3.9,16.0,697.0,835.79,656.19
2016,4,26,15,15,758.0,145.5,3.95,15.5,654.0,794.36,629.25
2016,4,26,15,30,741.0,142.0,4.0,15.0,611.0,751.61,600.94
2016,4,26,15,45,574.0,173.0,4.05,15.0,520.0,632.04,510.08
2016,4,26,16,0,407.0,204.0,4.1,15.0,429.0,520.99,422.58
2016,4,26,16,15,461.0,170.5,4.1,14.5,403.0,503.79,412.17
2016,4,26,16,30,515.0,137.0,4.1,14.0,377.0,480.38,395.66
2016,4,26,16,45,420.5,134.5,4.2,14.0,315.0,399.04,329.43
2016,4,26,17,0,326.0,132.0,4.3,14.0,253.0,319.53,263.67
2016,4,26,17,15,284.5,118.5,4.2,13.5,212.5,269.02,221.27
2016,4,26,17,30,243.0,105.0,4.1,13.0,172.0,222.42,181.26
2016,4,26,17,45,202.0,85.5,4.05,12.5,133.5,173.23,138.56
2016,4,26,18,0,161.0,66.0,4.0,12.0,95.0,128.2,99.04
2016,4,26,18,15,107.0,46.5,3.95,11.5,63.0,84.0,60.73
2016,4,26,18,30,53.0,27.0,3.9,11.0,31.0,41.77,21.96
2016,4,26,18,45,26.5,13.5,3.85,11.0,15.5,17.37,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,21.5,5.5,2.3,9.5,6.0,0.0,0.0
2016,4,27,5,30,43.0,11.0,2.5,10.0,12.0,10.81,0.0
2016,4,27,5,45,164.0,26.5,2.7,10.5,45.0,20.52,9.57
2016,4,27,6,0,285.0,42.0,2.9,11.0,78.0,31.97,22.29
2016,4,27,6,15,374.5,53.5,2.95,11.0,124.0,39.94,30.07
2016,4,27,6,30,464.0,65.0,3.0,11.0,170.0,57.84,37.06
2016,4,27,6,45,232.0,63.0,3.15,11.5,115.5,67.15,43.22
2016,4,27,7,0,0.0,61.0,3.3,12.0,61.0,58.95,45.11
2016,4,27,7,15,0.0,73.0,3.45,12.0,73.0,70.54,54.93
2016,4,27,7,30,0.0,85.0,3.6,12.0,85.0,81.96,64.46
2016,4,27,7,45,1.5,123.0,3.8,12.5,124.0,118.01,94.37
2016,4,27,8,0,3.0,161.0,4.0,13.0,163.0,154.22,123.89
2016,4,27,8,15,1.5,150.5,4.15,13.0,151.5,144.71,115.64
2016,4,27,8,30,0.0,140.0,4.3,13.0,140.0,134.62,107.0
2016,4,27,8,45,0.0,150.0,4.45,13.0,150.5,144.35,114.72
2016,4,27,9,0,0.0,160.0,4.6,13.0,161.0,154.1,122.41
2016,4,27,9,15,10.0,214.0,4.7,13.0,222.0,211.86,169.26
2016,4,27,9,30,20.0,268.0,4.8,13.0,283.0,270.75,216.32
2016,4,27,9,45,36.0,309.0,4.9,13.0,337.5,322.69,257.52
2016,4,27,10,0,52.0,350.0,5.0,13.0,392.0,376.7,299.95
2016,4,27,10,15,41.0,344.0,5.05,13.0,378.0,365.94,290.8
2016,4,27,10,30,30.0,338.0,5.1,13.0,364.0,354.06,280.93
2016,4,27,10,45,29.0,342.0,5.15,13.0,367.5,359.45,284.93
2016,4,27,11,0,28.0,346.0,5.2,13.0,371.0,364.69,288.8
2016,4,27,11,15,452.0,253.5,5.2,13.0,661.5,667.44,536.43
2016,4,27,11,30,876.0,161.0,5.2,13.0,952.0,976.12,766.89
2016,4,27,11,45,642.0,277.0,5.2,13.5,859.0,893.95,702.62
2016,4,27,12,0,408.0,393.0,5.2,14.0,766.0,798.84,624.62
2016,4,27,12,15,209.0,306.5,5.15,14.0,498.0,520.01,413.19
2016,4,27,12,30,10.0,220.0,5.1,14.0,230.0,224.79,176.73
2016,4,27,12,45,49.5,326.5,5.1,14.0,371.5,376.8,298.29
2016,4,27,13,0,89.0,433.0,5.1,14.0,513.0,527.18,414.25
2016,4,27,13,15,471.0,298.5,5.1,14.0,707.5,784.16,620.45
2016,4,27,13,30,853.0,164.0,5.1,14.0,902.0,1010.18,788.25
2016,4,27,13,45,848.5,160.5,5.1,14.0,877.5,994.25,776.25
2016,4,27,14,0,844.0,157.0,5.1,14.0,853.0,975.23,763.76
2016,4,27,14,15,834.0,154.5,5.05,14.0,820.5,949.19,745.93
2016,4,27,14,30,824.0,152.0,5.0,14.0,788.0,920.51,726.27
2016,4,27,14,45,720.5,179.0,4.95,14.0,715.5,842.16,670.24
2016,4,27,15,0,617.0,206.0,4.9,14.0,643.0,762.7,611.56
2016,4,27,15,15,567.5,206.5,4.8,14.0,590.0,700.5,564.79
2016,4,27,15,30,518.0,207.0,4.7,14.0,537.0,643.02,520.8
2016,4,27,15,45,312.0,225.0,4.65,14.0,419.5,480.69,391.59
2016,4,27,16,0,106.0,243.0,4.6,14.0,302.0,327.65,266.04
2016,4,27,16,15,234.0,207.0,4.55,14.0,321.5,384.64,315.7
2016,4,27,16,30,362.0,171.0,4.5,14.0,341.0,415.25,342.65
2016,4,27,16,45,498.5,130.5,4.45,14.0,334.5,440.22,363.84
2016,4,27,17,0,635.0,90.0,4.4,14.0,328.0,446.89,368.69
2016,4,27,17,15,585.0,83.0,4.3,13.5,276.0,382.8,314.52
2016,4,27,17,30,535.0,76.0,4.2,13.0,224.0,322.8,262.51
2016,4,27,17,45,471.5,65.0,4.15,13.0,175.5,257.96,205.14
2016,4,27,18,0,408.0,54.0,4.1,13.0,127.0,199.44,152.49
2016,4,27,18,15,299.5,41.0,4.05,12.5,85.0,132.67,94.81
2016,4,27,18,30,191.0,28.0,4.0,12.0,43.0,78.83,44.76
2016,4,27,18,45,95.5,14.0,3.95,11.5,21.5,28.7,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,39.5,6.5,2.8,8.5,7.5,0.0,0.0
2016,4,28,5,30,79.0,13.0,2.9,9.0,15.0,12.78,0.0
2016,4,28,5,45,215.5,26.0,3.0,10.0,50.0,20.1,9.85
2016,4,28,6,0,352.0,39.0,3.1,11.0,85.0,29.51,20.22
2016,4,28,6,15,439.5,48.5,3.1,11.5,132.0,35.07,25.7
2016,4,28,6,30,527.0,58.0,3.1,12.0,179.0,54.41,32.06
2016,4,28,6,45,588.0,64.5,3.1,12.5,231.0,96.28,53.77
2016,4,28,7,0,649.0,71.0,3.1,13.0,283.0,145.15,89.06
2016,4,28,7,15,689.0,76.0,3.05,13.5,336.0,195.52,131.21
2016,4,28,7,30,729.0,81.0,3.0,14.0,389.0,252.63,181.13
2016,4,28,7,45,759.0,85.0,2.95,14.5,441.5,307.16,229.75
2016,4,28,8,0,789.0,89.0,2.9,15.0,494.0,364.42,279.99
2016,4,28,8,15,810.5,92.5,2.8,15.5,543.5,420.16,327.88
2016,4,28,8,30,832.0,96.0,2.7,16.0,593.0,477.17,375.21
2016,4,28,8,45,848.5,98.5,2.65,16.5,639.0,531.64,419.14
2016,4,28,9,0,865.0,101.0,2.6,17.0,685.0,587.72,462.73
2016,4,28,9,15,877.5,103.5,2.55,17.0,726.0,639.49,502.63
2016,4,28,9,30,890.0,106.0,2.5,17.0,767.0,690.54,540.88
2016,4,28,9,45,904.5,105.0,2.45,17.5,803.5,738.64,574.01
2016,4,28,10,0,919.0,104.0,2.4,18.0,840.0,785.64,604.55
2016,4,28,10,15,926.0,105.5,2.35,18.0,868.5,827.87,632.39
2016,4,28,10,30,933.0,107.0,2.3,18.0,897.0,867.98,658.45
2016,4,28,10,45,932.5,111.0,2.3,18.5,917.5,901.92,679.21
2016,4,28,11,0,932.0,115.0,2.3,19.0,938.0,932.95,697.87
2016,4,28,11,15,934.5,115.5,2.35,19.0,951.5,960.2,715.74
2016,4,28,11,30,937.0,116.0,2.4,19.0,965.0,984.44,731.68
2016,4,28,11,45,933.5,119.5,2.5,19.5,970.0,1002.97,743.02
2016,4,28,12,0,930.0,123.0,2.6,20.0,975.0,1018.13,752.25
2016,4,28,12,15,930.0,122.5,2.65,20.0,973.0,1029.23,759.88
2016,4,28,12,30,930.0,122.0,2.7,20.0,971.0,1036.95,765.44
2016,4,28,12,45,930.0,120.5,2.8,20.0,961.5,1040.22,768.75
2016,4,28,13,0,930.0,119.0,2.9,20.0,952.0,1040.03,769.94
2016,4,28,13,15,926.5,118.0,2.95,19.5,934.5,1033.48,768.08
2016,4,28,13,30,923.0,117.0,3.0,19.0,917.0,1023.52,764.11
2016,4,28,13,45,912.0,118.5,3.1,19.0,891.0,1005.67,753.94
2016,4,28,14,0,901.0,120.0,3.2,19.0,865.0,984.78,741.79
2016,4,28,14,15,893.0,118.5,3.3,19.0,833.5,960.61,727.37
2016,4,28,14,30,885.0,117.0,3.4,19.0,802.0,933.6,710.95
2016,4,28,14,45,867.5,118.0,3.5,19.0,762.5,898.22,688.61
2016,4,28,15,0,850.0,119.0,3.6,19.0,723.0,865.91,668.23
2016,4,28,15,15,835.5,116.0,3.65,18.5,680.0,824.78,642.29
2016,4,28,15,30,821.0,113.0,3.7,18.0,637.0,781.96,614.75
2016,4,28,15,45,797.5,111.0,3.8,18.0,588.5,732.02,580.56
2016,4,28,16,0,774.0,109.0,3.9,18.0,540.0,681.58,545.4
2016,4,28,16,15,748.0,104.5,3.9,17.5,489.5,628.69,506.81
2016,4,28,16,30,722.0,100.0,3.9,17.0,439.0,574.11,465.6
2016,4,28,16,45,686.0,94.5,3.95,16.5,386.5,513.32,418.32
2016,4,28,17,0,650.0,89.0,4.0,16.0,334.0,454.52,371.07
2016,4,28,17,15,601.0,82.0,3.95,15.5,281.5,390.13,317.66
2016,4,28,17,30,552.0,75.0,3.9,15.0,229.0,329.73,265.93
2016,4,28,17,45,478.0,65.5,3.85,14.5,179.0,261.57,206.86
2016,4,28,18,0,404.0,56.0,3.8,14.0,129.0,200.77,153.22
2016,4,28,18,15,296.5,43.0,3.6,13.5,87.0,134.51,96.26
2016,4,28,18,30,189.0,30.0,3.4,13.0,45.0,81.47,47.82
2016,4,28,18,45,94.5,15.0,3.2,12.5,22.5,29.67,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,9.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,1.7,9.0,12.0,11.8,0.0
2016,4,29,5,45,89.0,32.0,1.75,9.5,44.0,26.5,15.41
2016,4,29,6,0,178.0,52.0,1.8,10.0,76.0,42.08,31.44
2016,4,29,6,15,252.5,69.0,1.85,10.0,119.0,51.8,40.89
2016,4,29,6,30,327.0,86.0,1.9,10.0,162.0,74.23,52.19
2016,4,29,6,45,431.0,84.0,1.95,10.5,210.5,102.27,65.19
2016,4,29,7,0,535.0,82.0,2.0,11.0,259.0,140.85,91.04
2016,4,29,7,15,416.0,122.0,2.05,11.0,273.5,184.86,134.45
2016,4,29,7,30,297.0,162.0,2.1,11.0,288.0,218.06,168.42
2016,4,29,7,45,488.0,145.0,2.2,11.5,383.5,277.95,214.62
2016,4,29,8,0,679.0,128.0,2.3,12.0,479.0,360.21,280.79
2016,4,29,8,15,704.0,133.5,2.35,12.0,527.5,413.81,327.06
2016,4,29,8,30,729.0,139.0,2.4,12.0,576.0,469.22,373.83
2016,4,29,8,45,746.0,144.0,2.45,12.5,621.0,521.57,416.36
2016,4,29,9,0,763.0,149.0,2.5,13.0,666.0,574.4,458.0
2016,4,29,9,15,778.0,152.5,2.5,13.0,706.0,624.81,497.37
2016,4,29,9,30,793.0,156.0,2.5,13.0,746.0,675.82,536.19
2016,4,29,9,45,819.0,150.0,2.5,13.5,784.5,723.73,571.21
2016,4,29,10,0,845.0,144.0,2.5,14.0,823.0,771.66,604.36
2016,4,29,10,15,852.5,145.5,2.6,14.5,851.0,812.19,631.51
2016,4,29,10,30,860.0,147.0,2.7,15.0,879.0,850.85,657.16
2016,4,29,10,45,866.5,148.0,2.8,15.5,900.5,886.12,680.24
2016,4,29,11,0,873.0,149.0,2.9,16.0,922.0,915.93,699.43
2016,4,29,11,15,876.5,149.5,3.0,16.0,936.0,942.72,717.86
2016,4,29,11,30,880.0,150.0,3.1,16.0,950.0,966.76,734.48
2016,4,29,11,45,883.5,149.5,3.25,16.5,956.5,986.94,747.54
2016,4,29,12,0,887.0,149.0,3.4,17.0,963.0,1004.14,758.63
2016,4,29,12,15,887.0,148.5,3.5,17.0,961.0,1014.88,766.51
2016,4,29,12,30,887.0,148.0,3.6,17.0,959.0,1022.39,772.37
2016,4,29,12,45,875.0,153.5,3.7,17.5,947.0,1020.96,770.87
2016,4,29,13,0,863.0,159.0,3.8,18.0,935.0,1022.64,771.65
2016,4,29,13,15,859.0,158.0,3.9,18.0,917.5,1016.11,768.42
2016,4,29,13,30,855.0,157.0,4.0,18.0,900.0,1006.37,763.15
2016,4,29,13,45,849.5,154.5,4.1,18.0,875.5,990.44,753.73
2016,4,29,14,0,844.0,152.0,4.2,18.0,851.0,971.47,742.29
2016,4,29,14,15,835.0,149.5,4.25,18.0,819.5,946.32,726.29
2016,4,29,14,30,826.0,147.0,4.3,18.0,788.0,918.5,708.43
2016,4,29,14,45,817.0,143.0,4.35,18.0,751.5,886.59,687.65
2016,4,29,15,0,808.0,139.0,4.4,18.0,715.0,852.35,665.22
2016,4,29,15,15,793.0,135.5,4.4,17.5,672.5,811.55,638.76
2016,4,29,15,30,778.0,132.0,4.4,17.0,630.0,771.93,612.82
2016,4,29,15,45,761.5,126.5,4.45,17.0,584.0,724.96,580.13
2016,4,29,16,0,745.0,121.0,4.5,17.0,538.0,677.09,545.79
2016,4,29,16,15,718.5,116.0,4.5,16.5,488.0,622.39,505.23
2016,4,29,16,30,692.0,111.0,4.5,16.0,438.0,568.19,463.91
2016,4,29,16,45,626.0,102.5,4.5,16.0,372.5,487.98,399.94
2016,4,29,17,0,560.0,94.0,4.5,16.0,307.0,412.75,338.48
2016,4,29,17,15,489.5,93.5,4.45,15.5,259.5,346.82,283.52
2016,4,29,17,30,419.0,93.0,4.4,15.0,212.0,290.68,235.4
2016,4,29,17,45,413.0,76.0,4.4,14.5,173.0,247.46,196.6
2016,4,29,18,0,407.0,59.0,4.4,14.0,134.0,205.35,157.32
2016,4,29,18,15,300.5,45.5,4.35,13.5,91.0,138.8,99.96
2016,4,29,18,30,194.0,32.0,4.3,13.0,48.0,85.09,51.45
2016,4,29,18,45,97.0,16.0,4.3,12.5,24.0,31.21,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,7.5,3.35,11.0,10.0,7.37,0.0
2016,4,30,5,30,127.0,15.0,3.4,11.0,20.0,11.6,0.0
2016,4,30,5,45,266.5,27.5,3.5,11.5,57.5,21.13,11.36
2016,4,30,6,0,406.0,40.0,3.6,12.0,95.0,30.0,20.67
2016,4,30,6,15,490.0,48.5,3.65,12.5,143.5,34.65,25.27
2016,4,30,6,30,574.0,57.0,3.7,13.0,192.0,58.04,32.3
2016,4,30,6,45,630.5,63.0,3.8,13.5,245.0,101.98,56.04
2016,4,30,7,0,687.0,69.0,3.9,14.0,298.0,152.4,93.19
2016,4,30,7,15,724.5,74.0,3.9,14.0,351.5,207.05,139.6
2016,4,30,7,30,762.0,79.0,3.9,14.0,405.0,262.9,189.29
2016,4,30,7,45,789.5,82.5,3.95,14.5,457.5,318.04,238.92
2016,4,30,8,0,817.0,86.0,4.0,15.0,510.0,375.59,289.91
2016,4,30,8,15,837.0,89.5,3.95,15.5,560.0,432.13,338.94
2016,4,30,8,30,857.0,93.0,3.9,16.0,610.0,489.75,387.31
2016,4,30,8,45,872.0,95.5,3.85,16.5,655.5,546.42,433.39
2016,4,30,9,0,887.0,98.0,3.8,17.0,701.0,600.94,476.37
2016,4,30,9,15,898.0,100.0,3.75,17.0,741.5,652.22,516.53
2016,4,30,9,30,909.0,102.0,3.7,17.0,782.0,702.59,554.96
2016,4,30,9,45,922.5,101.0,3.65,17.5,818.0,750.67,588.32
2016,4,30,10,0,936.0,100.0,3.6,18.0,854.0,797.51,619.43
2016,4,30,10,15,941.5,101.0,3.55,18.0,882.0,838.57,647.15
2016,4,30,10,30,947.0,102.0,3.5,18.0,910.0,877.36,673.04
2016,4,30,10,45,951.0,103.0,3.5,18.5,931.0,912.42,695.11
2016,4,30,11,0,955.0,104.0,3.5,19.0,952.0,944.78,715.14
2016,4,30,11,15,957.0,104.5,3.45,19.0,965.0,971.97,732.57
2016,4,30,11,30,959.0,105.0,3.4,19.0,978.0,996.08,747.89
2016,4,30,11,45,959.0,105.5,3.4,19.0,983.0,1015.1,760.21
2016,4,30,12,0,959.0,106.0,3.4,19.0,988.0,1030.77,770.4
2016,4,30,12,15,958.0,106.0,3.35,19.0,985.5,1041.55,777.03
2016,4,30,12,30,957.0,106.0,3.3,19.0,983.0,1048.84,781.49
2016,4,30,12,45,950.0,108.5,3.25,19.5,971.5,1049.33,780.08
2016,4,30,13,0,943.0,111.0,3.2,20.0,960.0,1046.31,776.55
2016,4,30,13,15,939.0,110.0,3.15,20.0,942.0,1039.12,771.91
2016,4,30,13,30,935.0,109.0,3.1,20.0,924.0,1028.49,765.16
2016,4,30,13,45,930.5,107.0,3.1,20.0,899.0,1012.95,755.72
2016,4,30,14,0,926.0,105.0,3.1,20.0,874.0,994.13,744.2
2016,4,30,14,15,918.0,103.5,3.05,20.0,842.0,969.41,728.4
2016,4,30,14,30,910.0,102.0,3.0,20.0,810.0,941.79,710.7
2016,4,30,14,45,900.0,100.0,3.0,20.0,772.0,909.1,689.93
2016,4,30,15,0,890.0,98.0,3.0,20.0,734.0,873.96,667.37
2016,4,30,15,15,876.5,95.5,2.9,20.0,690.5,833.11,640.03
2016,4,30,15,30,863.0,93.0,2.8,20.0,647.0,790.46,611.26
2016,4,30,15,45,844.0,90.5,2.75,20.0,599.5,746.08,581.29
2016,4,30,16,0,825.0,88.0,2.7,20.0,552.0,696.59,547.23
2016,4,30,16,15,802.0,84.5,2.6,19.5,501.0,642.66,509.81
2016,4,30,16,30,779.0,81.0,2.5,19.0,450.0,588.76,469.85
2016,4,30,16,45,745.5,77.0,2.45,19.0,397.5,528.5,423.13
2016,4,30,17,0,712.0,73.0,2.4,19.0,345.0,469.87,376.31
2016,4,30,17,15,667.5,67.5,2.3,18.5,292.0,407.65,325.75
2016,4,30,17,30,623.0,62.0,2.2,18.0,239.0,347.56,275.26
2016,4,30,17,45,554.5,55.0,2.15,17.5,189.0,280.5,218.05
2016,4,30,18,0,486.0,48.0,2.1,17.0,139.0,220.17,165.28
2016,4,30,18,15,379.5,38.0,2.1,16.5,95.5,153.39,108.24
2016,4,30,18,30,273.0,28.0,2.1,16.0,52.0,98.4,58.99
2016,4,30,18,45,136.5,14.0,2.1,15.5,26.0,40.21,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,60.0,8.0,1.3,12.5,10.5,7.86,0.0
2016,5,1,5,30,120.0,16.0,1.2,13.0,21.0,12.47,0.0
2016,5,1,5,45,250.5,29.0,1.2,13.5,58.0,22.36,12.55
2016,5,1,6,0,381.0,42.0,1.2,14.0,95.0,31.65,22.02
2016,5,1,6,15,465.0,51.0,1.15,14.5,143.0,36.65,26.89
2016,5,1,6,30,549.0,60.0,1.1,15.0,191.0,61.47,34.64
2016,5,1,6,45,602.0,67.0,1.1,15.5,242.5,104.67,58.59
2016,5,1,7,0,655.0,74.0,1.1,16.0,294.0,153.96,94.75
2016,5,1,7,15,693.5,79.0,1.15,16.5,347.0,204.52,136.65
2016,5,1,7,30,732.0,84.0,1.2,17.0,400.0,261.7,185.63
2016,5,1,7,45,758.0,89.0,1.25,17.5,451.5,316.11,232.93
2016,5,1,8,0,784.0,94.0,1.3,18.0,503.0,372.81,281.25
2016,5,1,8,15,805.0,97.5,1.3,18.5,552.0,428.02,327.1
2016,5,1,8,30,826.0,101.0,1.3,19.0,601.0,484.45,372.33
2016,5,1,8,45,840.5,104.5,1.3,19.5,646.0,538.43,414.19
2016,5,1,9,0,855.0,108.0,1.3,20.0,691.0,592.44,454.58
2016,5,1,9,15,867.0,110.5,1.25,20.0,731.5,644.64,492.82
2016,5,1,9,30,879.0,113.0,1.2,20.0,772.0,694.77,528.42
2016,5,1,9,45,887.5,114.5,1.2,20.5,806.5,740.47,558.56
2016,5,1,10,0,896.0,116.0,1.2,21.0,841.0,784.63,586.05
2016,5,1,10,15,902.5,117.5,1.1,21.5,869.0,825.5,609.55
2016,5,1,10,30,909.0,119.0,1.0,22.0,897.0,864.27,631.07
2016,5,1,10,45,913.5,120.5,0.95,22.5,917.5,899.08,650.3
2016,5,1,11,0,918.0,122.0,0.9,23.0,938.0,931.34,667.6
2016,5,1,11,15,920.5,122.5,0.85,23.0,951.5,958.1,682.52
2016,5,1,11,30,923.0,123.0,0.8,23.0,965.0,981.92,695.57
2016,5,1,11,45,923.5,123.5,0.75,23.5,970.5,1000.8,704.18
2016,5,1,12,0,924.0,124.0,0.7,24.0,976.0,1016.48,710.85
2016,5,1,12,15,923.5,124.0,0.65,24.0,973.5,1027.42,716.07
2016,5,1,12,30,923.0,124.0,0.6,24.0,971.0,1035.01,719.41
2016,5,1,12,45,922.0,122.5,0.6,24.0,961.5,1037.19,720.83
2016,5,1,13,0,921.0,121.0,0.6,24.0,952.0,1035.95,720.41
2016,5,1,13,15,916.5,120.0,0.65,23.5,934.0,1028.38,718.92
2016,5,1,13,30,912.0,119.0,0.7,23.0,916.0,1017.47,715.56
2016,5,1,13,45,906.0,118.0,0.8,23.0,891.0,1001.84,709.09
2016,5,1,14,0,900.0,117.0,0.9,23.0,866.0,983.07,700.63
2016,5,1,14,15,891.5,115.5,1.0,23.0,834.0,958.4,688.35
2016,5,1,14,30,883.0,114.0,1.1,23.0,802.0,930.94,674.12
2016,5,1,14,45,871.0,112.0,1.25,23.0,764.0,897.21,656.32
2016,5,1,15,0,859.0,110.0,1.4,23.0,726.0,861.22,636.51
2016,5,1,15,15,845.0,107.5,1.45,22.5,683.0,825.6,616.43
2016,5,1,15,30,831.0,105.0,1.5,22.0,640.0,783.44,591.48
2016,5,1,15,45,811.0,102.0,1.55,21.5,592.5,734.72,561.43
2016,5,1,16,0,791.0,99.0,1.6,21.0,545.0,685.23,530.11
2016,5,1,16,15,766.5,95.0,1.6,20.5,495.0,631.15,493.41
2016,5,1,16,30,742.0,91.0,1.6,20.0,445.0,577.27,454.79
2016,5,1,16,45,707.5,86.5,1.65,20.0,392.5,519.2,411.04
2016,5,1,17,0,673.0,82.0,1.7,20.0,340.0,461.33,365.98
2016,5,1,17,15,627.0,75.5,1.6,19.0,288.0,397.79,315.81
2016,5,1,17,30,581.0,69.0,1.5,18.0,236.0,337.92,266.72
2016,5,1,17,45,514.0,60.5,1.45,17.5,186.5,271.86,211.0
2016,5,1,18,0,447.0,52.0,1.4,17.0,137.0,212.4,159.57
2016,5,1,18,15,344.5,41.0,1.35,16.5,94.0,147.57,104.61
2016,5,1,18,30,242.0,30.0,1.3,16.0,51.0,94.06,57.63
2016,5,1,18,45,121.0,15.0,1.3,15.5,25.5,38.44,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,44.0,8.5,1.0,10.5,10.5,8.36,0.0
2016,5,2,5,30,88.0,17.0,1.0,11.0,21.0,13.23,0.0
2016,5,2,5,45,196.5,33.0,1.05,11.5,57.0,25.45,15.49
2016,5,2,6,0,305.0,49.0,1.1,12.0,93.0,37.11,27.07
2016,5,2,6,15,387.0,60.5,1.1,12.0,139.5,44.61,34.31
2016,5,2,6,30,469.0,72.0,1.1,12.0,186.0,71.04,44.33
2016,5,2,6,45,252.0,99.5,1.15,12.5,162.5,106.35,74.81
2016,5,2,7,0,35.0,127.0,1.2,13.0,139.0,120.12,94.86
2016,5,2,7,15,40.5,148.5,1.2,13.5,164.5,143.57,113.83
2016,5,2,7,30,46.0,170.0,1.2,14.0,190.0,167.84,133.25
2016,5,2,7,45,168.0,191.5,1.2,14.5,278.0,227.0,178.01
2016,5,2,8,0,290.0,213.0,1.2,15.0,366.0,299.86,234.24
2016,5,2,8,15,365.0,217.5,1.15,15.0,428.5,353.49,276.47
2016,5,2,8,30,440.0,222.0,1.1,15.0,491.0,412.94,323.01
2016,5,2,8,45,451.0,236.0,1.1,15.5,529.0,456.32,356.08
2016,5,2,9,0,462.0,250.0,1.1,16.0,567.0,500.18,388.68
2016,5,2,9,15,520.5,245.0,1.1,16.5,621.5,556.12,429.97
2016,5,2,9,30,579.0,240.0,1.1,17.0,676.0,616.18,473.19
2016,5,2,9,45,721.0,186.0,1.1,17.5,754.0,692.56,528.89
2016,5,2,10,0,863.0,132.0,1.1,18.0,832.0,776.64,586.58
2016,5,2,10,15,870.0,133.5,1.1,18.0,859.5,816.7,611.81
2016,5,2,10,30,877.0,135.0,1.1,18.0,887.0,854.79,635.99
2016,5,2,10,45,880.5,137.5,1.15,18.5,907.5,888.74,656.77
2016,5,2,11,0,884.0,140.0,1.2,19.0,928.0,920.19,675.81
2016,5,2,11,15,887.0,140.5,1.2,19.0,941.5,946.59,692.01
2016,5,2,11,30,890.0,141.0,1.2,19.0,955.0,970.19,706.46
2016,5,2,11,45,886.5,144.5,1.25,19.5,959.5,987.72,716.58
2016,5,2,12,0,883.0,148.0,1.3,20.0,964.0,1002.07,724.82
2016,5,2,12,15,882.5,148.0,1.35,20.0,962.0,1012.65,732.16
2016,5,2,12,30,882.0,148.0,1.4,20.0,960.0,1020.04,737.65
2016,5,2,12,45,875.0,150.0,1.45,20.0,948.5,1019.84,738.49
2016,5,2,13,0,868.0,152.0,1.5,20.0,937.0,1016.4,737.49
2016,5,2,13,15,863.5,151.0,1.55,20.0,919.5,1015.4,738.17
2016,5,2,13,30,859.0,150.0,1.6,20.0,902.0,1005.06,732.95
2016,5,2,13,45,845.5,152.5,1.65,20.0,875.5,986.61,722.69
2016,5,2,14,0,832.0,155.0,1.7,20.0,849.0,965.37,710.7
2016,5,2,14,15,693.0,210.0,1.75,19.5,773.5,884.1,660.2
2016,5,2,14,30,554.0,265.0,1.8,19.0,698.0,798.72,602.89
2016,5,2,14,45,661.5,210.0,1.85,19.0,703.0,825.72,626.8
2016,5,2,15,0,769.0,155.0,1.9,19.0,708.0,841.25,639.05
2016,5,2,15,15,752.0,151.0,1.9,18.5,665.5,799.44,612.62
2016,5,2,15,30,735.0,147.0,1.9,18.0,623.0,756.35,585.44
2016,5,2,15,45,658.0,151.0,1.9,18.0,553.5,675.42,528.56
2016,5,2,16,0,581.0,155.0,1.9,18.0,484.0,598.24,472.23
2016,5,2,16,15,555.5,146.5,1.9,17.5,438.0,547.18,435.72
2016,5,2,16,30,530.0,138.0,1.9,17.0,392.0,493.93,396.34
2016,5,2,16,45,440.5,136.0,1.95,17.0,331.0,414.78,334.46
2016,5,2,17,0,351.0,134.0,2.0,17.0,270.0,343.14,277.18
2016,5,2,17,15,295.0,125.5,1.95,16.5,228.0,283.35,228.84
2016,5,2,17,30,239.0,117.0,1.9,16.0,186.0,235.3,188.94
2016,5,2,17,45,197.5,97.0,1.9,15.5,146.5,185.39,146.93
2016,5,2,18,0,156.0,77.0,1.9,15.0,107.0,139.7,107.87
2016,5,2,18,15,105.5,55.5,1.85,14.5,73.0,90.77,66.39
2016,5,2,18,30,55.0,34.0,1.8,14.0,39.0,50.61,31.83
2016,5,2,18,45,27.5,17.0,1.8,13.5,19.5,22.67,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,12.0,5.5,5.41,0.0
2016,5,3,5,30,0.0,11.0,1.3,12.0,11.0,10.61,0.0
2016,5,3,5,45,0.0,29.5,1.3,12.5,29.5,28.08,17.8
2016,5,3,6,0,0.0,48.0,1.3,13.0,48.0,44.79,33.7
2016,5,3,6,15,11.5,69.0,1.25,13.0,71.5,63.3,50.72
2016,5,3,6,30,23.0,90.0,1.2,13.0,95.0,80.61,62.59
2016,5,3,6,45,36.0,110.5,1.2,13.5,121.5,102.28,79.91
