Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,0,49.0,131.0,1.2,14.0,148.0,125.66,98.49
2016,5,3,7,15,46.0,150.5,1.25,14.0,168.5,146.57,115.86
2016,5,3,7,30,43.0,170.0,1.3,14.0,189.0,167.25,132.89
2016,5,3,7,45,132.5,197.5,1.4,14.5,265.5,221.35,174.41
2016,5,3,8,0,222.0,225.0,1.5,15.0,342.0,288.17,226.42
2016,5,3,8,15,208.5,250.0,1.6,15.0,368.0,318.86,251.31
2016,5,3,8,30,195.0,275.0,1.7,15.0,394.0,348.13,274.61
2016,5,3,8,45,133.5,290.0,1.8,15.5,374.0,341.71,269.04
2016,5,3,9,0,72.0,305.0,1.9,16.0,354.0,330.0,258.79
2016,5,3,9,15,239.5,307.0,1.85,16.0,485.5,440.12,345.21
2016,5,3,9,30,407.0,309.0,1.8,16.0,617.0,567.09,441.31
2016,5,3,9,45,366.0,339.5,1.8,16.5,625.5,586.64,452.77
2016,5,3,10,0,325.0,370.0,1.8,17.0,634.0,602.33,461.83
2016,5,3,10,15,274.5,396.0,1.7,17.0,624.5,602.61,459.75
2016,5,3,10,30,224.0,422.0,1.6,17.0,615.0,596.99,453.4
2016,5,3,10,45,256.5,426.0,1.55,17.5,651.5,640.76,483.77
2016,5,3,11,0,289.0,430.0,1.5,18.0,688.0,683.84,512.71
2016,5,3,11,15,200.5,442.5,1.4,18.0,623.5,622.81,466.45
2016,5,3,11,30,112.0,455.0,1.3,18.0,559.0,555.6,416.1
2016,5,3,11,45,80.0,434.0,1.2,18.0,508.5,508.04,381.39
2016,5,3,12,0,48.0,413.0,1.1,18.0,458.0,458.81,344.95
2016,5,3,12,15,74.0,434.0,1.05,18.0,503.0,507.65,380.85
2016,5,3,12,30,100.0,455.0,1.0,18.0,548.0,556.98,415.72
2016,5,3,12,45,186.5,448.5,1.0,18.0,618.5,644.85,479.36
2016,5,3,13,0,273.0,442.0,1.0,18.0,689.0,732.88,541.07
2016,5,3,13,15,266.5,434.5,1.05,18.0,672.0,719.91,532.14
2016,5,3,13,30,260.0,427.0,1.1,18.0,655.0,705.8,523.59
2016,5,3,13,45,393.0,367.0,1.15,18.0,701.0,769.64,572.79
2016,5,3,14,0,526.0,307.0,1.2,18.0,747.0,836.48,622.21
2016,5,3,14,15,493.5,302.5,1.3,18.0,703.5,793.13,593.68
2016,5,3,14,30,461.0,298.0,1.4,18.0,660.0,749.14,565.4
2016,5,3,14,45,342.0,317.0,1.5,18.0,579.0,645.28,492.11
2016,5,3,15,0,223.0,336.0,1.6,18.0,498.0,546.63,420.37
2016,5,3,15,15,230.5,313.5,1.65,17.5,472.0,522.77,405.98
2016,5,3,15,30,238.0,291.0,1.7,17.0,446.0,497.63,389.74
2016,5,3,15,45,210.0,271.0,1.8,17.0,400.5,447.0,352.57
2016,5,3,16,0,182.0,251.0,1.9,17.0,355.0,397.88,315.91
2016,5,3,16,15,122.0,223.5,1.95,16.5,290.5,320.58,256.27
2016,5,3,16,30,62.0,196.0,2.0,16.0,226.0,241.81,194.0
2016,5,3,16,45,46.0,170.5,2.05,16.0,191.5,203.01,163.18
2016,5,3,17,0,30.0,145.0,2.1,16.0,157.0,165.59,132.86
2016,5,3,17,15,21.5,124.5,2.05,15.5,132.5,134.93,107.95
2016,5,3,17,30,13.0,104.0,2.0,15.0,108.0,109.59,87.01
2016,5,3,17,45,6.5,83.5,1.95,15.0,85.5,85.83,66.93
2016,5,3,18,0,0.0,63.0,1.9,15.0,63.0,62.66,47.15
2016,5,3,18,15,0.0,43.0,1.8,14.5,43.0,42.4,29.64
2016,5,3,18,30,0.0,23.0,1.7,14.0,23.0,22.21,11.83
2016,5,3,18,45,0.0,11.5,1.6,14.0,11.5,11.09,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,1.0,2.05,12.0,1.0,0.98,0.0
2016,5,4,5,30,0.0,2.0,2.1,12.0,2.0,1.93,0.0
2016,5,4,5,45,0.0,6.5,2.15,12.0,6.5,6.26,0.0
2016,5,4,6,0,0.0,11.0,2.2,12.0,11.0,10.6,3.74
2016,5,4,6,15,0.0,16.5,2.2,12.0,16.5,15.91,8.66
2016,5,4,6,30,0.0,22.0,2.2,12.0,22.0,21.22,12.68
2016,5,4,6,45,0.0,28.5,2.2,12.5,28.5,27.5,18.1
2016,5,4,7,0,0.0,35.0,2.2,13.0,35.0,33.79,23.43
2016,5,4,7,15,66.5,109.5,2.1,13.0,139.0,113.56,88.35
2016,5,4,7,30,133.0,184.0,2.0,13.0,243.0,200.21,158.07
2016,5,4,7,45,220.0,198.5,1.95,13.0,309.5,250.42,197.34
2016,5,4,8,0,307.0,213.0,1.9,13.0,376.0,307.45,242.84
2016,5,4,8,15,291.5,239.0,1.85,13.0,405.0,342.82,272.02
2016,5,4,8,30,276.0,265.0,1.8,13.0,434.0,376.5,299.03
2016,5,4,8,45,261.0,289.5,1.75,13.5,459.0,407.41,322.5
2016,5,4,9,0,246.0,314.0,1.7,14.0,484.0,436.68,343.94
2016,5,4,9,15,292.0,323.5,1.6,14.0,537.0,488.52,383.19
2016,5,4,9,30,338.0,333.0,1.5,14.0,590.0,543.99,424.25
2016,5,4,9,45,370.0,337.5,1.45,14.5,630.0,588.06,455.48
2016,5,4,10,0,402.0,342.0,1.4,15.0,670.0,633.83,487.36
2016,5,4,10,15,419.5,346.0,1.35,15.0,698.5,670.39,512.7
2016,5,4,10,30,437.0,350.0,1.3,15.0,727.0,706.29,537.25
2016,5,4,10,45,359.5,391.5,1.3,15.5,706.5,695.23,525.64
2016,5,4,11,0,282.0,433.0,1.3,16.0,686.0,680.8,511.97
2016,5,4,11,15,300.0,435.0,1.35,16.0,707.5,709.41,532.66
2016,5,4,11,30,318.0,437.0,1.4,16.0,729.0,737.82,552.71
2016,5,4,11,45,304.0,444.0,1.5,16.0,724.5,740.51,554.64
2016,5,4,12,0,290.0,451.0,1.6,16.0,720.0,741.66,555.78
2016,5,4,12,15,337.5,430.0,1.7,16.0,742.5,772.65,579.72
2016,5,4,12,30,385.0,409.0,1.8,16.0,765.0,802.86,602.8
2016,5,4,12,45,383.0,405.5,1.9,16.0,756.5,801.13,602.44
2016,5,4,13,0,381.0,402.0,2.0,16.0,748.0,797.77,601.31
2016,5,4,13,15,404.5,382.5,2.05,16.0,744.0,807.74,609.85
2016,5,4,13,30,428.0,363.0,2.1,16.0,740.0,809.62,612.92
2016,5,4,13,45,444.5,345.5,2.15,16.0,727.0,804.42,611.03
2016,5,4,14,0,461.0,328.0,2.2,16.0,714.0,796.87,607.61
2016,5,4,14,15,471.0,310.0,2.25,16.0,692.0,780.26,597.78
2016,5,4,14,30,481.0,292.0,2.3,16.0,670.0,761.34,586.34
2016,5,4,14,45,497.5,270.0,2.4,16.0,644.5,741.62,574.81
2016,5,4,15,0,514.0,248.0,2.5,16.0,619.0,719.15,561.12
2016,5,4,15,15,444.5,255.5,2.5,16.0,563.0,653.93,513.13
2016,5,4,15,30,375.0,263.0,2.5,16.0,507.0,584.23,461.45
2016,5,4,15,45,401.5,235.0,2.55,16.0,479.0,568.37,451.81
2016,5,4,16,0,428.0,207.0,2.6,16.0,451.0,541.8,433.59
2016,5,4,16,15,417.0,188.0,2.55,15.5,408.5,495.98,399.89
2016,5,4,16,30,406.0,169.0,2.5,15.0,366.0,450.02,365.34
2016,5,4,16,45,394.0,150.5,2.5,15.0,323.5,404.03,329.28
2016,5,4,17,0,382.0,132.0,2.5,15.0,281.0,358.35,292.49
2016,5,4,17,15,331.0,122.5,2.4,14.5,238.0,298.1,243.13
2016,5,4,17,30,280.0,113.0,2.3,14.0,195.0,249.05,201.88
2016,5,4,17,45,241.5,94.0,2.2,14.0,155.0,199.11,158.89
2016,5,4,18,0,203.0,75.0,2.1,14.0,115.0,153.02,118.64
2016,5,4,18,15,145.5,55.5,2.0,13.5,80.0,105.04,77.55
2016,5,4,18,30,88.0,36.0,1.9,13.0,45.0,63.11,41.37
2016,5,4,18,45,44.0,18.0,1.8,13.0,22.5,28.09,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,12.0,7.5,7.37,0.0
2016,5,5,5,30,0.0,15.0,1.8,12.0,15.0,14.48,0.0
2016,5,5,5,45,14.0,34.5,1.9,12.5,37.0,31.73,21.22
2016,5,5,6,0,28.0,54.0,2.0,13.0,59.0,48.38,36.94
2016,5,5,6,15,46.0,76.0,2.05,13.0,87.0,66.47,53.59
2016,5,5,6,30,64.0,98.0,2.1,13.0,115.0,88.79,68.39
2016,5,5,6,45,84.0,118.5,2.2,13.0,145.0,113.71,87.7
2016,5,5,7,0,104.0,139.0,2.3,13.0,175.0,138.01,106.93
2016,5,5,7,15,233.0,149.0,2.3,13.0,247.5,178.94,136.2
2016,5,5,7,30,362.0,159.0,2.3,13.0,320.0,237.23,181.46
2016,5,5,7,45,301.5,192.0,2.3,13.5,337.0,268.73,210.21
2016,5,5,8,0,241.0,225.0,2.3,14.0,354.0,293.87,232.34
2016,5,5,8,15,399.0,204.0,2.25,14.0,440.5,356.21,281.96
2016,5,5,8,30,557.0,183.0,2.2,14.0,527.0,435.91,345.63
2016,5,5,8,45,463.0,235.0,2.2,14.5,535.0,464.09,367.21
2016,5,5,9,0,369.0,287.0,2.2,15.0,543.0,483.45,380.72
2016,5,5,9,15,279.5,325.0,2.15,15.0,525.5,482.49,378.64
2016,5,5,9,30,190.0,363.0,2.1,15.0,508.0,473.49,369.82
2016,5,5,9,45,105.0,328.5,2.1,15.5,409.0,391.03,305.46
2016,5,5,10,0,20.0,294.0,2.1,16.0,310.0,298.78,232.39
2016,5,5,10,15,75.0,360.0,2.1,16.0,424.5,408.3,317.24
2016,5,5,10,30,130.0,426.0,2.1,16.0,539.0,523.77,403.08
2016,5,5,10,45,65.0,254.0,2.1,16.0,310.5,303.94,237.1
2016,5,5,11,0,0.0,82.0,2.1,16.0,82.0,79.51,59.06
2016,5,5,11,15,0.0,61.5,2.15,16.0,61.5,59.62,43.15
2016,5,5,11,30,0.0,41.0,2.2,16.0,41.0,39.74,26.95
2016,5,5,11,45,0.0,79.5,2.25,16.5,79.5,77.12,57.22
2016,5,5,12,0,0.0,118.0,2.3,17.0,118.0,114.66,87.15
2016,5,5,12,15,7.5,200.0,2.3,17.0,207.0,202.41,156.72
2016,5,5,12,30,15.0,282.0,2.3,17.0,296.0,291.14,225.33
2016,5,5,12,45,15.0,279.0,2.3,17.0,293.0,288.52,223.09
2016,5,5,13,0,15.0,276.0,2.3,17.0,290.0,285.82,221.15
2016,5,5,13,15,104.5,357.5,2.25,17.0,450.0,472.21,364.89
2016,5,5,13,30,194.0,439.0,2.2,17.0,610.0,645.93,491.8
2016,5,5,13,45,105.0,359.0,2.2,17.0,451.5,474.89,365.21
2016,5,5,14,0,16.0,279.0,2.2,17.0,293.0,290.49,224.79
2016,5,5,14,15,16.5,274.5,2.2,17.0,288.0,286.49,222.75
2016,5,5,14,30,17.0,270.0,2.2,17.0,283.0,282.44,220.02
2016,5,5,14,45,187.0,289.5,2.2,17.0,425.5,469.82,369.16
2016,5,5,15,0,357.0,309.0,2.2,17.0,568.0,641.32,498.79
2016,5,5,15,15,302.5,300.5,2.15,16.5,511.0,576.73,450.59
2016,5,5,15,30,248.0,292.0,2.1,16.0,454.0,514.7,405.12
2016,5,5,15,45,236.5,270.5,2.05,16.0,416.0,466.69,370.04
2016,5,5,16,0,225.0,249.0,2.0,16.0,378.0,426.74,340.33
2016,5,5,16,15,146.5,224.5,1.95,15.5,305.5,338.26,271.46
2016,5,5,16,30,68.0,200.0,1.9,15.0,233.0,249.87,201.1
2016,5,5,16,45,34.0,159.5,1.85,15.0,176.0,183.7,147.73
2016,5,5,17,0,0.0,119.0,1.8,15.0,119.0,117.4,93.13
2016,5,5,17,15,0.0,100.5,1.7,14.5,100.5,98.94,78.22
2016,5,5,17,30,0.0,82.0,1.6,14.0,82.0,80.47,62.92
2016,5,5,17,45,0.0,65.0,1.55,14.0,65.0,63.54,48.51
2016,5,5,18,0,0.0,48.0,1.5,14.0,48.0,46.58,33.88
2016,5,5,18,15,0.0,33.5,1.35,13.5,33.5,32.35,21.5
2016,5,5,18,30,0.0,19.0,1.2,13.0,19.0,18.33,9.07
2016,5,5,18,45,0.0,9.5,1.1,12.5,9.5,9.16,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,4.5,10.0,1.5,10.5,10.5,9.83,0.0
2016,5,6,5,30,9.0,20.0,1.5,11.0,21.0,18.83,2.98
2016,5,6,5,45,58.5,40.5,1.55,11.5,49.5,34.92,24.2
2016,5,6,6,0,108.0,61.0,1.6,12.0,78.0,51.35,39.77
2016,5,6,6,15,149.5,82.0,1.55,12.0,115.0,64.31,51.91
2016,5,6,6,30,191.0,103.0,1.5,12.0,152.0,91.79,67.55
2016,5,6,6,45,241.0,115.0,1.45,12.0,191.0,120.5,86.99
2016,5,6,7,0,291.0,127.0,1.4,12.0,230.0,154.56,112.82
2016,5,6,7,15,351.0,139.0,1.3,12.0,282.0,192.94,143.39
2016,5,6,7,30,411.0,151.0,1.2,12.0,334.0,241.27,183.17
2016,5,6,7,45,293.0,192.0,1.2,12.5,330.5,266.62,208.34
2016,5,6,8,0,175.0,233.0,1.2,13.0,327.0,278.85,220.64
2016,5,6,8,15,129.0,252.5,1.15,13.0,325.5,288.16,228.63
2016,5,6,8,30,83.0,272.0,1.1,13.0,324.0,294.41,233.36
2016,5,6,8,45,41.5,159.5,1.1,13.5,185.5,174.57,138.1
2016,5,6,9,0,0.0,47.0,1.1,14.0,47.0,45.46,32.29
2016,5,6,9,15,1.0,106.0,1.1,14.0,107.0,103.2,79.88
2016,5,6,9,30,2.0,165.0,1.1,14.0,167.0,160.65,125.94
2016,5,6,9,45,6.5,202.0,1.15,14.0,207.5,199.66,156.63
2016,5,6,10,0,11.0,239.0,1.2,14.0,248.0,239.18,187.38
2016,5,6,10,15,78.5,334.5,1.2,14.0,402.0,386.51,301.65
2016,5,6,10,30,146.0,430.0,1.2,14.0,556.0,540.88,415.19
2016,5,6,10,45,99.5,418.0,1.25,14.5,505.0,494.09,377.99
2016,5,6,11,0,53.0,406.0,1.3,15.0,454.0,445.75,340.89
2016,5,6,11,15,58.5,418.0,1.3,15.0,471.5,465.7,355.8
2016,5,6,11,30,64.0,430.0,1.3,15.0,489.0,485.83,370.28
2016,5,6,11,45,37.5,333.5,1.35,15.0,368.5,366.48,282.02
2016,5,6,12,0,11.0,237.0,1.4,15.0,248.0,241.94,187.35
2016,5,6,12,15,6.5,193.0,1.4,15.0,200.0,194.55,150.86
2016,5,6,12,30,2.0,149.0,1.4,15.0,152.0,147.04,113.4
2016,5,6,12,45,3.5,160.0,1.4,15.5,164.0,159.39,123.19
2016,5,6,13,0,5.0,171.0,1.4,16.0,176.0,171.76,132.8
2016,5,6,13,15,8.0,207.5,1.4,16.0,215.0,210.87,163.59
2016,5,6,13,30,11.0,244.0,1.4,16.0,254.0,250.25,194.18
2016,5,6,13,45,10.5,234.0,1.4,16.0,243.5,239.84,186.16
2016,5,6,14,0,10.0,224.0,1.4,16.0,233.0,229.39,178.32
2016,5,6,14,15,7.5,204.5,1.3,16.0,211.5,207.51,161.37
2016,5,6,14,30,5.0,185.0,1.2,16.0,190.0,185.7,144.42
2016,5,6,14,45,3.5,177.5,1.2,16.0,181.0,176.87,137.73
2016,5,6,15,0,2.0,170.0,1.2,16.0,172.0,168.11,131.03
2016,5,6,15,15,13.5,207.5,1.1,16.0,217.0,215.69,169.35
2016,5,6,15,30,25.0,245.0,1.0,16.0,262.0,263.42,207.04
2016,5,6,15,45,12.5,184.5,0.95,16.0,193.0,191.35,150.4
2016,5,6,16,0,0.0,124.0,0.9,16.0,124.0,120.89,94.13
2016,5,6,16,15,0.0,122.0,0.85,15.5,122.0,119.08,93.33
2016,5,6,16,30,0.0,120.0,0.8,15.0,120.0,117.34,92.39
2016,5,6,16,45,139.5,134.5,0.8,15.0,190.0,224.25,182.3
2016,5,6,17,0,279.0,149.0,0.8,15.0,260.0,315.7,255.38
2016,5,6,17,15,242.5,134.5,0.75,14.5,221.0,268.53,216.6
2016,5,6,17,30,206.0,120.0,0.7,14.0,182.0,224.76,180.69
2016,5,6,17,45,175.0,99.5,0.7,14.0,145.0,179.91,142.96
2016,5,6,18,0,144.0,79.0,0.7,14.0,108.0,138.14,107.19
2016,5,6,18,15,102.0,58.0,0.7,13.5,76.0,92.54,68.55
2016,5,6,18,30,60.0,37.0,0.7,13.0,44.0,54.88,36.39
2016,5,6,18,45,30.0,18.5,0.75,12.5,22.0,24.97,2.13
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,1.4,11.0,4.0,3.93,0.0
2016,5,7,5,30,0.0,8.0,1.5,11.0,8.0,7.71,0.0
2016,5,7,5,45,0.0,20.5,1.6,11.5,20.5,19.78,11.37
2016,5,7,6,0,0.0,33.0,1.7,12.0,33.0,31.86,22.64
2016,5,7,6,15,0.0,48.0,1.75,12.0,48.0,46.26,35.89
2016,5,7,6,30,0.0,63.0,1.8,12.0,63.0,60.25,46.18
2016,5,7,6,45,0.0,79.5,1.85,12.5,79.5,75.7,59.3
2016,5,7,7,0,0.0,96.0,1.9,13.0,96.0,91.26,72.26
2016,5,7,7,15,58.5,142.0,1.95,13.0,168.0,142.92,113.05
2016,5,7,7,30,117.0,188.0,2.0,13.0,240.0,200.3,158.57
2016,5,7,7,45,73.0,196.5,2.05,13.0,230.5,205.02,163.69
2016,5,7,8,0,29.0,205.0,2.1,13.0,221.0,201.81,161.67
2016,5,7,8,15,14.5,162.0,2.1,13.0,170.0,161.22,128.5
2016,5,7,8,30,0.0,119.0,2.1,13.0,119.0,114.79,90.23
2016,5,7,8,45,0.0,117.5,2.15,13.5,117.5,113.48,88.8
2016,5,7,9,0,0.0,116.0,2.2,14.0,116.0,112.12,87.3
2016,5,7,9,15,0.0,105.5,2.15,14.0,105.5,102.1,78.9
2016,5,7,9,30,0.0,95.0,2.1,14.0,95.0,92.01,70.5
2016,5,7,9,45,0.0,80.5,2.1,14.5,80.5,77.97,58.78
2016,5,7,10,0,0.0,66.0,2.1,15.0,66.0,63.93,47.09
2016,5,7,10,15,0.0,71.0,2.05,15.0,71.0,68.79,51.01
2016,5,7,10,30,0.0,76.0,2.0,15.0,76.0,73.66,54.9
2016,5,7,10,45,0.0,77.0,2.0,15.0,77.0,74.64,55.64
2016,5,7,11,0,0.0,78.0,2.0,15.0,78.0,75.63,56.39
2016,5,7,11,15,0.0,102.0,1.95,15.0,102.0,98.96,75.24
2016,5,7,11,30,0.0,126.0,1.9,15.0,126.0,122.36,93.97
2016,5,7,11,45,0.0,108.5,1.9,15.0,108.5,105.36,80.25
2016,5,7,12,0,0.0,91.0,1.9,15.0,91.0,88.33,66.54
2016,5,7,12,15,0.0,92.0,1.85,15.0,92.0,89.32,67.36
2016,5,7,12,30,0.0,93.0,1.8,15.0,93.0,90.3,68.16
2016,5,7,12,45,6.0,168.5,1.75,15.0,174.0,170.22,132.4
2016,5,7,13,0,12.0,244.0,1.7,15.0,255.0,250.95,195.65
2016,5,7,13,15,6.0,180.0,1.65,15.0,185.5,181.67,141.11
2016,5,7,13,30,0.0,116.0,1.6,15.0,116.0,112.76,86.27
2016,5,7,13,45,0.0,106.0,1.6,15.0,106.0,102.95,78.58
2016,5,7,14,0,0.0,96.0,1.6,15.0,96.0,93.13,70.75
2016,5,7,14,15,0.0,116.5,1.55,15.0,116.5,113.21,87.12
2016,5,7,14,30,0.0,137.0,1.5,15.0,137.0,133.41,103.5
2016,5,7,14,45,0.0,142.0,1.5,15.0,142.0,138.39,107.64
2016,5,7,15,0,0.0,147.0,1.5,15.0,147.0,143.41,111.9
2016,5,7,15,15,0.0,136.0,1.45,15.0,136.0,132.53,103.36
2016,5,7,15,30,0.0,125.0,1.4,15.0,125.0,121.66,94.83
2016,5,7,15,45,0.0,137.5,1.4,15.0,137.5,134.25,105.37
2016,5,7,16,0,0.0,150.0,1.4,15.0,150.0,147.08,116.08
2016,5,7,16,15,0.0,130.5,1.35,15.0,130.5,127.64,100.56
2016,5,7,16,30,0.0,111.0,1.3,15.0,111.0,108.23,84.97
2016,5,7,16,45,0.0,120.0,1.3,15.0,120.5,117.72,93.15
2016,5,7,17,0,0.0,129.0,1.3,15.0,130.0,127.7,101.66
2016,5,7,17,15,0.0,110.0,1.2,14.5,110.5,108.74,86.3
2016,5,7,17,30,0.0,91.0,1.1,14.0,91.0,89.76,70.69
2016,5,7,17,45,0.0,72.5,1.05,14.0,72.5,71.28,55.05
2016,5,7,18,0,0.0,54.0,1.0,14.0,54.0,52.75,39.13
2016,5,7,18,15,0.0,38.0,0.95,13.5,38.0,36.79,25.29
2016,5,7,18,30,0.0,22.0,0.9,13.0,22.0,21.23,11.58
2016,5,7,18,45,0.0,11.0,0.9,13.0,11.0,10.61,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,49.0,12.0,1.0,11.0,15.5,11.8,0.0
2016,5,8,5,30,98.0,24.0,1.0,11.0,31.0,20.13,6.41
2016,5,8,5,45,198.0,40.0,1.05,11.5,67.5,30.68,20.83
2016,5,8,6,0,298.0,56.0,1.1,12.0,104.0,42.12,31.76
2016,5,8,6,15,372.0,67.5,1.15,12.0,149.5,49.41,38.73
2016,5,8,6,30,446.0,79.0,1.2,12.0,195.0,82.8,51.93
2016,5,8,6,45,251.5,108.5,1.25,12.5,177.0,117.71,83.91
2016,5,8,7,0,57.0,138.0,1.3,13.0,159.0,133.77,105.24
2016,5,8,7,15,70.0,162.0,1.25,13.0,191.0,162.28,128.31
2016,5,8,7,30,83.0,186.0,1.2,13.0,223.0,192.49,152.68
2016,5,8,7,45,68.0,203.5,1.2,13.5,236.5,209.61,166.63
2016,5,8,8,0,53.0,221.0,1.2,14.0,250.0,225.08,178.81
2016,5,8,8,15,29.5,206.0,1.15,14.5,222.5,206.2,163.29
2016,5,8,8,30,6.0,191.0,1.1,15.0,195.0,185.47,146.13
2016,5,8,8,45,14.5,224.5,1.1,15.5,234.5,222.26,174.7
2016,5,8,9,0,23.0,258.0,1.1,16.0,274.0,260.06,203.37
2016,5,8,9,15,53.5,305.5,1.1,16.0,346.0,324.51,252.74
2016,5,8,9,30,84.0,353.0,1.1,16.0,418.0,393.61,304.46
2016,5,8,9,45,66.0,355.0,1.15,16.0,408.0,388.03,299.23
2016,5,8,10,0,48.0,357.0,1.2,16.0,398.0,380.69,293.12
2016,5,8,10,15,125.5,393.5,1.2,16.0,502.5,482.02,369.61
2016,5,8,10,30,203.0,430.0,1.2,16.0,607.0,588.16,446.5
2016,5,8,10,45,268.5,425.5,1.3,16.5,665.0,651.32,491.39
2016,5,8,11,0,334.0,421.0,1.4,17.0,723.0,715.72,536.87
2016,5,8,11,15,275.0,443.0,1.45,17.0,694.0,695.12,520.42
2016,5,8,11,30,216.0,465.0,1.5,17.0,665.0,667.04,499.51
2016,5,8,11,45,118.5,401.0,1.6,17.5,511.0,516.41,390.92
2016,5,8,12,0,21.0,337.0,1.7,18.0,357.0,350.4,266.86
2016,5,8,12,15,15.0,270.0,1.75,18.0,284.5,278.8,213.88
2016,5,8,12,30,9.0,203.0,1.8,18.0,212.0,207.03,159.07
2016,5,8,12,45,10.5,228.0,1.9,18.0,238.0,233.4,179.82
2016,5,8,13,0,12.0,253.0,2.0,18.0,264.0,259.89,200.28
2016,5,8,13,15,11.0,243.0,2.05,17.5,253.0,249.11,192.42
2016,5,8,13,30,10.0,233.0,2.1,17.0,242.0,238.27,184.6
2016,5,8,13,45,28.5,300.0,2.15,17.0,324.0,330.86,256.62
2016,5,8,14,0,47.0,367.0,2.2,17.0,406.0,419.07,323.45
2016,5,8,14,15,31.5,317.0,2.25,17.0,343.0,351.97,272.69
2016,5,8,14,30,16.0,267.0,2.3,17.0,280.0,278.38,216.64
2016,5,8,14,45,13.0,246.5,2.35,17.0,257.0,254.87,199.0
2016,5,8,15,0,10.0,226.0,2.4,17.0,234.0,231.47,181.1
2016,5,8,15,15,6.0,198.5,2.4,16.5,203.0,200.26,157.12
2016,5,8,15,30,2.0,171.0,2.4,16.0,172.0,169.33,133.02
2016,5,8,15,45,2.0,169.5,2.45,16.0,171.0,168.03,132.42
2016,5,8,16,0,2.0,168.0,2.5,16.0,170.0,166.8,131.84
2016,5,8,16,15,371.0,129.0,2.5,15.5,312.0,401.54,329.12
2016,5,8,16,30,740.0,90.0,2.5,15.0,454.0,580.42,471.68
2016,5,8,16,45,709.0,85.5,2.5,15.0,403.0,524.33,426.19
2016,5,8,17,0,678.0,81.0,2.5,15.0,352.0,468.29,381.11
2016,5,8,17,15,635.5,75.5,2.5,14.5,301.5,407.25,331.31
2016,5,8,17,30,593.0,70.0,2.5,14.0,251.0,349.47,282.5
2016,5,8,17,45,529.0,63.0,2.5,14.0,201.5,285.2,226.73
2016,5,8,18,0,465.0,56.0,2.5,14.0,152.0,227.1,175.17
2016,5,8,18,15,372.5,45.5,2.35,13.5,109.0,163.69,120.12
2016,5,8,18,30,280.0,35.0,2.2,13.0,66.0,110.28,73.71
2016,5,8,18,45,140.0,17.5,2.1,12.5,33.0,47.17,13.91
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,48.5,13.5,1.95,10.0,17.0,13.27,0.0
2016,5,9,5,30,97.0,27.0,2.0,10.0,34.0,22.51,8.96
2016,5,9,5,45,197.5,43.5,2.05,10.5,72.0,33.49,23.42
2016,5,9,6,0,298.0,60.0,2.1,11.0,110.0,45.27,34.69
2016,5,9,6,15,149.0,51.0,2.05,11.0,76.0,41.2,31.52
2016,5,9,6,30,0.0,42.0,2.0,11.0,42.0,40.56,29.46
2016,5,9,6,45,0.0,52.5,2.0,11.5,52.5,50.72,38.18
2016,5,9,7,0,0.0,63.0,2.0,12.0,63.0,60.89,46.73
2016,5,9,7,15,0.0,85.0,1.95,12.0,85.0,81.86,64.42
2016,5,9,7,30,0.0,107.0,1.9,12.0,107.0,102.57,81.61
2016,5,9,7,45,0.0,120.0,1.9,12.5,120.0,115.02,91.52
2016,5,9,8,0,0.0,133.0,1.9,13.0,133.0,127.51,101.34
2016,5,9,8,15,0.0,133.0,1.85,13.0,133.0,127.84,101.25
2016,5,9,8,30,0.0,133.0,1.8,13.0,133.0,128.08,101.13
2016,5,9,8,45,2.5,161.0,1.75,13.5,163.0,156.16,123.51
2016,5,9,9,0,5.0,189.0,1.7,14.0,193.0,184.58,145.76
2016,5,9,9,15,8.5,215.5,1.7,14.5,222.5,212.55,167.37
2016,5,9,9,30,12.0,242.0,1.7,15.0,252.0,240.96,189.03
2016,5,9,9,45,17.0,272.5,1.7,15.5,287.0,274.68,214.55
2016,5,9,10,0,22.0,303.0,1.7,16.0,322.0,308.96,240.1
2016,5,9,10,15,84.0,367.5,1.65,16.0,440.5,422.8,327.1
2016,5,9,10,30,146.0,432.0,1.6,16.0,559.0,542.97,415.25
2016,5,9,10,45,201.0,438.0,1.6,16.5,617.5,603.35,458.05
2016,5,9,11,0,256.0,444.0,1.6,17.0,676.0,669.21,504.23
2016,5,9,11,15,264.5,449.0,1.6,17.0,691.5,691.56,519.18
2016,5,9,11,30,273.0,454.0,1.6,17.0,707.0,713.43,534.14
2016,5,9,11,45,280.0,449.5,1.65,17.5,710.5,723.72,540.65
2016,5,9,12,0,287.0,445.0,1.7,18.0,714.0,733.08,546.65
2016,5,9,12,15,253.0,457.0,1.75,18.0,693.5,718.11,535.52
2016,5,9,12,30,219.0,469.0,1.8,18.0,673.0,695.18,519.18
2016,5,9,12,45,223.5,459.0,1.85,18.0,665.5,692.33,518.25
2016,5,9,13,0,228.0,449.0,1.9,18.0,658.0,688.45,516.47
2016,5,9,13,15,556.5,293.0,1.9,18.0,790.5,866.16,650.22
2016,5,9,13,30,885.0,137.0,1.9,18.0,923.0,1015.11,750.6
2016,5,9,13,45,880.0,135.0,1.95,18.0,898.5,999.77,740.22
2016,5,9,14,0,875.0,133.0,2.0,18.0,874.0,981.36,729.81
2016,5,9,14,15,867.0,131.0,2.0,18.0,843.0,957.19,715.03
2016,5,9,14,30,859.0,129.0,2.0,18.0,812.0,935.74,702.11
2016,5,9,14,45,849.0,126.0,2.05,18.0,775.0,903.26,682.26
2016,5,9,15,0,839.0,123.0,2.1,18.0,738.0,868.46,660.73
2016,5,9,15,15,825.0,120.0,2.1,18.0,695.5,828.21,634.75
2016,5,9,15,30,811.0,117.0,2.1,18.0,653.0,786.31,607.36
2016,5,9,15,45,792.0,114.0,2.1,18.0,606.5,739.18,575.9
2016,5,9,16,0,773.0,111.0,2.1,18.0,560.0,691.26,543.4
2016,5,9,16,15,749.0,106.5,2.1,17.5,510.5,639.7,507.56
2016,5,9,16,30,725.0,102.0,2.1,17.0,461.0,586.45,468.79
2016,5,9,16,45,688.0,98.0,2.15,17.0,408.5,526.56,423.0
2016,5,9,17,0,651.0,94.0,2.2,17.0,356.0,468.71,377.39
2016,5,9,17,15,606.0,87.5,2.2,16.5,304.5,406.54,327.5
2016,5,9,17,30,561.0,81.0,2.2,16.0,253.0,347.89,278.79
2016,5,9,17,45,492.5,72.5,2.25,15.5,203.0,281.71,222.86
2016,5,9,18,0,424.0,64.0,2.3,15.0,153.0,222.15,171.28
2016,5,9,18,15,329.5,52.0,2.25,14.5,109.5,157.77,116.16
2016,5,9,18,30,235.0,40.0,2.2,14.0,66.0,105.08,71.15
2016,5,9,18,45,117.5,20.0,2.2,13.5,33.0,46.61,16.41
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,69.5,13.0,1.65,11.5,18.0,12.78,0.0
2016,5,10,5,30,139.0,26.0,1.7,12.0,36.0,20.22,8.15
2016,5,10,5,45,249.0,39.5,1.75,12.5,75.0,30.12,20.4
2016,5,10,6,0,359.0,53.0,1.8,13.0,114.0,39.53,29.39
2016,5,10,6,15,181.0,71.5,1.7,13.5,102.5,56.65,44.94
2016,5,10,6,30,3.0,90.0,1.6,14.0,91.0,83.54,65.4
2016,5,10,6,45,10.0,109.5,1.55,14.5,113.0,102.85,81.16
2016,5,10,7,0,17.0,129.0,1.5,15.0,135.0,123.09,97.38
2016,5,10,7,15,22.5,149.5,1.35,15.5,159.0,144.77,114.58
2016,5,10,7,30,28.0,170.0,1.2,16.0,183.0,164.22,129.73
2016,5,10,7,45,30.5,190.0,1.05,16.5,206.0,185.91,146.51
2016,5,10,8,0,33.0,210.0,0.9,17.0,229.0,208.0,163.26
2016,5,10,8,15,53.5,241.5,0.8,17.5,274.5,248.54,194.03
2016,5,10,8,30,74.0,273.0,0.7,18.0,320.0,291.5,225.97
2016,5,10,8,45,130.5,300.5,0.65,18.5,390.0,350.98,270.11
2016,5,10,9,0,187.0,328.0,0.6,19.0,460.0,417.96,318.71
2016,5,10,9,15,519.0,226.0,0.6,19.0,620.0,543.13,414.08
2016,5,10,9,30,851.0,124.0,0.6,19.0,780.0,697.06,526.0
2016,5,10,9,45,850.5,132.5,0.6,19.5,811.5,741.91,553.35
2016,5,10,10,0,850.0,141.0,0.6,20.0,843.0,784.69,579.31
2016,5,10,10,15,857.5,142.5,0.65,20.0,871.0,824.82,605.11
2016,5,10,10,30,865.0,144.0,0.7,20.0,899.0,861.14,628.3
2016,5,10,10,45,873.5,143.5,0.8,20.5,921.0,895.76,650.0
2016,5,10,11,0,882.0,143.0,0.9,21.0,943.0,928.19,670.21
2016,5,10,11,15,885.0,144.0,0.95,21.0,956.5,954.7,687.0
2016,5,10,11,30,888.0,145.0,1.0,21.0,970.0,978.45,702.17
2016,5,10,11,45,893.0,143.5,1.1,21.5,976.5,998.78,714.85
2016,5,10,12,0,898.0,142.0,1.2,22.0,983.0,1016.19,725.75
2016,5,10,12,15,897.5,141.5,1.3,22.0,981.5,1026.19,733.51
2016,5,10,12,30,897.0,141.0,1.4,22.0,980.0,1032.97,739.44
2016,5,10,12,45,900.0,137.5,1.5,22.0,971.5,1036.93,743.73
2016,5,10,13,0,903.0,134.0,1.6,22.0,963.0,1037.59,746.03
2016,5,10,13,15,899.5,133.0,1.7,22.0,946.0,1031.05,743.9
2016,5,10,13,30,896.0,132.0,1.8,22.0,929.0,1021.25,739.81
2016,5,10,13,45,892.5,129.0,1.9,22.0,905.0,1006.18,732.37
2016,5,10,14,0,889.0,126.0,2.0,22.0,881.0,987.96,722.9
2016,5,10,14,15,881.0,124.5,2.05,21.5,850.0,964.04,710.48
2016,5,10,14,30,873.0,123.0,2.1,21.0,819.0,937.38,696.18
2016,5,10,14,45,864.5,119.5,2.2,21.0,782.0,905.54,677.46
2016,5,10,15,0,856.0,116.0,2.3,21.0,745.0,876.16,660.19
2016,5,10,15,15,842.5,113.5,2.35,20.5,702.5,836.37,636.31
2016,5,10,15,30,829.0,111.0,2.4,20.0,660.0,794.87,610.88
2016,5,10,15,45,813.0,107.0,2.45,20.0,613.5,748.32,580.24
2016,5,10,16,0,797.0,103.0,2.5,20.0,567.0,700.72,548.34
2016,5,10,16,15,774.0,99.0,2.55,19.5,517.5,647.53,512.17
2016,5,10,16,30,751.0,95.0,2.6,19.0,468.0,594.42,473.72
2016,5,10,16,45,722.0,89.5,2.65,19.0,416.5,538.06,430.61
2016,5,10,17,0,693.0,84.0,2.7,19.0,365.0,481.38,385.95
2016,5,10,17,15,651.0,78.0,2.65,18.5,313.0,419.24,336.04
2016,5,10,17,30,609.0,72.0,2.6,18.0,261.0,360.3,287.06
2016,5,10,17,45,551.0,64.5,2.6,17.5,211.0,296.9,233.23
2016,5,10,18,0,493.0,57.0,2.6,17.0,161.0,239.01,182.7
2016,5,10,18,15,401.5,47.0,2.5,16.0,116.5,174.66,127.55
2016,5,10,18,30,310.0,37.0,2.4,15.0,72.0,120.12,80.66
2016,5,10,18,45,179.5,23.0,2.3,14.5,41.0,61.61,25.15
2016,5,10,19,0,49.0,9.0,2.2,14.0,10.0,14.98,0.0
2016,5,10,19,15,24.5,4.5,2.15,13.5,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,104.0,13.0,1.9,11.0,20.5,12.78,0.0
2016,5,11,5,30,208.0,26.0,2.0,11.0,41.0,20.18,8.79
2016,5,11,5,45,317.0,37.5,2.1,11.5,81.5,28.59,19.22
2016,5,11,6,0,426.0,49.0,2.2,12.0,122.0,36.12,26.52
2016,5,11,6,15,213.0,52.5,2.1,12.5,89.0,37.65,28.19
2016,5,11,6,30,0.0,56.0,2.0,13.0,56.0,54.11,40.8
2016,5,11,6,45,0.0,69.5,1.95,13.5,69.5,66.88,51.6
2016,5,11,7,0,0.0,83.0,1.9,14.0,83.0,79.66,62.2
2016,5,11,7,15,0.0,99.0,1.85,14.5,99.0,94.78,74.55
2016,5,11,7,30,0.0,115.0,1.8,15.0,115.0,109.97,86.74
2016,5,11,7,45,0.0,136.0,1.75,15.5,136.0,129.84,102.57
2016,5,11,8,0,0.0,157.0,1.7,16.0,157.0,149.8,118.2
2016,5,11,8,15,5.5,182.5,1.65,16.0,186.0,176.45,139.19
2016,5,11,8,30,11.0,208.0,1.6,16.0,215.0,203.79,160.53
2016,5,11,8,45,43.0,261.5,1.55,16.5,291.5,270.07,211.99
2016,5,11,9,0,75.0,315.0,1.5,17.0,368.0,341.72,266.22
2016,5,11,9,15,306.0,289.0,1.45,17.5,523.0,467.8,363.67
2016,5,11,9,30,537.0,263.0,1.4,18.0,678.0,615.94,473.3
2016,5,11,9,45,711.0,196.0,1.4,18.5,770.0,702.82,536.4
2016,5,11,10,0,885.0,129.0,1.4,19.0,862.0,799.82,602.89
2016,5,11,10,15,891.5,130.5,1.4,19.0,889.5,839.8,627.96
2016,5,11,10,30,898.0,132.0,1.4,19.0,917.0,877.76,652.06
2016,5,11,10,45,903.0,132.5,1.45,19.5,937.5,911.25,672.43
2016,5,11,11,0,908.0,133.0,1.5,20.0,958.0,942.26,691.1
2016,5,11,11,15,911.0,133.5,1.55,20.0,971.0,968.83,708.17
2016,5,11,11,30,914.0,134.0,1.6,20.0,984.0,992.56,723.48
2016,5,11,11,45,918.5,132.0,1.65,20.0,990.5,1012.29,736.32
2016,5,11,12,0,923.0,130.0,1.7,20.0,997.0,1028.99,747.35
2016,5,11,12,15,922.5,129.5,1.75,20.0,994.5,1039.17,754.35
2016,5,11,12,30,922.0,129.0,1.8,20.0,992.0,1046.04,759.45
2016,5,11,12,45,919.0,128.5,1.9,20.5,981.5,1047.12,760.27
2016,5,11,13,0,916.0,128.0,2.0,21.0,971.0,1044.84,759.07
2016,5,11,13,15,912.0,127.5,2.05,21.0,953.5,1038.24,756.03
2016,5,11,13,30,908.0,127.0,2.1,21.0,936.0,1028.36,751.01
2016,5,11,13,45,901.5,126.0,2.15,21.0,911.0,1012.31,742.11
2016,5,11,14,0,895.0,125.0,2.2,21.0,886.0,993.19,731.3
2016,5,11,14,15,887.0,123.0,2.2,20.5,854.5,968.64,717.79
2016,5,11,14,30,879.0,121.0,2.2,20.0,823.0,941.33,702.42
2016,5,11,14,45,867.5,119.5,2.2,20.0,785.5,908.82,682.15
2016,5,11,15,0,856.0,118.0,2.2,20.0,748.0,878.96,663.61
2016,5,11,15,15,842.5,115.0,2.15,19.5,705.5,838.65,638.54
2016,5,11,15,30,829.0,112.0,2.1,19.0,663.0,796.62,612.04
2016,5,11,15,45,812.0,108.5,2.1,19.0,616.5,749.88,581.09
2016,5,11,16,0,795.0,105.0,2.1,19.0,570.0,702.16,548.99
2016,5,11,16,15,772.0,100.5,2.05,18.5,520.0,648.53,512.14
2016,5,11,16,30,749.0,96.0,2.0,18.0,470.0,594.98,473.21
2016,5,11,16,45,720.5,90.5,1.95,18.0,418.5,539.05,430.38
2016,5,11,17,0,692.0,85.0,1.9,18.0,367.0,482.72,386.07
2016,5,11,17,15,650.0,79.0,1.8,17.5,315.0,420.62,336.44
2016,5,11,17,30,608.0,73.0,1.7,17.0,263.0,361.71,287.75
2016,5,11,17,45,551.0,65.0,1.65,16.5,213.0,298.17,234.14
2016,5,11,18,0,494.0,57.0,1.6,16.0,163.0,240.04,183.66
2016,5,11,18,15,403.0,47.0,1.55,15.0,118.5,175.69,128.69
2016,5,11,18,30,312.0,37.0,1.5,14.0,74.0,121.07,81.88
2016,5,11,18,45,156.0,24.0,1.45,13.5,42.5,59.08,26.42
2016,5,11,19,0,0.0,11.0,1.4,13.0,11.0,10.81,0.0
2016,5,11,19,15,0.0,5.5,1.45,13.0,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,66.5,14.0,2.25,10.5,19.5,13.76,0.0
2016,5,12,5,30,133.0,28.0,2.4,11.0,39.0,21.76,10.45
2016,5,12,5,45,230.0,43.5,2.55,11.5,77.5,33.23,23.31
2016,5,12,6,0,327.0,59.0,2.7,12.0,116.0,44.15,33.64
2016,5,12,6,15,163.5,51.0,2.7,12.0,79.5,41.73,31.9
2016,5,12,6,30,0.0,43.0,2.7,12.0,43.0,41.52,30.17
2016,5,12,6,45,0.0,53.0,2.75,12.5,53.0,51.2,38.42
2016,5,12,7,0,0.0,63.0,2.8,13.0,63.0,60.89,46.52
2016,5,12,7,15,0.0,103.0,2.75,13.5,103.0,98.46,77.98
2016,5,12,7,30,0.0,143.0,2.7,14.0,143.0,135.47,108.3
2016,5,12,7,45,0.5,153.0,2.65,14.5,153.5,145.6,115.98
2016,5,12,8,0,1.0,163.0,2.6,15.0,164.0,155.74,123.62
2016,5,12,8,15,7.5,189.5,2.55,15.0,195.0,183.82,145.94
2016,5,12,8,30,14.0,216.0,2.5,15.0,226.0,212.71,168.68
2016,5,12,8,45,32.5,258.0,2.5,15.5,281.5,261.24,206.51
2016,5,12,9,0,51.0,300.0,2.5,16.0,337.0,313.9,246.89
2016,5,12,9,15,153.0,330.5,2.4,16.5,448.0,410.29,321.44
2016,5,12,9,30,255.0,361.0,2.3,17.0,559.0,516.62,401.19
2016,5,12,9,45,263.5,376.5,2.25,17.5,588.5,550.94,424.74
2016,5,12,10,0,272.0,392.0,2.2,18.0,618.0,585.48,448.43
2016,5,12,10,15,566.0,269.0,2.15,18.0,759.0,716.37,549.51
2016,5,12,10,30,860.0,146.0,2.1,18.0,900.0,860.3,651.6
2016,5,12,10,45,867.5,145.5,2.1,18.5,920.5,893.84,671.0
2016,5,12,11,0,875.0,145.0,2.1,19.0,941.0,925.16,689.81
2016,5,12,11,15,877.5,146.0,2.1,19.0,954.0,950.97,706.17
2016,5,12,11,30,880.0,147.0,2.1,19.0,967.0,974.04,720.77
2016,5,12,11,45,881.0,147.5,2.1,19.0,972.0,992.35,732.29
2016,5,12,12,0,882.0,148.0,2.1,19.0,977.0,1007.68,741.97
2016,5,12,12,15,881.0,148.0,2.1,19.0,975.0,1017.5,748.19
2016,5,12,12,30,880.0,148.0,2.1,19.0,973.0,1024.19,752.53
2016,5,12,12,45,856.0,161.5,2.15,19.0,957.0,1024.7,753.65
2016,5,12,13,0,832.0,175.0,2.2,19.0,941.0,1016.39,749.2
2016,5,12,13,15,827.5,174.0,2.25,19.0,924.0,1009.4,745.79
2016,5,12,13,30,823.0,173.0,2.3,19.0,907.0,999.36,740.45
2016,5,12,13,45,815.0,171.5,2.35,19.0,882.0,982.41,730.65
2016,5,12,14,0,807.0,170.0,2.4,19.0,857.0,962.65,719.07
2016,5,12,14,15,797.5,167.5,2.4,18.5,826.5,937.75,704.92
2016,5,12,14,30,788.0,165.0,2.4,18.0,796.0,910.38,689.05
2016,5,12,14,45,778.5,160.5,2.45,18.0,760.0,878.6,669.21
2016,5,12,15,0,769.0,156.0,2.5,18.0,724.0,847.88,649.97
2016,5,12,15,15,753.0,152.5,2.55,18.0,682.0,807.58,623.8
2016,5,12,15,30,737.0,149.0,2.6,18.0,640.0,765.95,596.4
2016,5,12,15,45,722.0,142.0,2.65,18.0,595.0,720.21,565.62
2016,5,12,16,0,707.0,135.0,2.7,18.0,550.0,673.56,532.93
2016,5,12,16,15,681.0,130.0,2.75,17.5,501.5,620.86,495.34
2016,5,12,16,30,655.0,125.0,2.8,17.0,453.0,568.68,457.03
2016,5,12,16,45,601.0,115.5,2.9,16.5,391.5,495.76,401.55
2016,5,12,17,0,547.0,106.0,3.0,16.0,330.0,426.65,347.35
2016,5,12,17,15,483.0,105.0,3.0,15.5,283.0,363.34,295.82
2016,5,12,17,30,419.0,104.0,3.0,15.0,236.0,308.83,250.13
2016,5,12,17,45,411.0,86.5,3.05,15.0,196.5,264.59,211.25
2016,5,12,18,0,403.0,69.0,3.1,15.0,157.0,220.74,171.42
2016,5,12,18,15,316.5,56.0,3.05,14.5,113.5,159.69,118.81
2016,5,12,18,30,230.0,43.0,3.0,14.0,70.0,108.02,74.6
2016,5,12,18,45,115.0,26.5,2.95,13.5,40.0,55.06,26.74
2016,5,12,19,0,0.0,10.0,2.9,13.0,10.0,9.83,0.0
2016,5,12,19,15,0.0,5.0,2.9,12.5,5.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,86.0,14.5,2.7,10.0,21.0,14.25,0.0
2016,5,13,5,30,172.0,29.0,2.8,10.0,42.0,22.54,11.53
2016,5,13,5,45,276.5,42.5,2.95,10.5,82.5,32.34,22.69
2016,5,13,6,0,381.0,56.0,3.1,11.0,123.0,41.68,31.61
2016,5,13,6,15,453.0,66.0,3.1,11.5,171.5,50.33,39.69
2016,5,13,6,30,525.0,76.0,3.1,12.0,220.0,89.65,53.48
2016,5,13,6,45,571.0,85.0,3.15,12.5,271.0,133.3,83.06
2016,5,13,7,0,617.0,94.0,3.2,13.0,322.0,182.22,122.09
2016,5,13,7,15,507.5,127.0,3.15,13.0,333.0,222.6,162.75
2016,5,13,7,30,398.0,160.0,3.1,13.0,344.0,250.7,192.34
2016,5,13,7,45,574.0,137.0,3.1,13.5,436.0,312.95,241.8
2016,5,13,8,0,750.0,114.0,3.1,14.0,528.0,392.64,306.52
2016,5,13,8,15,488.0,198.5,3.1,14.0,477.0,395.33,313.39
