Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,30,226.0,283.0,3.1,14.0,426.0,373.62,297.28
2016,5,13,8,45,300.5,287.5,3.1,14.5,492.5,430.11,341.75
2016,5,13,9,0,375.0,292.0,3.1,15.0,559.0,495.24,392.04
2016,5,13,9,15,295.0,330.0,3.15,15.0,547.5,499.34,393.85
2016,5,13,9,30,215.0,368.0,3.2,15.0,536.0,496.56,390.03
2016,5,13,9,45,217.5,384.5,3.25,15.5,560.0,525.41,410.85
2016,5,13,10,0,220.0,401.0,3.3,16.0,584.0,554.09,431.08
2016,5,13,10,15,270.0,404.5,3.35,16.0,636.5,609.01,472.58
2016,5,13,10,30,320.0,408.0,3.4,16.0,689.0,666.23,515.19
2016,5,13,10,45,619.5,266.5,3.5,16.5,825.5,802.47,621.37
2016,5,13,11,0,919.0,125.0,3.6,17.0,962.0,945.49,721.76
2016,5,13,11,15,921.5,125.5,3.7,17.0,975.0,971.76,738.84
2016,5,13,11,30,924.0,126.0,3.8,17.0,988.0,995.14,754.94
2016,5,13,11,45,926.0,125.5,3.9,17.0,994.0,1014.06,768.08
2016,5,13,12,0,928.0,125.0,4.0,17.0,1000.0,1029.86,779.23
2016,5,13,12,15,927.5,124.5,4.05,17.0,997.5,1040.03,786.34
2016,5,13,12,30,927.0,124.0,4.1,17.0,995.0,1046.89,791.38
2016,5,13,12,45,925.0,124.0,4.15,17.0,985.0,1049.44,793.64
2016,5,13,13,0,923.0,124.0,4.2,17.0,975.0,1048.64,793.79
2016,5,13,13,15,919.5,123.0,4.2,17.0,958.0,1041.97,789.78
2016,5,13,13,30,916.0,122.0,4.2,17.0,941.0,1032.0,783.68
2016,5,13,13,45,915.5,118.0,4.25,17.0,918.0,1018.55,775.64
2016,5,13,14,0,915.0,114.0,4.3,17.0,895.0,1001.79,765.43
2016,5,13,14,15,908.0,112.5,4.25,16.5,864.0,978.34,751.49
2016,5,13,14,30,901.0,111.0,4.2,16.0,833.0,952.03,735.57
2016,5,13,14,45,897.0,106.5,4.2,16.0,797.5,922.48,716.23
2016,5,13,15,0,893.0,102.0,4.2,16.0,762.0,890.18,694.9
2016,5,13,15,15,881.0,99.5,4.15,15.5,720.0,850.75,669.35
2016,5,13,15,30,869.0,97.0,4.1,15.0,678.0,809.44,642.16
2016,5,13,15,45,859.5,92.0,4.05,15.0,633.0,765.65,611.65
2016,5,13,16,0,850.0,87.0,4.0,15.0,588.0,720.23,579.58
2016,5,13,16,15,830.0,84.0,3.9,14.5,538.0,671.76,545.64
2016,5,13,16,30,810.0,81.0,3.8,14.0,488.0,619.38,506.45
2016,5,13,16,45,788.0,76.0,3.75,14.0,437.0,563.59,462.24
2016,5,13,17,0,766.0,71.0,3.7,14.0,386.0,508.27,417.13
2016,5,13,17,15,728.5,66.5,3.6,13.5,333.5,446.49,366.06
2016,5,13,17,30,691.0,62.0,3.5,13.0,281.0,387.3,315.43
2016,5,13,17,45,639.0,56.0,3.45,13.0,230.0,324.75,260.16
2016,5,13,18,0,587.0,50.0,3.4,13.0,179.0,265.92,206.84
2016,5,13,18,15,501.5,42.0,3.2,12.5,132.0,200.21,148.46
2016,5,13,18,30,416.0,34.0,3.0,12.0,85.0,143.58,98.04
2016,5,13,18,45,270.0,23.0,2.85,11.5,50.0,80.89,40.7
2016,5,13,19,0,124.0,12.0,2.7,11.0,15.0,27.94,0.0
2016,5,13,19,15,62.0,6.0,2.7,10.5,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,129.5,13.0,2.1,12.0,24.0,12.78,0.0
2016,5,14,5,30,259.0,26.0,2.2,12.0,48.0,20.04,9.86
2016,5,14,5,45,367.5,36.0,2.35,12.5,89.5,26.71,17.65
2016,5,14,6,0,476.0,46.0,2.5,13.0,131.0,32.94,23.64
2016,5,14,6,15,543.0,53.0,2.5,13.0,180.0,40.34,30.56
2016,5,14,6,30,610.0,60.0,2.5,13.0,229.0,81.82,43.4
2016,5,14,6,45,649.5,67.0,2.55,13.5,279.5,127.67,74.5
2016,5,14,7,0,689.0,74.0,2.6,14.0,330.0,177.99,115.08
2016,5,14,7,15,402.0,134.5,2.5,14.0,289.0,205.92,152.13
2016,5,14,7,30,115.0,195.0,2.4,14.0,248.0,207.44,163.88
2016,5,14,7,45,113.0,218.0,2.3,14.5,275.5,235.41,186.59
2016,5,14,8,0,111.0,241.0,2.2,15.0,303.0,263.3,208.66
2016,5,14,8,15,101.0,261.5,2.1,15.0,321.5,287.6,227.83
2016,5,14,8,30,91.0,282.0,2.0,15.0,340.0,308.36,243.77
2016,5,14,8,45,120.5,307.5,1.95,15.5,390.0,352.41,277.32
2016,5,14,9,0,150.0,333.0,1.9,16.0,440.0,401.38,314.0
2016,5,14,9,15,94.5,327.0,1.9,16.0,396.0,370.82,289.49
2016,5,14,9,30,39.0,321.0,1.9,16.0,352.0,333.33,259.54
2016,5,14,9,45,37.0,331.0,1.9,16.5,361.0,344.53,267.31
2016,5,14,10,0,35.0,341.0,1.9,17.0,370.0,355.5,274.62
2016,5,14,10,15,26.5,320.5,1.95,17.0,343.0,331.73,256.2
2016,5,14,10,30,18.0,300.0,2.0,17.0,316.0,305.53,236.0
2016,5,14,10,45,14.5,266.0,2.05,17.5,279.5,270.58,208.82
2016,5,14,11,0,11.0,232.0,2.1,18.0,243.0,235.13,181.15
2016,5,14,11,15,39.5,335.5,2.15,18.0,373.5,366.29,281.78
2016,5,14,11,30,68.0,439.0,2.2,18.0,504.0,498.22,378.89
2016,5,14,11,45,41.0,358.0,2.25,18.0,397.5,394.1,301.23
2016,5,14,12,0,14.0,277.0,2.3,18.0,291.0,284.22,218.28
2016,5,14,12,15,19.0,314.5,2.35,18.0,333.0,326.74,251.11
2016,5,14,12,30,24.0,352.0,2.4,18.0,375.0,375.97,288.1
2016,5,14,12,45,33.5,376.5,2.45,18.0,408.0,411.58,314.88
2016,5,14,13,0,43.0,401.0,2.5,18.0,441.0,447.39,341.7
2016,5,14,13,15,163.0,415.0,2.55,18.0,562.5,589.61,450.05
2016,5,14,13,30,283.0,429.0,2.6,18.0,684.0,730.54,553.16
2016,5,14,13,45,183.0,416.0,2.65,18.0,579.0,610.24,464.74
2016,5,14,14,0,83.0,403.0,2.7,18.0,474.0,491.08,376.12
2016,5,14,14,15,304.5,343.5,2.75,18.0,590.5,652.94,503.33
2016,5,14,14,30,526.0,284.0,2.8,18.0,707.0,796.58,611.54
2016,5,14,14,45,489.0,281.5,2.85,18.0,660.5,748.68,576.88
2016,5,14,15,0,452.0,279.0,2.9,18.0,614.0,700.94,543.36
2016,5,14,15,15,247.5,277.0,2.9,17.5,459.0,506.14,397.63
2016,5,14,15,30,43.0,275.0,2.9,17.0,304.0,316.38,248.77
2016,5,14,15,45,139.5,265.5,2.95,17.0,350.0,387.27,308.12
2016,5,14,16,0,236.0,256.0,3.0,17.0,396.0,443.04,353.92
2016,5,14,16,15,149.0,231.0,2.95,16.5,317.0,347.13,278.47
2016,5,14,16,30,62.0,206.0,2.9,16.0,238.0,252.0,202.4
2016,5,14,16,45,148.0,184.5,2.9,16.0,249.0,284.44,230.78
2016,5,14,17,0,234.0,163.0,2.9,16.0,260.0,307.96,250.62
2016,5,14,17,15,210.5,145.0,2.85,15.5,223.5,265.46,215.95
2016,5,14,17,30,187.0,127.0,2.8,15.0,187.0,220.35,178.64
2016,5,14,17,45,170.5,105.5,2.75,15.0,152.5,181.41,145.35
2016,5,14,18,0,154.0,84.0,2.7,15.0,118.0,147.71,115.82
2016,5,14,18,15,217.5,63.0,2.55,14.5,97.5,135.41,101.75
2016,5,14,18,30,281.0,42.0,2.4,14.0,77.0,119.54,82.71
2016,5,14,18,45,166.5,27.0,2.25,13.5,45.5,66.05,35.01
2016,5,14,19,0,52.0,12.0,2.1,13.0,14.0,18.65,0.0
2016,5,14,19,15,26.0,6.0,2.1,13.0,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,87.0,15.0,2.2,11.5,22.5,14.74,0.0
2016,5,15,5,30,174.0,30.0,2.2,12.0,45.0,23.24,12.64
2016,5,15,5,45,283.0,42.5,2.25,12.5,85.5,32.2,22.47
2016,5,15,6,0,392.0,55.0,2.3,13.0,126.0,41.02,30.83
2016,5,15,6,15,463.0,64.0,2.15,13.5,173.5,50.25,39.33
2016,5,15,6,30,534.0,73.0,2.0,14.0,221.0,89.38,51.91
2016,5,15,6,45,591.5,78.0,1.85,14.5,273.5,131.43,79.74
2016,5,15,7,0,649.0,83.0,1.7,15.0,326.0,179.99,117.79
2016,5,15,7,15,684.0,88.0,1.65,15.5,377.5,229.72,160.34
2016,5,15,7,30,719.0,93.0,1.6,16.0,429.0,283.08,206.67
2016,5,15,7,45,750.5,95.5,1.55,16.5,480.5,338.87,254.67
2016,5,15,8,0,782.0,98.0,1.5,17.0,532.0,394.74,301.72
2016,5,15,8,15,801.5,101.0,1.5,17.5,580.0,448.3,345.93
2016,5,15,8,30,821.0,104.0,1.5,18.0,628.0,502.88,389.46
2016,5,15,8,45,840.5,105.0,1.5,18.5,673.5,556.35,430.73
2016,5,15,9,0,860.0,106.0,1.5,19.0,719.0,611.8,472.0
2016,5,15,9,15,871.5,108.0,1.55,19.0,758.5,661.4,509.09
2016,5,15,9,30,883.0,110.0,1.6,19.0,798.0,710.2,544.77
2016,5,15,9,45,897.5,108.5,1.65,19.5,833.5,756.78,575.3
2016,5,15,10,0,912.0,107.0,1.7,20.0,869.0,802.29,604.55
2016,5,15,10,15,918.5,108.5,1.85,20.0,896.5,842.97,632.33
2016,5,15,10,30,925.0,110.0,2.0,20.0,924.0,881.56,658.65
2016,5,15,10,45,929.5,110.5,2.15,20.5,944.5,915.18,680.27
2016,5,15,11,0,934.0,111.0,2.3,21.0,965.0,946.22,700.13
2016,5,15,11,15,936.5,111.5,2.4,21.0,978.0,972.73,717.83
2016,5,15,11,30,939.0,112.0,2.5,21.0,991.0,996.3,733.68
2016,5,15,11,45,937.5,114.0,2.7,21.0,996.0,1014.52,747.1
2016,5,15,12,0,936.0,116.0,2.9,21.0,1001.0,1029.5,758.51
2016,5,15,12,15,935.5,116.0,2.95,21.0,998.5,1040.18,765.82
2016,5,15,12,30,935.0,116.0,3.0,21.0,996.0,1047.54,771.11
2016,5,15,12,45,934.0,114.5,3.15,21.0,986.5,1049.52,773.94
2016,5,15,13,0,933.0,113.0,3.3,21.0,977.0,1048.11,774.65
2016,5,15,13,15,929.5,112.5,3.35,21.0,959.5,1041.88,771.47
2016,5,15,13,30,926.0,112.0,3.4,21.0,942.0,1032.31,766.22
2016,5,15,13,45,920.0,111.0,3.5,21.0,917.5,1016.52,757.33
2016,5,15,14,0,914.0,110.0,3.6,21.0,893.0,997.6,746.4
2016,5,15,14,15,906.5,108.5,3.65,20.5,862.0,973.72,733.19
2016,5,15,14,30,899.0,107.0,3.7,20.0,831.0,947.01,718.0
2016,5,15,14,45,889.5,105.0,3.75,20.0,794.0,915.29,697.89
2016,5,15,15,0,880.0,103.0,3.8,20.0,757.0,881.18,676.0
2016,5,15,15,15,867.5,100.5,3.85,19.5,715.0,841.79,651.45
2016,5,15,15,30,855.0,98.0,3.9,19.0,673.0,800.6,625.25
2016,5,15,15,45,837.0,96.0,4.0,19.0,626.0,758.06,596.69
2016,5,15,16,0,819.0,94.0,4.1,19.0,579.0,710.45,563.93
2016,5,15,16,15,797.5,90.5,4.1,18.5,530.0,658.1,527.75
2016,5,15,16,30,776.0,87.0,4.1,18.0,481.0,605.65,488.93
2016,5,15,16,45,744.5,83.5,4.1,18.0,429.0,547.38,443.33
2016,5,15,17,0,713.0,80.0,4.1,18.0,377.0,490.52,397.61
2016,5,15,17,15,673.5,75.0,4.0,17.5,325.5,431.06,349.07
2016,5,15,17,30,634.0,70.0,3.9,17.0,274.0,373.21,300.35
2016,5,15,17,45,572.5,64.0,3.85,16.5,223.5,308.6,245.01
2016,5,15,18,0,511.0,58.0,3.8,16.0,173.0,249.78,193.32
2016,5,15,18,15,425.0,48.5,3.7,15.5,127.5,186.09,137.84
2016,5,15,18,30,339.0,39.0,3.6,15.0,82.0,131.51,90.43
2016,5,15,18,45,207.0,26.0,3.5,14.5,48.5,73.86,40.08
2016,5,15,19,0,75.0,13.0,3.4,14.0,15.0,22.78,0.0
2016,5,15,19,15,37.5,6.5,3.4,13.5,7.5,6.39,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,85.0,15.0,2.0,11.5,22.5,11.68,0.0
2016,5,16,5,30,170.0,30.0,2.0,12.0,45.0,23.18,12.86
2016,5,16,5,45,269.0,43.5,2.05,12.5,84.5,32.94,23.16
2016,5,16,6,0,368.0,57.0,2.1,13.0,124.0,42.22,31.91
2016,5,16,6,15,437.5,66.5,2.05,13.5,171.0,53.05,36.15
2016,5,16,6,30,507.0,76.0,2.0,14.0,218.0,91.19,54.13
2016,5,16,6,45,561.0,82.5,2.0,14.5,269.0,132.69,82.08
2016,5,16,7,0,615.0,89.0,2.0,15.0,320.0,180.32,119.62
2016,5,16,7,15,651.0,94.5,2.0,15.5,371.0,228.86,161.12
2016,5,16,7,30,687.0,100.0,2.0,16.0,422.0,281.18,206.54
2016,5,16,7,45,719.0,103.0,2.05,17.0,473.0,333.45,251.44
2016,5,16,8,0,751.0,106.0,2.1,18.0,524.0,390.95,299.42
2016,5,16,8,15,771.5,109.5,2.1,18.5,571.5,443.79,343.15
2016,5,16,8,30,792.0,113.0,2.1,19.0,619.0,497.81,386.42
2016,5,16,8,45,810.5,114.5,2.1,19.5,664.0,549.78,426.84
2016,5,16,9,0,829.0,116.0,2.1,20.0,709.0,602.19,466.3
2016,5,16,9,15,841.0,118.5,2.1,20.0,748.0,651.58,503.28
2016,5,16,9,30,853.0,121.0,2.1,20.0,787.0,700.81,539.2
2016,5,16,9,45,870.0,118.5,2.1,20.5,822.5,747.05,569.92
2016,5,16,10,0,887.0,116.0,2.1,21.0,858.0,792.47,599.01
2016,5,16,10,15,894.0,117.5,2.1,21.0,885.5,832.64,625.25
2016,5,16,10,30,901.0,119.0,2.1,21.0,913.0,870.83,649.95
2016,5,16,10,45,905.5,120.0,2.15,21.5,933.5,904.21,670.45
2016,5,16,11,0,910.0,121.0,2.2,22.0,954.0,935.1,689.2
2016,5,16,11,15,913.0,121.5,2.25,22.0,967.0,961.5,706.28
2016,5,16,11,30,916.0,122.0,2.3,22.0,980.0,985.07,721.58
2016,5,16,11,45,916.5,122.5,2.35,22.0,985.5,1003.32,733.49
2016,5,16,12,0,917.0,123.0,2.4,22.0,991.0,1018.47,743.54
2016,5,16,12,15,916.5,123.0,2.45,22.0,989.0,1028.98,750.7
2016,5,16,12,30,916.0,123.0,2.5,22.0,987.0,1036.24,755.94
2016,5,16,12,45,915.0,122.0,2.6,22.0,977.5,1038.71,758.75
2016,5,16,13,0,914.0,121.0,2.7,22.0,968.0,1037.87,759.56
2016,5,16,13,15,910.0,120.5,2.75,22.0,951.0,1031.26,756.26
2016,5,16,13,30,906.0,120.0,2.8,22.0,934.0,1021.41,750.98
2016,5,16,13,45,900.5,118.5,2.85,22.0,909.5,1005.85,742.07
2016,5,16,14,0,895.0,117.0,2.9,22.0,885.0,987.22,731.22
2016,5,16,14,15,887.5,115.5,2.9,22.0,854.5,963.73,716.77
2016,5,16,14,30,880.0,114.0,2.9,22.0,824.0,937.48,700.5
2016,5,16,14,45,866.5,114.0,2.95,22.0,786.5,904.84,680.25
2016,5,16,15,0,853.0,114.0,3.0,22.0,749.0,870.08,658.43
2016,5,16,15,15,839.5,111.5,3.0,21.5,707.5,835.32,637.32
2016,5,16,15,30,826.0,109.0,3.0,21.0,666.0,794.09,611.38
2016,5,16,15,45,803.0,108.0,3.05,21.0,618.5,745.71,579.09
2016,5,16,16,0,780.0,107.0,3.1,21.0,571.0,696.83,545.91
2016,5,16,16,15,757.5,103.5,3.1,20.5,522.0,645.37,510.52
2016,5,16,16,30,735.0,100.0,3.1,20.0,473.0,595.65,474.24
2016,5,16,16,45,703.0,95.5,3.1,20.0,422.0,537.81,429.85
2016,5,16,17,0,671.0,91.0,3.1,20.0,371.0,481.53,385.47
2016,5,16,17,15,630.0,85.0,3.05,19.0,320.0,420.92,337.66
2016,5,16,17,30,589.0,79.0,3.0,18.0,269.0,363.37,290.61
2016,5,16,17,45,529.5,71.0,2.95,17.5,219.5,299.59,236.7
2016,5,16,18,0,470.0,63.0,2.9,17.0,170.0,241.42,186.28
2016,5,16,18,15,384.0,53.0,2.85,16.5,125.5,179.23,132.77
2016,5,16,18,30,298.0,43.0,2.8,16.0,81.0,125.45,86.71
2016,5,16,18,45,179.0,28.5,2.75,15.5,48.5,71.22,39.95
2016,5,16,19,0,60.0,14.0,2.7,15.0,16.0,21.86,0.0
2016,5,16,19,15,30.0,7.0,2.65,14.5,8.0,9.44,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,133.0,14.5,1.85,14.5,26.0,11.02,0.0
2016,5,17,5,30,266.0,29.0,1.9,15.0,52.0,22.54,12.36
2016,5,17,5,45,369.0,39.0,1.95,15.5,94.5,29.08,19.56
2016,5,17,6,0,472.0,49.0,2.0,16.0,137.0,35.2,25.38
2016,5,17,6,15,538.5,56.5,2.0,16.5,186.0,46.17,28.46
2016,5,17,6,30,605.0,64.0,2.0,17.0,235.0,88.0,47.13
2016,5,17,6,45,652.0,69.5,2.05,17.5,287.0,133.25,77.63
2016,5,17,7,0,699.0,75.0,2.1,18.0,339.0,183.77,117.7
2016,5,17,7,15,731.5,79.5,2.15,18.5,391.0,237.76,163.84
2016,5,17,7,30,764.0,84.0,2.2,19.0,443.0,292.27,211.21
2016,5,17,7,45,788.5,87.5,2.3,19.5,494.0,346.26,258.18
2016,5,17,8,0,813.0,91.0,2.4,20.0,545.0,402.26,305.8
2016,5,17,8,15,831.5,94.5,2.4,20.5,593.5,457.35,351.32
2016,5,17,8,30,850.0,98.0,2.4,21.0,642.0,513.33,396.03
2016,5,17,8,45,864.0,100.5,2.45,21.5,686.5,568.46,438.79
2016,5,17,9,0,878.0,103.0,2.5,22.0,731.0,621.22,478.54
2016,5,17,9,15,888.5,105.0,2.45,22.0,770.5,670.9,515.43
2016,5,17,9,30,899.0,107.0,2.4,22.0,810.0,719.66,550.52
2016,5,17,9,45,908.0,108.5,2.4,22.5,844.0,765.69,580.29
2016,5,17,10,0,917.0,110.0,2.4,23.0,878.0,810.21,608.54
2016,5,17,10,15,923.0,111.5,2.35,23.0,905.5,850.62,634.41
2016,5,17,10,30,929.0,113.0,2.3,23.0,933.0,888.89,658.57
2016,5,17,10,45,932.5,114.0,2.3,23.5,953.0,922.2,678.34
2016,5,17,11,0,936.0,115.0,2.3,24.0,973.0,952.89,696.25
2016,5,17,11,15,938.0,116.0,2.25,24.0,986.0,979.45,712.23
2016,5,17,11,30,940.0,117.0,2.2,24.0,999.0,1003.06,726.27
2016,5,17,11,45,940.0,117.5,2.15,24.5,1004.0,1021.22,735.38
2016,5,17,12,0,940.0,118.0,2.1,25.0,1009.0,1036.19,742.5
2016,5,17,12,15,939.0,118.0,2.05,25.0,1006.5,1046.42,748.14
2016,5,17,12,30,938.0,118.0,2.0,25.0,1004.0,1053.32,751.82
2016,5,17,12,45,935.5,117.5,2.0,25.5,993.5,1054.87,751.48
2016,5,17,13,0,933.0,117.0,2.0,26.0,983.0,1053.03,749.2
2016,5,17,13,15,929.0,116.5,2.0,26.0,965.5,1046.35,745.52
2016,5,17,13,30,925.0,116.0,2.0,26.0,948.0,1036.35,739.94
2016,5,17,13,45,918.5,115.0,2.0,26.0,923.0,1020.15,730.57
2016,5,17,14,0,912.0,114.0,2.0,26.0,898.0,1000.83,719.37
2016,5,17,14,15,904.5,112.5,2.05,25.5,867.0,977.06,707.35
2016,5,17,14,30,897.0,111.0,2.1,25.0,836.0,950.47,693.44
2016,5,17,14,45,887.5,109.0,2.15,25.0,799.0,918.88,674.78
2016,5,17,15,0,878.0,107.0,2.2,25.0,762.0,884.91,654.4
2016,5,17,15,15,865.5,104.5,2.25,25.0,720.0,845.67,630.27
2016,5,17,15,30,853.0,102.0,2.3,25.0,678.0,804.62,604.61
2016,5,17,15,45,836.0,99.0,2.35,25.0,631.5,761.95,577.45
2016,5,17,16,0,819.0,96.0,2.4,25.0,585.0,714.07,546.16
2016,5,17,16,15,798.0,92.5,2.4,24.5,535.5,662.11,512.14
2016,5,17,16,30,777.0,89.0,2.4,24.0,486.0,610.02,475.5
2016,5,17,16,45,584.0,115.5,2.45,23.5,396.0,488.55,384.09
2016,5,17,17,0,391.0,142.0,2.5,23.0,306.0,378.86,299.25
2016,5,17,17,15,514.0,106.5,2.4,22.0,292.0,383.31,303.72
2016,5,17,17,30,637.0,71.0,2.3,21.0,278.0,377.24,297.33
2016,5,17,17,45,577.0,65.0,2.25,20.5,227.5,312.99,243.61
2016,5,17,18,0,517.0,59.0,2.2,20.0,177.0,254.36,193.41
2016,5,17,18,15,434.0,49.5,2.15,19.0,131.5,191.04,139.71
2016,5,17,18,30,351.0,40.0,2.1,18.0,86.0,136.48,93.26
2016,5,17,18,45,223.5,27.0,2.05,17.5,52.0,79.01,44.51
2016,5,17,19,0,96.0,14.0,2.0,17.0,18.0,29.54,0.0
2016,5,17,19,15,48.0,7.0,1.95,16.5,9.0,11.04,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,113.0,15.0,1.3,15.5,25.5,11.63,0.0
2016,5,18,5,30,226.0,30.0,1.3,16.0,51.0,23.09,12.93
2016,5,18,5,45,322.5,42.0,1.35,16.5,91.5,31.76,21.82
2016,5,18,6,0,419.0,54.0,1.4,17.0,132.0,39.6,29.14
2016,5,18,6,15,485.0,62.5,1.3,17.0,179.5,51.51,32.82
2016,5,18,6,30,551.0,71.0,1.2,17.0,227.0,91.31,51.55
2016,5,18,6,45,596.5,77.5,1.15,17.5,277.5,134.3,80.7
2016,5,18,7,0,642.0,84.0,1.1,18.0,328.0,182.42,118.62
2016,5,18,7,15,675.0,89.5,1.0,18.5,378.5,231.72,160.19
2016,5,18,7,30,708.0,95.0,0.9,19.0,429.0,284.45,204.97
2016,5,18,7,45,732.0,99.5,0.85,19.5,478.5,336.41,248.93
2016,5,18,8,0,756.0,104.0,0.8,20.0,528.0,392.68,294.95
2016,5,18,8,15,775.0,108.0,0.8,20.5,575.0,445.51,337.19
2016,5,18,8,30,794.0,112.0,0.8,21.0,622.0,499.36,378.75
2016,5,18,8,45,805.5,116.5,0.85,21.5,664.0,550.35,417.17
2016,5,18,9,0,817.0,121.0,0.9,22.0,706.0,601.14,454.23
2016,5,18,9,15,828.5,123.5,1.0,22.5,744.5,649.6,489.09
2016,5,18,9,30,840.0,126.0,1.1,23.0,783.0,697.4,522.61
2016,5,18,9,45,852.0,126.0,1.2,23.5,817.0,742.23,552.36
2016,5,18,10,0,864.0,126.0,1.3,24.0,851.0,785.49,580.04
2016,5,18,10,15,870.5,127.5,1.4,24.0,877.5,824.41,605.74
2016,5,18,10,30,877.0,129.0,1.5,24.0,904.0,861.38,630.07
2016,5,18,10,45,879.5,131.0,1.6,24.0,923.5,893.24,651.01
2016,5,18,11,0,882.0,133.0,1.7,24.0,943.0,922.59,670.36
2016,5,18,11,15,885.0,134.0,1.75,24.0,956.0,948.81,687.11
2016,5,18,11,30,888.0,135.0,1.8,24.0,969.0,972.31,702.16
2016,5,18,11,45,891.0,133.5,1.85,24.0,975.0,990.52,713.92
2016,5,18,12,0,894.0,132.0,1.9,24.0,981.0,1005.78,723.94
2016,5,18,12,15,894.0,132.0,1.95,24.0,979.0,1016.57,731.24
2016,5,18,12,30,894.0,132.0,2.0,24.0,977.0,1024.22,736.71
2016,5,18,12,45,889.5,133.0,2.05,24.0,967.0,1025.22,738.12
2016,5,18,13,0,885.0,134.0,2.1,24.0,957.0,1023.03,737.68
2016,5,18,13,15,881.5,133.5,2.15,24.0,940.5,1017.12,735.0
2016,5,18,13,30,878.0,133.0,2.2,24.0,924.0,1008.06,730.44
2016,5,18,13,45,870.0,133.0,2.3,24.0,899.5,992.04,722.04
2016,5,18,14,0,862.0,133.0,2.4,24.0,875.0,973.12,711.79
2016,5,18,14,15,854.5,131.0,2.45,23.5,845.0,949.82,699.51
2016,5,18,14,30,847.0,129.0,2.5,23.0,815.0,923.87,685.4
2016,5,18,14,45,836.0,127.5,2.55,22.5,778.5,897.98,671.22
2016,5,18,15,0,825.0,126.0,2.6,22.0,742.0,864.55,651.73
2016,5,18,15,15,812.0,123.0,2.6,21.5,701.0,825.81,628.0
2016,5,18,15,30,799.0,120.0,2.6,21.0,660.0,785.42,602.8
2016,5,18,15,45,787.5,114.0,2.65,21.0,616.0,741.52,573.89
2016,5,18,16,0,776.0,108.0,2.7,21.0,572.0,696.3,543.57
2016,5,18,16,15,754.5,104.0,2.7,20.5,524.0,645.22,508.71
2016,5,18,16,30,733.0,100.0,2.7,20.0,476.0,595.75,472.9
2016,5,18,16,45,710.5,93.5,2.7,20.0,426.5,541.56,431.66
2016,5,18,17,0,688.0,87.0,2.7,20.0,377.0,488.04,389.74
2016,5,18,17,15,649.0,81.0,2.7,19.5,326.5,427.63,341.8
2016,5,18,17,30,610.0,75.0,2.7,19.0,276.0,370.07,294.55
2016,5,18,17,45,554.5,68.0,2.75,18.5,226.5,307.88,242.29
2016,5,18,18,0,499.0,61.0,2.8,18.0,177.0,250.85,192.96
2016,5,18,18,15,415.5,51.5,2.8,17.0,132.0,188.23,139.4
2016,5,18,18,30,332.0,42.0,2.8,16.0,87.0,134.39,93.26
2016,5,18,18,45,208.0,29.0,2.85,15.5,53.0,77.62,45.18
2016,5,18,19,0,84.0,16.0,2.9,15.0,19.0,30.36,0.0
2016,5,18,19,15,42.0,8.0,2.95,14.5,9.5,11.56,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,50.5,16.5,3.95,11.0,21.5,14.03,0.0
2016,5,19,5,30,101.0,33.0,4.1,11.0,43.0,27.34,16.88
2016,5,19,5,45,161.5,50.5,4.35,11.5,76.5,40.98,30.39
2016,5,19,6,0,222.0,68.0,4.6,12.0,110.0,54.15,42.68
2016,5,19,6,15,260.0,86.0,4.6,12.5,149.5,72.29,53.18
2016,5,19,6,30,298.0,104.0,4.6,13.0,189.0,106.26,74.17
2016,5,19,6,45,347.5,113.5,4.7,13.5,232.0,135.33,94.07
2016,5,19,7,0,397.0,123.0,4.8,14.0,275.0,173.66,124.3
2016,5,19,7,15,413.5,140.5,4.6,14.5,318.5,216.55,161.07
2016,5,19,7,30,430.0,158.0,4.4,15.0,362.0,261.3,199.61
2016,5,19,7,45,593.0,127.0,4.25,15.5,441.5,314.44,242.18
2016,5,19,8,0,756.0,96.0,4.1,16.0,521.0,386.01,300.75
2016,5,19,8,15,806.0,100.5,4.0,16.0,588.5,453.11,357.09
2016,5,19,8,30,856.0,105.0,3.9,16.0,656.0,524.38,415.41
2016,5,19,8,45,873.0,106.5,3.8,16.5,701.5,580.4,459.87
2016,5,19,9,0,890.0,108.0,3.7,17.0,747.0,634.4,501.47
2016,5,19,9,15,900.0,110.0,3.55,17.0,786.0,684.26,539.48
2016,5,19,9,30,910.0,112.0,3.4,17.0,825.0,733.12,575.58
2016,5,19,9,45,906.5,120.5,3.25,17.5,856.0,777.12,604.21
2016,5,19,10,0,903.0,129.0,3.1,18.0,887.0,818.67,630.52
2016,5,19,10,15,908.5,130.5,3.15,18.0,914.0,858.19,657.36
2016,5,19,10,30,914.0,132.0,3.2,18.0,941.0,895.58,682.57
2016,5,19,10,45,745.5,233.0,3.25,18.5,903.0,880.72,670.38
2016,5,19,11,0,577.0,334.0,3.3,19.0,865.0,851.58,644.3
2016,5,19,11,15,566.0,347.0,3.35,19.0,873.5,871.36,657.84
2016,5,19,11,30,555.0,360.0,3.4,19.0,882.0,888.92,669.41
2016,5,19,11,45,565.5,353.0,3.45,19.5,887.5,905.04,679.7
2016,5,19,12,0,576.0,346.0,3.5,20.0,893.0,919.35,688.74
2016,5,19,12,15,524.5,371.0,3.55,20.0,869.0,902.85,676.07
2016,5,19,12,30,473.0,396.0,3.6,20.0,845.0,883.52,661.65
2016,5,19,12,45,500.0,381.5,3.7,20.0,851.5,900.18,674.92
2016,5,19,13,0,527.0,367.0,3.8,20.0,858.0,914.74,686.54
2016,5,19,13,15,514.5,361.5,3.95,20.0,833.5,896.95,675.3
2016,5,19,13,30,502.0,356.0,4.1,20.0,809.0,877.16,662.85
2016,5,19,13,45,545.0,325.5,4.25,20.0,805.5,883.84,670.58
2016,5,19,14,0,588.0,295.0,4.4,20.0,802.0,887.02,675.79
2016,5,19,14,15,630.0,260.0,4.5,19.5,786.5,882.83,677.32
2016,5,19,14,30,672.0,225.0,4.6,19.0,771.0,873.19,674.92
2016,5,19,14,45,640.0,225.0,4.7,18.5,726.0,828.75,645.64
2016,5,19,15,0,608.0,225.0,4.8,18.0,681.0,783.68,615.31
2016,5,19,15,15,571.0,220.5,4.9,17.5,630.0,726.87,575.79
2016,5,19,15,30,534.0,216.0,5.0,17.0,579.0,673.45,537.84
2016,5,19,15,45,668.5,162.5,5.1,16.5,585.0,704.71,567.13
2016,5,19,16,0,803.0,109.0,5.2,16.0,591.0,717.89,580.84
2016,5,19,16,15,684.5,123.5,5.25,15.5,510.0,620.45,506.94
2016,5,19,16,30,566.0,138.0,5.3,15.0,429.0,528.94,434.88
2016,5,19,16,45,494.0,138.0,5.4,14.5,373.0,456.29,377.09
2016,5,19,17,0,422.0,138.0,5.5,14.0,317.0,392.61,325.09
2016,5,19,17,15,383.0,128.0,5.4,13.5,274.5,341.07,282.18
2016,5,19,17,30,344.0,118.0,5.3,13.0,232.0,292.81,241.08
2016,5,19,17,45,311.5,101.0,5.25,13.0,190.5,243.21,197.78
2016,5,19,18,0,279.0,84.0,5.2,13.0,149.0,196.7,156.44
2016,5,19,18,15,231.5,66.5,5.2,12.5,111.5,144.61,110.75
2016,5,19,18,30,184.0,49.0,5.2,12.0,74.0,101.68,73.02
2016,5,19,18,45,92.0,33.0,5.25,12.0,45.5,56.97,34.92
2016,5,19,19,0,0.0,17.0,5.3,12.0,17.0,16.57,0.0
2016,5,19,19,15,0.0,8.5,5.3,11.5,8.5,8.36,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,126.5,16.5,4.5,9.5,28.5,12.8,0.0
2016,5,20,5,30,253.0,33.0,4.5,10.0,57.0,25.47,15.56
2016,5,20,5,45,358.5,43.5,4.55,10.5,100.0,32.93,23.46
2016,5,20,6,0,464.0,54.0,4.6,11.0,143.0,39.34,29.65
2016,5,20,6,15,530.5,61.5,4.6,11.0,192.0,52.86,33.12
2016,5,20,6,30,597.0,69.0,4.6,11.0,241.0,94.39,53.38
2016,5,20,6,45,646.5,74.0,4.7,11.5,293.5,139.13,84.77
2016,5,20,7,0,696.0,79.0,4.8,12.0,346.0,189.41,126.0
2016,5,20,7,15,728.5,83.5,4.75,12.0,398.0,243.38,173.99
2016,5,20,7,30,761.0,88.0,4.7,12.0,450.0,297.67,223.3
2016,5,20,7,45,784.5,92.0,4.7,12.5,500.5,351.54,271.98
2016,5,20,8,0,808.0,96.0,4.7,13.0,551.0,407.32,321.3
2016,5,20,8,15,826.0,99.5,4.65,13.0,599.0,461.83,369.04
2016,5,20,8,30,844.0,103.0,4.6,13.0,647.0,517.19,416.18
2016,5,20,8,45,855.0,107.0,4.6,13.5,690.5,569.77,459.16
2016,5,20,9,0,866.0,111.0,4.6,14.0,734.0,623.49,501.65
2016,5,20,9,15,877.0,113.5,4.6,14.0,773.5,673.34,541.09
2016,5,20,9,30,888.0,116.0,4.6,14.0,813.0,722.33,579.0
2016,5,20,9,45,897.5,117.0,4.6,14.5,847.0,767.73,610.51
2016,5,20,10,0,907.0,118.0,4.6,15.0,881.0,811.69,640.42
2016,5,20,10,15,913.0,119.5,4.6,15.0,908.5,851.67,668.33
2016,5,20,10,30,919.0,121.0,4.6,15.0,936.0,889.55,694.55
2016,5,20,10,45,921.5,123.0,4.65,15.0,955.5,922.61,717.56
2016,5,20,11,0,924.0,125.0,4.7,15.0,975.0,953.05,738.71
2016,5,20,11,15,926.5,126.0,4.7,15.0,988.5,979.76,756.82
2016,5,20,11,30,929.0,127.0,4.7,15.0,1002.0,1003.6,772.95
2016,5,20,11,45,927.0,129.0,4.75,15.5,1006.5,1021.15,783.68
2016,5,20,12,0,925.0,131.0,4.8,16.0,1011.0,1035.52,792.3
2016,5,20,12,15,924.5,131.0,4.8,15.5,1008.5,1046.15,801.09
2016,5,20,12,30,924.0,131.0,4.8,15.0,1006.0,1053.54,807.79
2016,5,20,12,45,915.5,134.5,4.85,15.0,994.5,1053.21,808.23
2016,5,20,13,0,907.0,138.0,4.9,15.0,983.0,1049.62,806.58
2016,5,20,13,15,903.0,137.0,4.9,15.0,965.5,1042.69,802.31
2016,5,20,13,30,899.0,136.0,4.9,15.0,948.0,1032.54,795.93
2016,5,20,13,45,891.5,135.5,4.9,15.0,923.5,1016.33,785.44
2016,5,20,14,0,884.0,135.0,4.9,15.0,899.0,997.14,772.98
2016,5,20,14,15,876.0,133.0,4.9,15.0,868.0,973.06,757.12
2016,5,20,14,30,868.0,131.0,4.9,15.0,837.0,946.27,739.38
2016,5,20,14,45,857.5,129.0,4.9,15.0,799.5,919.9,721.92
2016,5,20,15,0,847.0,127.0,4.9,15.0,762.0,885.85,698.87
2016,5,20,15,15,833.0,124.0,4.85,14.5,720.0,845.68,672.23
2016,5,20,15,30,819.0,121.0,4.8,14.0,678.0,803.86,644.09
2016,5,20,15,45,802.5,117.0,4.8,14.0,632.0,757.6,611.35
2016,5,20,16,0,786.0,113.0,4.8,14.0,586.0,710.36,577.47
2016,5,20,16,15,763.0,109.0,4.7,13.5,536.5,657.86,539.15
2016,5,20,16,30,740.0,105.0,4.6,13.0,487.0,607.26,500.25
2016,5,20,16,45,710.0,100.0,4.55,13.0,436.0,549.9,454.33
2016,5,20,17,0,680.0,95.0,4.5,13.0,385.0,493.88,408.37
2016,5,20,17,15,638.5,89.0,4.4,12.5,333.0,432.53,357.51
2016,5,20,17,30,597.0,83.0,4.3,12.0,281.0,374.26,307.77
2016,5,20,17,45,535.5,76.0,4.25,12.0,231.0,310.11,251.63
2016,5,20,18,0,474.0,69.0,4.2,12.0,181.0,251.7,199.44
2016,5,20,18,15,389.0,58.5,4.05,11.5,136.0,187.49,143.03
2016,5,20,18,30,304.0,48.0,3.9,11.0,91.0,134.02,96.21
2016,5,20,18,45,185.5,33.5,3.8,11.0,56.5,78.87,49.04
2016,5,20,19,0,67.0,19.0,3.7,11.0,22.0,30.47,0.0
2016,5,20,19,15,33.5,9.5,3.6,10.5,11.0,12.39,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,15.0,16.5,2.05,10.0,18.0,15.72,0.0
2016,5,21,5,30,30.0,33.0,2.1,10.0,36.0,30.3,19.76
2016,5,21,5,45,54.5,53.0,2.2,10.5,62.0,45.19,34.33
2016,5,21,6,0,79.0,73.0,2.3,11.0,88.0,60.96,48.98
2016,5,21,6,15,98.5,94.5,2.35,11.0,119.0,80.27,61.99
2016,5,21,6,30,118.0,116.0,2.4,11.0,150.0,107.03,81.86
2016,5,21,6,45,139.0,135.0,2.45,11.0,183.0,134.53,103.31
2016,5,21,7,0,160.0,154.0,2.5,11.0,216.0,164.46,127.59
2016,5,21,7,15,392.5,139.5,2.6,11.0,319.5,211.63,159.38
2016,5,21,7,30,625.0,125.0,2.7,11.0,423.0,289.57,219.92
2016,5,21,7,45,315.5,151.5,2.8,11.5,302.0,242.27,191.14
2016,5,21,8,0,6.0,178.0,2.9,12.0,181.0,171.63,137.79
2016,5,21,8,15,62.0,235.0,2.95,12.0,275.0,247.37,199.09
2016,5,21,8,30,118.0,292.0,3.0,12.0,369.0,329.26,264.28
2016,5,21,8,45,156.5,314.0,3.1,12.0,423.0,378.58,303.19
2016,5,21,9,0,195.0,336.0,3.2,12.0,477.0,431.56,344.81
2016,5,21,9,15,105.0,299.0,3.15,12.0,376.0,351.13,280.58
2016,5,21,9,30,15.0,262.0,3.1,12.0,275.0,262.08,208.28
2016,5,21,9,45,71.0,336.0,3.1,12.5,396.0,373.9,296.83
2016,5,21,10,0,127.0,410.0,3.1,13.0,517.0,491.79,386.65
2016,5,21,10,15,83.0,392.5,3.05,13.0,463.5,446.04,349.93
2016,5,21,10,30,39.0,375.0,3.0,13.0,410.0,396.86,310.94
2016,5,21,10,45,71.0,413.5,3.0,13.0,479.0,464.89,363.48
2016,5,21,11,0,103.0,452.0,3.0,13.0,548.0,535.08,416.27
2016,5,21,11,15,61.0,388.5,2.95,13.0,445.5,438.17,342.05
2016,5,21,11,30,19.0,325.0,2.9,13.0,343.0,334.77,261.99
2016,5,21,11,45,64.5,399.5,2.9,13.0,461.0,457.85,357.66
2016,5,21,12,0,110.0,474.0,2.9,13.0,579.0,579.77,448.72
2016,5,21,12,15,59.5,341.5,2.9,13.0,398.5,398.74,312.07
2016,5,21,12,30,9.0,209.0,2.9,13.0,218.0,212.92,166.89
2016,5,21,12,45,118.5,336.5,2.9,13.0,447.5,461.59,364.2
2016,5,21,13,0,228.0,464.0,2.9,13.0,677.0,703.71,543.62
2016,5,21,13,15,167.5,453.5,2.9,13.0,608.5,633.78,489.74
2016,5,21,13,30,107.0,443.0,2.9,13.0,540.0,555.75,431.27
2016,5,21,13,45,187.5,428.0,2.9,13.5,592.0,626.93,486.65
2016,5,21,14,0,268.0,413.0,2.9,14.0,644.0,695.51,538.16
2016,5,21,14,15,348.5,368.5,2.9,14.0,658.5,721.3,560.03
2016,5,21,14,30,429.0,324.0,2.9,14.0,673.0,750.04,584.02
2016,5,21,14,45,486.0,286.5,2.9,14.0,665.0,752.62,588.56
2016,5,21,15,0,543.0,249.0,2.9,14.0,657.0,750.2,589.68
2016,5,21,15,15,543.5,231.0,2.9,14.0,620.5,715.5,565.68
2016,5,21,15,30,544.0,213.0,2.9,14.0,584.0,678.99,540.26
2016,5,21,15,45,636.0,172.5,2.9,14.0,577.5,691.06,552.49
2016,5,21,16,0,728.0,132.0,2.9,14.0,571.0,690.98,555.1
2016,5,21,16,15,704.0,127.0,2.9,14.0,522.5,639.02,516.13
2016,5,21,16,30,680.0,122.0,2.9,14.0,474.0,587.35,476.86
2016,5,21,16,45,656.5,113.5,2.95,14.0,425.0,532.8,434.6
2016,5,21,17,0,633.0,105.0,3.0,14.0,376.0,479.09,391.78
2016,5,21,17,15,592.0,98.0,2.95,13.5,325.5,419.13,343.08
2016,5,21,17,30,551.0,91.0,2.9,13.0,275.0,362.24,295.44
2016,5,21,17,45,497.5,81.5,2.9,13.0,226.5,300.98,242.62
2016,5,21,18,0,444.0,72.0,2.9,13.0,178.0,243.21,191.75
2016,5,21,18,15,364.0,60.5,2.7,12.5,134.0,182.61,138.91
2016,5,21,18,30,284.0,49.0,2.5,12.0,90.0,130.5,93.65
2016,5,21,18,45,181.0,34.0,2.35,11.5,56.0,78.72,49.46
2016,5,21,19,0,78.0,19.0,2.2,11.0,22.0,32.21,0.0
2016,5,21,19,15,39.0,9.5,2.15,10.5,11.0,12.95,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,106.5,18.0,1.7,10.0,28.5,13.97,0.0
2016,5,22,5,30,213.0,36.0,1.8,10.0,57.0,27.84,17.83
2016,5,22,5,45,307.0,48.5,1.95,10.5,98.5,36.63,26.83
2016,5,22,6,0,401.0,61.0,2.1,11.0,140.0,44.99,34.77
2016,5,22,6,15,466.5,70.5,2.1,11.5,187.5,61.07,40.07
2016,5,22,6,30,532.0,80.0,2.1,12.0,235.0,100.84,60.68
2016,5,22,6,45,270.0,105.5,2.1,12.5,185.0,124.21,88.25
2016,5,22,7,0,8.0,131.0,2.1,13.0,135.0,124.12,99.32
2016,5,22,7,15,39.5,163.5,2.05,13.0,182.5,158.66,126.64
2016,5,22,7,30,71.0,196.0,2.0,13.0,230.0,199.81,159.38
2016,5,22,7,45,76.0,218.5,2.0,13.5,258.5,227.05,180.99
2016,5,22,8,0,81.0,241.0,2.0,14.0,287.0,254.96,202.85
2016,5,22,8,15,46.0,226.0,1.95,14.0,252.5,232.18,184.63
2016,5,22,8,30,11.0,211.0,1.9,14.0,218.0,206.76,163.94
2016,5,22,8,45,101.5,274.0,1.9,14.5,346.5,312.37,247.59
2016,5,22,9,0,192.0,337.0,1.9,15.0,475.0,430.75,338.15
2016,5,22,9,15,219.0,353.0,1.9,15.0,519.0,474.16,370.38
2016,5,22,9,30,246.0,369.0,1.9,15.0,563.0,518.94,403.69
2016,5,22,9,45,178.0,387.5,1.95,15.0,531.5,500.15,387.91
2016,5,22,10,0,110.0,406.0,2.0,15.0,500.0,474.64,367.13
2016,5,22,10,15,110.0,420.0,2.05,15.0,516.0,494.05,381.4
2016,5,22,10,30,110.0,434.0,2.1,15.0,532.0,513.27,395.2
2016,5,22,10,45,107.0,443.0,2.15,15.5,540.5,524.82,402.54
2016,5,22,11,0,104.0,452.0,2.2,16.0,549.0,535.93,409.59
2016,5,22,11,15,200.0,453.5,2.25,16.0,641.5,633.61,483.07
2016,5,22,11,30,296.0,455.0,2.3,16.0,734.0,735.98,557.54
2016,5,22,11,45,354.5,431.0,2.4,16.0,767.5,776.58,587.64
2016,5,22,12,0,413.0,407.0,2.5,16.0,801.0,821.43,620.96
2016,5,22,12,15,221.5,394.0,2.55,16.0,605.5,622.63,476.14
2016,5,22,12,30,30.0,381.0,2.6,16.0,410.0,410.97,315.48
2016,5,22,12,45,85.5,425.0,2.7,16.0,505.0,512.61,394.23
2016,5,22,13,0,141.0,469.0,2.8,16.0,600.0,622.08,475.29
2016,5,22,13,15,298.5,417.0,2.85,15.5,689.5,733.33,561.52
2016,5,22,13,30,456.0,365.0,2.9,15.0,779.0,841.22,643.52
2016,5,22,13,45,497.5,340.5,2.95,15.0,781.5,853.33,653.45
2016,5,22,14,0,539.0,316.0,3.0,15.0,784.0,862.25,662.01
2016,5,22,14,15,543.0,299.0,3.05,15.0,756.0,840.0,647.87
2016,5,22,14,30,547.0,282.0,3.1,15.0,728.0,815.5,632.29
2016,5,22,14,45,674.5,212.0,3.15,15.0,737.0,847.24,660.02
2016,5,22,15,0,802.0,142.0,3.2,15.0,746.0,863.53,672.91
2016,5,22,15,15,710.0,165.0,3.2,15.0,678.0,789.61,621.18
2016,5,22,15,30,618.0,188.0,3.2,15.0,610.0,716.04,568.11
2016,5,22,15,45,512.5,207.0,3.25,15.0,541.5,629.16,502.75
2016,5,22,16,0,407.0,226.0,3.3,15.0,473.0,551.8,443.08
2016,5,22,16,15,405.5,205.5,3.3,14.5,434.0,512.26,414.69
2016,5,22,16,30,404.0,185.0,3.3,14.0,395.0,471.8,384.64
2016,5,22,16,45,407.0,163.5,3.3,14.0,356.5,432.18,353.84
2016,5,22,17,0,410.0,142.0,3.3,14.0,318.0,391.4,321.26
2016,5,22,17,15,371.5,131.5,3.2,13.5,275.5,340.1,279.28
2016,5,22,17,30,333.0,121.0,3.1,13.0,233.0,286.94,234.94
2016,5,22,17,45,306.0,103.0,3.05,13.0,192.5,239.47,193.99
2016,5,22,18,0,279.0,85.0,3.0,13.0,152.0,198.73,157.83
2016,5,22,18,15,231.5,68.0,2.8,12.5,114.5,146.99,112.78
2016,5,22,18,30,184.0,51.0,2.6,12.0,77.0,104.45,75.61
2016,5,22,18,45,92.0,35.5,2.45,11.5,48.5,59.91,38.41
2016,5,22,19,0,0.0,20.0,2.3,11.0,20.0,19.64,0.0
2016,5,22,19,15,0.0,10.0,2.25,11.0,10.0,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
