Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,111.5,17.0,2.2,10.5,28.5,13.12,0.0
2016,5,23,5,30,223.0,34.0,2.3,11.0,57.0,26.14,16.4
2016,5,23,5,45,314.5,46.0,2.4,11.5,97.5,34.56,24.91
2016,5,23,6,0,406.0,58.0,2.5,12.0,138.0,42.64,32.54
2016,5,23,6,15,469.5,67.0,2.5,12.5,185.0,58.49,37.3
2016,5,23,6,30,533.0,76.0,2.5,13.0,232.0,97.91,57.79
2016,5,23,6,45,577.5,83.0,2.55,13.5,282.0,140.28,87.88
2016,5,23,7,0,622.0,90.0,2.6,14.0,332.0,187.66,126.39
2016,5,23,7,15,655.5,96.0,2.55,14.5,382.0,236.39,168.6
2016,5,23,7,30,689.0,102.0,2.5,15.0,432.0,288.6,214.28
2016,5,23,7,45,711.5,107.5,2.5,15.5,481.0,339.83,259.14
2016,5,23,8,0,734.0,113.0,2.5,16.0,530.0,392.94,304.55
2016,5,23,8,15,754.0,117.0,2.5,16.0,576.5,447.46,350.48
2016,5,23,8,30,774.0,121.0,2.5,16.0,623.0,500.61,394.22
2016,5,23,8,45,786.0,126.0,2.5,16.5,665.5,551.2,434.03
2016,5,23,9,0,798.0,131.0,2.5,17.0,708.0,601.69,472.52
2016,5,23,9,15,810.0,133.5,2.5,17.0,746.0,649.48,508.9
2016,5,23,9,30,822.0,136.0,2.5,17.0,784.0,696.69,544.0
2016,5,23,9,45,837.0,134.5,2.5,17.0,818.5,741.44,575.89
2016,5,23,10,0,852.0,133.0,2.5,17.0,853.0,784.77,605.42
2016,5,23,10,15,858.5,135.0,2.5,17.0,879.5,823.62,631.5
2016,5,23,10,30,865.0,137.0,2.5,17.0,906.0,860.57,656.08
2016,5,23,10,45,867.5,139.5,2.55,17.5,925.5,892.46,676.16
2016,5,23,11,0,870.0,142.0,2.6,18.0,945.0,921.9,694.48
2016,5,23,11,15,872.5,142.5,2.6,18.0,958.0,946.84,710.6
2016,5,23,11,30,875.0,143.0,2.6,18.0,971.0,969.1,724.95
2016,5,23,11,45,875.5,144.5,2.65,18.0,976.0,987.65,737.35
2016,5,23,12,0,876.0,146.0,2.7,18.0,981.0,1003.28,747.92
2016,5,23,12,15,875.5,145.5,2.7,17.5,979.0,1012.98,755.62
2016,5,23,12,30,875.0,145.0,2.7,17.0,977.0,1019.61,761.47
2016,5,23,12,45,862.5,151.5,2.75,17.0,965.0,1018.2,761.19
2016,5,23,13,0,850.0,158.0,2.8,17.0,953.0,1019.97,763.22
2016,5,23,13,15,846.0,157.0,2.8,17.0,936.5,1013.47,759.35
2016,5,23,13,30,842.0,156.0,2.8,17.0,920.0,1003.91,753.62
2016,5,23,13,45,840.5,151.5,2.85,17.0,897.5,990.1,745.62
2016,5,23,14,0,839.0,147.0,2.9,17.0,875.0,973.27,735.66
2016,5,23,14,15,831.0,145.0,2.9,17.0,845.0,949.98,720.95
2016,5,23,14,30,823.0,143.0,2.9,17.0,815.0,924.1,704.52
2016,5,23,14,45,817.0,138.0,2.95,17.0,780.0,894.38,685.79
2016,5,23,15,0,811.0,133.0,3.0,17.0,745.0,862.27,665.27
2016,5,23,15,15,797.5,130.0,3.0,16.5,704.5,823.71,640.91
2016,5,23,15,30,784.0,127.0,3.0,16.0,664.0,783.57,615.12
2016,5,23,15,45,770.0,121.5,3.05,16.0,619.5,739.01,584.85
2016,5,23,16,0,756.0,116.0,3.1,16.0,575.0,693.35,553.33
2016,5,23,16,15,733.5,112.0,3.1,16.0,527.0,644.38,517.84
2016,5,23,16,30,711.0,108.0,3.1,16.0,479.0,593.64,479.42
2016,5,23,16,45,518.5,133.0,3.15,16.0,389.0,467.64,379.91
2016,5,23,17,0,326.0,158.0,3.2,16.0,299.0,355.71,289.39
2016,5,23,17,15,300.5,142.5,3.2,15.5,259.5,310.29,252.97
2016,5,23,17,30,275.0,127.0,3.2,15.0,220.0,266.96,217.11
2016,5,23,17,45,252.0,107.5,3.2,14.5,182.0,222.49,179.47
2016,5,23,18,0,229.0,88.0,3.2,14.0,144.0,180.11,142.76
2016,5,23,18,15,190.0,70.0,3.1,13.5,109.0,136.73,104.98
2016,5,23,18,30,151.0,52.0,3.0,13.0,74.0,97.39,70.7
2016,5,23,18,45,75.5,35.5,2.9,13.0,46.5,54.1,34.49
2016,5,23,19,0,0.0,19.0,2.8,13.0,19.0,18.54,0.0
2016,5,23,19,15,0.0,9.5,2.75,12.5,9.5,9.34,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,116.5,17.5,2.6,11.0,29.5,13.51,0.0
2016,5,24,5,30,233.0,35.0,2.7,11.0,59.0,26.92,17.14
2016,5,24,5,45,325.5,46.5,2.85,11.5,100.0,34.92,25.24
2016,5,24,6,0,418.0,58.0,3.0,12.0,141.0,42.53,32.44
2016,5,24,6,15,482.0,67.0,3.0,12.5,188.5,59.28,37.45
2016,5,24,6,30,546.0,76.0,3.0,13.0,236.0,99.45,58.47
2016,5,24,6,45,365.5,115.0,3.0,13.5,231.5,140.97,97.8
2016,5,24,7,0,185.0,154.0,3.0,14.0,227.0,169.69,129.55
2016,5,24,7,15,171.0,178.5,3.0,14.0,252.5,199.51,155.37
2016,5,24,7,30,157.0,203.0,3.0,14.0,278.0,228.04,179.84
2016,5,24,7,45,136.0,226.0,3.0,14.5,296.0,251.56,199.49
2016,5,24,8,0,115.0,249.0,3.0,15.0,314.0,272.95,216.73
2016,5,24,8,15,124.5,272.0,3.0,15.0,348.5,306.01,242.96
2016,5,24,8,30,134.0,295.0,3.0,15.0,383.0,340.1,269.68
2016,5,24,8,45,285.0,285.0,3.0,15.5,487.5,421.52,333.75
2016,5,24,9,0,436.0,275.0,3.0,16.0,592.0,517.62,408.19
2016,5,24,9,15,443.5,287.0,2.95,16.0,623.5,556.09,436.99
2016,5,24,9,30,451.0,299.0,2.9,16.0,655.0,594.46,465.47
2016,5,24,9,45,387.5,342.0,2.9,16.5,657.5,609.91,474.1
2016,5,24,10,0,324.0,385.0,2.9,17.0,660.0,619.53,478.13
2016,5,24,10,15,225.0,412.0,2.9,17.0,606.0,579.67,446.22
2016,5,24,10,30,126.0,439.0,2.9,17.0,552.0,532.76,408.77
2016,5,24,10,45,229.5,435.0,2.95,17.0,645.0,625.35,479.52
2016,5,24,11,0,333.0,431.0,3.0,17.0,738.0,725.49,553.39
2016,5,24,11,15,267.0,453.5,3.0,17.0,702.5,698.13,530.99
2016,5,24,11,30,201.0,476.0,3.0,17.0,667.0,663.62,504.22
2016,5,24,11,45,152.5,474.5,3.0,17.0,620.0,621.86,472.93
2016,5,24,12,0,104.0,473.0,3.0,17.0,573.0,572.71,436.04
2016,5,24,12,15,170.5,474.0,3.0,17.0,637.0,648.01,492.91
2016,5,24,12,30,237.0,475.0,3.0,17.0,701.0,718.67,544.89
2016,5,24,12,45,218.5,472.5,3.05,17.0,679.5,700.76,531.57
2016,5,24,13,0,200.0,470.0,3.1,17.0,658.0,681.82,518.1
2016,5,24,13,15,341.0,416.5,3.1,17.0,729.5,775.03,589.64
2016,5,24,13,30,482.0,363.0,3.1,17.0,801.0,864.95,656.61
2016,5,24,13,45,468.5,352.5,3.15,17.0,769.5,837.5,637.61
2016,5,24,14,0,455.0,342.0,3.2,17.0,738.0,808.46,618.31
2016,5,24,14,15,363.0,362.0,3.2,16.5,671.0,728.3,560.86
2016,5,24,14,30,271.0,382.0,3.2,16.0,604.0,657.91,509.31
2016,5,24,14,45,341.0,342.5,3.25,16.0,609.0,673.73,524.81
2016,5,24,15,0,411.0,303.0,3.3,16.0,614.0,692.03,541.33
2016,5,24,15,15,468.0,262.5,3.3,16.0,598.0,685.83,539.58
2016,5,24,15,30,525.0,222.0,3.3,16.0,582.0,674.12,533.82
2016,5,24,15,45,456.5,227.5,3.3,16.0,525.5,608.08,483.96
2016,5,24,16,0,388.0,233.0,3.3,16.0,469.0,538.64,431.14
2016,5,24,16,15,364.5,216.5,3.3,15.5,424.0,489.07,394.53
2016,5,24,16,30,341.0,200.0,3.3,15.0,379.0,440.59,357.82
2016,5,24,16,45,490.0,151.5,3.35,15.0,379.5,470.75,384.17
2016,5,24,17,0,639.0,103.0,3.4,15.0,380.0,482.34,394.16
2016,5,24,17,15,599.0,96.0,3.4,14.5,330.0,422.61,345.49
2016,5,24,17,30,559.0,89.0,3.4,14.0,280.0,365.85,298.09
2016,5,24,17,45,506.0,80.5,3.4,13.5,231.5,305.38,246.43
2016,5,24,18,0,453.0,72.0,3.4,13.0,183.0,249.79,197.68
2016,5,24,18,15,376.0,61.0,3.3,12.5,139.0,188.24,143.92
2016,5,24,18,30,299.0,50.0,3.2,12.0,95.0,136.47,98.7
2016,5,24,18,45,197.0,35.5,3.1,12.0,60.5,84.13,54.23
2016,5,24,19,0,95.0,21.0,3.0,12.0,26.0,39.17,3.88
2016,5,24,19,15,47.5,10.5,2.95,12.0,13.0,14.93,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,17.5,2.3,11.0,30.0,13.48,0.0
2016,5,25,5,30,232.0,35.0,2.4,11.0,60.0,26.88,17.18
2016,5,25,5,45,322.5,46.5,2.55,11.5,100.5,34.88,25.22
2016,5,25,6,0,413.0,58.0,2.7,12.0,141.0,42.41,32.35
2016,5,25,6,15,476.5,67.0,2.7,12.5,188.0,59.64,37.54
2016,5,25,6,30,540.0,76.0,2.7,13.0,235.0,99.5,58.62
2016,5,25,6,45,270.0,71.5,2.75,13.5,151.0,92.69,61.42
2016,5,25,7,0,0.0,67.0,2.8,14.0,67.0,64.76,49.53
2016,5,25,7,15,0.0,80.0,2.8,14.0,80.0,77.35,60.0
2016,5,25,7,30,0.0,93.0,2.8,14.0,93.0,89.7,70.12
2016,5,25,7,45,0.0,119.0,2.85,14.5,119.0,114.23,90.08
2016,5,25,8,0,0.0,145.0,2.9,15.0,145.0,138.81,109.74
2016,5,25,8,15,0.0,152.0,2.9,15.0,152.0,145.74,115.01
2016,5,25,8,30,0.0,159.0,2.9,15.0,159.0,152.66,120.27
2016,5,25,8,45,5.5,193.0,2.95,15.5,197.0,188.05,148.25
2016,5,25,9,0,11.0,227.0,3.0,16.0,235.0,224.1,176.3
2016,5,25,9,15,9.5,221.0,3.0,16.0,228.5,218.48,171.4
2016,5,25,9,30,8.0,215.0,3.0,16.0,222.0,212.56,166.41
2016,5,25,9,45,14.5,259.5,3.0,16.5,272.0,260.49,203.54
2016,5,25,10,0,21.0,304.0,3.0,17.0,322.0,309.15,240.46
2016,5,25,10,15,26.5,332.0,3.0,17.0,356.0,342.46,265.61
2016,5,25,10,30,32.0,360.0,3.0,17.0,390.0,376.33,291.03
2016,5,25,10,45,33.5,367.0,3.0,17.5,398.5,386.87,298.08
2016,5,25,11,0,35.0,374.0,3.0,18.0,407.0,397.43,305.23
2016,5,25,11,15,169.0,414.0,3.0,18.0,574.0,565.99,434.0
2016,5,25,11,30,303.0,454.0,3.0,18.0,741.0,741.38,561.48
2016,5,25,11,45,612.0,284.0,3.05,18.5,868.0,881.39,667.55
2016,5,25,12,0,921.0,114.0,3.1,19.0,995.0,1015.65,757.8
2016,5,25,12,15,921.0,114.0,3.15,19.0,993.5,1026.66,764.28
2016,5,25,12,30,921.0,114.0,3.2,19.0,992.0,1034.46,769.9
2016,5,25,12,45,912.5,118.5,3.25,19.0,981.0,1035.13,770.93
2016,5,25,13,0,904.0,123.0,3.3,19.0,970.0,1032.57,769.99
2016,5,25,13,15,901.0,122.0,3.35,19.0,953.5,1026.66,766.96
2016,5,25,13,30,898.0,121.0,3.4,19.0,937.0,1017.55,761.91
2016,5,25,13,45,895.0,118.5,3.5,19.0,914.5,1003.72,754.18
2016,5,25,14,0,892.0,116.0,3.6,19.0,892.0,986.79,744.41
2016,5,25,14,15,885.5,114.5,3.65,19.0,862.5,964.58,730.73
2016,5,25,14,30,879.0,113.0,3.7,19.0,833.0,939.6,715.16
2016,5,25,14,45,870.0,111.0,3.75,19.0,797.5,909.2,695.8
2016,5,25,15,0,861.0,109.0,3.8,19.0,762.0,876.45,674.7
2016,5,25,15,15,849.5,106.5,3.85,18.5,721.5,838.88,651.26
2016,5,25,15,30,838.0,104.0,3.9,18.0,681.0,803.67,629.21
2016,5,25,15,45,820.5,102.0,3.95,18.0,635.5,758.34,598.27
2016,5,25,16,0,803.0,100.0,4.0,18.0,590.0,712.07,566.25
2016,5,25,16,15,783.0,96.5,4.0,17.5,542.0,661.73,531.51
2016,5,25,16,30,763.0,93.0,4.0,17.0,494.0,611.18,494.34
2016,5,25,16,45,731.0,90.5,4.05,17.0,443.0,554.43,450.12
2016,5,25,17,0,699.0,88.0,4.1,17.0,392.0,500.52,406.92
2016,5,25,17,15,661.5,82.5,4.1,16.5,341.5,440.91,358.7
2016,5,25,17,30,624.0,77.0,4.1,16.0,291.0,383.94,311.12
2016,5,25,17,45,562.0,72.0,4.1,15.5,240.5,320.27,256.85
2016,5,25,18,0,500.0,67.0,4.1,15.0,190.0,262.28,206.18
2016,5,25,18,15,421.5,57.5,4.0,14.5,145.0,200.48,152.17
2016,5,25,18,30,343.0,48.0,3.9,14.0,100.0,146.77,105.26
2016,5,25,18,45,223.0,35.0,3.8,13.5,64.0,89.03,57.16
2016,5,25,19,0,103.0,22.0,3.7,13.0,28.0,41.78,7.3
2016,5,25,19,15,51.5,11.0,3.65,12.5,14.0,15.88,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,98.5,19.5,1.9,11.5,30.0,15.1,0.72
2016,5,26,5,30,197.0,39.0,1.9,12.0,60.0,30.14,19.93
2016,5,26,5,45,287.5,52.0,1.95,12.5,100.5,39.26,28.99
2016,5,26,6,0,378.0,65.0,2.0,13.0,141.0,47.92,37.13
2016,5,26,6,15,198.0,85.5,1.9,13.0,126.5,73.13,53.45
2016,5,26,6,30,18.0,106.0,1.8,13.0,112.0,99.15,78.28
2016,5,26,6,45,25.5,126.0,1.75,13.5,135.5,116.85,92.45
2016,5,26,7,0,33.0,146.0,1.7,14.0,159.0,138.55,109.82
2016,5,26,7,15,31.0,163.5,1.6,14.5,177.0,156.86,124.55
2016,5,26,7,30,29.0,181.0,1.5,15.0,195.0,175.02,138.9
2016,5,26,7,45,63.5,214.0,1.4,15.5,249.0,219.11,173.13
2016,5,26,8,0,98.0,247.0,1.3,16.0,303.0,267.21,210.1
2016,5,26,8,15,175.5,267.0,1.25,16.5,377.5,324.81,253.99
2016,5,26,8,30,253.0,287.0,1.2,17.0,452.0,390.71,303.75
2016,5,26,8,45,525.0,211.0,1.15,17.5,583.0,485.18,376.32
2016,5,26,9,0,797.0,135.0,1.1,18.0,714.0,605.74,466.43
2016,5,26,9,15,809.5,138.0,1.05,18.5,752.5,654.21,499.72
2016,5,26,9,30,822.0,141.0,1.0,19.0,791.0,702.16,532.18
2016,5,26,9,45,822.5,148.5,1.0,19.5,822.0,744.92,560.11
2016,5,26,10,0,823.0,156.0,1.0,20.0,853.0,785.81,585.27
2016,5,26,10,15,830.0,157.5,1.0,20.0,879.5,824.12,609.5
2016,5,26,10,30,837.0,159.0,1.0,20.0,906.0,860.68,632.35
2016,5,26,10,45,844.5,159.0,1.05,20.5,927.0,894.26,652.66
2016,5,26,11,0,852.0,159.0,1.1,21.0,948.0,925.75,671.49
2016,5,26,11,15,855.0,160.0,1.15,21.0,961.0,951.83,688.11
2016,5,26,11,30,858.0,161.0,1.2,21.0,974.0,975.3,703.16
2016,5,26,11,45,861.5,160.0,1.3,21.5,980.5,989.67,712.02
2016,5,26,12,0,865.0,159.0,1.4,22.0,987.0,1005.68,722.05
2016,5,26,12,15,864.5,159.0,1.55,22.0,985.0,1015.86,730.61
2016,5,26,12,30,864.0,159.0,1.7,22.0,983.0,1023.04,737.35
2016,5,26,12,45,872.0,151.5,1.85,22.0,976.5,1028.19,742.85
2016,5,26,13,0,880.0,144.0,2.0,22.0,970.0,1030.14,746.36
2016,5,26,13,15,876.5,143.0,2.15,22.0,953.5,1023.98,744.72
2016,5,26,13,30,873.0,142.0,2.3,22.0,937.0,1014.7,741.13
2016,5,26,13,45,866.0,141.5,2.45,22.0,913.0,999.45,733.63
2016,5,26,14,0,859.0,141.0,2.6,22.0,889.0,981.31,724.2
2016,5,26,14,15,852.0,139.0,2.7,21.5,859.5,964.51,716.5
2016,5,26,14,30,845.0,137.0,2.8,21.0,830.0,939.23,703.03
2016,5,26,14,45,835.0,134.5,2.9,21.0,794.5,908.16,684.19
2016,5,26,15,0,825.0,132.0,3.0,21.0,759.0,874.85,663.64
2016,5,26,15,15,812.5,129.0,3.05,20.5,718.5,836.84,640.5
2016,5,26,15,30,800.0,126.0,3.1,20.0,678.0,797.14,615.81
2016,5,26,15,45,784.0,122.5,3.2,20.0,633.0,752.71,586.41
2016,5,26,16,0,768.0,119.0,3.3,20.0,588.0,707.29,555.8
2016,5,26,16,15,746.5,114.5,3.35,19.5,540.0,658.13,522.02
2016,5,26,16,30,725.0,110.0,3.4,19.0,492.0,607.02,484.95
2016,5,26,16,45,696.0,105.0,3.45,18.5,442.0,551.03,442.97
2016,5,26,17,0,667.0,100.0,3.5,18.0,392.0,496.3,400.62
2016,5,26,17,15,628.5,94.0,3.45,17.5,341.5,437.09,353.2
2016,5,26,17,30,590.0,88.0,3.4,17.0,291.0,380.63,306.57
2016,5,26,17,45,535.5,80.0,3.4,16.5,241.5,318.43,254.13
2016,5,26,18,0,481.0,72.0,3.4,16.0,192.0,261.22,204.6
2016,5,26,18,15,402.0,61.5,3.3,15.5,146.5,197.83,149.85
2016,5,26,18,30,323.0,51.0,3.2,15.0,101.0,144.5,103.72
2016,5,26,18,45,212.0,37.0,3.1,14.5,65.0,89.3,57.82
2016,5,26,19,0,101.0,23.0,3.0,14.0,29.0,42.91,10.13
2016,5,26,19,15,50.5,11.5,2.95,13.5,14.5,16.35,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,105.0,19.5,1.0,11.5,30.5,15.07,1.34
2016,5,27,5,30,210.0,39.0,1.0,12.0,61.0,30.11,20.0
2016,5,27,5,45,306.5,51.0,1.05,13.0,102.5,38.41,28.23
2016,5,27,6,0,403.0,63.0,1.1,14.0,144.0,46.31,35.59
2016,5,27,6,15,467.0,72.0,1.15,14.5,192.0,64.79,41.25
2016,5,27,6,30,531.0,81.0,1.2,15.0,240.0,104.17,62.14
2016,5,27,6,45,582.5,87.0,1.25,15.5,291.0,146.44,91.83
2016,5,27,7,0,634.0,93.0,1.3,16.0,342.0,194.5,130.2
2016,5,27,7,15,668.0,98.5,1.3,16.5,392.5,243.5,171.98
2016,5,27,7,30,702.0,104.0,1.3,17.0,443.0,296.02,217.07
2016,5,27,7,45,732.0,106.5,1.3,17.5,494.0,347.76,261.24
2016,5,27,8,0,762.0,109.0,1.3,18.0,545.0,404.54,308.28
2016,5,27,8,15,781.5,112.5,1.25,18.5,592.0,457.16,350.75
2016,5,27,8,30,801.0,116.0,1.2,19.0,639.0,510.84,392.5
2016,5,27,8,45,819.0,117.5,1.2,19.5,683.0,562.63,431.72
2016,5,27,9,0,837.0,119.0,1.2,20.0,727.0,614.81,469.91
2016,5,27,9,15,848.0,121.5,1.15,20.5,766.0,663.55,503.95
2016,5,27,9,30,859.0,124.0,1.1,21.0,805.0,712.1,536.66
2016,5,27,9,45,875.0,122.0,1.05,21.5,840.0,758.07,565.21
2016,5,27,10,0,891.0,120.0,1.0,22.0,875.0,803.15,592.15
2016,5,27,10,15,897.0,121.5,0.95,22.5,902.0,842.38,614.66
2016,5,27,10,30,903.0,123.0,0.9,23.0,929.0,879.6,635.47
2016,5,27,10,45,909.0,123.0,0.9,23.5,949.5,913.16,654.44
2016,5,27,11,0,915.0,123.0,0.9,24.0,970.0,944.35,671.76
2016,5,27,11,15,917.5,123.5,0.95,24.0,983.5,970.27,687.94
2016,5,27,11,30,920.0,124.0,1.0,24.0,997.0,993.38,702.48
2016,5,27,11,45,921.0,124.5,1.1,24.0,1002.5,1012.13,715.37
2016,5,27,12,0,922.0,125.0,1.2,24.0,1008.0,1027.84,726.5
2016,5,27,12,15,922.0,125.0,1.35,24.0,1006.5,1038.96,735.78
2016,5,27,12,30,922.0,125.0,1.5,24.0,1005.0,1046.88,743.14
2016,5,27,12,45,913.0,129.5,1.65,24.5,993.5,1047.14,744.34
2016,5,27,13,0,904.0,134.0,1.8,25.0,982.0,1044.16,743.57
2016,5,27,13,15,900.5,133.0,1.9,24.5,965.5,1037.88,742.96
2016,5,27,13,30,897.0,132.0,2.0,24.0,949.0,1028.42,740.4
2016,5,27,13,45,889.5,132.0,2.15,24.0,925.0,1012.93,733.18
2016,5,27,14,0,882.0,132.0,2.3,24.0,901.0,994.5,723.99
2016,5,27,14,15,874.5,130.0,2.35,24.0,871.0,971.16,710.49
2016,5,27,14,30,867.0,128.0,2.4,24.0,841.0,945.11,695.2
2016,5,27,14,45,853.5,128.0,2.5,24.0,804.0,918.33,679.81
2016,5,27,15,0,840.0,128.0,2.6,24.0,767.0,884.18,659.29
2016,5,27,15,15,827.0,125.0,2.6,23.5,726.0,845.34,635.86
2016,5,27,15,30,814.0,122.0,2.6,23.0,685.0,804.81,610.96
2016,5,27,15,45,792.0,121.0,2.65,23.0,638.5,757.92,580.36
2016,5,27,16,0,770.0,120.0,2.7,23.0,592.0,710.45,548.87
2016,5,27,16,15,747.5,116.0,2.7,22.5,543.5,661.11,515.56
2016,5,27,16,30,725.0,112.0,2.7,22.0,495.0,609.87,479.07
2016,5,27,16,45,691.0,108.0,2.75,21.5,444.0,551.91,436.54
2016,5,27,17,0,657.0,104.0,2.8,21.0,393.0,495.64,393.92
2016,5,27,17,15,617.5,97.5,2.75,20.5,342.0,435.83,346.98
2016,5,27,17,30,578.0,91.0,2.7,20.0,291.0,378.88,300.87
2016,5,27,17,45,520.5,83.5,2.65,19.5,241.5,316.49,249.22
2016,5,27,18,0,463.0,76.0,2.6,19.0,192.0,259.36,200.68
2016,5,27,18,15,386.5,64.5,2.5,18.0,146.5,196.79,147.82
2016,5,27,18,30,310.0,53.0,2.4,17.0,101.0,143.74,102.74
2016,5,27,18,45,204.5,38.0,2.35,16.5,65.0,89.1,57.72
2016,5,27,19,0,99.0,23.0,2.3,16.0,29.0,41.07,11.23
2016,5,27,19,15,49.5,11.5,2.3,15.5,14.5,16.32,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,59.0,19.0,1.5,13.5,25.5,16.11,2.3
2016,5,28,5,30,118.0,38.0,1.5,14.0,51.0,31.28,20.84
2016,5,28,5,45,168.0,56.0,1.55,14.5,84.5,45.16,33.93
2016,5,28,6,0,218.0,74.0,1.6,15.0,118.0,58.55,46.2
2016,5,28,6,15,252.5,92.0,1.65,15.5,157.0,79.82,57.34
2016,5,28,6,30,287.0,110.0,1.7,16.0,196.0,113.33,78.82
2016,5,28,6,45,326.5,121.5,1.75,16.5,237.0,146.27,102.52
2016,5,28,7,0,366.0,133.0,1.8,17.0,278.0,179.63,128.62
2016,5,28,7,15,387.0,150.0,1.75,17.5,321.5,221.43,163.35
2016,5,28,7,30,408.0,167.0,1.7,18.0,365.0,265.55,200.01
2016,5,28,7,45,543.0,145.0,1.65,18.5,438.0,317.03,240.32
2016,5,28,8,0,678.0,123.0,1.6,19.0,511.0,381.35,291.32
2016,5,28,8,15,671.0,140.5,1.55,19.5,551.5,430.76,331.18
2016,5,28,8,30,664.0,158.0,1.5,20.0,592.0,478.86,368.55
2016,5,28,8,45,738.0,145.0,1.45,20.5,657.5,541.95,416.17
2016,5,28,9,0,812.0,132.0,1.4,21.0,723.0,612.26,467.52
2016,5,28,9,15,824.0,135.0,1.3,21.5,762.0,661.02,501.08
2016,5,28,9,30,836.0,138.0,1.2,22.0,801.0,709.2,533.12
2016,5,28,9,45,844.0,141.0,1.2,22.5,833.5,753.64,561.79
2016,5,28,10,0,852.0,144.0,1.2,23.0,866.0,796.72,588.2
2016,5,28,10,15,858.5,145.5,1.2,23.0,893.5,835.58,612.59
2016,5,28,10,30,865.0,147.0,1.2,23.0,921.0,870.71,634.35
2016,5,28,10,45,870.0,148.5,1.2,23.5,941.0,903.8,653.4
2016,5,28,11,0,875.0,150.0,1.2,24.0,961.0,934.58,670.79
2016,5,28,11,15,878.0,150.5,1.25,24.0,974.5,960.13,686.88
2016,5,28,11,30,881.0,151.0,1.3,24.0,988.0,983.01,701.39
2016,5,28,11,45,882.0,151.5,1.4,24.5,993.5,1001.22,712.47
2016,5,28,12,0,883.0,152.0,1.5,25.0,999.0,1016.53,721.82
2016,5,28,12,15,883.0,152.0,1.6,25.0,997.5,1027.4,729.9
2016,5,28,12,30,883.0,152.0,1.7,25.0,996.0,1035.21,736.21
2016,5,28,12,45,873.0,157.0,1.8,25.0,984.5,1034.93,737.58
2016,5,28,13,0,863.0,162.0,1.9,25.0,973.0,1037.93,741.16
2016,5,28,13,15,859.0,161.0,1.95,24.5,956.5,1031.54,739.68
2016,5,28,13,30,855.0,160.0,2.0,24.0,940.0,1022.06,736.4
2016,5,28,13,45,850.5,157.5,2.1,24.0,916.5,1007.48,729.13
2016,5,28,14,0,846.0,155.0,2.2,24.0,893.0,989.94,719.97
2016,5,28,14,15,837.5,153.0,2.25,24.0,863.0,966.26,706.28
2016,5,28,14,30,829.0,151.0,2.3,24.0,833.0,939.99,690.88
2016,5,28,14,45,819.5,147.5,2.35,24.0,797.0,908.78,672.14
2016,5,28,15,0,810.0,144.0,2.4,24.0,761.0,875.36,651.78
2016,5,28,15,15,796.5,141.0,2.4,23.5,720.0,837.02,628.72
2016,5,28,15,30,783.0,138.0,2.4,23.0,679.0,797.09,604.26
2016,5,28,15,45,766.0,133.5,2.45,23.0,634.0,753.85,576.29
2016,5,28,16,0,749.0,129.0,2.5,23.0,589.0,707.31,545.54
2016,5,28,16,15,726.5,124.0,2.5,22.5,541.0,655.74,510.3
2016,5,28,16,30,704.0,119.0,2.5,22.0,493.0,604.3,473.83
2016,5,28,16,45,676.0,113.0,2.5,21.5,443.0,548.78,433.18
2016,5,28,17,0,648.0,107.0,2.5,21.0,393.0,494.44,392.14
2016,5,28,17,15,608.0,100.5,2.4,20.5,342.0,434.77,345.41
2016,5,28,17,30,568.0,94.0,2.3,20.0,291.0,378.01,299.59
2016,5,28,17,45,516.0,85.0,2.25,19.5,242.0,316.81,249.14
2016,5,28,18,0,464.0,76.0,2.2,19.0,193.0,260.35,201.29
2016,5,28,18,15,387.5,65.0,2.1,18.0,148.0,198.14,148.85
2016,5,28,18,30,311.0,54.0,2.0,17.0,103.0,145.49,104.19
2016,5,28,18,45,209.5,39.0,1.9,16.5,67.0,91.48,59.63
2016,5,28,19,0,108.0,24.0,1.8,16.0,31.0,45.74,15.03
2016,5,28,19,15,54.0,12.0,1.8,15.5,15.5,17.35,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,117.5,19.5,1.65,12.5,32.0,15.03,2.23
2016,5,29,5,30,235.0,39.0,1.6,13.0,64.0,30.04,19.93
2016,5,29,5,45,328.0,50.5,1.55,13.5,106.0,37.94,27.77
2016,5,29,6,0,421.0,62.0,1.5,14.0,148.0,45.79,35.13
2016,5,29,6,15,485.0,71.0,1.4,14.5,196.5,65.03,40.7
2016,5,29,6,30,549.0,80.0,1.3,15.0,245.0,105.43,62.35
2016,5,29,6,45,594.5,86.5,1.25,15.5,295.5,148.33,92.85
2016,5,29,7,0,640.0,93.0,1.2,16.0,346.0,196.34,131.45
2016,5,29,7,15,673.5,98.5,1.15,16.5,397.0,245.5,173.31
2016,5,29,7,30,707.0,104.0,1.1,17.0,448.0,298.13,218.32
2016,5,29,7,45,732.0,109.0,1.05,18.0,497.5,350.58,262.3
2016,5,29,8,0,757.0,114.0,1.0,19.0,547.0,405.15,306.57
2016,5,29,8,15,776.0,117.5,1.0,19.5,594.0,459.79,350.18
2016,5,29,8,30,795.0,121.0,1.0,20.0,641.0,512.9,391.25
2016,5,29,8,45,809.0,124.5,1.0,20.5,684.5,564.03,429.49
2016,5,29,9,0,823.0,128.0,1.0,21.0,728.0,615.2,466.46
2016,5,29,9,15,834.5,130.5,1.05,21.0,766.5,663.63,501.76
2016,5,29,9,30,846.0,133.0,1.1,21.0,805.0,711.39,535.81
2016,5,29,9,45,853.0,136.0,1.15,21.5,837.5,755.47,564.59
2016,5,29,10,0,860.0,139.0,1.2,22.0,870.0,797.43,590.91
2016,5,29,10,15,866.5,141.0,1.25,22.0,897.0,836.49,616.17
2016,5,29,10,30,873.0,143.0,1.3,22.0,924.0,873.65,640.05
2016,5,29,10,45,876.5,145.0,1.4,22.5,943.5,906.13,660.2
2016,5,29,11,0,880.0,147.0,1.5,23.0,963.0,936.21,678.74
2016,5,29,11,15,882.5,147.5,1.55,23.0,976.0,961.4,694.76
2016,5,29,11,30,885.0,148.0,1.6,23.0,989.0,983.9,709.15
2016,5,29,11,45,886.5,148.0,1.7,23.5,994.5,1002.17,720.24
2016,5,29,12,0,888.0,148.0,1.8,24.0,1000.0,1017.54,729.57
2016,5,29,12,15,887.5,148.0,1.85,24.0,998.0,1027.95,736.62
2016,5,29,12,30,887.0,148.0,1.9,24.0,996.0,1035.3,741.91
2016,5,29,12,45,877.0,153.0,1.95,24.0,984.5,1035.05,742.54
2016,5,29,13,0,867.0,158.0,2.0,24.0,973.0,1031.68,741.41
2016,5,29,13,15,863.0,157.0,2.05,24.0,956.5,1025.24,738.45
2016,5,29,13,30,859.0,156.0,2.1,24.0,940.0,1022.04,737.66
2016,5,29,13,45,856.0,152.5,2.15,24.0,917.5,1007.85,729.92
2016,5,29,14,0,853.0,149.0,2.2,24.0,895.0,990.65,720.39
2016,5,29,14,15,845.5,147.0,2.25,23.5,865.0,967.83,708.63
2016,5,29,14,30,838.0,145.0,2.3,23.0,835.0,942.35,695.07
2016,5,29,14,45,830.0,141.0,2.35,23.0,800.0,911.79,676.69
2016,5,29,15,0,822.0,137.0,2.4,23.0,765.0,878.91,656.63
2016,5,29,15,15,808.5,134.0,2.4,22.5,724.0,840.26,633.29
2016,5,29,15,30,795.0,131.0,2.4,22.0,683.0,800.0,608.53
2016,5,29,15,45,780.0,126.5,2.45,22.0,638.0,755.56,579.65
2016,5,29,16,0,765.0,122.0,2.5,22.0,593.0,710.08,549.56
2016,5,29,16,15,743.0,118.0,2.5,21.5,545.0,661.4,516.68
2016,5,29,16,30,721.0,114.0,2.5,21.0,497.0,610.73,480.63
2016,5,29,16,45,693.0,108.5,2.55,21.0,447.0,555.03,439.06
2016,5,29,17,0,665.0,103.0,2.6,21.0,397.0,500.49,397.17
2016,5,29,17,15,626.0,96.5,2.6,20.5,346.0,440.56,350.42
2016,5,29,17,30,587.0,90.0,2.6,20.0,295.0,383.42,304.38
2016,5,29,17,45,534.0,82.0,2.65,19.5,246.0,321.9,253.61
2016,5,29,18,0,481.0,74.0,2.7,19.0,197.0,265.19,205.43
2016,5,29,18,15,404.5,63.5,2.6,18.0,151.5,202.34,152.23
2016,5,29,18,30,328.0,53.0,2.5,17.0,106.0,149.23,106.97
2016,5,29,18,45,221.0,39.0,2.45,16.5,69.0,94.11,61.56
2016,5,29,19,0,114.0,25.0,2.4,16.0,32.0,48.13,17.71
2016,5,29,19,15,57.0,12.5,2.4,15.5,16.0,18.23,0.0
2016,5,29,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,45,14.5,4.5,0.95,12.0,4.5,0.0,0.0
2016,5,30,5,0,29.0,9.0,0.9,12.0,9.0,8.85,0.0
2016,5,30,5,15,147.0,23.0,0.85,12.5,38.0,17.91,4.2
2016,5,30,5,30,265.0,37.0,0.8,13.0,67.0,28.36,18.58
2016,5,30,5,45,359.5,47.5,0.8,14.0,109.5,35.71,25.81
2016,5,30,6,0,454.0,58.0,0.8,15.0,152.0,42.0,31.67
2016,5,30,6,15,516.0,66.0,0.75,15.5,200.0,61.68,36.96
2016,5,30,6,30,578.0,74.0,0.7,16.0,248.0,102.74,58.62
2016,5,30,6,45,460.0,106.0,0.7,16.5,260.5,147.73,97.63
2016,5,30,7,0,342.0,138.0,0.7,17.0,273.0,183.42,132.03
2016,5,30,7,15,538.0,116.0,0.7,17.5,362.0,228.58,163.16
2016,5,30,7,30,734.0,94.0,0.7,18.0,451.0,297.49,215.63
2016,5,30,7,45,759.0,97.5,0.75,18.5,501.0,352.4,261.89
2016,5,30,8,0,784.0,101.0,0.8,19.0,551.0,406.69,306.71
2016,5,30,8,15,802.0,104.5,0.8,19.5,598.0,459.64,349.05
2016,5,30,8,30,820.0,108.0,0.8,20.0,645.0,513.48,390.56
2016,5,30,8,45,833.5,111.0,0.85,21.0,688.0,565.0,428.53
2016,5,30,9,0,847.0,114.0,0.9,22.0,731.0,616.47,465.1
2016,5,30,9,15,857.5,116.0,0.95,22.0,769.5,665.88,500.89
2016,5,30,9,30,868.0,118.0,1.0,22.0,808.0,712.95,534.27
2016,5,30,9,45,879.0,118.5,1.1,22.5,841.5,757.9,563.46
2016,5,30,10,0,890.0,119.0,1.2,23.0,875.0,801.6,591.36
2016,5,30,10,15,896.0,120.5,1.25,23.0,902.0,840.76,616.54
2016,5,30,10,30,902.0,122.0,1.3,23.0,929.0,877.91,640.29
2016,5,30,10,45,905.5,123.0,1.4,23.5,948.5,910.21,660.21
2016,5,30,11,0,909.0,124.0,1.5,24.0,968.0,940.02,678.48
2016,5,30,11,15,911.0,125.0,1.55,24.0,981.0,965.84,694.83
2016,5,30,11,30,913.0,126.0,1.6,24.0,994.0,988.85,709.46
2016,5,30,11,45,913.5,126.5,1.7,24.5,999.5,1007.04,720.43
2016,5,30,12,0,914.0,127.0,1.8,25.0,1005.0,1022.21,729.58
2016,5,30,12,15,913.5,127.0,1.85,25.0,1003.0,1032.81,736.72
2016,5,30,12,30,913.0,127.0,1.9,25.0,1001.0,1040.25,742.03
2016,5,30,12,45,906.0,130.0,1.95,25.0,990.0,1041.03,743.32
2016,5,30,13,0,899.0,133.0,2.0,25.0,979.0,1038.61,742.77
2016,5,30,13,15,895.5,132.0,2.05,24.5,962.5,1032.44,741.45
2016,5,30,13,30,892.0,131.0,2.1,24.0,946.0,1023.11,738.23
2016,5,30,13,45,887.0,129.5,2.2,24.0,922.5,1008.68,730.98
2016,5,30,14,0,882.0,128.0,2.3,24.0,899.0,991.24,721.81
2016,5,30,14,15,874.5,126.5,2.35,24.0,869.5,968.52,708.68
2016,5,30,14,30,867.0,125.0,2.4,24.0,840.0,943.1,693.78
2016,5,30,14,45,767.0,164.5,2.5,24.0,776.5,879.81,653.96
2016,5,30,15,0,667.0,204.0,2.6,24.0,713.0,817.14,613.94
2016,5,30,15,15,746.0,159.0,2.6,23.5,700.0,817.05,616.89
2016,5,30,15,30,825.0,114.0,2.6,23.0,687.0,806.78,612.4
2016,5,30,15,45,810.0,110.5,2.65,23.0,642.5,762.42,583.34
2016,5,30,16,0,795.0,107.0,2.7,23.0,598.0,716.94,553.3
2016,5,30,16,15,706.5,117.0,2.65,22.5,527.5,635.2,496.05
2016,5,30,16,30,618.0,127.0,2.6,22.0,457.0,557.25,438.64
2016,5,30,16,45,601.0,117.0,2.6,22.0,412.0,508.07,401.88
2016,5,30,17,0,584.0,107.0,2.6,22.0,367.0,459.22,364.18
2016,5,30,17,15,535.0,105.5,2.5,21.5,321.0,403.23,320.07
2016,5,30,17,30,486.0,104.0,2.4,21.0,275.0,348.87,276.22
2016,5,30,17,45,508.5,85.0,2.35,20.5,239.0,314.92,247.18
2016,5,30,18,0,531.0,66.0,2.3,20.0,203.0,275.95,212.43
2016,5,30,18,15,457.0,57.5,2.15,19.0,157.0,214.63,160.33
2016,5,30,18,30,383.0,49.0,2.0,18.0,111.0,160.85,114.31
2016,5,30,18,45,271.5,37.0,1.95,17.5,73.0,102.72,66.47
2016,5,30,19,0,160.0,25.0,1.9,17.0,35.0,55.71,22.02
2016,5,30,19,15,80.0,12.5,1.9,16.5,17.5,20.75,0.0
2016,5,30,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.5,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,27.0,9.0,1.6,13.0,9.0,8.85,0.0
2016,5,31,5,15,147.0,23.5,1.55,13.5,38.5,18.3,4.74
2016,5,31,5,30,267.0,38.0,1.5,14.0,68.0,29.16,19.17
2016,5,31,5,45,359.5,48.5,1.5,15.0,110.5,36.6,26.45
2016,5,31,6,0,452.0,59.0,1.5,16.0,153.0,42.85,32.27
2016,5,31,6,15,515.0,67.0,1.45,16.5,201.5,62.82,37.61
2016,5,31,6,30,578.0,75.0,1.4,17.0,250.0,103.9,59.35
2016,5,31,6,45,623.5,81.0,1.35,17.5,301.0,147.94,90.58
2016,5,31,7,0,669.0,87.0,1.3,18.0,352.0,197.06,129.97
2016,5,31,7,15,701.5,92.0,1.3,18.5,403.0,247.04,172.52
2016,5,31,7,30,734.0,97.0,1.3,19.0,454.0,300.34,218.15
2016,5,31,7,45,759.5,100.5,1.3,19.5,504.5,355.52,264.83
2016,5,31,8,0,785.0,104.0,1.3,20.0,555.0,410.01,309.9
2016,5,31,8,15,804.0,107.5,1.25,20.5,602.5,463.46,352.7
2016,5,31,8,30,823.0,111.0,1.2,21.0,650.0,517.89,394.66
2016,5,31,8,45,838.0,113.5,1.2,21.5,694.0,569.9,433.68
2016,5,31,9,0,853.0,116.0,1.2,22.0,738.0,622.0,471.43
2016,5,31,9,15,864.5,118.0,1.2,22.5,777.0,672.3,506.65
2016,5,31,9,30,876.0,120.0,1.2,23.0,816.0,720.35,539.28
2016,5,31,9,45,887.0,120.5,1.25,23.5,850.5,765.63,568.06
2016,5,31,10,0,898.0,121.0,1.3,24.0,885.0,809.64,595.48
2016,5,31,10,15,904.5,122.5,1.35,24.0,912.5,849.49,621.02
2016,5,31,10,30,911.0,124.0,1.4,24.0,940.0,887.35,645.12
2016,5,31,10,45,915.5,125.0,1.45,24.5,960.5,920.81,664.99
2016,5,31,11,0,920.0,126.0,1.5,25.0,981.0,951.81,683.19
2016,5,31,11,15,923.0,127.0,1.55,25.0,994.5,978.83,700.16
2016,5,31,11,30,926.0,128.0,1.6,25.0,1008.0,1003.06,715.44
2016,5,31,11,45,927.0,128.5,1.65,25.5,1014.0,1021.99,726.06
2016,5,31,12,0,928.0,129.0,1.7,26.0,1020.0,1037.88,734.87
2016,5,31,12,15,928.0,128.5,1.75,26.0,1018.5,1048.66,742.07
2016,5,31,12,30,928.0,128.0,1.8,26.0,1017.0,1056.25,747.46
2016,5,31,12,45,931.0,124.5,1.9,26.0,1009.5,1060.54,751.65
2016,5,31,13,0,934.0,121.0,2.0,26.0,1002.0,1061.51,753.9
2016,5,31,13,15,931.0,120.5,2.05,26.0,985.5,1056.21,751.7
2016,5,31,13,30,928.0,120.0,2.1,26.0,969.0,1047.63,747.6
2016,5,31,13,45,922.5,119.0,2.2,26.0,945.5,1032.84,740.29
2016,5,31,14,0,917.0,118.0,2.3,26.0,922.0,1014.95,731.05
2016,5,31,14,15,910.5,116.5,2.3,26.0,892.0,992.58,717.86
2016,5,31,14,30,904.0,115.0,2.3,26.0,862.0,967.36,702.88
2016,5,31,14,45,895.0,113.0,2.35,26.0,826.0,936.64,684.79
2016,5,31,15,0,886.0,111.0,2.4,26.0,790.0,903.5,665.0
2016,5,31,15,15,874.5,109.0,2.4,25.5,748.5,865.99,642.95
2016,5,31,15,30,863.0,107.0,2.4,25.0,707.0,826.6,619.35
2016,5,31,15,45,847.5,104.0,2.45,25.0,661.5,785.3,593.24
2016,5,31,16,0,832.0,101.0,2.5,25.0,616.0,738.62,562.98
2016,5,31,16,15,812.5,97.5,2.45,24.5,567.0,687.67,529.66
2016,5,31,16,30,793.0,94.0,2.4,24.0,518.0,636.39,494.27
2016,5,31,16,45,766.5,90.0,2.4,23.5,467.0,580.19,453.72
2016,5,31,17,0,740.0,86.0,2.4,23.0,416.0,524.85,412.46
2016,5,31,17,15,704.5,81.0,2.3,22.5,364.0,466.13,366.89
2016,5,31,17,30,669.0,76.0,2.2,22.0,312.0,408.54,320.76
2016,5,31,17,45,618.5,70.0,2.15,21.5,261.5,346.14,269.62
2016,5,31,18,0,568.0,64.0,2.1,21.0,211.0,288.23,220.63
2016,5,31,18,15,494.0,56.0,2.05,20.0,163.5,225.45,167.62
2016,5,31,18,30,420.0,48.0,2.0,19.0,116.0,170.19,120.4
2016,5,31,18,45,305.5,36.5,1.95,18.5,77.0,110.57,71.38
2016,5,31,19,0,191.0,25.0,1.9,18.0,38.0,61.05,25.47
2016,5,31,19,15,95.5,12.5,1.95,17.5,19.0,22.52,0.0
2016,5,31,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,20.0,5.0,2.2,13.0,5.5,0.0,0.0
2016,6,1,5,0,40.0,10.0,2.3,13.0,11.0,9.83,0.0
2016,6,1,5,15,171.0,24.0,2.35,13.5,41.5,18.71,5.29
2016,6,1,5,30,302.0,38.0,2.4,14.0,72.0,29.87,19.79
2016,6,1,5,45,392.0,48.5,2.5,14.5,116.0,36.56,26.46
2016,6,1,6,0,482.0,59.0,2.6,15.0,160.0,42.81,32.36
2016,6,1,6,15,276.5,88.5,2.55,15.0,150.0,78.64,55.7
2016,6,1,6,30,71.0,118.0,2.5,15.0,140.0,109.99,84.7
2016,6,1,6,45,82.0,138.5,2.5,15.5,168.0,134.66,104.09
2016,6,1,7,0,93.0,159.0,2.5,16.0,196.0,160.72,124.86
2016,6,1,7,15,219.0,170.0,2.5,16.5,273.0,201.47,153.83
2016,6,1,7,30,345.0,181.0,2.5,17.0,350.0,262.57,200.65
2016,6,1,7,45,577.0,142.5,2.5,17.5,459.5,327.14,249.71
2016,6,1,8,0,809.0,104.0,2.5,18.0,569.0,419.78,322.47
2016,6,1,8,15,827.5,107.5,2.45,18.5,617.0,474.2,367.11
2016,6,1,8,30,846.0,111.0,2.4,19.0,665.0,529.54,411.12
2016,6,1,8,45,860.5,113.5,2.4,19.5,709.5,582.37,451.99
2016,6,1,9,0,875.0,116.0,2.4,20.0,754.0,636.71,492.59
2016,6,1,9,15,885.5,118.0,2.35,20.0,793.5,685.85,529.0
2016,6,1,9,30,896.0,120.0,2.3,20.0,833.0,734.1,563.81
2016,6,1,9,45,907.5,120.0,2.3,20.5,867.5,780.09,593.6
2016,6,1,10,0,919.0,120.0,2.3,21.0,902.0,824.79,621.98
2016,6,1,10,15,925.0,121.5,2.3,21.0,929.5,864.99,648.11
2016,6,1,10,30,931.0,123.0,2.3,21.0,957.0,903.1,672.63
2016,6,1,10,45,934.5,124.5,2.3,21.5,978.0,936.78,692.71
2016,6,1,11,0,938.0,126.0,2.3,22.0,999.0,967.9,710.93
2016,6,1,11,15,941.0,126.5,2.3,22.0,1012.0,994.89,727.74
2016,6,1,11,30,944.0,127.0,2.3,22.0,1025.0,1019.02,742.73
2016,6,1,11,45,944.0,128.5,2.3,22.0,1031.0,1038.31,754.63
2016,6,1,12,0,944.0,130.0,2.3,22.0,1037.0,1054.48,764.64
2016,6,1,12,15,943.5,130.0,2.3,22.0,1035.0,1065.49,771.46
2016,6,1,12,30,943.0,130.0,2.3,22.0,1033.0,1073.23,776.37
2016,6,1,12,45,929.5,137.0,2.35,22.0,1020.5,1071.74,776.17
2016,6,1,13,0,916.0,144.0,2.4,22.0,1008.0,1066.97,774.08
2016,6,1,13,15,912.5,143.0,2.4,22.0,991.0,1060.9,770.72
2016,6,1,13,30,909.0,142.0,2.4,22.0,974.0,1051.61,765.42
2016,6,1,13,45,903.0,141.0,2.45,22.0,950.0,1036.7,757.19
2016,6,1,14,0,897.0,140.0,2.5,22.0,926.0,1018.75,747.08
2016,6,1,14,15,814.5,169.0,2.45,22.0,865.0,962.35,710.77
2016,6,1,14,30,732.0,198.0,2.4,22.0,804.0,904.17,673.21
2016,6,1,14,45,726.5,188.5,2.4,22.0,768.0,872.66,653.65
2016,6,1,15,0,721.0,179.0,2.4,22.0,732.0,838.95,632.21
2016,6,1,15,15,647.0,194.5,2.4,21.5,670.5,771.36,587.95
2016,6,1,15,30,573.0,210.0,2.4,21.0,609.0,703.07,540.72
2016,6,1,15,45,504.5,218.0,2.4,21.0,553.0,637.89,493.83
2016,6,1,16,0,436.0,226.0,2.4,21.0,497.0,576.14,448.49
2016,6,1,16,15,600.5,167.0,2.35,20.5,507.5,614.85,481.95
2016,6,1,16,30,765.0,108.0,2.3,20.0,518.0,635.29,500.47
2016,6,1,16,45,739.5,102.5,2.3,20.0,467.0,579.27,458.2
2016,6,1,17,0,714.0,97.0,2.3,20.0,416.0,524.08,415.91
2016,6,1,17,15,676.5,91.0,2.25,19.5,364.0,463.16,368.5
2016,6,1,17,30,639.0,85.0,2.2,19.0,312.0,404.83,321.57
2016,6,1,17,45,590.5,77.5,2.2,18.5,261.5,343.08,270.61
2016,6,1,18,0,542.0,70.0,2.2,18.0,211.0,285.62,221.66
2016,6,1,18,15,466.5,61.0,2.1,17.0,164.0,222.52,167.96
2016,6,1,18,30,391.0,52.0,2.0,16.0,117.0,167.08,120.31
2016,6,1,18,45,282.0,39.5,1.9,15.5,78.0,108.42,71.58
2016,6,1,19,0,173.0,27.0,1.8,15.0,39.0,60.87,27.53
2016,6,1,19,15,86.5,13.5,1.85,14.5,19.5,22.66,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
