Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.0,5.0,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,42.0,10.0,1.7,12.0,11.0,9.83,0.0
2016,6,2,5,15,174.0,24.0,1.65,12.5,42.0,18.69,5.62
2016,6,2,5,30,306.0,38.0,1.6,13.0,73.0,29.81,19.87
2016,6,2,5,45,400.0,48.0,1.6,13.5,117.0,36.02,26.14
2016,6,2,6,0,494.0,58.0,1.6,14.0,161.0,41.85,31.66
2016,6,2,6,15,248.0,79.5,1.5,14.5,131.5,71.16,50.0
2016,6,2,6,30,2.0,101.0,1.4,15.0,102.0,94.01,73.98
2016,6,2,6,45,7.0,119.5,1.35,16.0,122.5,112.29,88.53
2016,6,2,7,0,12.0,138.0,1.3,17.0,143.0,131.24,103.31
2016,6,2,7,15,16.5,157.0,1.2,17.5,164.5,151.13,118.81
2016,6,2,7,30,21.0,176.0,1.1,18.0,186.0,171.6,134.54
2016,6,2,7,45,35.5,204.5,1.05,18.5,224.0,201.26,157.19
2016,6,2,8,0,50.0,233.0,1.0,19.0,262.0,235.86,183.39
2016,6,2,8,15,239.5,239.0,0.95,19.5,394.5,326.64,252.11
2016,6,2,8,30,429.0,245.0,0.9,20.0,527.0,439.98,336.55
2016,6,2,8,45,653.5,179.0,0.85,21.0,640.5,526.96,400.33
2016,6,2,9,0,878.0,113.0,0.8,22.0,754.0,635.7,477.96
2016,6,2,9,15,888.0,115.0,0.75,22.5,793.0,684.62,510.41
2016,6,2,9,30,898.0,117.0,0.7,23.0,832.0,732.6,541.58
2016,6,2,9,45,899.5,122.5,0.7,23.5,863.5,776.53,568.05
2016,6,2,10,0,901.0,128.0,0.7,24.0,895.0,818.45,592.78
2016,6,2,10,15,907.0,129.5,0.7,24.0,922.5,858.03,616.82
2016,6,2,10,30,913.0,131.0,0.7,24.0,950.0,895.58,639.33
2016,6,2,10,45,917.0,132.0,0.75,24.5,970.0,928.7,658.58
2016,6,2,11,0,921.0,133.0,0.8,25.0,990.0,959.34,676.21
2016,6,2,11,15,923.5,133.5,0.85,25.5,1003.0,985.5,691.04
2016,6,2,11,30,926.0,134.0,0.9,26.0,1016.0,1008.84,704.17
2016,6,2,11,45,927.5,134.0,0.95,26.5,1021.5,1027.83,714.7
2016,6,2,12,0,929.0,134.0,1.0,27.0,1027.0,1043.79,723.5
2016,6,2,12,15,928.5,133.5,1.05,27.0,1025.0,1054.18,730.49
2016,6,2,12,30,928.0,133.0,1.1,27.0,1023.0,1061.36,735.74
2016,6,2,12,45,932.0,128.5,1.2,27.0,1015.5,1065.76,740.43
2016,6,2,13,0,936.0,124.0,1.3,27.0,1008.0,1066.82,743.19
2016,6,2,13,15,932.5,123.0,1.4,27.0,991.0,1060.6,741.63
2016,6,2,13,30,929.0,122.0,1.5,27.0,974.0,1051.1,738.15
2016,6,2,13,45,923.5,121.0,1.6,27.0,950.0,1036.4,731.49
2016,6,2,14,0,918.0,120.0,1.7,27.0,926.0,1018.59,722.89
2016,6,2,14,15,911.0,118.5,1.75,27.0,895.5,995.83,710.46
2016,6,2,14,30,904.0,117.0,1.8,27.0,865.0,970.24,696.23
2016,6,2,14,45,894.5,115.0,1.9,27.0,828.5,939.17,678.99
2016,6,2,15,0,885.0,113.0,2.0,27.0,792.0,905.7,659.96
2016,6,2,15,15,873.0,110.5,2.05,26.5,751.0,867.36,638.2
2016,6,2,15,30,861.0,108.0,2.1,26.0,710.0,827.17,614.83
2016,6,2,15,45,845.5,105.0,2.15,26.0,664.0,786.03,589.19
2016,6,2,16,0,830.0,102.0,2.2,26.0,618.0,739.51,559.42
2016,6,2,16,15,810.0,98.5,2.2,25.5,569.0,688.35,526.58
2016,6,2,16,30,790.0,95.0,2.2,25.0,520.0,636.91,491.69
2016,6,2,16,45,764.5,91.0,2.25,24.5,469.0,581.5,452.29
2016,6,2,17,0,739.0,87.0,2.3,24.0,418.0,526.86,412.05
2016,6,2,17,15,703.5,82.0,2.25,23.0,366.5,468.22,367.68
2016,6,2,17,30,668.0,77.0,2.2,22.0,315.0,410.66,322.52
2016,6,2,17,45,619.0,70.5,2.2,21.5,264.5,348.36,271.62
2016,6,2,18,0,570.0,64.0,2.2,21.0,214.0,290.39,222.68
2016,6,2,18,15,497.5,56.0,2.1,20.0,166.5,227.86,169.82
2016,6,2,18,30,425.0,48.0,2.0,19.0,119.0,172.68,122.58
2016,6,2,18,45,314.5,37.0,1.95,18.5,80.0,113.87,74.08
2016,6,2,19,0,204.0,26.0,1.9,18.0,41.0,65.17,29.94
2016,6,2,19,15,102.0,13.0,1.9,17.5,20.5,23.99,0.0
2016,6,2,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,29.5,5.0,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,59.0,10.0,1.1,15.0,12.0,9.83,0.0
2016,6,3,5,15,192.0,23.0,1.1,15.5,42.5,17.98,5.3
2016,6,3,5,30,325.0,36.0,1.1,16.0,73.0,27.78,17.92
2016,6,3,5,45,414.0,45.0,1.1,17.0,116.5,33.16,23.27
2016,6,3,6,0,503.0,54.0,1.1,18.0,160.0,38.22,27.96
2016,6,3,6,15,562.5,61.0,1.0,18.5,208.5,59.57,33.3
2016,6,3,6,30,622.0,68.0,0.9,19.0,257.0,102.04,55.47
2016,6,3,6,45,663.5,73.5,0.85,19.5,308.5,147.42,87.58
2016,6,3,7,0,705.0,79.0,0.8,20.0,360.0,197.41,127.53
2016,6,3,7,15,735.5,83.0,0.75,20.5,411.0,250.54,172.19
2016,6,3,7,30,766.0,87.0,0.7,21.0,462.0,303.82,217.17
2016,6,3,7,45,789.5,90.5,0.65,22.0,512.0,357.07,261.05
2016,6,3,8,0,813.0,94.0,0.6,23.0,562.0,412.22,304.85
2016,6,3,8,15,830.0,97.0,0.55,23.5,609.0,465.61,346.34
2016,6,3,8,30,847.0,100.0,0.5,24.0,656.0,519.74,386.68
2016,6,3,8,45,861.0,102.0,0.5,25.0,699.5,573.83,424.98
2016,6,3,9,0,875.0,104.0,0.5,26.0,743.0,625.46,460.08
2016,6,3,9,15,885.0,106.0,0.45,26.5,781.5,674.17,492.16
2016,6,3,9,30,895.0,108.0,0.4,27.0,820.0,721.96,522.09
2016,6,3,9,45,908.0,106.5,0.4,27.5,854.5,767.47,548.91
2016,6,3,10,0,921.0,105.0,0.4,28.0,889.0,811.81,574.49
2016,6,3,10,15,926.5,106.0,0.55,28.0,916.0,851.12,600.37
2016,6,3,10,30,932.0,107.0,0.7,28.0,943.0,888.31,624.98
2016,6,3,10,45,934.5,109.0,0.85,28.5,963.0,921.57,645.86
2016,6,3,11,0,937.0,111.0,1.0,29.0,983.0,952.23,665.05
2016,6,3,11,15,939.0,111.5,1.1,29.0,996.0,978.21,681.83
2016,6,3,11,30,941.0,112.0,1.2,29.0,1009.0,1001.32,696.94
2016,6,3,11,45,940.5,113.0,1.35,29.0,1014.0,1019.54,709.99
2016,6,3,12,0,940.0,114.0,1.5,29.0,1019.0,1034.64,721.21
2016,6,3,12,15,939.5,114.0,1.6,29.0,1017.5,1045.55,729.18
2016,6,3,12,30,939.0,114.0,1.7,29.0,1016.0,1053.23,735.31
2016,6,3,12,45,927.5,120.5,1.8,29.0,1004.0,1053.23,736.88
2016,6,3,13,0,916.0,127.0,1.9,29.0,992.0,1049.98,736.58
2016,6,3,13,15,912.5,126.5,1.95,29.0,976.0,1044.38,734.27
2016,6,3,13,30,909.0,126.0,2.0,29.0,960.0,1035.59,730.09
2016,6,3,13,45,904.5,124.5,2.05,29.0,936.5,1021.61,722.8
2016,6,3,14,0,900.0,123.0,2.1,29.0,913.0,1004.57,713.66
2016,6,3,14,15,893.0,121.0,2.1,29.0,883.5,981.65,700.3
2016,6,3,14,30,886.0,119.0,2.1,29.0,854.0,955.95,685.23
2016,6,3,14,45,878.5,116.5,2.15,29.0,819.0,926.64,668.33
2016,6,3,15,0,871.0,114.0,2.2,29.0,784.0,894.88,649.72
2016,6,3,15,15,801.0,131.0,2.15,28.5,722.0,833.03,611.42
2016,6,3,15,30,731.0,148.0,2.1,28.0,660.0,770.73,572.28
2016,6,3,15,45,553.0,195.5,2.1,28.0,568.5,652.62,490.17
2016,6,3,16,0,375.0,243.0,2.1,28.0,477.0,542.11,409.63
2016,6,3,16,15,497.0,186.0,2.05,27.5,470.0,559.89,427.03
2016,6,3,16,30,619.0,129.0,2.0,27.0,463.0,562.22,431.95
2016,6,3,16,45,631.5,111.0,2.0,26.5,423.0,522.79,404.16
2016,6,3,17,0,644.0,93.0,2.0,26.0,383.0,480.83,373.69
2016,6,3,17,15,652.5,85.0,1.9,25.0,348.5,445.37,346.91
2016,6,3,17,30,661.0,77.0,1.8,24.0,314.0,408.05,317.32
2016,6,3,17,45,611.5,71.0,1.7,23.5,263.5,346.42,267.31
2016,6,3,18,0,562.0,65.0,1.6,23.0,213.0,289.15,219.5
2016,6,3,18,15,491.0,57.0,1.55,22.0,166.5,227.45,168.04
2016,6,3,18,30,420.0,49.0,1.5,21.0,120.0,172.92,121.92
2016,6,3,18,45,312.0,37.5,1.45,20.5,81.0,114.27,74.0
2016,6,3,19,0,204.0,26.0,1.4,20.0,42.0,65.62,30.89
2016,6,3,19,15,102.0,13.0,1.4,19.5,21.0,24.13,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.05,17.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.0,17.0,8.0,7.86,0.0
2016,6,4,5,15,38.0,24.0,0.9,17.0,28.0,21.32,7.48
2016,6,4,5,30,76.0,40.0,0.8,17.0,48.0,34.72,23.7
2016,6,4,5,45,103.0,59.0,0.75,17.5,77.0,50.03,37.82
2016,6,4,6,0,130.0,78.0,0.7,18.0,106.0,64.97,51.26
2016,6,4,6,15,149.0,99.0,0.7,18.5,138.5,87.01,64.13
2016,6,4,6,30,168.0,120.0,0.7,19.0,171.0,116.07,84.37
2016,6,4,6,45,186.0,138.5,0.7,19.5,205.0,145.44,106.3
2016,6,4,7,0,204.0,157.0,0.7,20.0,239.0,176.89,130.75
2016,6,4,7,15,175.5,182.0,0.75,20.0,259.0,204.38,154.31
2016,6,4,7,30,147.0,207.0,0.8,20.0,279.0,229.07,175.17
2016,6,4,7,45,119.0,228.0,0.85,20.5,290.5,247.7,190.27
2016,6,4,8,0,91.0,249.0,0.9,21.0,302.0,266.26,204.6
2016,6,4,8,15,48.0,218.5,0.95,21.0,246.5,226.45,174.22
2016,6,4,8,30,5.0,188.0,1.0,21.0,191.0,182.35,139.88
2016,6,4,8,45,170.5,250.5,1.05,21.0,375.0,329.13,253.8
2016,6,4,9,0,336.0,313.0,1.1,21.0,559.0,493.57,375.5
2016,6,4,9,15,185.0,316.0,1.1,21.0,452.5,418.11,317.61
2016,6,4,9,30,34.0,319.0,1.1,21.0,346.0,327.61,248.13
2016,6,4,9,45,104.0,368.0,1.1,21.5,455.5,427.37,322.41
2016,6,4,10,0,174.0,417.0,1.1,22.0,565.0,533.66,397.65
2016,6,4,10,15,135.5,425.0,1.15,22.0,542.5,519.24,385.6
2016,6,4,10,30,97.0,433.0,1.2,22.0,520.0,500.68,371.49
2016,6,4,10,45,115.0,448.5,1.25,22.0,554.5,538.01,398.26
2016,6,4,11,0,133.0,464.0,1.3,22.0,589.0,575.1,424.24
2016,6,4,11,15,83.0,427.5,1.3,22.0,506.0,496.13,367.41
2016,6,4,11,30,33.0,391.0,1.3,22.0,423.0,416.31,309.52
2016,6,4,11,45,78.5,437.0,1.35,22.5,513.0,507.98,376.03
2016,6,4,12,0,124.0,483.0,1.4,23.0,603.0,606.37,444.07
2016,6,4,12,15,210.0,473.0,1.4,23.0,675.5,685.06,499.63
2016,6,4,12,30,296.0,463.0,1.4,23.0,748.0,770.07,558.18
2016,6,4,12,45,336.0,440.5,1.4,23.0,760.5,790.9,572.7
2016,6,4,13,0,376.0,418.0,1.4,23.0,773.0,810.26,586.91
2016,6,4,13,15,215.0,415.5,1.4,23.0,618.0,640.94,469.76
2016,6,4,13,30,54.0,413.0,1.4,23.0,463.0,471.19,348.04
2016,6,4,13,45,45.0,387.5,1.45,23.5,428.5,436.39,324.13
2016,6,4,14,0,36.0,362.0,1.5,24.0,394.0,401.46,298.96
2016,6,4,14,15,93.0,382.5,1.5,24.0,460.5,477.51,356.06
2016,6,4,14,30,150.0,403.0,1.5,24.0,527.0,559.57,415.41
2016,6,4,14,45,383.0,316.0,1.5,24.5,615.0,692.19,513.67
2016,6,4,15,0,616.0,229.0,1.5,25.0,703.0,799.67,590.96
2016,6,4,15,15,612.5,213.5,1.5,24.5,664.0,762.75,567.31
2016,6,4,15,30,609.0,198.0,1.5,24.0,625.0,724.05,543.5
2016,6,4,15,45,636.5,172.0,1.55,24.0,592.5,697.07,527.4
2016,6,4,16,0,664.0,146.0,1.6,24.0,560.0,666.01,507.89
2016,6,4,16,15,689.5,130.0,1.6,23.5,530.0,640.19,491.81
2016,6,4,16,30,715.0,114.0,1.6,23.0,500.0,610.53,472.29
2016,6,4,16,45,694.0,107.0,1.65,23.0,452.0,557.93,434.14
2016,6,4,17,0,673.0,100.0,1.7,23.0,404.0,505.84,395.32
2016,6,4,17,15,637.0,94.0,1.7,22.0,354.0,447.67,351.73
2016,6,4,17,30,601.0,88.0,1.7,21.0,304.0,391.97,308.39
2016,6,4,17,45,559.0,79.0,1.7,20.5,255.5,333.25,260.6
2016,6,4,18,0,517.0,70.0,1.7,20.0,207.0,278.2,214.29
2016,6,4,18,15,447.0,61.0,1.65,19.0,161.5,218.0,163.62
2016,6,4,18,30,377.0,52.0,1.6,18.0,116.0,164.88,118.36
2016,6,4,18,45,283.0,39.0,1.55,17.5,78.5,109.03,71.98
2016,6,4,19,0,189.0,26.0,1.5,17.0,41.0,63.6,31.3
2016,6,4,19,15,94.5,13.0,1.55,16.5,20.5,23.43,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,5.0,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,62.0,10.0,1.6,13.0,11.0,9.83,0.0
2016,6,5,5,15,183.5,23.5,1.65,13.5,41.5,18.23,5.88
2016,6,5,5,30,305.0,37.0,1.7,14.0,72.0,28.68,18.87
2016,6,5,5,45,391.5,47.0,1.8,14.5,114.5,34.95,25.09
2016,6,5,6,0,478.0,57.0,1.9,15.0,157.0,40.81,30.62
2016,6,5,6,15,259.0,85.5,1.85,15.5,141.5,76.27,53.76
2016,6,5,6,30,40.0,114.0,1.8,16.0,126.0,104.57,81.01
2016,6,5,6,45,47.5,134.5,1.8,16.5,151.5,126.95,98.74
2016,6,5,7,0,55.0,155.0,1.8,17.0,177.0,150.36,117.3
2016,6,5,7,15,37.0,165.0,1.8,17.5,181.0,159.78,125.29
2016,6,5,7,30,19.0,175.0,1.8,18.0,185.0,170.12,133.69
2016,6,5,7,45,38.0,206.5,1.8,18.5,228.0,203.84,159.7
2016,6,5,8,0,57.0,238.0,1.8,19.0,271.0,242.99,189.69
2016,6,5,8,15,114.5,268.5,1.85,19.5,342.0,298.44,231.97
2016,6,5,8,30,172.0,299.0,1.9,20.0,413.0,362.7,280.53
2016,6,5,8,45,513.0,206.5,2.0,20.5,575.5,474.44,367.54
2016,6,5,9,0,854.0,114.0,2.1,21.0,738.0,621.88,479.39
2016,6,5,9,15,864.5,116.5,2.15,21.0,777.0,670.47,514.97
2016,6,5,9,30,875.0,119.0,2.2,21.0,816.0,718.23,549.87
2016,6,5,9,45,890.0,117.0,2.3,21.5,851.0,763.97,580.24
2016,6,5,10,0,905.0,115.0,2.4,22.0,886.0,808.75,609.45
2016,6,5,10,15,910.5,116.0,2.4,22.0,913.0,847.53,634.72
2016,6,5,10,30,916.0,117.0,2.4,22.0,940.0,884.24,658.42
2016,6,5,10,45,920.0,118.5,2.45,22.5,960.0,917.9,679.05
2016,6,5,11,0,924.0,120.0,2.5,23.0,980.0,949.07,697.91
2016,6,5,11,15,926.5,120.5,2.5,23.0,993.5,975.28,714.34
2016,6,5,11,30,929.0,121.0,2.5,23.0,1007.0,998.67,728.97
2016,6,5,11,45,930.0,121.5,2.5,23.0,1012.5,1017.72,740.82
2016,6,5,12,0,931.0,122.0,2.5,23.0,1018.0,1033.73,750.81
2016,6,5,12,15,931.0,122.0,2.45,23.0,1017.0,1045.14,757.41
2016,6,5,12,30,931.0,122.0,2.4,23.0,1016.0,1053.37,762.08
2016,6,5,12,45,919.5,128.0,2.4,23.5,1004.5,1052.92,760.44
2016,6,5,13,0,908.0,134.0,2.4,24.0,993.0,1049.25,756.96
2016,6,5,13,15,905.0,133.0,2.4,24.0,977.0,1043.79,753.97
2016,6,5,13,30,902.0,132.0,2.4,24.0,961.0,1035.15,749.08
2016,6,5,13,45,899.0,130.0,2.4,24.0,939.0,1022.33,741.64
2016,6,5,14,0,896.0,128.0,2.4,24.0,917.0,1006.42,732.33
2016,6,5,14,15,889.0,126.5,2.45,24.0,887.0,984.21,719.53
2016,6,5,14,30,882.0,125.0,2.5,24.0,857.0,959.24,704.94
2016,6,5,14,45,874.5,121.5,2.55,24.0,822.0,929.1,686.87
2016,6,5,15,0,867.0,118.0,2.6,24.0,787.0,896.5,667.06
2016,6,5,15,15,855.0,115.5,2.65,23.5,746.5,858.84,644.9
2016,6,5,15,30,843.0,113.0,2.7,23.0,706.0,823.67,624.11
2016,6,5,15,45,829.5,109.5,2.75,23.0,661.0,780.1,595.92
2016,6,5,16,0,816.0,106.0,2.8,23.0,616.0,735.25,566.43
2016,6,5,16,15,795.5,102.5,2.8,22.5,567.5,684.38,532.92
2016,6,5,16,30,775.0,99.0,2.8,22.0,519.0,633.3,497.3
2016,6,5,16,45,750.0,94.0,2.85,22.0,468.5,577.84,456.09
2016,6,5,17,0,725.0,89.0,2.9,22.0,418.0,524.43,415.19
2016,6,5,17,15,690.0,84.0,2.85,21.0,367.0,465.47,369.98
2016,6,5,17,30,655.0,79.0,2.8,20.0,316.0,408.8,324.93
2016,6,5,17,45,607.0,72.5,2.8,19.5,265.5,347.51,274.23
2016,6,5,18,0,559.0,66.0,2.8,19.0,215.0,290.43,225.51
2016,6,5,18,15,489.0,57.5,2.7,18.5,168.0,228.55,172.31
2016,6,5,18,30,419.0,49.0,2.6,18.0,121.0,173.75,124.75
2016,6,5,18,45,315.0,38.0,2.55,17.5,82.0,116.27,76.88
2016,6,5,19,0,211.0,27.0,2.5,17.0,43.0,68.82,34.84
2016,6,5,19,15,105.5,13.5,2.5,16.5,21.5,25.3,0.0
2016,6,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,5.0,2.45,14.0,5.5,0.0,0.0
2016,6,6,5,0,58.0,10.0,2.5,14.0,11.0,9.83,0.0
2016,6,6,5,15,171.0,23.0,2.5,14.5,40.0,17.81,5.69
2016,6,6,5,30,284.0,36.0,2.5,15.0,69.0,27.66,17.91
2016,6,6,5,45,367.0,45.5,2.5,15.5,109.5,33.5,23.71
2016,6,6,6,0,450.0,55.0,2.5,16.0,150.0,38.98,28.86
2016,6,6,6,15,230.5,80.5,2.45,16.5,129.5,71.67,50.26
2016,6,6,6,30,11.0,106.0,2.4,17.0,109.0,98.95,77.2
2016,6,6,6,45,16.5,125.0,2.4,17.5,131.0,118.28,92.64
2016,6,6,7,0,22.0,144.0,2.4,18.0,153.0,138.33,108.48
2016,6,6,7,15,34.5,168.5,2.4,18.0,185.0,162.09,127.18
2016,6,6,7,30,47.0,193.0,2.4,18.0,217.0,190.68,149.73
2016,6,6,7,45,198.0,209.0,2.4,18.5,322.0,259.12,201.3
2016,6,6,8,0,349.0,225.0,2.4,19.0,427.0,343.46,266.03
2016,6,6,8,15,567.0,166.0,2.4,19.5,525.5,407.06,315.56
2016,6,6,8,30,785.0,107.0,2.4,20.0,624.0,494.64,384.1
2016,6,6,8,45,800.0,109.5,2.45,20.5,666.5,544.66,422.93
2016,6,6,9,0,815.0,112.0,2.5,21.0,709.0,594.84,460.93
2016,6,6,9,15,826.5,114.5,2.5,21.0,746.5,643.89,497.73
2016,6,6,9,30,838.0,117.0,2.5,21.0,784.0,690.68,532.08
2016,6,6,9,45,846.5,119.0,2.55,21.5,817.0,733.92,560.93
2016,6,6,10,0,855.0,121.0,2.6,22.0,850.0,775.83,588.25
2016,6,6,10,15,861.5,122.5,2.6,22.0,876.5,814.12,613.6
2016,6,6,10,30,868.0,124.0,2.6,22.0,903.0,850.55,637.48
2016,6,6,10,45,873.0,124.5,2.65,22.0,923.5,882.67,658.68
2016,6,6,11,0,878.0,125.0,2.7,22.0,944.0,912.52,678.32
2016,6,6,11,15,881.5,125.5,2.65,22.0,957.0,938.55,694.57
2016,6,6,11,30,885.0,126.0,2.6,22.0,970.0,961.97,709.05
2016,6,6,11,45,886.5,126.0,2.6,22.5,976.5,980.26,719.23
2016,6,6,12,0,888.0,126.0,2.6,23.0,983.0,995.67,727.58
2016,6,6,12,15,888.0,126.0,2.6,22.5,981.5,1006.65,735.97
2016,6,6,12,30,888.0,126.0,2.6,22.0,980.0,1014.59,742.54
2016,6,6,12,45,881.0,129.5,2.6,22.0,970.0,1015.99,743.58
2016,6,6,13,0,874.0,133.0,2.6,22.0,960.0,1014.29,742.78
2016,6,6,13,15,870.5,132.0,2.6,22.0,944.0,1008.46,739.44
2016,6,6,13,30,867.0,131.0,2.6,22.0,928.0,999.57,734.25
2016,6,6,13,45,860.5,130.5,2.6,22.0,905.5,985.24,725.61
2016,6,6,14,0,854.0,130.0,2.6,22.0,883.0,968.04,715.21
2016,6,6,14,15,847.0,128.5,2.6,21.5,854.0,946.57,703.4
2016,6,6,14,30,840.0,127.0,2.6,21.0,825.0,922.49,689.83
2016,6,6,14,45,828.5,125.5,2.65,21.0,790.0,896.88,674.28
2016,6,6,15,0,817.0,124.0,2.7,21.0,755.0,863.95,653.65
2016,6,6,15,15,805.0,121.5,2.7,21.0,716.0,827.6,630.16
2016,6,6,15,30,793.0,119.0,2.7,21.0,677.0,789.54,605.29
2016,6,6,15,45,776.0,116.5,2.75,21.0,633.5,746.07,576.61
2016,6,6,16,0,759.0,114.0,2.8,21.0,590.0,701.7,546.86
2016,6,6,16,15,739.0,110.0,2.85,20.5,543.5,652.93,514.31
2016,6,6,16,30,719.0,106.0,2.9,20.0,497.0,605.62,480.5
2016,6,6,16,45,694.0,101.0,2.95,19.5,448.5,552.61,441.35
2016,6,6,17,0,669.0,96.0,3.0,19.0,400.0,500.45,401.62
2016,6,6,17,15,634.5,90.5,3.0,18.5,351.0,443.84,356.96
2016,6,6,17,30,600.0,85.0,3.0,18.0,302.0,389.55,312.74
2016,6,6,17,45,555.5,77.5,3.0,18.0,254.5,331.4,263.64
2016,6,6,18,0,511.0,70.0,3.0,18.0,207.0,277.15,216.61
2016,6,6,18,15,443.0,61.0,2.95,17.5,162.0,217.79,165.47
2016,6,6,18,30,375.0,52.0,2.9,17.0,117.0,165.32,119.88
2016,6,6,18,45,280.0,39.5,2.9,16.5,79.5,109.57,73.25
2016,6,6,19,0,185.0,27.0,2.9,16.0,42.0,64.91,33.83
2016,6,6,19,15,92.5,13.5,2.9,15.5,21.0,23.94,0.0
2016,6,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,21.0,5.0,2.35,13.0,5.5,0.0,0.0
2016,6,7,5,0,42.0,10.0,2.4,13.0,11.0,9.83,0.0
2016,6,7,5,15,151.5,24.5,2.4,13.0,40.0,19.04,6.65
2016,6,7,5,30,261.0,39.0,2.4,13.0,69.0,29.85,19.98
2016,6,7,5,45,352.0,49.0,2.45,13.5,111.0,36.77,26.8
2016,6,7,6,0,443.0,59.0,2.5,14.0,153.0,42.56,32.29
2016,6,7,6,15,221.5,62.5,2.45,14.5,109.5,52.5,34.61
2016,6,7,6,30,0.0,66.0,2.4,15.0,66.0,63.56,48.48
2016,6,7,6,45,0.0,79.0,2.35,15.5,79.0,75.83,58.66
2016,6,7,7,0,0.0,92.0,2.3,16.0,92.0,88.16,68.69
2016,6,7,7,15,0.0,97.0,2.25,16.0,97.0,93.17,72.63
2016,6,7,7,30,0.0,102.0,2.2,16.0,102.0,98.12,76.47
2016,6,7,7,45,0.0,122.0,2.15,16.5,122.0,117.04,91.57
2016,6,7,8,0,0.0,142.0,2.1,17.0,142.0,136.02,106.47
2016,6,7,8,15,3.5,168.5,2.1,17.5,170.5,162.72,127.35
2016,6,7,8,30,7.0,195.0,2.1,18.0,199.0,189.87,148.3
2016,6,7,8,45,9.0,210.0,2.15,18.5,216.0,205.89,160.24
2016,6,7,9,0,11.0,225.0,2.2,19.0,233.0,222.15,172.3
2016,6,7,9,15,22.5,272.0,2.25,19.0,289.5,274.9,212.95
2016,6,7,9,30,34.0,319.0,2.3,19.0,346.0,327.5,252.78
2016,6,7,9,45,35.0,334.5,2.35,19.5,364.0,345.7,265.52
2016,6,7,10,0,36.0,350.0,2.4,20.0,382.0,364.02,278.38
2016,6,7,10,15,92.5,397.5,2.45,20.0,480.5,457.65,348.97
2016,6,7,10,30,149.0,445.0,2.5,20.0,579.0,556.57,421.39
2016,6,7,10,45,310.5,413.0,2.6,20.5,700.0,674.71,508.97
2016,6,7,11,0,472.0,381.0,2.7,21.0,821.0,801.81,599.93
2016,6,7,11,15,682.5,258.5,2.75,21.0,904.5,890.96,666.86
2016,6,7,11,30,893.0,136.0,2.8,21.0,988.0,979.14,725.35
2016,6,7,11,45,896.0,135.5,2.85,21.0,994.5,998.6,737.57
2016,6,7,12,0,899.0,135.0,2.9,21.0,1001.0,1015.21,748.63
2016,6,7,12,15,694.5,267.5,2.9,21.0,936.5,966.52,716.31
2016,6,7,12,30,490.0,400.0,2.9,21.0,872.0,903.67,667.65
2016,6,7,12,45,698.0,263.5,2.95,21.0,928.5,979.03,726.34
2016,6,7,13,0,906.0,127.0,3.0,21.0,985.0,1040.29,766.77
2016,6,7,13,15,903.0,126.5,3.0,21.0,969.5,1035.39,763.43
2016,6,7,13,30,900.0,126.0,3.0,21.0,954.0,1027.32,758.74
2016,6,7,13,45,758.5,206.5,3.05,21.0,892.5,973.96,724.58
2016,6,7,14,0,617.0,287.0,3.1,21.0,831.0,910.79,681.65
2016,6,7,14,15,745.5,204.5,3.1,20.5,840.5,939.16,705.64
2016,6,7,14,30,874.0,122.0,3.1,20.0,850.0,949.31,714.64
2016,6,7,14,45,862.0,121.5,3.15,20.0,814.0,918.49,695.09
2016,6,7,15,0,850.0,121.0,3.2,20.0,778.0,885.51,674.25
2016,6,7,15,15,838.0,118.5,3.2,20.0,738.0,853.03,653.3
2016,6,7,15,30,826.0,116.0,3.2,20.0,698.0,813.96,627.55
2016,6,7,15,45,808.5,114.0,3.2,20.0,653.0,769.53,597.75
2016,6,7,16,0,791.0,112.0,3.2,20.0,608.0,724.14,566.9
2016,6,7,16,15,771.0,108.0,3.15,19.5,560.5,674.14,533.03
2016,6,7,16,30,751.0,104.0,3.1,19.0,513.0,623.91,496.9
2016,6,7,16,45,722.5,100.0,3.1,19.0,463.0,569.94,455.86
2016,6,7,17,0,694.0,96.0,3.1,19.0,413.0,515.56,413.47
2016,6,7,17,15,658.5,90.5,3.1,18.5,362.5,457.23,367.57
2016,6,7,17,30,623.0,85.0,3.1,18.0,312.0,401.27,322.08
2016,6,7,17,45,573.0,78.5,3.1,17.5,262.5,340.63,271.52
2016,6,7,18,0,523.0,72.0,3.1,17.0,213.0,284.4,223.25
2016,6,7,18,15,453.0,63.0,3.0,16.5,167.0,223.68,170.79
2016,6,7,18,30,383.0,54.0,2.9,16.0,121.0,170.01,124.05
2016,6,7,18,45,281.0,41.5,2.85,15.5,82.5,112.34,75.87
2016,6,7,19,0,179.0,29.0,2.8,15.0,44.0,66.6,35.95
2016,6,7,19,15,89.5,14.5,2.8,14.5,22.0,24.69,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.85,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.9,13.0,8.0,7.86,0.0
2016,6,8,5,15,29.0,24.0,2.95,13.0,27.0,21.35,8.23
2016,6,8,5,30,58.0,40.0,3.0,13.0,46.0,34.75,24.16
2016,6,8,5,45,78.0,59.0,3.15,13.5,72.5,50.06,38.46
2016,6,8,6,0,98.0,78.0,3.3,14.0,99.0,64.98,52.12
2016,6,8,6,15,111.0,99.0,3.35,14.0,128.5,85.98,65.27
2016,6,8,6,30,124.0,120.0,3.4,14.0,158.0,112.48,85.05
2016,6,8,6,45,134.5,140.5,3.5,14.5,188.5,139.98,106.71
2016,6,8,7,0,145.0,161.0,3.6,15.0,219.0,168.84,130.09
2016,6,8,7,15,77.5,163.0,3.65,15.0,194.5,167.94,132.21
2016,6,8,7,30,10.0,165.0,3.7,15.0,170.0,158.53,126.39
2016,6,8,7,45,137.0,203.5,3.75,15.5,282.5,232.94,184.25
2016,6,8,8,0,264.0,242.0,3.8,16.0,395.0,323.9,255.62
2016,6,8,8,15,285.0,260.5,3.8,16.0,437.5,365.88,289.34
2016,6,8,8,30,306.0,279.0,3.8,16.0,480.0,409.81,324.3
2016,6,8,8,45,360.0,283.0,3.85,16.5,535.0,460.71,363.97
2016,6,8,9,0,414.0,287.0,3.9,17.0,590.0,514.77,405.56
2016,6,8,9,15,498.5,271.5,3.9,17.0,655.5,576.4,453.68
2016,6,8,9,30,583.0,256.0,3.9,17.0,721.0,644.22,505.8
2016,6,8,9,45,555.0,283.5,3.9,17.5,740.5,676.0,527.26
2016,6,8,10,0,527.0,311.0,3.9,18.0,760.0,704.54,546.0
2016,6,8,10,15,702.0,222.5,3.9,18.0,841.0,782.65,607.15
2016,6,8,10,30,877.0,134.0,3.9,18.0,922.0,867.2,666.91
2016,6,8,10,45,690.5,253.5,3.9,18.0,882.5,852.16,654.35
2016,6,8,11,0,504.0,373.0,3.9,18.0,843.0,822.61,627.09
2016,6,8,11,15,556.5,352.5,3.95,18.0,878.0,866.69,659.87
2016,6,8,11,30,609.0,332.0,4.0,18.0,913.0,911.02,692.08
2016,6,8,11,45,589.5,347.0,4.05,18.0,912.0,921.07,698.14
2016,6,8,12,0,570.0,362.0,4.1,18.0,911.0,928.58,702.72
2016,6,8,12,15,542.5,376.0,4.1,18.0,898.5,924.76,699.16
2016,6,8,12,30,515.0,390.0,4.1,18.0,886.0,918.47,694.01
2016,6,8,12,45,505.5,388.5,4.1,18.0,871.5,912.35,689.87
2016,6,8,13,0,496.0,387.0,4.1,18.0,857.0,904.14,684.33
2016,6,8,13,15,522.5,366.0,4.05,18.0,854.0,910.06,689.7
2016,6,8,13,30,549.0,345.0,4.0,18.0,851.0,913.44,693.29
2016,6,8,13,45,535.0,338.5,4.0,18.0,821.5,889.22,676.86
2016,6,8,14,0,521.0,332.0,4.0,18.0,792.0,863.23,659.33
2016,6,8,14,15,534.5,311.5,3.95,17.5,770.0,847.35,650.82
2016,6,8,14,30,548.0,291.0,3.9,17.0,748.0,828.89,640.36
2016,6,8,14,45,532.5,279.0,3.85,17.0,707.5,790.28,613.48
2016,6,8,15,0,517.0,267.0,3.8,17.0,667.0,750.58,585.68
2016,6,8,15,15,556.5,236.0,3.8,17.0,646.0,736.98,578.37
2016,6,8,15,30,596.0,205.0,3.8,17.0,625.0,722.02,569.68
2016,6,8,15,45,590.5,189.5,3.8,17.0,583.5,680.73,540.29
2016,6,8,16,0,585.0,174.0,3.8,17.0,542.0,638.12,509.58
2016,6,8,16,15,570.0,162.5,3.8,16.5,498.0,591.74,476.09
2016,6,8,16,30,555.0,151.0,3.8,16.0,454.0,545.18,441.64
2016,6,8,16,45,584.5,127.0,3.8,16.0,419.0,513.36,417.71
2016,6,8,17,0,614.0,103.0,3.8,16.0,384.0,477.41,389.56
2016,6,8,17,15,614.0,89.5,3.75,15.5,342.0,433.08,353.87
2016,6,8,17,30,614.0,76.0,3.7,15.0,300.0,387.73,316.04
2016,6,8,17,45,580.5,72.0,3.7,15.0,258.5,337.48,272.28
2016,6,8,18,0,547.0,68.0,3.7,15.0,217.0,289.91,229.65
2016,6,8,18,15,479.5,60.0,3.55,14.5,171.0,229.8,176.92
2016,6,8,18,30,412.0,52.0,3.4,14.0,125.0,176.46,129.71
2016,6,8,18,45,312.5,40.5,3.3,14.0,86.0,119.45,81.14
2016,6,8,19,0,213.0,29.0,3.2,14.0,47.0,72.75,39.84
2016,6,8,19,15,106.5,14.5,3.15,13.5,23.5,26.8,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,26.0,5.5,3.0,11.5,6.0,0.0,0.0
2016,6,9,5,0,52.0,11.0,3.1,12.0,12.0,10.81,0.0
2016,6,9,5,15,170.5,24.5,3.25,12.5,42.0,19.03,6.8
2016,6,9,5,30,289.0,38.0,3.4,13.0,72.0,29.57,19.73
2016,6,9,5,45,376.0,48.5,3.6,13.5,114.5,36.27,26.36
2016,6,9,6,0,463.0,59.0,3.8,14.0,157.0,42.55,32.27
2016,6,9,6,15,522.5,66.5,3.8,14.5,204.5,63.41,37.75
2016,6,9,6,30,582.0,74.0,3.8,15.0,252.0,104.03,59.7
2016,6,9,6,45,291.0,84.0,3.8,15.5,173.0,107.05,72.04
2016,6,9,7,0,0.0,94.0,3.8,16.0,94.0,89.98,70.21
2016,6,9,7,15,0.0,106.5,3.75,16.0,106.5,101.9,79.93
2016,6,9,7,30,0.0,119.0,3.7,16.0,119.0,113.86,89.54
2016,6,9,7,45,0.0,127.0,3.7,16.5,127.0,121.68,95.47
2016,6,9,8,0,0.0,135.0,3.7,17.0,135.0,129.49,101.33
2016,6,9,8,15,0.0,140.0,3.65,17.0,140.0,134.48,105.05
2016,6,9,8,30,0.0,145.0,3.6,17.0,145.0,139.45,108.75
2016,6,9,8,45,6.0,189.5,3.55,17.5,194.0,184.99,144.79
2016,6,9,9,0,12.0,234.0,3.5,18.0,243.0,231.18,180.65
2016,6,9,9,15,15.0,254.5,3.45,18.5,266.5,253.57,197.36
2016,6,9,9,30,18.0,275.0,3.4,19.0,290.0,276.29,214.21
2016,6,9,9,45,21.0,296.5,3.4,19.5,314.5,300.28,231.89
2016,6,9,10,0,24.0,318.0,3.4,20.0,339.0,324.58,249.61
2016,6,9,10,15,40.0,361.0,3.35,20.0,397.0,380.47,291.74
2016,6,9,10,30,56.0,404.0,3.3,20.0,455.0,438.1,334.45
2016,6,9,10,45,87.5,433.0,3.3,20.0,514.0,497.03,378.21
2016,6,9,11,0,119.0,462.0,3.3,20.0,573.0,560.1,424.35
2016,6,9,11,15,122.5,465.0,3.3,20.0,581.0,571.93,432.47
2016,6,9,11,30,126.0,468.0,3.3,20.0,589.0,583.5,440.7
2016,6,9,11,45,512.5,302.5,3.35,20.5,797.0,802.75,608.68
2016,6,9,12,0,899.0,137.0,3.4,21.0,1005.0,1016.97,755.63
2016,6,9,12,15,898.5,137.0,3.45,21.0,1003.5,1027.75,761.26
2016,6,9,12,30,898.0,137.0,3.5,21.0,1002.0,1035.46,766.75
2016,6,9,12,45,906.0,130.0,3.55,21.0,995.5,1041.52,771.29
2016,6,9,13,0,914.0,123.0,3.6,21.0,989.0,1044.34,773.8
2016,6,9,13,15,911.0,122.0,3.65,21.0,973.0,1038.97,771.05
2016,6,9,13,30,908.0,121.0,3.7,21.0,957.0,1030.4,766.33
2016,6,9,13,45,905.0,118.5,3.75,21.0,935.0,1017.12,758.58
2016,6,9,14,0,902.0,116.0,3.8,21.0,913.0,1000.72,748.83
2016,6,9,14,15,895.5,114.5,3.8,20.5,883.5,979.0,736.64
2016,6,9,14,30,889.0,113.0,3.8,20.0,854.0,954.5,722.55
2016,6,9,14,45,881.0,110.5,3.85,20.0,819.5,924.91,703.85
2016,6,9,15,0,873.0,108.0,3.9,20.0,785.0,892.89,683.37
2016,6,9,15,15,862.0,106.0,3.95,19.5,745.0,856.58,660.99
2016,6,9,15,30,851.0,104.0,4.0,19.0,705.0,818.38,636.97
2016,6,9,15,45,836.5,101.0,4.05,19.0,660.5,778.55,610.24
2016,6,9,16,0,822.0,98.0,4.1,19.0,616.0,733.39,579.27
2016,6,9,16,15,803.5,94.5,4.1,18.5,568.5,683.85,545.49
2016,6,9,16,30,785.0,91.0,4.1,18.0,521.0,633.91,510.01
2016,6,9,16,45,760.5,87.5,4.15,18.0,471.0,580.06,468.61
2016,6,9,17,0,736.0,84.0,4.2,18.0,421.0,526.88,426.6
2016,6,9,17,15,703.5,79.5,4.2,17.5,371.0,470.39,381.46
2016,6,9,17,30,671.0,75.0,4.2,17.0,321.0,414.85,335.66
2016,6,9,17,45,626.0,69.0,4.2,16.5,271.0,354.55,284.67
2016,6,9,18,0,581.0,63.0,4.2,16.0,221.0,298.12,235.46
2016,6,9,18,15,515.5,55.5,4.1,15.5,174.5,237.44,182.12
2016,6,9,18,30,450.0,48.0,4.0,15.0,128.0,183.33,134.02
2016,6,9,18,45,354.5,38.0,3.95,15.0,89.0,126.7,85.39
2016,6,9,19,0,259.0,28.0,3.9,15.0,50.0,80.39,44.05
2016,6,9,19,15,129.5,14.0,3.85,14.5,25.0,31.62,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,46.0,5.5,3.3,12.0,7.0,0.0,0.0
2016,6,10,5,0,92.0,11.0,3.4,12.0,14.0,10.81,0.0
2016,6,10,5,15,218.5,22.5,3.55,12.5,44.5,17.35,5.73
2016,6,10,5,30,345.0,34.0,3.7,13.0,75.0,25.7,16.42
2016,6,10,5,45,422.0,43.5,3.85,13.5,116.5,31.65,22.29
2016,6,10,6,0,499.0,53.0,4.0,14.0,158.0,37.2,27.52
2016,6,10,6,15,555.5,59.5,4.05,14.5,206.0,58.24,32.74
2016,6,10,6,30,612.0,66.0,4.1,15.0,254.0,99.48,54.73
2016,6,10,6,45,637.5,70.0,4.2,15.5,297.0,140.69,84.99
2016,6,10,7,0,663.0,74.0,4.3,16.0,340.0,184.73,121.98
2016,6,10,7,15,702.5,81.5,4.3,16.0,396.5,240.55,170.47
2016,6,10,7,30,742.0,89.0,4.3,16.0,453.0,297.74,220.88
2016,6,10,7,45,697.0,110.5,4.3,16.5,480.5,339.33,259.74
2016,6,10,8,0,652.0,132.0,4.3,17.0,508.0,378.61,295.09
2016,6,10,8,15,572.5,175.5,4.3,17.5,525.5,417.55,328.28
2016,6,10,8,30,493.0,219.0,4.3,18.0,543.0,447.65,352.64
2016,6,10,8,45,462.5,249.0,4.3,18.5,569.0,484.41,380.98
2016,6,10,9,0,432.0,279.0,4.3,19.0,595.0,517.84,405.74
2016,6,10,9,15,422.5,299.0,4.25,19.0,622.0,552.34,431.57
2016,6,10,9,30,413.0,319.0,4.2,19.0,649.0,585.38,455.83
2016,6,10,9,45,373.5,351.5,4.2,19.0,659.0,607.14,470.66
2016,6,10,10,0,334.0,384.0,4.2,19.0,669.0,624.59,482.03
2016,6,10,10,15,318.0,403.0,4.2,19.0,681.0,644.74,495.87
2016,6,10,10,30,302.0,422.0,4.2,19.0,693.0,663.17,508.29
2016,6,10,10,45,265.0,441.5,4.25,19.5,683.5,662.22,505.24
2016,6,10,11,0,228.0,461.0,4.3,20.0,674.0,656.67,498.94
2016,6,10,11,15,259.0,461.0,4.3,20.0,706.0,696.08,527.88
2016,6,10,11,30,290.0,461.0,4.3,20.0,738.0,734.14,555.52
2016,6,10,11,45,371.0,434.5,4.3,20.0,791.5,794.09,600.22
2016,6,10,12,0,452.0,408.0,4.3,20.0,845.0,858.68,647.38
2016,6,10,12,15,475.5,402.5,4.3,20.0,861.5,884.75,665.7
2016,6,10,12,30,499.0,397.0,4.3,20.0,878.0,909.36,683.24
2016,6,10,12,45,527.0,378.0,4.3,20.0,882.0,923.16,693.84
2016,6,10,13,0,555.0,359.0,4.3,20.0,886.0,934.77,703.06
2016,6,10,13,15,717.0,253.0,4.3,20.0,922.0,989.95,746.1
2016,6,10,13,30,879.0,147.0,4.3,20.0,958.0,1028.34,772.27
2016,6,10,13,45,876.5,144.5,4.3,20.0,936.5,1016.05,764.35
2016,6,10,14,0,874.0,142.0,4.3,20.0,915.0,1000.73,754.84
2016,6,10,14,15,785.5,180.5,4.3,20.0,858.0,948.9,720.37
2016,6,10,14,30,697.0,219.0,4.3,20.0,801.0,895.84,684.91
2016,6,10,14,45,700.0,204.5,4.3,20.0,768.0,868.1,666.89
2016,6,10,15,0,703.0,190.0,4.3,20.0,735.0,837.76,646.81
2016,6,10,15,15,692.0,180.5,4.3,19.5,694.0,798.23,621.22
2016,6,10,15,30,681.0,171.0,4.3,19.0,653.0,757.2,594.21
2016,6,10,15,45,743.5,142.5,4.3,19.0,637.5,752.57,592.54
2016,6,10,16,0,806.0,114.0,4.3,19.0,622.0,739.27,584.38
2016,6,10,16,15,786.0,110.0,4.3,19.0,574.0,688.75,548.65
2016,6,10,16,30,766.0,106.0,4.3,19.0,526.0,637.96,511.01
2016,6,10,16,45,742.5,101.0,4.3,19.0,476.0,585.46,470.74
2016,6,10,17,0,719.0,96.0,4.3,19.0,426.0,532.0,428.74
2016,6,10,17,15,683.5,90.5,4.25,18.5,374.5,472.47,381.46
2016,6,10,17,30,648.0,85.0,4.2,18.0,323.0,415.27,334.61
2016,6,10,17,45,601.0,78.0,4.2,17.5,273.0,354.07,283.3
2016,6,10,18,0,554.0,71.0,4.2,17.0,223.0,296.95,233.98
2016,6,10,18,15,484.0,62.5,4.0,16.0,176.0,234.98,180.42
2016,6,10,18,30,414.0,54.0,3.8,15.0,129.0,180.02,132.39
2016,6,10,18,45,311.5,42.5,3.65,14.5,89.0,121.21,82.73
2016,6,10,19,0,209.0,31.0,3.5,14.0,49.0,74.74,42.34
2016,6,10,19,15,104.5,15.5,3.4,13.5,24.5,29.95,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,28.5,5.5,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,57.0,11.0,1.9,12.0,12.0,10.81,0.0
2016,6,11,5,15,172.5,25.0,1.95,12.5,42.5,19.44,7.14
2016,6,11,5,30,288.0,39.0,2.0,13.0,73.0,29.85,20.0
2016,6,11,5,45,375.5,49.0,2.1,13.5,115.0,36.75,26.79
2016,6,11,6,0,463.0,59.0,2.2,14.0,157.0,42.55,32.29
2016,6,11,6,15,277.5,89.5,2.2,14.5,152.5,79.71,56.55
2016,6,11,6,30,92.0,120.0,2.2,15.0,148.0,109.74,83.64
2016,6,11,6,45,104.0,140.5,2.2,15.5,178.0,135.71,103.95
2016,6,11,7,0,116.0,161.0,2.2,16.0,208.0,163.18,125.87
2016,6,11,7,15,149.0,183.0,2.15,16.5,251.5,198.45,153.5
2016,6,11,7,30,182.0,205.0,2.1,17.0,295.0,237.43,184.23
2016,6,11,7,45,143.0,228.0,2.1,18.0,303.0,255.73,199.39
2016,6,11,8,0,104.0,251.0,2.1,19.0,311.0,272.91,212.74
2016,6,11,8,15,147.5,274.0,2.0,19.5,367.0,317.78,246.83
2016,6,11,8,30,191.0,297.0,1.9,20.0,423.0,369.96,286.0
2016,6,11,8,45,188.5,319.0,1.85,20.5,450.5,400.14,307.8
2016,6,11,9,0,186.0,341.0,1.8,21.0,478.0,429.98,328.93
2016,6,11,9,15,228.5,354.5,1.7,21.5,531.0,480.68,365.44
2016,6,11,9,30,271.0,368.0,1.6,22.0,584.0,533.68,402.71
2016,6,11,9,45,357.0,351.5,1.55,22.5,648.5,594.93,446.44
2016,6,11,10,0,443.0,335.0,1.5,23.0,713.0,661.95,493.16
2016,6,11,10,15,670.0,231.5,1.4,23.5,824.0,764.74,566.53
2016,6,11,10,30,897.0,128.0,1.3,24.0,935.0,877.4,638.3
2016,6,11,10,45,688.0,254.0,1.25,24.5,881.0,849.74,615.8
2016,6,11,11,0,479.0,380.0,1.2,25.0,827.0,806.35,579.47
2016,6,11,11,15,697.0,255.5,1.2,25.0,916.0,900.57,647.28
2016,6,11,11,30,915.0,131.0,1.2,25.0,1005.0,994.29,704.62
2016,6,11,11,45,712.5,262.5,1.2,25.5,946.0,955.11,677.48
2016,6,11,12,0,510.0,394.0,1.2,26.0,887.0,901.32,636.47
2016,6,11,12,15,714.5,262.5,1.3,26.0,952.0,980.85,694.78
2016,6,11,12,30,919.0,131.0,1.4,26.0,1017.0,1050.28,738.24
2016,6,11,12,45,923.5,127.0,1.55,26.0,1010.5,1055.99,743.51
2016,6,11,13,0,928.0,123.0,1.7,26.0,1004.0,1058.44,747.58
2016,6,11,13,15,925.5,122.0,1.85,26.0,988.5,1053.63,747.18
2016,6,11,13,30,923.0,121.0,2.0,26.0,973.0,1045.56,744.78
2016,6,11,13,45,918.0,120.5,2.2,26.0,950.5,1032.34,739.7
2016,6,11,14,0,913.0,120.0,2.4,26.0,928.0,1016.03,732.5
2016,6,11,14,15,907.0,118.5,2.5,25.5,899.0,994.73,722.34
2016,6,11,14,30,901.0,117.0,2.6,25.0,870.0,970.58,710.24
2016,6,11,14,45,891.0,116.0,2.75,25.0,834.5,940.6,693.19
2016,6,11,15,0,881.0,115.0,2.9,25.0,799.0,908.26,674.32
2016,6,11,15,15,870.0,112.5,2.95,24.5,758.5,871.29,652.62
2016,6,11,15,30,859.0,110.0,3.0,24.0,718.0,832.41,629.29
2016,6,11,15,45,841.5,108.5,3.05,24.0,672.5,791.76,603.15
2016,6,11,16,0,824.0,107.0,3.1,24.0,627.0,745.84,572.92
2016,6,11,16,15,805.0,103.5,3.05,23.5,579.0,695.9,539.96
2016,6,11,16,30,786.0,100.0,3.0,23.0,531.0,645.58,505.1
2016,6,11,16,45,757.0,96.5,3.0,23.0,480.0,588.85,462.93
2016,6,11,17,0,728.0,93.0,3.0,23.0,429.0,534.57,421.45
2016,6,11,17,15,694.0,88.0,2.95,22.0,377.5,475.98,376.92
2016,6,11,17,30,660.0,83.0,2.9,21.0,326.0,419.56,332.44
2016,6,11,17,45,611.5,76.5,2.85,20.5,275.5,357.63,281.58
2016,6,11,18,0,563.0,70.0,2.8,20.0,225.0,299.92,232.72
2016,6,11,18,15,495.5,61.5,2.75,19.0,178.0,238.27,180.4
2016,6,11,18,30,428.0,53.0,2.7,18.0,131.0,183.37,133.07
2016,6,11,18,45,328.0,41.5,2.65,17.5,90.5,125.08,84.33
2016,6,11,19,0,228.0,30.0,2.6,17.0,50.0,77.07,43.19
2016,6,11,19,15,114.0,15.0,2.55,16.5,25.0,30.74,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
