Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,28.5,6.0,2.1,12.5,6.5,0.0,0.0
2016,6,12,5,0,57.0,12.0,2.1,13.0,13.0,11.8,0.0
2016,6,12,5,15,178.5,25.5,2.2,13.5,43.5,19.86,7.35
2016,6,12,5,30,300.0,39.0,2.3,14.0,74.0,30.57,20.51
2016,6,12,5,45,385.5,49.5,2.4,14.5,116.5,37.24,27.1
2016,6,12,6,0,471.0,60.0,2.5,15.0,159.0,43.48,32.97
2016,6,12,6,15,530.5,67.5,2.45,15.5,207.5,64.14,38.24
2016,6,12,6,30,590.0,75.0,2.4,16.0,256.0,105.07,60.07
2016,6,12,6,45,634.5,80.5,2.35,16.5,306.5,148.88,91.4
2016,6,12,7,0,679.0,86.0,2.3,17.0,357.0,197.64,130.92
2016,6,12,7,15,709.5,91.0,2.25,17.0,408.0,247.35,174.13
2016,6,12,7,30,740.0,96.0,2.2,17.0,459.0,300.16,220.48
2016,6,12,7,45,764.5,99.5,2.15,17.5,508.5,355.0,267.75
2016,6,12,8,0,789.0,103.0,2.1,18.0,558.0,409.06,313.35
2016,6,12,8,15,806.5,106.0,2.05,18.5,604.5,461.31,356.32
2016,6,12,8,30,824.0,109.0,2.0,19.0,651.0,514.41,398.49
2016,6,12,8,45,837.5,112.0,1.95,19.5,694.0,565.92,438.01
2016,6,12,9,0,851.0,115.0,1.9,20.0,737.0,617.41,476.14
2016,6,12,9,15,861.0,117.0,1.9,20.0,775.0,666.65,512.64
2016,6,12,9,30,871.0,119.0,1.9,20.0,813.0,713.44,546.53
2016,6,12,9,45,883.0,118.5,1.9,20.5,847.0,758.27,575.64
2016,6,12,10,0,895.0,118.0,1.9,21.0,881.0,801.95,603.26
2016,6,12,10,15,900.5,119.5,1.95,21.0,907.5,840.94,628.94
2016,6,12,10,30,906.0,121.0,2.0,21.0,934.0,877.91,653.14
2016,6,12,10,45,908.0,122.5,2.1,21.5,954.0,909.67,672.98
2016,6,12,11,0,910.0,124.0,2.2,22.0,974.0,938.88,691.08
2016,6,12,11,15,912.5,125.0,2.25,22.0,987.0,965.41,708.23
2016,6,12,11,30,915.0,126.0,2.3,22.0,1000.0,989.21,723.63
2016,6,12,11,45,914.0,127.0,2.4,22.5,1005.0,1006.8,734.19
2016,6,12,12,0,913.0,128.0,2.5,23.0,1010.0,1021.37,742.9
2016,6,12,12,15,912.5,128.0,2.55,23.0,1008.5,1032.37,750.33
2016,6,12,12,30,912.0,128.0,2.6,23.0,1007.0,1040.26,755.89
2016,6,12,12,45,905.0,131.0,2.65,23.0,997.0,1041.51,757.33
2016,6,12,13,0,898.0,134.0,2.7,23.0,987.0,1039.58,756.89
2016,6,12,13,15,894.5,133.0,2.7,22.5,971.0,1033.96,755.18
2016,6,12,13,30,891.0,132.0,2.7,22.0,955.0,1025.21,751.55
2016,6,12,13,45,885.0,131.5,2.7,22.0,932.0,1011.41,743.31
2016,6,12,14,0,879.0,131.0,2.7,22.0,909.0,994.66,733.25
2016,6,12,14,15,872.0,129.0,2.65,22.0,879.5,972.54,719.28
2016,6,12,14,30,865.0,127.0,2.6,22.0,850.0,947.72,703.59
2016,6,12,14,45,856.0,125.0,2.6,22.0,815.5,918.5,685.43
2016,6,12,15,0,847.0,123.0,2.6,22.0,781.0,891.81,668.93
2016,6,12,15,15,835.0,120.0,2.55,21.5,741.0,854.28,645.8
2016,6,12,15,30,823.0,117.0,2.5,21.0,701.0,814.97,621.27
2016,6,12,15,45,808.0,114.0,2.45,21.0,657.0,771.7,592.5
2016,6,12,16,0,793.0,111.0,2.4,21.0,613.0,727.31,562.65
2016,6,12,16,15,773.5,107.0,2.35,20.5,565.5,677.72,529.67
2016,6,12,16,30,754.0,103.0,2.3,20.0,518.0,627.85,494.66
2016,6,12,16,45,729.5,98.5,2.3,20.0,468.5,575.72,455.79
2016,6,12,17,0,705.0,94.0,2.3,20.0,419.0,522.86,415.34
2016,6,12,17,15,671.0,88.5,2.25,19.5,369.0,464.81,370.3
2016,6,12,17,30,637.0,83.0,2.2,19.0,319.0,408.96,325.54
2016,6,12,17,45,593.0,76.0,2.2,18.5,270.0,349.61,276.73
2016,6,12,18,0,549.0,69.0,2.2,18.0,221.0,294.03,229.53
2016,6,12,18,15,484.0,60.5,2.15,17.5,175.0,233.91,177.92
2016,6,12,18,30,419.0,52.0,2.1,17.0,129.0,180.29,131.28
2016,6,12,18,45,325.5,41.0,2.05,16.5,89.5,124.38,84.23
2016,6,12,19,0,232.0,30.0,2.0,16.0,50.0,77.97,44.22
2016,6,12,19,15,116.0,15.0,2.05,15.5,25.0,31.17,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,6,13,5,0,62.0,11.0,2.8,12.0,13.0,10.81,0.0
2016,6,13,5,15,180.0,24.5,2.8,12.0,43.0,19.03,6.84
2016,6,13,5,30,298.0,38.0,2.8,12.0,73.0,29.58,19.83
2016,6,13,5,45,388.0,47.5,2.85,12.5,115.5,35.35,25.66
2016,6,13,6,0,478.0,57.0,2.9,13.0,158.0,40.76,30.82
2016,6,13,6,15,239.0,75.0,2.9,13.5,125.5,62.43,42.99
2016,6,13,6,30,0.0,93.0,2.9,14.0,93.0,87.15,68.63
2016,6,13,6,45,1.0,111.0,2.95,14.5,111.5,104.21,82.7
2016,6,13,7,0,2.0,129.0,3.0,15.0,130.0,121.51,96.7
2016,6,13,7,15,9.0,150.0,3.0,15.5,154.5,143.11,113.81
2016,6,13,7,30,16.0,171.0,3.0,16.0,179.0,165.59,131.45
2016,6,13,7,45,21.5,193.5,3.05,16.5,205.5,189.75,150.32
2016,6,13,8,0,27.0,216.0,3.1,17.0,232.0,211.44,167.03
2016,6,13,8,15,175.0,245.0,3.15,17.0,359.0,304.61,240.37
2016,6,13,8,30,323.0,274.0,3.2,17.0,486.0,413.07,325.17
2016,6,13,8,45,589.0,191.5,3.25,17.5,610.0,500.69,394.74
2016,6,13,9,0,855.0,109.0,3.3,18.0,734.0,615.44,484.45
2016,6,13,9,15,866.0,111.0,3.3,18.5,773.0,663.87,520.28
2016,6,13,9,30,877.0,113.0,3.3,19.0,812.0,711.54,554.94
2016,6,13,9,45,889.5,112.5,3.3,19.5,847.0,756.95,585.28
2016,6,13,10,0,902.0,112.0,3.3,20.0,882.0,801.24,614.34
2016,6,13,10,15,908.5,113.5,3.4,20.0,909.5,841.27,641.79
2016,6,13,10,30,915.0,115.0,3.5,20.0,937.0,879.34,667.75
2016,6,13,10,45,918.0,117.0,3.6,20.0,957.5,912.72,690.39
2016,6,13,11,0,921.0,119.0,3.7,20.0,978.0,943.6,711.31
2016,6,13,11,15,924.0,119.5,3.8,20.0,991.5,970.38,729.45
2016,6,13,11,30,927.0,120.0,3.9,20.0,1005.0,994.41,745.78
2016,6,13,11,45,925.5,122.0,4.0,20.5,1011.0,1012.74,756.9
2016,6,13,12,0,924.0,124.0,4.1,21.0,1017.0,1028.0,766.02
2016,6,13,12,15,923.5,124.0,4.15,21.0,1016.0,1039.14,773.65
2016,6,13,12,30,923.0,124.0,4.2,21.0,1015.0,1047.14,779.31
2016,6,13,12,45,920.0,124.5,4.3,21.0,1006.0,1049.94,781.97
2016,6,13,13,0,917.0,125.0,4.4,21.0,997.0,1049.51,782.62
2016,6,13,13,15,914.0,124.5,4.45,21.0,981.0,1044.85,780.22
2016,6,13,13,30,911.0,124.0,4.5,21.0,965.0,1036.98,776.02
2016,6,13,13,45,902.5,125.5,4.55,21.0,941.5,1022.6,767.55
2016,6,13,14,0,894.0,127.0,4.6,21.0,918.0,1005.29,757.17
2016,6,13,14,15,887.0,125.0,4.6,20.5,889.0,982.95,744.45
2016,6,13,14,30,880.0,123.0,4.6,20.0,860.0,957.86,729.81
2016,6,13,14,45,873.0,120.0,4.7,20.0,825.0,929.1,711.92
2016,6,13,15,0,866.0,117.0,4.8,20.0,790.0,897.87,692.14
2016,6,13,15,15,854.5,114.5,4.8,19.5,750.0,860.99,668.81
2016,6,13,15,30,843.0,112.0,4.8,19.0,710.0,826.54,647.0
2016,6,13,15,45,838.0,104.5,4.85,19.0,667.5,785.65,619.24
2016,6,13,16,0,833.0,97.0,4.9,19.0,625.0,742.81,589.73
2016,6,13,16,15,617.5,148.0,4.9,18.5,522.5,612.55,492.06
2016,6,13,16,30,402.0,199.0,4.9,18.0,420.0,492.23,396.83
2016,6,13,16,45,536.0,144.0,4.9,18.0,410.0,500.16,406.12
2016,6,13,17,0,670.0,89.0,4.9,18.0,400.0,497.45,405.33
2016,6,13,17,15,678.0,81.5,4.9,17.5,364.5,461.44,376.01
2016,6,13,17,30,686.0,74.0,4.9,17.0,329.0,423.58,344.03
2016,6,13,17,45,631.5,70.5,4.9,16.5,278.0,361.05,290.96
2016,6,13,18,0,577.0,67.0,4.9,16.0,227.0,303.25,240.59
2016,6,13,18,15,512.5,59.0,4.8,15.5,180.0,242.34,186.96
2016,6,13,18,30,448.0,51.0,4.7,15.0,133.0,187.86,138.46
2016,6,13,18,45,344.0,41.0,4.65,15.0,93.0,128.96,88.16
2016,6,13,19,0,240.0,31.0,4.6,15.0,53.0,80.73,46.52
2016,6,13,19,15,120.0,15.5,4.6,14.5,26.5,32.39,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,34.5,6.0,3.7,11.0,7.0,0.0,0.0
2016,6,14,5,0,69.0,12.0,3.7,11.0,14.0,11.8,0.0
2016,6,14,5,15,194.5,24.5,3.7,11.5,44.5,19.04,6.81
2016,6,14,5,30,320.0,37.0,3.7,12.0,75.0,28.61,18.99
2016,6,14,5,45,419.0,44.5,3.75,12.5,118.5,32.59,23.21
2016,6,14,6,0,518.0,52.0,3.8,13.0,162.0,36.38,26.91
2016,6,14,6,15,574.0,58.5,3.8,13.5,210.0,57.15,31.99
2016,6,14,6,30,630.0,65.0,3.8,14.0,258.0,99.19,54.16
2016,6,14,6,45,677.0,68.0,3.85,14.5,309.0,143.29,85.74
2016,6,14,7,0,724.0,71.0,3.9,15.0,360.0,195.1,128.34
2016,6,14,7,15,712.0,80.0,3.85,15.0,396.0,240.26,170.22
2016,6,14,7,30,700.0,89.0,3.8,15.0,432.0,284.03,211.27
2016,6,14,7,45,762.0,86.5,3.75,15.5,495.5,341.43,260.83
2016,6,14,8,0,824.0,84.0,3.7,16.0,559.0,404.78,314.59
2016,6,14,8,15,840.0,86.5,3.65,16.0,605.5,460.41,362.22
2016,6,14,8,30,856.0,89.0,3.6,16.0,652.0,513.56,406.74
2016,6,14,8,45,696.0,163.0,3.55,16.5,640.5,532.78,421.63
2016,6,14,9,0,536.0,237.0,3.5,17.0,629.0,540.49,425.78
2016,6,14,9,15,569.5,241.5,3.5,17.0,678.0,592.78,466.12
2016,6,14,9,30,603.0,246.0,3.5,17.0,727.0,646.86,506.88
2016,6,14,9,45,584.5,270.0,3.5,17.5,752.0,683.19,531.86
2016,6,14,10,0,566.0,294.0,3.5,18.0,777.0,716.89,554.41
2016,6,14,10,15,502.5,328.0,3.55,18.0,766.5,721.42,555.91
2016,6,14,10,30,439.0,362.0,3.6,18.0,756.0,720.5,553.43
2016,6,14,10,45,525.5,339.0,3.65,18.0,821.5,790.16,605.36
2016,6,14,11,0,612.0,316.0,3.7,18.0,887.0,862.06,657.7
2016,6,14,11,15,762.5,219.5,3.75,18.0,941.0,924.82,704.05
2016,6,14,11,30,913.0,123.0,3.8,18.0,995.0,983.94,744.08
2016,6,14,11,45,915.0,122.5,3.9,18.0,1001.5,1002.96,756.94
2016,6,14,12,0,917.0,122.0,4.0,18.0,1008.0,1019.04,768.21
2016,6,14,12,15,754.0,234.5,4.1,17.5,962.5,991.35,751.29
2016,6,14,12,30,591.0,347.0,4.2,17.0,917.0,950.41,721.47
2016,6,14,12,45,559.0,360.5,4.35,17.0,896.0,937.26,712.72
2016,6,14,13,0,527.0,374.0,4.5,17.0,875.0,921.83,702.52
2016,6,14,13,15,563.5,346.0,4.55,17.0,874.0,930.61,711.03
2016,6,14,13,30,600.0,318.0,4.6,17.0,873.0,936.53,717.46
2016,6,14,13,45,753.5,215.5,4.65,17.0,895.0,979.34,751.41
2016,6,14,14,0,907.0,113.0,4.7,17.0,917.0,1003.54,769.13
2016,6,14,14,15,727.0,203.0,4.7,17.0,834.0,921.34,712.34
2016,6,14,14,30,547.0,293.0,4.7,17.0,751.0,831.03,645.59
2016,6,14,14,45,576.0,264.5,4.7,17.0,729.0,815.94,637.37
2016,6,14,15,0,605.0,236.0,4.7,17.0,707.0,799.83,627.83
2016,6,14,15,15,734.5,167.5,4.7,17.0,710.0,822.25,647.2
2016,6,14,15,30,864.0,99.0,4.7,17.0,713.0,826.16,651.35
2016,6,14,15,45,850.5,96.5,4.75,17.0,669.0,783.48,621.88
2016,6,14,16,0,837.0,94.0,4.8,17.0,625.0,743.07,593.99
2016,6,14,16,15,742.5,109.0,4.8,17.0,553.0,658.71,532.15
2016,6,14,16,30,648.0,124.0,4.8,17.0,481.0,581.83,472.3
2016,6,14,16,45,556.5,134.0,4.85,17.0,420.5,505.93,412.15
2016,6,14,17,0,465.0,144.0,4.9,17.0,360.0,434.3,354.3
2016,6,14,17,15,450.5,127.5,4.9,16.5,317.0,386.45,316.03
2016,6,14,17,30,436.0,111.0,4.9,16.0,274.0,339.26,277.09
2016,6,14,17,45,397.0,101.0,4.9,15.5,232.5,289.2,234.66
2016,6,14,18,0,358.0,91.0,4.9,15.0,191.0,242.68,194.29
2016,6,14,18,15,318.5,76.0,4.8,14.5,152.0,194.34,151.83
2016,6,14,18,30,279.0,61.0,4.7,14.0,113.0,149.99,112.44
2016,6,14,18,45,211.5,46.0,4.6,13.5,79.0,103.35,72.44
2016,6,14,19,0,144.0,31.0,4.5,13.0,45.0,63.97,38.04
2016,6,14,19,15,72.0,15.5,4.45,12.5,22.5,26.59,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,10.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,12.78,0.0
2016,6,15,5,15,130.0,25.5,3.85,11.0,41.0,19.86,7.3
2016,6,15,5,30,260.0,38.0,3.9,11.0,69.0,29.04,19.43
2016,6,15,5,45,336.5,49.5,4.0,11.5,109.0,36.95,27.18
2016,6,15,6,0,413.0,61.0,4.1,12.0,149.0,44.42,34.21
2016,6,15,6,15,460.5,71.0,4.15,12.5,193.0,64.64,40.87
2016,6,15,6,30,508.0,81.0,4.2,13.0,237.0,102.97,62.42
2016,6,15,6,45,564.5,82.0,4.3,13.5,284.0,139.9,88.21
2016,6,15,7,0,621.0,83.0,4.4,14.0,331.0,183.13,123.18
2016,6,15,7,15,557.0,115.5,4.45,14.0,360.5,231.32,168.89
2016,6,15,7,30,493.0,148.0,4.5,14.0,390.0,272.88,208.44
2016,6,15,7,45,429.0,184.0,4.55,14.5,410.5,310.42,242.77
2016,6,15,8,0,365.0,220.0,4.6,15.0,431.0,344.0,272.14
2016,6,15,8,15,364.0,241.5,4.6,15.0,466.5,383.57,305.05
2016,6,15,8,30,363.0,263.0,4.6,15.0,502.0,422.86,337.01
2016,6,15,8,45,623.0,178.0,4.7,15.5,620.0,506.17,405.08
2016,6,15,9,0,883.0,93.0,4.8,16.0,738.0,616.33,493.63
2016,6,15,9,15,601.0,223.5,4.8,16.0,673.5,595.9,474.21
2016,6,15,9,30,319.0,354.0,4.8,16.0,609.0,552.93,435.97
2016,6,15,9,45,181.0,357.5,4.85,16.5,503.5,472.59,371.63
2016,6,15,10,0,43.0,361.0,4.9,17.0,398.0,379.43,295.94
2016,6,15,10,15,243.5,360.5,4.9,17.0,579.0,543.76,426.86
2016,6,15,10,30,444.0,360.0,4.9,17.0,760.0,722.55,563.33
2016,6,15,10,45,684.5,235.5,4.95,17.0,867.0,827.75,646.63
2016,6,15,11,0,925.0,111.0,5.0,17.0,974.0,938.79,725.41
2016,6,15,11,15,928.0,111.5,5.0,17.0,988.0,965.7,743.18
2016,6,15,11,30,931.0,112.0,5.0,17.0,1002.0,989.85,759.53
2016,6,15,11,45,935.0,110.5,5.05,17.0,1009.0,1010.1,773.61
2016,6,15,12,0,939.0,109.0,5.1,17.0,1016.0,1027.4,785.74
2016,6,15,12,15,939.0,109.0,5.05,17.0,1015.5,1039.21,793.34
2016,6,15,12,30,939.0,109.0,5.0,17.0,1015.0,1047.81,798.85
2016,6,15,12,45,778.5,215.5,4.95,17.0,962.5,1005.92,769.63
2016,6,15,13,0,618.0,322.0,4.9,17.0,910.0,959.91,735.03
2016,6,15,13,15,571.5,339.5,4.85,17.0,876.5,931.96,714.32
2016,6,15,13,30,525.0,357.0,4.8,17.0,843.0,902.13,692.12
2016,6,15,13,45,533.5,341.0,4.8,17.0,824.5,890.76,685.4
2016,6,15,14,0,542.0,325.0,4.8,17.0,806.0,877.04,676.93
2016,6,15,14,15,578.0,293.5,4.7,17.0,792.0,871.07,674.38
2016,6,15,14,30,614.0,262.0,4.6,17.0,778.0,863.47,670.59
2016,6,15,14,45,589.5,257.0,4.6,17.0,735.5,822.6,641.78
2016,6,15,15,0,565.0,252.0,4.6,17.0,693.0,778.91,610.89
2016,6,15,15,15,720.5,172.5,4.55,16.5,704.5,815.9,643.02
2016,6,15,15,30,876.0,93.0,4.5,16.0,716.0,830.07,655.48
2016,6,15,15,45,866.5,89.0,4.45,16.0,673.0,788.53,626.23
2016,6,15,16,0,857.0,85.0,4.4,16.0,630.0,745.34,595.85
2016,6,15,16,15,839.5,82.5,4.3,15.5,582.5,696.61,561.81
2016,6,15,16,30,822.0,80.0,4.2,15.0,535.0,650.33,529.12
2016,6,15,16,45,799.5,77.0,4.15,15.0,485.0,596.81,487.4
2016,6,15,17,0,777.0,74.0,4.1,15.0,435.0,543.71,444.95
2016,6,15,17,15,746.0,70.0,3.95,14.5,384.0,485.61,397.95
2016,6,15,17,30,715.0,66.0,3.8,14.0,333.0,429.3,350.96
2016,6,15,17,45,672.0,61.5,3.65,14.0,283.0,369.23,298.98
2016,6,15,18,0,629.0,57.0,3.5,14.0,233.0,313.59,249.43
2016,6,15,18,15,567.0,50.5,3.25,13.5,185.5,252.44,195.17
2016,6,15,18,30,505.0,44.0,3.0,13.0,138.0,197.45,145.67
2016,6,15,18,45,410.5,35.5,2.75,12.5,97.0,139.22,95.13
2016,6,15,19,0,316.0,27.0,2.5,12.0,56.0,91.15,52.68
2016,6,15,19,15,158.0,13.5,2.35,11.5,28.0,35.97,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.5,1.2,11.5,6.5,0.0,0.0
2016,6,16,5,0,0.0,13.0,1.2,12.0,13.0,12.78,0.0
2016,6,16,5,15,148.5,25.0,1.2,12.0,42.5,19.46,6.92
2016,6,16,5,30,297.0,37.0,1.2,12.0,72.0,28.65,19.05
2016,6,16,5,45,381.5,46.5,1.3,12.5,113.0,34.47,24.91
2016,6,16,6,0,466.0,56.0,1.4,13.0,154.0,39.93,30.1
2016,6,16,6,15,524.0,63.0,1.3,13.0,201.0,59.02,34.95
2016,6,16,6,30,582.0,70.0,1.2,13.0,248.0,98.92,56.08
2016,6,16,6,45,336.5,114.5,1.2,13.5,222.0,137.46,95.84
2016,6,16,7,0,91.0,159.0,1.2,14.0,196.0,159.94,124.84
2016,6,16,7,15,45.5,140.0,1.15,14.0,158.5,140.35,110.49
2016,6,16,7,30,0.0,121.0,1.1,14.0,121.0,115.67,91.41
2016,6,16,7,45,0.0,137.5,1.1,14.5,137.5,131.36,103.84
2016,6,16,8,0,0.0,154.0,1.1,15.0,154.0,147.12,116.05
2016,6,16,8,15,27.0,214.0,1.1,15.5,232.0,212.56,167.67
2016,6,16,8,30,54.0,274.0,1.1,16.0,310.0,282.77,221.61
2016,6,16,8,45,35.0,260.5,1.1,16.5,284.0,264.57,206.33
2016,6,16,9,0,16.0,247.0,1.1,17.0,258.0,245.64,190.81
2016,6,16,9,15,50.5,306.5,1.15,17.0,346.0,323.04,250.42
2016,6,16,9,30,85.0,366.0,1.2,17.0,434.0,405.72,312.15
2016,6,16,9,45,52.5,333.0,1.3,17.5,376.0,356.6,273.91
2016,6,16,10,0,20.0,300.0,1.4,18.0,318.0,304.19,233.42
2016,6,16,10,15,41.5,355.0,1.5,18.0,393.0,375.61,287.61
2016,6,16,10,30,63.0,410.0,1.6,18.0,468.0,449.31,341.84
2016,6,16,10,45,169.0,430.0,1.7,18.5,587.5,565.81,428.0
2016,6,16,11,0,275.0,450.0,1.8,19.0,707.0,689.08,515.77
2016,6,16,11,15,246.5,463.5,1.9,19.0,696.5,686.18,512.2
2016,6,16,11,30,218.0,477.0,2.0,19.0,686.0,678.31,506.27
2016,6,16,11,45,230.0,468.0,2.1,19.5,690.0,687.62,512.89
2016,6,16,12,0,242.0,459.0,2.2,20.0,694.0,700.63,521.86
2016,6,16,12,15,156.0,457.0,2.25,20.0,608.5,614.68,459.51
2016,6,16,12,30,70.0,455.0,2.3,20.0,523.0,524.67,393.37
2016,6,16,12,45,106.5,466.0,2.4,20.0,568.0,574.29,431.08
2016,6,16,13,0,143.0,477.0,2.5,20.0,613.0,630.61,472.28
2016,6,16,13,15,78.5,373.5,2.55,19.5,448.0,453.86,345.06
2016,6,16,13,30,14.0,270.0,2.6,19.0,283.0,278.75,213.63
2016,6,16,13,45,13.0,263.5,2.65,19.0,275.5,271.36,208.73
2016,6,16,14,0,12.0,257.0,2.7,19.0,268.0,263.93,203.28
2016,6,16,14,15,29.5,308.0,2.7,19.0,333.5,339.06,261.45
2016,6,16,14,30,47.0,359.0,2.7,19.0,399.0,408.77,314.37
2016,6,16,14,45,29.5,299.0,2.75,19.0,324.0,329.7,254.62
2016,6,16,15,0,12.0,239.0,2.8,19.0,249.0,245.77,190.37
2016,6,16,15,15,177.0,269.0,2.75,18.5,396.0,432.13,340.12
2016,6,16,15,30,342.0,299.0,2.7,18.0,543.0,603.31,471.44
2016,6,16,15,45,311.5,285.0,2.7,18.0,496.5,552.95,433.37
2016,6,16,16,0,281.0,271.0,2.7,18.0,450.0,503.87,397.12
2016,6,16,16,15,540.0,175.5,2.6,17.5,486.5,584.07,465.01
2016,6,16,16,30,799.0,80.0,2.5,17.0,523.0,635.33,508.62
2016,6,16,16,45,777.0,77.0,2.45,17.0,474.0,583.15,468.21
2016,6,16,17,0,755.0,74.0,2.4,17.0,425.0,531.38,427.79
2016,6,16,17,15,725.0,70.0,2.3,16.5,375.5,474.86,383.14
2016,6,16,17,30,695.0,66.0,2.2,16.0,326.0,420.07,338.41
2016,6,16,17,45,654.0,61.0,2.1,16.0,277.0,361.33,288.62
2016,6,16,18,0,613.0,56.0,2.0,16.0,228.0,306.78,240.96
2016,6,16,18,15,552.5,50.0,1.8,15.5,182.0,247.5,189.14
2016,6,16,18,30,492.0,44.0,1.6,15.0,136.0,194.21,141.83
2016,6,16,18,45,401.0,35.5,1.45,15.0,96.0,137.39,92.93
2016,6,16,19,0,310.0,27.0,1.3,15.0,56.0,90.36,51.85
2016,6,16,19,15,155.0,13.5,1.2,14.5,28.0,35.79,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.45,12.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.5,13.0,7.0,6.88,0.0
2016,6,17,5,15,9.0,22.0,1.55,13.5,23.5,20.69,7.49
2016,6,17,5,30,18.0,37.0,1.6,14.0,40.0,33.99,23.39
2016,6,17,5,45,32.0,56.0,1.7,14.5,62.0,50.13,38.36
2016,6,17,6,0,46.0,75.0,1.8,15.0,84.0,65.98,52.77
2016,6,17,6,15,55.0,95.0,1.8,15.0,109.0,84.72,65.14
2016,6,17,6,30,64.0,115.0,1.8,15.0,134.0,106.92,82.38
2016,6,17,6,45,68.5,136.0,1.8,15.5,160.0,130.54,101.18
2016,6,17,7,0,73.0,157.0,1.8,16.0,186.0,154.89,120.71
2016,6,17,7,15,62.0,175.0,1.8,16.0,202.5,173.72,136.49
2016,6,17,7,30,51.0,193.0,1.8,16.0,219.0,191.41,151.09
2016,6,17,7,45,25.5,134.5,1.85,16.5,147.5,135.58,106.1
2016,6,17,8,0,0.0,76.0,1.9,17.0,76.0,73.51,55.4
2016,6,17,8,15,0.0,100.5,1.95,17.0,100.5,97.14,74.64
2016,6,17,8,30,0.0,125.0,2.0,17.0,125.0,120.51,93.35
2016,6,17,8,45,52.5,230.0,2.05,17.5,268.5,246.25,193.34
2016,6,17,9,0,105.0,335.0,2.1,18.0,412.0,377.34,293.43
2016,6,17,9,15,60.0,299.0,2.15,18.0,344.0,322.14,250.1
2016,6,17,9,30,15.0,263.0,2.2,18.0,276.0,262.73,203.5
2016,6,17,9,45,29.5,312.5,2.3,18.5,338.0,320.58,247.63
2016,6,17,10,0,44.0,362.0,2.4,19.0,400.0,381.04,292.52
2016,6,17,10,15,33.5,347.5,2.45,19.0,377.0,362.0,277.5
2016,6,17,10,30,23.0,333.0,2.5,19.0,354.0,341.03,261.33
2016,6,17,10,45,32.5,366.5,2.55,19.5,397.0,384.47,293.44
2016,6,17,11,0,42.0,400.0,2.6,20.0,440.0,427.97,324.89
2016,6,17,11,15,62.0,429.5,2.65,20.0,488.5,477.98,361.77
2016,6,17,11,30,82.0,459.0,2.7,20.0,537.0,529.1,399.01
2016,6,17,11,45,100.0,470.5,2.75,20.0,566.5,561.26,422.43
2016,6,17,12,0,118.0,482.0,2.8,20.0,596.0,598.43,449.35
2016,6,17,12,15,127.5,483.5,2.8,20.0,607.0,613.22,459.96
2016,6,17,12,30,137.0,485.0,2.8,20.0,618.0,627.64,470.45
2016,6,17,12,45,181.0,478.5,2.85,20.0,652.5,667.88,500.67
2016,6,17,13,0,225.0,472.0,2.9,20.0,687.0,707.54,530.13
2016,6,17,13,15,270.0,452.5,2.9,20.0,706.0,740.62,554.78
2016,6,17,13,30,315.0,433.0,2.9,20.0,725.0,765.57,573.85
2016,6,17,13,45,292.5,428.0,2.9,20.0,694.0,737.05,553.73
2016,6,17,14,0,270.0,423.0,2.9,20.0,663.0,707.82,533.4
2016,6,17,14,15,186.0,410.5,2.9,19.5,573.5,603.63,458.85
2016,6,17,14,30,102.0,398.0,2.9,19.0,484.0,501.37,383.82
2016,6,17,14,45,86.5,374.0,2.95,19.0,445.0,460.64,354.55
2016,6,17,15,0,71.0,350.0,3.0,19.0,406.0,420.28,324.87
2016,6,17,15,15,110.5,340.0,3.05,18.5,421.5,450.31,350.31
2016,6,17,15,30,150.0,330.0,3.1,18.0,437.0,469.84,367.59
2016,6,17,15,45,197.0,304.0,3.2,18.0,435.5,475.14,373.99
2016,6,17,16,0,244.0,278.0,3.3,18.0,434.0,483.47,382.49
2016,6,17,16,15,144.0,249.0,3.4,17.5,339.5,364.62,290.47
2016,6,17,16,30,44.0,220.0,3.5,17.0,245.0,254.36,202.7
2016,6,17,16,45,71.5,206.5,3.6,16.5,242.0,256.44,206.25
2016,6,17,17,0,99.0,193.0,3.7,16.0,239.0,255.99,207.2
2016,6,17,17,15,49.5,153.0,3.7,15.5,176.0,182.5,147.3
2016,6,17,17,30,0.0,113.0,3.7,15.0,113.0,111.09,88.17
2016,6,17,17,45,0.0,96.0,3.7,15.0,96.0,94.23,74.28
2016,6,17,18,0,0.0,79.0,3.7,15.0,79.0,77.37,60.09
2016,6,17,18,15,0.0,63.0,3.5,14.5,63.0,61.53,46.64
2016,6,17,18,30,0.0,47.0,3.3,14.0,47.0,45.66,32.97
2016,6,17,18,45,0.0,33.0,3.15,14.0,33.0,31.87,20.86
2016,6,17,19,0,0.0,19.0,3.0,14.0,19.0,18.33,8.6
2016,6,17,19,15,0.0,9.5,2.85,13.5,9.5,9.16,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,56.5,5.5,1.65,11.5,7.0,0.0,0.0
2016,6,18,5,0,113.0,11.0,1.7,12.0,14.0,10.81,0.0
2016,6,18,5,15,249.5,21.5,1.75,12.5,45.5,16.49,4.74
2016,6,18,5,30,386.0,32.0,1.8,13.0,77.0,23.96,14.9
2016,6,18,5,45,471.5,40.0,1.85,13.5,121.0,28.67,19.67
2016,6,18,6,0,557.0,48.0,1.9,14.0,165.0,33.09,23.88
2016,6,18,6,15,613.5,53.5,1.9,14.5,214.0,52.64,28.06
2016,6,18,6,30,670.0,59.0,1.9,15.0,263.0,98.65,52.22
2016,6,18,6,45,710.0,63.5,1.9,15.5,314.5,144.8,85.05
2016,6,18,7,0,750.0,68.0,1.9,16.0,366.0,195.42,126.42
2016,6,18,7,15,779.0,71.5,1.85,16.5,418.0,246.8,171.15
2016,6,18,7,30,808.0,75.0,1.8,17.0,470.0,301.09,218.77
2016,6,18,7,45,830.0,78.0,1.75,17.5,520.5,355.21,265.9
2016,6,18,8,0,852.0,81.0,1.7,18.0,571.0,414.18,315.5
2016,6,18,8,15,868.5,83.5,1.6,18.0,619.0,468.34,360.48
2016,6,18,8,30,885.0,86.0,1.5,18.0,667.0,523.14,404.39
2016,6,18,8,45,898.0,88.0,1.45,18.5,711.0,575.95,444.74
2016,6,18,9,0,911.0,90.0,1.4,19.0,755.0,628.57,483.42
2016,6,18,9,15,921.0,92.0,1.35,19.5,794.5,678.84,519.0
2016,6,18,9,30,931.0,94.0,1.3,20.0,834.0,728.17,551.97
2016,6,18,9,45,934.5,98.0,1.3,20.5,867.5,773.53,580.46
2016,6,18,10,0,938.0,102.0,1.3,21.0,901.0,817.01,607.21
2016,6,18,10,15,943.5,103.0,1.3,21.0,928.5,857.15,632.52
2016,6,18,10,30,949.0,104.0,1.3,21.0,956.0,895.17,656.23
2016,6,18,10,45,954.5,104.0,1.3,21.5,977.5,929.93,676.33
2016,6,18,11,0,960.0,104.0,1.3,22.0,999.0,962.22,694.66
2016,6,18,11,15,962.5,104.5,1.35,22.0,1013.0,989.62,711.92
2016,6,18,11,30,965.0,105.0,1.4,22.0,1027.0,1014.14,727.44
2016,6,18,11,45,966.5,105.0,1.5,22.5,1034.0,1034.2,739.63
2016,6,18,12,0,968.0,105.0,1.6,23.0,1041.0,1051.13,749.94
2016,6,18,12,15,968.0,105.0,1.65,23.0,1040.0,1063.39,758.09
2016,6,18,12,30,968.0,105.0,1.7,23.0,1039.0,1072.35,764.36
2016,6,18,12,45,968.0,103.5,1.8,23.0,1031.0,1076.45,768.52
2016,6,18,13,0,968.0,102.0,1.9,23.0,1023.0,1077.14,770.68
2016,6,18,13,15,965.5,101.5,1.9,23.0,1007.5,1072.95,768.48
2016,6,18,13,30,963.0,101.0,1.9,23.0,992.0,1065.37,764.33
2016,6,18,13,45,958.5,100.0,1.95,23.0,969.5,1051.97,757.35
2016,6,18,14,0,954.0,99.0,2.0,23.0,947.0,1035.32,748.42
2016,6,18,14,15,948.5,98.0,2.0,23.0,918.0,1014.58,736.28
2016,6,18,14,30,943.0,97.0,2.0,23.0,889.0,990.84,722.29
2016,6,18,14,45,933.5,96.5,2.05,23.0,853.0,961.11,704.99
2016,6,18,15,0,924.0,96.0,2.1,23.0,817.0,928.87,685.95
2016,6,18,15,15,914.0,94.0,2.1,23.0,777.0,892.26,663.33
2016,6,18,15,30,904.0,92.0,2.1,23.0,737.0,853.53,639.12
2016,6,18,15,45,888.5,90.5,2.15,23.0,691.5,809.08,611.15
2016,6,18,16,0,873.0,89.0,2.2,23.0,646.0,763.35,581.86
2016,6,18,16,15,855.5,86.5,2.2,22.5,597.5,714.08,550.27
2016,6,18,16,30,838.0,84.0,2.2,22.0,549.0,667.25,519.77
2016,6,18,16,45,815.0,80.5,2.25,22.0,498.5,612.2,479.79
2016,6,18,17,0,792.0,77.0,2.3,22.0,448.0,557.55,438.8
2016,6,18,17,15,761.5,73.0,2.3,21.0,396.0,499.0,394.85
2016,6,18,17,30,731.0,69.0,2.3,20.0,344.0,442.14,350.42
2016,6,18,17,45,689.5,64.0,2.3,19.5,293.0,381.31,300.55
2016,6,18,18,0,648.0,59.0,2.3,19.0,242.0,324.8,252.49
2016,6,18,18,15,586.0,52.5,2.3,18.5,193.5,262.52,198.89
2016,6,18,18,30,524.0,46.0,2.3,18.0,145.0,206.36,149.61
2016,6,18,18,45,430.5,37.5,2.35,17.5,103.0,147.09,99.15
2016,6,18,19,0,337.0,29.0,2.4,17.0,61.0,97.84,56.53
2016,6,18,19,15,168.5,14.5,2.4,16.5,30.5,38.96,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,60.0,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,19,5,0,120.0,11.0,1.2,14.0,14.0,10.81,0.0
2016,6,19,5,15,260.0,22.0,1.15,14.5,46.5,17.01,4.83
2016,6,19,5,30,400.0,33.0,1.1,15.0,79.0,24.94,15.59
2016,6,19,5,45,486.5,40.5,1.1,16.0,123.5,29.16,19.88
2016,6,19,6,0,573.0,48.0,1.1,17.0,168.0,33.13,23.62
2016,6,19,6,15,627.5,53.5,1.1,17.5,217.0,55.67,30.26
2016,6,19,6,30,682.0,59.0,1.1,18.0,266.0,99.08,51.56
2016,6,19,6,45,720.5,63.0,1.1,18.5,317.5,145.19,83.77
2016,6,19,7,0,759.0,67.0,1.1,19.0,369.0,195.62,124.33
2016,6,19,7,15,629.5,106.0,1.1,19.5,379.0,238.49,166.79
2016,6,19,7,30,500.0,145.0,1.1,20.0,389.0,270.88,199.3
2016,6,19,7,45,645.0,116.0,1.15,20.5,465.0,322.68,239.9
2016,6,19,8,0,790.0,87.0,1.2,21.0,541.0,391.33,294.15
2016,6,19,8,15,837.5,86.0,1.15,21.5,603.0,456.12,345.18
2016,6,19,8,30,885.0,85.0,1.1,22.0,665.0,521.6,395.13
2016,6,19,8,45,897.0,87.0,1.1,22.5,708.5,573.86,434.26
2016,6,19,9,0,909.0,89.0,1.1,23.0,752.0,625.85,471.89
2016,6,19,9,15,918.0,91.0,1.1,23.5,791.0,675.39,506.53
2016,6,19,9,30,927.0,93.0,1.1,24.0,830.0,723.92,538.69
2016,6,19,9,45,938.0,92.0,1.1,24.5,864.5,769.8,566.9
2016,6,19,10,0,949.0,91.0,1.1,25.0,899.0,814.34,593.74
2016,6,19,10,15,954.0,92.0,1.15,25.0,926.5,854.45,619.15
2016,6,19,10,30,959.0,93.0,1.2,25.0,954.0,892.39,643.04
2016,6,19,10,45,961.5,95.0,1.25,25.5,974.5,926.8,663.27
2016,6,19,11,0,964.0,97.0,1.3,26.0,995.0,958.56,681.72
2016,6,19,11,15,966.5,97.5,1.4,26.0,1009.0,986.08,699.57
2016,6,19,11,30,969.0,98.0,1.5,26.0,1023.0,1010.68,715.69
2016,6,19,11,45,964.0,102.5,1.65,26.0,1028.5,1029.07,728.78
2016,6,19,12,0,959.0,107.0,1.8,26.0,1034.0,1044.17,739.92
2016,6,19,12,15,959.0,107.0,1.9,26.0,1033.0,1056.37,748.67
2016,6,19,12,30,959.0,107.0,2.0,26.0,1032.0,1065.32,755.51
2016,6,19,12,45,948.5,112.5,2.15,26.0,1021.5,1066.05,758.0
2016,6,19,13,0,938.0,118.0,2.3,26.0,1011.0,1063.46,758.51
2016,6,19,13,15,935.0,117.5,2.4,25.5,995.5,1058.99,758.8
2016,6,19,13,30,932.0,117.0,2.5,25.0,980.0,1051.24,757.07
2016,6,19,13,45,760.0,210.5,2.6,25.0,903.0,981.05,713.75
2016,6,19,14,0,588.0,304.0,2.7,25.0,826.0,900.38,660.13
2016,6,19,14,15,638.5,264.0,2.75,24.5,814.5,900.71,665.35
2016,6,19,14,30,689.0,224.0,2.8,24.0,803.0,895.49,665.52
2016,6,19,14,45,582.0,254.0,2.85,24.0,729.0,813.51,609.15
2016,6,19,15,0,475.0,284.0,2.9,24.0,655.0,733.31,552.6
2016,6,19,15,15,536.0,245.5,2.9,23.5,644.0,732.2,556.32
2016,6,19,15,30,597.0,207.0,2.9,23.0,633.0,728.39,557.39
2016,6,19,15,45,527.0,215.5,2.95,23.0,574.5,658.46,507.14
2016,6,19,16,0,457.0,224.0,3.0,23.0,516.0,594.91,460.86
2016,6,19,16,15,471.5,200.5,3.0,22.5,482.0,562.41,439.38
2016,6,19,16,30,486.0,177.0,3.0,22.0,448.0,527.48,415.29
2016,6,19,16,45,635.0,121.0,3.0,22.0,440.0,543.92,430.35
2016,6,19,17,0,784.0,65.0,3.0,22.0,432.0,540.02,428.72
2016,6,19,17,15,618.0,87.5,2.9,21.5,356.5,438.7,349.07
2016,6,19,17,30,452.0,110.0,2.8,21.0,281.0,347.78,276.56
2016,6,19,17,45,416.0,100.0,2.75,20.5,239.5,298.14,235.99
2016,6,19,18,0,380.0,90.0,2.7,20.0,198.0,251.69,196.86
2016,6,19,18,15,451.0,69.0,2.55,19.0,172.5,234.6,178.99
2016,6,19,18,30,522.0,48.0,2.4,18.0,147.0,208.35,151.45
2016,6,19,18,45,428.5,39.0,2.3,17.5,104.5,148.56,100.45
2016,6,19,19,0,335.0,30.0,2.2,17.0,62.0,98.77,57.47
2016,6,19,19,15,167.5,15.0,2.2,16.5,31.0,39.55,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,63.0,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,126.0,12.0,2.5,12.0,15.0,11.8,0.0
2016,6,20,5,15,270.5,22.5,2.5,12.5,47.5,17.53,5.02
2016,6,20,5,30,415.0,33.0,2.5,13.0,80.0,24.98,15.73
2016,6,20,5,45,505.5,39.5,2.55,13.5,125.5,28.32,19.34
2016,6,20,6,0,596.0,46.0,2.6,14.0,171.0,34.48,25.1
2016,6,20,6,15,650.0,51.5,2.5,14.5,220.5,53.92,29.04
2016,6,20,6,30,704.0,57.0,2.4,15.0,270.0,98.45,50.99
2016,6,20,6,45,743.5,60.5,2.35,16.0,322.0,145.4,84.0
2016,6,20,7,0,783.0,64.0,2.3,17.0,374.0,196.76,125.72
2016,6,20,7,15,809.5,67.5,2.3,17.5,426.0,249.26,171.56
2016,6,20,7,30,836.0,71.0,2.3,18.0,478.0,307.89,222.9
2016,6,20,7,45,855.5,73.5,2.35,19.0,528.0,361.99,269.89
2016,6,20,8,0,875.0,76.0,2.4,20.0,578.0,417.47,316.73
2016,6,20,8,15,890.0,78.5,2.4,20.5,626.0,472.1,362.0
2016,6,20,8,30,905.0,81.0,2.4,21.0,674.0,527.2,406.11
2016,6,20,8,45,916.0,83.0,2.4,22.0,718.0,579.87,446.09
2016,6,20,9,0,927.0,85.0,2.4,23.0,762.0,632.15,484.25
2016,6,20,9,15,936.0,87.0,2.4,23.0,801.0,682.51,521.64
2016,6,20,9,30,945.0,89.0,2.4,23.0,840.0,731.82,556.46
2016,6,20,9,45,942.5,96.0,2.4,23.5,871.5,776.32,584.9
2016,6,20,10,0,940.0,103.0,2.4,24.0,903.0,818.46,611.31
2016,6,20,10,15,945.5,104.0,2.45,24.0,931.0,858.74,637.7
2016,6,20,10,30,951.0,105.0,2.5,24.0,959.0,896.91,662.51
2016,6,20,10,45,955.5,105.5,2.55,24.5,980.0,931.43,683.45
2016,6,20,11,0,960.0,106.0,2.6,25.0,1001.0,963.43,702.61
2016,6,20,11,15,962.0,106.5,2.65,25.0,1014.5,990.46,719.86
2016,6,20,11,30,964.0,107.0,2.7,25.0,1028.0,1014.59,735.28
2016,6,20,11,45,966.0,106.5,2.75,25.0,1035.0,1034.72,748.19
2016,6,20,12,0,968.0,106.0,2.8,25.0,1042.0,1051.73,759.22
2016,6,20,12,15,967.5,106.0,2.85,25.0,1040.5,1063.6,767.08
2016,6,20,12,30,967.0,106.0,2.9,25.0,1039.0,1072.16,772.98
2016,6,20,12,45,965.0,105.5,3.0,25.0,1030.5,1075.37,776.1
2016,6,20,13,0,963.0,105.0,3.1,25.0,1022.0,1075.2,777.2
2016,6,20,13,15,960.0,104.0,3.15,24.5,1005.5,1070.12,776.35
2016,6,20,13,30,957.0,103.0,3.2,24.0,989.0,1061.67,773.46
2016,6,20,13,45,951.5,102.5,3.25,24.0,966.0,1047.96,765.75
2016,6,20,14,0,946.0,102.0,3.3,24.0,943.0,1031.07,756.06
2016,6,20,14,15,939.5,101.0,3.35,24.0,913.5,1009.6,743.42
2016,6,20,14,30,933.0,100.0,3.4,24.0,884.0,985.2,728.86
2016,6,20,14,45,923.0,99.0,3.45,24.0,848.0,954.79,710.26
2016,6,20,15,0,913.0,98.0,3.5,24.0,812.0,921.92,689.92
2016,6,20,15,15,749.5,154.5,3.5,23.5,721.0,823.13,624.87
2016,6,20,15,30,586.0,211.0,3.5,23.0,630.0,723.66,555.78
2016,6,20,15,45,723.5,151.0,3.5,22.5,635.5,750.01,579.74
2016,6,20,16,0,861.0,91.0,3.5,22.0,641.0,757.36,587.49
2016,6,20,16,15,843.5,88.5,3.45,21.5,593.0,711.92,557.11
2016,6,20,16,30,826.0,86.0,3.4,21.0,545.0,662.34,523.49
2016,6,20,16,45,558.5,133.0,3.35,21.0,431.0,508.48,404.41
2016,6,20,17,0,291.0,180.0,3.3,21.0,317.0,366.24,291.55
2016,6,20,17,15,493.0,121.0,3.15,20.5,321.0,404.5,323.95
2016,6,20,17,30,695.0,62.0,3.0,20.0,325.0,417.73,333.68
2016,6,20,17,45,630.5,65.0,2.95,19.5,276.5,358.12,283.87
2016,6,20,18,0,566.0,68.0,2.9,19.0,228.0,303.41,237.21
2016,6,20,18,15,506.5,60.5,2.85,18.5,182.5,244.98,186.83
2016,6,20,18,30,447.0,53.0,2.8,18.0,137.0,192.43,140.77
2016,6,20,18,45,365.5,42.0,2.8,17.5,97.5,137.21,93.65
2016,6,20,19,0,284.0,31.0,2.8,17.0,58.0,90.77,53.48
2016,6,20,19,15,142.0,15.5,2.85,16.5,29.0,36.96,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,57.0,5.5,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,114.0,11.0,1.9,13.0,14.0,10.81,0.0
2016,6,21,5,15,253.0,21.5,1.9,13.5,45.5,16.6,4.21
2016,6,21,5,30,392.0,32.0,1.9,14.0,77.0,24.08,14.87
2016,6,21,5,45,479.0,39.5,1.9,15.0,121.0,28.34,19.23
2016,6,21,6,0,566.0,47.0,1.9,16.0,165.0,32.36,23.01
2016,6,21,6,15,620.5,52.5,1.8,16.5,213.5,53.58,29.33
2016,6,21,6,30,675.0,58.0,1.7,17.0,262.0,96.52,50.18
2016,6,21,6,45,715.0,62.0,1.65,17.5,313.0,142.4,82.19
2016,6,21,7,0,755.0,66.0,1.6,18.0,364.0,192.74,122.82
2016,6,21,7,15,782.0,69.5,1.6,18.5,415.0,243.85,166.98
2016,6,21,7,30,809.0,73.0,1.6,19.0,466.0,297.66,213.91
2016,6,21,7,45,830.5,75.5,1.6,20.0,516.0,354.51,262.3
2016,6,21,8,0,852.0,78.0,1.6,21.0,566.0,409.49,307.94
2016,6,21,8,15,867.5,80.0,1.6,21.5,613.0,462.73,351.45
2016,6,21,8,30,883.0,82.0,1.6,22.0,660.0,516.51,393.87
2016,6,21,8,45,895.0,84.0,1.6,23.0,703.5,568.68,432.81
2016,6,21,9,0,907.0,86.0,1.6,24.0,747.0,620.58,470.02
2016,6,21,9,15,916.5,87.5,1.6,24.5,786.0,669.9,505.0
2016,6,21,9,30,926.0,89.0,1.6,25.0,825.0,718.26,537.47
2016,6,21,9,45,928.0,93.5,1.6,25.5,857.0,762.87,565.3
2016,6,21,10,0,930.0,98.0,1.6,26.0,889.0,805.51,591.36
2016,6,21,10,15,935.5,99.0,1.65,26.5,916.5,845.43,615.75
2016,6,21,10,30,941.0,100.0,1.7,27.0,944.0,883.27,638.53
2016,6,21,10,45,943.5,101.5,1.75,27.5,964.5,916.74,658.29
2016,6,21,11,0,946.0,103.0,1.8,28.0,985.0,947.61,676.3
2016,6,21,11,15,948.0,104.0,1.85,28.0,998.5,974.82,693.28
2016,6,21,11,30,950.0,105.0,1.9,28.0,1012.0,999.16,708.51
2016,6,21,11,45,950.5,105.5,2.0,28.0,1018.5,1018.61,721.36
2016,6,21,12,0,951.0,106.0,2.1,28.0,1025.0,1034.97,732.41
2016,6,21,12,15,950.5,106.0,2.2,28.0,1024.0,1046.67,740.68
2016,6,21,12,30,950.0,106.0,2.3,28.0,1023.0,1055.14,747.07
2016,6,21,12,45,944.5,108.0,2.4,28.0,1013.5,1057.36,749.68
2016,6,21,13,0,939.0,110.0,2.5,28.0,1004.0,1056.27,750.37
2016,6,21,13,15,936.0,109.5,2.6,28.0,988.5,1051.83,749.07
2016,6,21,13,30,933.0,109.0,2.7,28.0,973.0,1044.12,745.79
2016,6,21,13,45,928.5,108.0,2.85,28.0,950.5,1031.17,739.72
2016,6,21,14,0,924.0,107.0,3.0,28.0,928.0,1015.08,731.64
2016,6,21,14,15,918.0,105.5,3.05,27.5,899.5,993.98,720.9
2016,6,21,14,30,912.0,104.0,3.1,27.0,871.0,969.99,708.26
2016,6,21,14,45,904.0,102.5,3.2,27.0,836.5,941.41,691.48
2016,6,21,15,0,896.0,101.0,3.3,27.0,802.0,910.32,672.91
