Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,15,886.0,99.0,3.35,26.5,762.5,874.63,652.03
2016,6,21,15,30,876.0,97.0,3.4,26.0,723.0,836.9,629.47
2016,6,21,15,45,862.5,94.5,3.45,25.5,679.0,794.01,602.94
2016,6,21,16,0,849.0,92.0,3.5,25.0,635.0,749.76,574.99
2016,6,21,16,15,832.0,89.0,3.5,24.5,587.5,704.63,545.67
2016,6,21,16,30,815.0,86.0,3.5,24.0,540.0,655.33,512.71
2016,6,21,16,45,793.5,82.5,3.5,23.5,490.5,602.26,474.19
2016,6,21,17,0,772.0,79.0,3.5,23.0,441.0,549.49,434.69
2016,6,21,17,15,742.0,75.0,3.45,22.0,390.5,492.13,391.0
2016,6,21,17,30,712.0,71.0,3.4,21.0,340.0,436.44,346.97
2016,6,21,17,45,671.5,66.0,3.4,20.5,290.0,377.87,298.56
2016,6,21,18,0,631.0,61.0,3.4,20.0,240.0,321.73,250.61
2016,6,21,18,15,570.0,54.5,3.3,19.5,192.5,260.54,197.73
2016,6,21,18,30,509.0,48.0,3.2,19.0,145.0,205.36,149.2
2016,6,21,18,45,416.0,39.0,3.1,18.5,103.0,146.24,98.92
2016,6,21,19,0,323.0,30.0,3.0,18.0,61.0,97.08,56.72
2016,6,21,19,15,161.5,15.0,3.0,17.5,30.5,39.1,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,51.0,5.5,3.5,11.5,7.0,0.0,0.0
2016,6,22,5,0,102.0,11.0,3.6,12.0,14.0,10.81,0.0
2016,6,22,5,15,245.5,22.0,3.65,12.5,46.0,17.12,4.29
2016,6,22,5,30,389.0,33.0,3.7,13.0,78.0,25.07,15.74
2016,6,22,5,45,477.0,41.0,3.75,13.5,122.0,29.73,20.54
2016,6,22,6,0,565.0,49.0,3.8,14.0,166.0,34.1,24.74
2016,6,22,6,15,621.0,54.5,3.8,14.5,215.0,51.59,28.19
2016,6,22,6,30,677.0,60.0,3.8,15.0,264.0,97.88,51.83
2016,6,22,6,45,715.0,64.5,3.8,16.0,315.5,143.99,84.23
2016,6,22,7,0,753.0,69.0,3.8,17.0,367.0,194.38,125.21
2016,6,22,7,15,780.5,72.5,3.75,17.5,418.0,245.49,169.94
2016,6,22,7,30,808.0,76.0,3.7,18.0,469.0,299.36,217.68
2016,6,22,7,45,829.0,79.0,3.65,18.5,519.0,353.11,265.16
2016,6,22,8,0,850.0,82.0,3.6,19.0,569.0,411.62,315.29
2016,6,22,8,15,865.5,84.5,3.55,19.5,616.0,465.26,360.37
2016,6,22,8,30,881.0,87.0,3.5,20.0,663.0,519.44,404.43
2016,6,22,8,45,894.5,88.5,3.5,20.5,707.0,571.92,445.92
2016,6,22,9,0,908.0,90.0,3.5,21.0,751.0,624.26,485.99
2016,6,22,9,15,917.5,91.5,3.45,21.0,790.0,673.68,523.54
2016,6,22,9,30,927.0,93.0,3.4,21.0,829.0,722.13,558.81
2016,6,22,9,45,934.5,94.5,3.35,21.5,862.5,767.94,588.86
2016,6,22,10,0,942.0,96.0,3.3,22.0,896.0,812.18,617.3
2016,6,22,10,15,947.0,97.0,3.3,22.0,924.0,852.17,643.86
2016,6,22,10,30,952.0,98.0,3.3,22.0,952.0,890.01,668.75
2016,6,22,10,45,956.0,99.0,3.3,22.5,973.0,924.66,689.98
2016,6,22,11,0,960.0,100.0,3.3,23.0,994.0,956.77,709.32
2016,6,22,11,15,962.5,100.5,3.3,23.0,1008.0,984.32,726.9
2016,6,22,11,30,965.0,101.0,3.3,23.0,1022.0,1008.99,742.58
2016,6,22,11,45,966.0,101.5,3.35,23.5,1029.0,1029.23,754.32
2016,6,22,12,0,967.0,102.0,3.4,24.0,1036.0,1046.33,764.06
2016,6,22,12,15,967.0,102.0,3.4,24.0,1035.5,1058.75,771.93
2016,6,22,12,30,967.0,102.0,3.4,24.0,1035.0,1067.88,777.81
2016,6,22,12,45,959.5,106.0,3.4,24.0,1025.5,1070.25,779.45
2016,6,22,13,0,952.0,110.0,3.4,24.0,1016.0,1069.26,779.1
2016,6,22,13,15,949.5,109.5,3.4,24.0,1001.0,1065.35,777.0
2016,6,22,13,30,947.0,109.0,3.4,24.0,986.0,1058.11,772.88
2016,6,22,13,45,942.5,108.5,3.45,24.0,964.0,1045.6,765.87
2016,6,22,14,0,938.0,108.0,3.5,24.0,942.0,1029.92,756.88
2016,6,22,14,15,932.0,106.5,3.5,24.0,913.5,1008.65,743.91
2016,6,22,14,30,926.0,105.0,3.5,24.0,885.0,984.44,729.05
2016,6,22,14,45,919.0,103.0,3.5,24.0,850.0,955.97,711.37
2016,6,22,15,0,912.0,101.0,3.5,24.0,815.0,924.89,691.89
2016,6,22,15,15,901.5,99.0,3.5,23.5,775.0,888.35,669.9
2016,6,22,15,30,891.0,97.0,3.5,23.0,735.0,849.75,646.24
2016,6,22,15,45,878.5,94.0,3.55,23.0,690.5,806.63,618.12
2016,6,22,16,0,866.0,91.0,3.6,23.0,646.0,762.02,588.57
2016,6,22,16,15,848.5,88.5,3.6,22.5,597.5,713.1,556.35
2016,6,22,16,30,831.0,86.0,3.6,22.0,549.0,666.67,525.33
2016,6,22,16,45,808.5,82.5,3.65,21.5,498.5,612.27,485.79
2016,6,22,17,0,786.0,79.0,3.7,21.0,448.0,558.23,445.16
2016,6,22,17,15,755.5,75.0,3.7,20.5,396.5,499.93,399.74
2016,6,22,17,30,725.0,71.0,3.7,20.0,345.0,443.32,354.1
2016,6,22,17,45,682.0,66.0,3.75,19.5,294.0,382.04,303.35
2016,6,22,18,0,639.0,61.0,3.8,19.0,243.0,325.29,254.67
2016,6,22,18,15,577.5,54.5,3.8,18.0,195.0,263.48,201.4
2016,6,22,18,30,516.0,48.0,3.8,17.0,147.0,207.72,152.31
2016,6,22,18,45,418.0,39.5,3.8,16.5,104.5,147.52,100.8
2016,6,22,19,0,320.0,31.0,3.8,16.0,62.0,97.77,57.96
2016,6,22,19,15,160.0,15.5,3.8,15.5,31.0,39.59,0.0
2016,6,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,63.5,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,127.0,11.0,3.4,12.0,14.0,10.81,0.0
2016,6,23,5,15,273.5,21.0,3.4,12.5,46.5,16.21,3.47
2016,6,23,5,30,420.0,31.0,3.4,13.0,79.0,23.25,14.17
2016,6,23,5,45,510.0,38.0,3.45,13.5,124.0,27.13,18.26
2016,6,23,6,0,600.0,45.0,3.5,14.0,169.0,33.68,24.37
2016,6,23,6,15,653.5,50.0,3.5,14.5,218.5,50.9,27.46
2016,6,23,6,30,707.0,55.0,3.5,15.0,268.0,94.99,48.42
2016,6,23,6,45,746.5,58.5,3.55,15.5,320.0,142.01,81.37
2016,6,23,7,0,786.0,62.0,3.6,16.0,372.0,193.43,123.48
2016,6,23,7,15,811.0,65.0,3.5,16.5,423.0,245.24,169.18
2016,6,23,7,30,836.0,68.0,3.4,17.0,474.0,303.04,220.45
2016,6,23,7,45,856.0,70.5,3.35,18.0,524.0,357.26,268.09
2016,6,23,8,0,876.0,73.0,3.3,19.0,574.0,412.93,315.63
2016,6,23,8,15,889.5,75.0,3.25,19.5,620.5,466.48,360.73
2016,6,23,8,30,903.0,77.0,3.2,20.0,667.0,520.35,404.57
2016,6,23,8,45,913.0,79.0,3.15,20.5,709.5,572.4,445.56
2016,6,23,9,0,923.0,81.0,3.1,21.0,752.0,623.97,484.79
2016,6,23,9,15,930.5,82.5,3.05,21.5,790.0,672.77,520.71
2016,6,23,9,30,938.0,84.0,3.0,22.0,828.0,720.4,553.76
2016,6,23,9,45,937.5,89.0,3.0,22.5,859.0,764.24,582.34
2016,6,23,10,0,937.0,94.0,3.0,23.0,890.0,805.88,608.99
2016,6,23,10,15,941.0,95.0,3.05,23.0,916.5,844.92,635.01
2016,6,23,10,30,945.0,96.0,3.1,23.0,943.0,881.75,659.38
2016,6,23,10,45,948.5,95.5,3.2,23.5,962.5,914.32,679.78
2016,6,23,11,0,952.0,95.0,3.3,24.0,982.0,944.32,698.37
2016,6,23,11,15,953.5,95.5,3.4,24.0,995.5,970.78,715.94
2016,6,23,11,30,955.0,96.0,3.5,24.0,1009.0,994.33,731.65
2016,6,23,11,45,956.5,95.5,3.6,24.0,1015.0,1013.88,744.79
2016,6,23,12,0,958.0,95.0,3.7,24.0,1021.0,1030.33,756.0
2016,6,23,12,15,958.0,95.0,3.8,23.5,1020.0,1042.64,766.11
2016,6,23,12,30,958.0,95.0,3.9,23.0,1019.0,1051.69,774.23
2016,6,23,12,45,953.0,97.0,4.0,23.0,1010.5,1054.49,776.88
2016,6,23,13,0,948.0,99.0,4.1,23.0,1002.0,1053.94,777.49
2016,6,23,13,15,945.5,98.0,4.1,23.0,986.5,1049.49,774.97
2016,6,23,13,30,943.0,97.0,4.1,23.0,971.0,1041.71,770.4
2016,6,23,13,45,941.5,95.0,4.2,23.0,950.0,1030.59,764.37
2016,6,23,14,0,940.0,93.0,4.3,23.0,929.0,1016.21,756.24
2016,6,23,14,15,934.0,91.5,4.35,22.5,900.0,994.86,744.63
2016,6,23,14,30,928.0,90.0,4.4,22.0,871.0,970.56,731.01
2016,6,23,14,45,921.5,87.5,4.45,22.0,836.5,941.92,712.94
2016,6,23,15,0,915.0,85.0,4.5,22.0,802.0,910.64,693.16
2016,6,23,15,15,904.5,83.5,4.5,21.5,762.0,874.5,670.82
2016,6,23,15,30,894.0,82.0,4.5,21.0,722.0,836.31,646.77
2016,6,23,15,45,881.0,80.0,4.5,21.0,678.0,793.74,618.03
2016,6,23,16,0,868.0,78.0,4.5,21.0,634.0,749.72,587.93
2016,6,23,16,15,852.0,75.5,4.5,20.5,587.0,701.77,555.64
2016,6,23,16,30,836.0,73.0,4.5,20.0,540.0,653.1,522.2
2016,6,23,16,45,813.0,70.5,4.5,20.0,490.0,599.51,481.93
2016,6,23,17,0,790.0,68.0,4.5,20.0,440.0,548.85,442.03
2016,6,23,17,15,761.5,65.0,4.4,19.5,390.0,492.61,397.25
2016,6,23,17,30,733.0,62.0,4.3,19.0,340.0,437.88,352.3
2016,6,23,17,45,691.5,58.0,4.25,18.5,290.0,378.02,301.99
2016,6,23,18,0,650.0,54.0,4.2,18.0,240.0,321.53,252.96
2016,6,23,18,15,592.0,48.5,4.05,17.5,192.5,261.41,200.08
2016,6,23,18,30,534.0,43.0,3.9,17.0,145.0,207.82,152.05
2016,6,23,18,45,440.5,35.5,3.8,16.5,103.5,148.83,101.18
2016,6,23,19,0,347.0,28.0,3.7,16.0,62.0,99.83,58.62
2016,6,23,19,15,173.5,14.0,3.65,15.5,31.0,39.87,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,54.0,5.0,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,108.0,10.0,3.1,12.0,13.0,9.83,0.0
2016,6,24,5,15,255.5,21.0,3.1,12.5,45.0,16.25,3.17
2016,6,24,5,30,403.0,32.0,3.1,13.0,77.0,24.24,14.98
2016,6,24,5,45,489.0,39.5,3.15,13.5,121.5,28.5,19.45
2016,6,24,6,0,575.0,47.0,3.2,14.0,166.0,32.51,23.32
2016,6,24,6,15,631.0,53.0,3.1,14.5,215.5,52.49,29.56
2016,6,24,6,30,687.0,59.0,3.0,15.0,265.0,96.39,50.5
2016,6,24,6,45,724.5,63.5,2.9,15.5,316.5,142.91,83.05
2016,6,24,7,0,762.0,68.0,2.8,16.0,368.0,193.66,124.42
2016,6,24,7,15,789.5,71.5,2.65,16.5,419.5,245.22,169.45
2016,6,24,7,30,817.0,75.0,2.5,17.0,471.0,299.54,217.42
2016,6,24,7,45,837.0,78.5,2.35,18.0,521.0,353.87,264.58
2016,6,24,8,0,857.0,82.0,2.2,19.0,571.0,412.85,313.86
2016,6,24,8,15,872.0,84.5,2.1,19.5,618.5,466.65,358.26
2016,6,24,8,30,887.0,87.0,2.0,20.0,666.0,520.93,401.42
2016,6,24,8,45,898.0,89.5,1.95,20.5,709.5,573.31,441.74
2016,6,24,9,0,909.0,92.0,1.9,21.0,753.0,625.32,480.32
2016,6,24,9,15,918.5,93.5,1.85,21.5,792.0,674.85,515.78
2016,6,24,9,30,928.0,95.0,1.8,22.0,831.0,723.41,548.9
2016,6,24,9,45,936.0,96.0,1.8,22.5,865.0,769.23,578.0
2016,6,24,10,0,944.0,97.0,1.8,23.0,899.0,813.5,605.58
2016,6,24,10,15,949.5,98.0,1.8,23.0,926.5,854.05,631.44
2016,6,24,10,30,955.0,99.0,1.8,23.0,954.0,892.47,655.67
2016,6,24,10,45,959.0,99.5,1.85,23.5,975.5,926.82,676.32
2016,6,24,11,0,963.0,100.0,1.9,24.0,997.0,958.61,695.19
2016,6,24,11,15,965.5,100.5,1.95,24.0,1011.0,986.33,712.74
2016,6,24,11,30,968.0,101.0,2.0,24.0,1025.0,1011.16,728.49
2016,6,24,11,45,969.0,101.0,2.15,24.5,1032.0,1031.05,740.96
2016,6,24,12,0,970.0,101.0,2.3,25.0,1039.0,1047.8,751.48
2016,6,24,12,15,970.0,101.5,2.4,25.0,1038.5,1060.85,760.64
2016,6,24,12,30,970.0,102.0,2.5,25.0,1038.0,1070.6,767.86
2016,6,24,12,45,959.5,108.0,2.6,25.0,1027.5,1072.12,770.0
2016,6,24,13,0,949.0,114.0,2.7,25.0,1017.0,1070.28,770.18
2016,6,24,13,15,946.5,113.0,2.8,25.0,1002.0,1065.98,768.9
2016,6,24,13,30,944.0,112.0,2.9,25.0,987.0,1058.35,765.59
2016,6,24,13,45,939.5,111.5,3.0,25.0,965.0,1045.98,759.3
2016,6,24,14,0,935.0,111.0,3.1,25.0,943.0,1030.43,751.02
2016,6,24,14,15,929.0,109.5,3.1,25.0,914.0,1009.31,738.31
2016,6,24,14,30,923.0,108.0,3.1,25.0,885.0,985.25,723.75
2016,6,24,14,45,914.5,106.5,3.15,25.0,850.5,956.1,706.2
2016,6,24,15,0,906.0,105.0,3.2,25.0,816.0,924.41,686.88
2016,6,24,15,15,896.0,103.0,3.15,24.5,775.5,888.55,665.25
2016,6,24,15,30,886.0,101.0,3.1,24.0,735.0,850.61,641.99
2016,6,24,15,45,871.5,99.0,3.1,24.0,690.5,807.2,613.75
2016,6,24,16,0,857.0,97.0,3.1,24.0,646.0,762.47,584.26
2016,6,24,16,15,839.5,94.0,3.1,23.5,598.0,716.81,554.78
2016,6,24,16,30,822.0,91.0,3.1,23.0,550.0,666.88,521.49
2016,6,24,16,45,798.5,87.5,3.1,23.0,499.5,612.22,481.09
2016,6,24,17,0,775.0,84.0,3.1,23.0,449.0,558.03,439.93
2016,6,24,17,15,743.5,79.5,3.05,22.5,397.5,499.12,394.65
2016,6,24,17,30,712.0,75.0,3.0,22.0,346.0,443.06,350.05
2016,6,24,17,45,668.0,70.0,3.0,21.5,294.5,381.95,300.17
2016,6,24,18,0,624.0,65.0,3.0,21.0,243.0,324.5,251.68
2016,6,24,18,15,560.5,58.0,2.9,20.0,194.5,262.13,198.71
2016,6,24,18,30,497.0,51.0,2.8,19.0,146.0,206.01,150.06
2016,6,24,18,45,399.5,41.5,2.7,18.0,104.0,145.71,99.34
2016,6,24,19,0,302.0,32.0,2.6,17.0,62.0,95.83,57.04
2016,6,24,19,15,151.0,16.0,2.6,16.5,31.0,39.17,0.0
2016,6,24,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,4,45,43.5,5.0,1.45,13.5,6.0,0.0,0.0
2016,6,25,5,0,87.0,10.0,1.4,14.0,12.0,9.83,0.0
2016,6,25,5,15,230.0,21.5,1.4,14.5,43.0,16.79,3.02
2016,6,25,5,30,373.0,33.0,1.4,15.0,74.0,25.25,15.67
2016,6,25,5,45,463.0,41.0,1.4,16.0,118.0,29.89,20.45
2016,6,25,6,0,553.0,49.0,1.4,17.0,162.0,34.26,24.57
2016,6,25,6,15,610.0,55.0,1.35,17.5,211.5,49.87,27.7
2016,6,25,6,30,667.0,61.0,1.3,18.0,261.0,96.03,50.45
2016,6,25,6,45,707.5,65.5,1.3,18.5,312.5,141.81,81.71
2016,6,25,7,0,748.0,70.0,1.3,19.0,364.0,192.16,121.78
2016,6,25,7,15,776.5,73.5,1.3,19.5,415.0,243.18,165.35
2016,6,25,7,30,805.0,77.0,1.3,20.0,466.0,297.09,211.9
2016,6,25,7,45,826.5,80.0,1.35,21.0,516.5,350.85,257.66
2016,6,25,8,0,848.0,83.0,1.4,22.0,567.0,409.42,305.79
2016,6,25,8,15,864.0,85.5,1.45,22.5,614.5,463.22,349.56
2016,6,25,8,30,880.0,88.0,1.5,23.0,662.0,517.62,392.36
2016,6,25,8,45,893.0,90.0,1.55,23.5,706.0,570.3,432.53
2016,6,25,9,0,906.0,92.0,1.6,24.0,750.0,622.82,471.28
2016,6,25,9,15,915.5,94.0,1.65,24.5,789.0,672.71,506.99
2016,6,25,9,30,925.0,96.0,1.7,25.0,828.0,721.65,540.63
2016,6,25,9,45,925.5,101.0,1.75,25.5,860.5,765.79,568.6
2016,6,25,10,0,926.0,106.0,1.8,26.0,893.0,807.84,594.82
2016,6,25,10,15,931.5,107.5,1.9,26.0,920.5,848.29,621.34
2016,6,25,10,30,937.0,109.0,2.0,26.0,948.0,886.67,646.38
2016,6,25,10,45,940.5,110.5,2.1,26.0,969.0,921.09,668.75
2016,6,25,11,0,944.0,112.0,2.2,26.0,990.0,952.98,689.48
2016,6,25,11,15,946.0,112.5,2.25,26.0,1004.0,979.87,706.48
2016,6,25,11,30,948.0,113.0,2.3,26.0,1018.0,1003.91,721.72
2016,6,25,11,45,949.0,113.5,2.4,26.5,1024.5,1024.03,733.62
2016,6,25,12,0,950.0,114.0,2.5,27.0,1031.0,1041.08,743.64
2016,6,25,12,15,949.5,114.0,2.55,27.0,1030.5,1053.02,751.47
2016,6,25,12,30,949.0,114.0,2.6,27.0,1030.0,1061.72,757.42
2016,6,25,12,45,950.0,112.0,2.7,27.0,1023.0,1066.61,761.63
2016,6,25,13,0,951.0,110.0,2.8,27.0,1016.0,1068.16,763.86
2016,6,25,13,15,948.5,109.5,2.85,27.0,1000.5,1064.38,762.37
2016,6,25,13,30,946.0,109.0,2.9,27.0,985.0,1057.28,758.91
2016,6,25,13,45,941.5,108.0,2.95,27.0,963.0,1044.4,751.88
2016,6,25,14,0,937.0,107.0,3.0,27.0,941.0,1028.32,742.92
2016,6,25,14,15,931.5,105.5,3.05,26.5,912.5,1007.66,732.5
2016,6,25,14,30,926.0,104.0,3.1,26.0,884.0,984.04,720.12
2016,6,25,14,45,918.5,102.5,3.15,26.0,849.5,955.75,703.2
2016,6,25,15,0,911.0,101.0,3.2,26.0,815.0,924.87,684.49
2016,6,25,15,15,900.5,99.0,3.2,25.5,775.0,888.44,662.88
2016,6,25,15,30,890.0,97.0,3.2,25.0,735.0,849.95,639.63
2016,6,25,15,45,877.5,94.0,3.25,25.0,690.5,806.93,611.98
2016,6,25,16,0,865.0,91.0,3.3,25.0,646.0,762.41,582.91
2016,6,25,16,15,848.0,88.5,3.25,24.5,598.0,713.93,551.21
2016,6,25,16,30,831.0,86.0,3.2,24.0,550.0,667.9,520.71
2016,6,25,16,45,809.0,82.5,3.2,24.0,500.0,613.83,480.97
2016,6,25,17,0,787.0,79.0,3.2,24.0,450.0,560.07,440.24
2016,6,25,17,15,757.0,75.0,3.15,23.5,398.5,501.98,395.68
2016,6,25,17,30,727.0,71.0,3.1,23.0,347.0,445.52,350.88
2016,6,25,17,45,685.0,66.0,3.05,22.5,296.0,384.53,301.11
2016,6,25,18,0,643.0,61.0,3.0,22.0,245.0,327.96,253.31
2016,6,25,18,15,582.0,54.5,2.85,21.0,196.5,266.01,200.68
2016,6,25,18,30,521.0,48.0,2.7,20.0,148.0,210.05,152.12
2016,6,25,18,45,426.0,39.0,2.6,19.0,105.5,149.61,101.21
2016,6,25,19,0,331.0,30.0,2.5,18.0,63.0,99.33,58.43
2016,6,25,19,15,165.5,15.0,2.55,17.5,31.5,40.11,0.0
2016,6,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,45,41.0,5.0,1.9,13.5,5.5,0.0,0.0
2016,6,26,5,0,82.0,10.0,1.9,14.0,11.0,9.83,0.0
2016,6,26,5,15,217.5,21.5,1.9,14.5,41.0,16.85,2.59
2016,6,26,5,30,353.0,33.0,1.9,15.0,71.0,25.31,15.67
2016,6,26,5,45,440.5,41.0,1.9,16.0,114.0,29.94,20.48
2016,6,26,6,0,528.0,49.0,1.9,17.0,157.0,34.31,24.59
2016,6,26,6,15,584.5,55.5,1.8,17.5,205.0,49.12,27.83
2016,6,26,6,30,641.0,62.0,1.7,18.0,253.0,91.16,47.54
2016,6,26,6,45,682.0,66.5,1.6,18.5,303.5,138.77,80.4
2016,6,26,7,0,723.0,71.0,1.5,19.0,354.0,187.8,119.33
2016,6,26,7,15,751.5,74.5,1.45,19.5,404.5,237.47,161.74
2016,6,26,7,30,780.0,78.0,1.4,20.0,455.0,290.04,207.14
2016,6,26,7,45,802.0,81.0,1.4,21.0,504.0,342.64,251.89
2016,6,26,8,0,824.0,84.0,1.4,22.0,553.0,397.02,296.8
2016,6,26,8,15,840.0,87.0,1.4,22.5,600.0,453.17,342.12
2016,6,26,8,30,856.0,90.0,1.4,23.0,647.0,506.85,384.14
2016,6,26,8,45,868.0,92.0,1.45,24.0,690.0,557.85,422.27
2016,6,26,9,0,880.0,94.0,1.5,25.0,733.0,608.63,458.84
2016,6,26,9,15,889.5,96.0,1.55,25.5,771.5,657.38,493.65
2016,6,26,9,30,899.0,98.0,1.6,26.0,810.0,705.23,526.67
2016,6,26,9,45,907.5,98.5,1.7,26.5,843.5,749.8,555.36
2016,6,26,10,0,916.0,99.0,1.8,27.0,877.0,792.95,582.75
2016,6,26,10,15,921.0,100.5,1.85,27.0,904.0,832.64,608.3
2016,6,26,10,30,926.0,102.0,1.9,27.0,931.0,870.26,632.34
2016,6,26,10,45,928.0,104.0,2.0,27.5,951.0,903.54,652.66
2016,6,26,11,0,930.0,106.0,2.1,28.0,971.0,934.25,671.24
2016,6,26,11,15,932.0,106.5,2.15,28.0,984.5,960.8,687.95
2016,6,26,11,30,934.0,107.0,2.2,28.0,998.0,984.54,702.93
2016,6,26,11,45,933.5,108.0,2.3,28.5,1004.5,1003.47,714.04
2016,6,26,12,0,933.0,109.0,2.4,29.0,1011.0,1019.34,723.29
2016,6,26,12,15,933.0,109.0,2.5,29.0,1010.5,1031.57,731.8
2016,6,26,12,30,933.0,109.0,2.6,29.0,1010.0,1040.63,738.44
2016,6,26,12,45,921.5,115.5,2.75,29.0,999.0,1041.58,740.6
2016,6,26,13,0,910.0,122.0,2.9,29.0,988.0,1039.29,740.83
2016,6,26,13,15,907.0,121.0,2.95,28.5,973.5,1034.7,740.27
2016,6,26,13,30,904.0,120.0,3.0,28.0,959.0,1026.92,737.78
2016,6,26,13,45,900.0,119.0,3.1,28.0,937.0,1015.0,731.68
2016,6,26,14,0,896.0,118.0,3.2,28.0,915.0,1000.02,723.67
2016,6,26,14,15,890.0,116.5,3.25,28.0,887.0,979.62,711.78
2016,6,26,14,30,884.0,115.0,3.3,28.0,859.0,956.4,698.09
2016,6,26,14,45,875.5,113.0,3.4,28.0,825.0,927.68,681.06
2016,6,26,15,0,867.0,111.0,3.5,28.0,791.0,896.53,662.3
2016,6,26,15,15,856.5,109.0,3.5,27.5,752.0,861.41,641.39
2016,6,26,15,30,846.0,107.0,3.5,27.0,713.0,824.36,618.92
2016,6,26,15,45,832.0,104.0,3.55,27.0,669.5,785.67,594.08
2016,6,26,16,0,818.0,101.0,3.6,27.0,626.0,741.48,565.05
2016,6,26,16,15,800.5,98.0,3.55,26.5,579.5,693.7,533.74
2016,6,26,16,30,783.0,95.0,3.5,26.0,533.0,645.39,501.09
2016,6,26,16,45,761.5,90.5,3.5,26.0,484.0,592.61,462.19
2016,6,26,17,0,740.0,86.0,3.5,26.0,435.0,540.18,422.54
2016,6,26,17,15,709.0,81.5,3.4,25.0,385.0,484.27,380.38
2016,6,26,17,30,678.0,77.0,3.3,24.0,335.0,429.08,337.29
2016,6,26,17,45,638.5,71.0,3.25,23.5,286.0,370.54,289.6
2016,6,26,18,0,599.0,65.0,3.2,23.0,237.0,315.23,243.06
2016,6,26,18,15,538.5,58.0,3.05,22.0,189.5,255.13,192.23
2016,6,26,18,30,478.0,51.0,2.9,21.0,142.0,200.97,145.52
2016,6,26,18,45,390.5,41.0,2.8,20.5,101.5,143.45,96.96
2016,6,26,19,0,303.0,31.0,2.7,20.0,61.0,95.32,56.0
2016,6,26,19,15,151.5,15.5,2.7,19.5,30.5,38.87,0.0
2016,6,26,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,39.0,4.5,2.15,14.5,5.5,0.0,0.0
2016,6,27,5,0,78.0,9.0,2.2,15.0,11.0,8.85,0.0
2016,6,27,5,15,212.5,20.5,2.15,15.5,40.5,15.93,1.62
2016,6,27,5,30,347.0,32.0,2.1,16.0,70.0,24.42,14.8
2016,6,27,5,45,433.0,40.5,2.1,17.0,112.0,29.55,20.03
2016,6,27,6,0,519.0,49.0,2.1,18.0,154.0,34.37,24.52
2016,6,27,6,15,576.5,55.0,2.0,18.5,202.0,47.87,27.22
2016,6,27,6,30,634.0,61.0,1.9,19.0,250.0,89.08,46.06
2016,6,27,6,45,674.5,66.0,1.8,20.0,300.0,136.62,78.54
2016,6,27,7,0,715.0,71.0,1.7,21.0,350.0,185.58,116.96
2016,6,27,7,15,744.0,75.0,1.65,21.5,400.5,235.37,159.14
2016,6,27,7,30,773.0,79.0,1.6,22.0,451.0,288.12,204.39
2016,6,27,7,45,795.0,82.0,1.6,23.0,500.5,340.36,248.62
2016,6,27,8,0,817.0,85.0,1.6,24.0,550.0,394.38,293.05
2016,6,27,8,15,834.0,87.5,1.65,24.5,597.0,450.17,338.09
2016,6,27,8,30,851.0,90.0,1.7,25.0,644.0,503.6,380.05
2016,6,27,8,45,864.5,92.0,1.75,26.0,687.5,555.19,418.55
2016,6,27,9,0,878.0,94.0,1.8,27.0,731.0,606.71,455.6
2016,6,27,9,15,888.5,96.0,1.85,27.0,770.0,656.03,491.74
2016,6,27,9,30,899.0,98.0,1.9,27.0,809.0,704.54,526.32
2016,6,27,9,45,895.5,106.0,1.95,27.5,839.5,747.66,553.68
2016,6,27,10,0,892.0,114.0,2.0,28.0,870.0,788.46,579.13
2016,6,27,10,15,898.5,115.5,2.05,28.0,898.0,828.57,605.02
2016,6,27,10,30,905.0,117.0,2.1,28.0,926.0,866.78,629.48
2016,6,27,10,45,909.5,118.0,2.2,28.5,947.5,900.69,650.18
2016,6,27,11,0,914.0,119.0,2.3,29.0,969.0,932.24,669.25
2016,6,27,11,15,916.5,119.5,2.4,29.0,983.0,958.95,686.53
2016,6,27,11,30,919.0,120.0,2.5,29.0,997.0,982.93,702.13
2016,6,27,11,45,920.5,120.5,2.6,29.5,1004.0,1003.11,713.96
2016,6,27,12,0,922.0,121.0,2.7,30.0,1011.0,1020.33,723.98
2016,6,27,12,15,922.0,121.0,2.8,30.0,1010.5,1032.55,732.39
2016,6,27,12,30,922.0,121.0,2.9,30.0,1010.0,1041.64,738.97
2016,6,27,12,45,925.5,117.0,3.0,30.0,1004.0,1047.0,743.33
2016,6,27,13,0,929.0,113.0,3.1,30.0,998.0,1049.1,745.76
2016,6,27,13,15,926.5,112.5,3.15,30.0,983.0,1045.47,744.27
2016,6,27,13,30,924.0,112.0,3.2,30.0,968.0,1038.59,740.88
2016,6,27,13,45,920.0,110.5,3.3,30.0,946.0,1025.96,734.33
2016,6,27,14,0,916.0,109.0,3.4,30.0,924.0,1010.2,725.85
2016,6,27,14,15,910.0,107.5,3.45,29.5,896.0,989.47,715.27
2016,6,27,14,30,904.0,106.0,3.5,29.0,868.0,965.86,702.78
2016,6,27,14,45,897.5,104.0,3.6,29.0,834.0,938.52,686.69
2016,6,27,15,0,891.0,102.0,3.7,29.0,800.0,908.59,668.78
2016,6,27,15,15,880.5,100.0,3.75,28.5,761.0,872.77,647.77
2016,6,27,15,30,870.0,98.0,3.8,28.0,722.0,834.95,625.12
2016,6,27,15,45,859.0,94.5,3.85,28.0,678.5,793.31,598.28
2016,6,27,16,0,848.0,91.0,3.9,28.0,635.0,750.1,570.01
2016,6,27,16,15,831.5,88.0,3.9,27.5,588.0,705.46,541.22
2016,6,27,16,30,815.0,85.0,3.9,27.0,541.0,656.58,508.8
2016,6,27,16,45,795.0,81.0,3.9,26.5,492.0,603.94,471.11
2016,6,27,17,0,775.0,77.0,3.9,26.0,443.0,551.45,432.19
2016,6,27,17,15,746.0,73.0,3.8,25.5,392.5,494.47,388.36
2016,6,27,17,30,717.0,69.0,3.7,25.0,342.0,439.04,344.32
2016,6,27,17,45,678.5,64.0,3.6,24.5,292.0,380.1,296.18
2016,6,27,18,0,640.0,59.0,3.5,24.0,242.0,325.15,249.74
2016,6,27,18,15,581.0,53.0,3.35,23.0,194.5,264.55,198.39
2016,6,27,18,30,522.0,47.0,3.2,22.0,147.0,209.73,150.93
2016,6,27,18,45,432.0,38.0,3.1,21.0,105.0,150.35,100.94
2016,6,27,19,0,342.0,29.0,3.0,20.0,63.0,100.62,58.61
2016,6,27,19,15,171.0,14.5,2.95,19.5,31.5,40.45,0.0
2016,6,27,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,28,5,15,178.5,16.0,2.2,14.5,35.5,11.79,0.0
2016,6,28,5,30,357.0,32.0,2.1,15.0,71.0,24.5,14.9
2016,6,28,5,45,442.0,40.5,2.05,15.5,113.5,29.63,20.22
2016,6,28,6,0,527.0,49.0,2.0,16.0,156.0,34.44,24.8
2016,6,28,6,15,584.5,55.5,1.9,16.5,204.0,47.71,27.74
2016,6,28,6,30,642.0,62.0,1.8,17.0,252.0,89.71,46.87
2016,6,28,6,45,681.5,67.0,1.7,18.0,302.5,137.6,79.69
2016,6,28,7,0,721.0,72.0,1.6,19.0,353.0,186.72,118.46
2016,6,28,7,15,750.0,76.0,1.55,19.5,403.5,236.82,161.15
2016,6,28,7,30,779.0,80.0,1.5,20.0,454.0,289.88,206.94
2016,6,28,7,45,801.5,83.0,1.5,21.0,503.5,342.61,251.84
2016,6,28,8,0,824.0,86.0,1.5,22.0,553.0,397.18,296.97
2016,6,28,8,15,841.0,88.5,1.5,22.5,600.5,453.33,342.41
2016,6,28,8,30,858.0,91.0,1.5,23.0,648.0,507.14,384.65
2016,6,28,8,45,872.0,92.5,1.55,24.0,692.0,558.92,423.44
2016,6,28,9,0,886.0,94.0,1.6,25.0,736.0,610.65,460.8
2016,6,28,9,15,896.0,96.0,1.65,25.5,775.0,660.05,496.15
2016,6,28,9,30,906.0,98.0,1.7,26.0,814.0,708.59,529.76
2016,6,28,9,45,913.0,100.5,1.75,26.5,848.0,754.36,558.86
2016,6,28,10,0,920.0,103.0,1.8,27.0,882.0,798.59,586.5
2016,6,28,10,15,925.5,104.0,1.85,27.0,910.0,838.44,612.11
2016,6,28,10,30,931.0,105.0,1.9,27.0,938.0,876.25,636.23
2016,6,28,10,45,934.5,106.5,2.0,27.0,959.5,910.6,658.5
2016,6,28,11,0,938.0,108.0,2.1,27.0,981.0,942.45,679.13
2016,6,28,11,15,941.0,108.5,2.15,27.0,995.5,970.23,696.65
2016,6,28,11,30,944.0,109.0,2.2,27.0,1010.0,995.21,712.42
2016,6,28,11,45,944.5,110.0,2.3,27.5,1017.0,1015.4,724.33
2016,6,28,12,0,945.0,111.0,2.4,28.0,1024.0,1032.52,734.37
2016,6,28,12,15,945.5,111.0,2.45,28.0,1024.0,1045.5,742.83
2016,6,28,12,30,946.0,111.0,2.5,28.0,1024.0,1055.28,749.42
2016,6,28,12,45,938.0,115.5,2.6,28.0,1014.5,1057.87,752.18
2016,6,28,13,0,930.0,120.0,2.7,28.0,1005.0,1057.17,753.03
2016,6,28,13,15,927.5,119.5,2.75,27.5,990.5,1053.64,753.2
2016,6,28,13,30,925.0,119.0,2.8,27.0,976.0,1046.83,751.42
2016,6,28,13,45,922.5,116.5,2.85,27.0,955.0,1034.73,744.89
2016,6,28,14,0,920.0,114.0,2.9,27.0,934.0,1019.43,736.41
2016,6,28,14,15,914.5,113.0,2.95,27.0,905.5,999.71,725.14
2016,6,28,14,30,909.0,112.0,3.0,27.0,877.0,977.08,712.01
2016,6,28,14,45,903.0,109.0,3.05,27.0,843.5,949.08,695.35
2016,6,28,15,0,897.0,106.0,3.1,27.0,810.0,918.44,676.87
2016,6,28,15,15,887.0,104.0,3.1,26.5,770.5,882.94,655.97
2016,6,28,15,30,877.0,102.0,3.1,26.0,731.0,845.37,633.43
2016,6,28,15,45,866.0,98.5,3.1,26.0,687.5,803.52,606.43
2016,6,28,16,0,855.0,95.0,3.1,26.0,644.0,760.08,578.04
2016,6,28,16,15,838.0,92.0,3.05,25.5,596.5,714.89,548.87
2016,6,28,16,30,821.0,89.0,3.0,25.0,549.0,665.4,516.07
2016,6,28,16,45,800.5,85.0,3.0,24.5,499.0,612.17,478.08
2016,6,28,17,0,780.0,81.0,3.0,24.0,449.0,559.12,438.96
2016,6,28,17,15,750.0,77.0,2.95,23.5,398.0,501.32,394.74
2016,6,28,17,30,720.0,73.0,2.9,23.0,347.0,445.14,350.29
2016,6,28,17,45,681.0,67.5,2.9,22.5,296.5,386.24,302.32
2016,6,28,18,0,642.0,62.0,2.9,22.0,246.0,329.51,254.53
2016,6,28,18,15,581.0,55.5,2.85,21.0,197.5,267.51,201.99
2016,6,28,18,30,520.0,49.0,2.8,20.0,149.0,211.49,153.43
2016,6,28,18,45,427.0,40.0,2.75,19.0,106.5,151.43,102.73
2016,6,28,19,0,334.0,31.0,2.7,18.0,64.0,101.31,59.9
2016,6,28,19,15,167.0,15.5,2.8,17.5,32.0,41.05,0.0
2016,6,28,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,5,15,163.0,17.5,2.65,13.5,34.5,13.2,0.0
2016,6,29,5,30,326.0,35.0,2.6,14.0,69.0,27.53,17.45
2016,6,29,5,45,421.5,44.0,2.6,14.5,112.5,32.95,23.19
2016,6,29,6,0,517.0,53.0,2.6,15.0,156.0,38.06,28.09
2016,6,29,6,15,577.5,59.5,2.55,15.5,205.0,50.25,30.61
2016,6,29,6,30,638.0,66.0,2.5,16.0,254.0,92.02,49.37
2016,6,29,6,45,679.0,71.5,2.5,16.5,305.5,137.35,80.19
2016,6,29,7,0,720.0,77.0,2.5,17.0,357.0,187.25,120.06
2016,6,29,7,15,750.5,81.0,2.45,17.5,408.5,240.61,165.83
2016,6,29,7,30,781.0,85.0,2.4,18.0,460.0,294.12,212.57
2016,6,29,7,45,802.5,89.0,2.4,19.0,510.0,347.55,258.77
2016,6,29,8,0,824.0,93.0,2.4,20.0,560.0,402.73,305.17
2016,6,29,8,15,841.0,96.0,2.4,20.5,607.5,456.54,349.78
2016,6,29,8,30,858.0,99.0,2.4,21.0,655.0,511.14,393.57
2016,6,29,8,45,870.0,102.0,2.4,21.5,699.0,565.81,435.9
2016,6,29,9,0,882.0,105.0,2.4,22.0,743.0,617.77,474.91
2016,6,29,9,15,892.0,107.5,2.4,22.0,782.5,667.56,512.13
2016,6,29,9,30,902.0,110.0,2.4,22.0,822.0,716.49,547.8
2016,6,29,9,45,908.5,112.5,2.45,22.5,856.0,761.83,577.74
2016,6,29,10,0,915.0,115.0,2.5,23.0,890.0,805.61,605.87
2016,6,29,10,15,921.0,116.0,2.55,23.0,918.0,845.78,632.43
2016,6,29,10,30,927.0,117.0,2.6,23.0,946.0,883.96,657.47
2016,6,29,10,45,931.5,118.0,2.65,23.5,967.5,918.66,678.74
2016,6,29,11,0,936.0,119.0,2.7,24.0,989.0,950.93,698.26
2016,6,29,11,15,939.0,119.5,2.7,24.0,1003.5,978.76,715.73
2016,6,29,11,30,942.0,120.0,2.7,24.0,1018.0,1003.8,731.38
2016,6,29,11,45,943.0,120.5,2.75,24.5,1025.0,1024.04,742.98
2016,6,29,12,0,944.0,121.0,2.8,25.0,1032.0,1041.23,752.67
2016,6,29,12,15,944.0,121.0,2.85,25.0,1031.5,1053.82,760.99
2016,6,29,12,30,944.0,121.0,2.9,25.0,1031.0,1063.2,767.4
2016,6,29,12,45,943.0,120.0,2.95,25.0,1023.0,1067.31,770.59
2016,6,29,13,0,942.0,119.0,3.0,25.0,1015.0,1068.1,771.83
2016,6,29,13,15,939.0,118.5,3.0,25.0,1000.0,1064.08,769.66
2016,6,29,13,30,936.0,118.0,3.0,25.0,985.0,1056.76,765.53
2016,6,29,13,45,932.0,116.5,3.05,25.0,963.0,1044.16,758.59
2016,6,29,14,0,928.0,115.0,3.1,25.0,941.0,1028.36,749.69
2016,6,29,14,15,922.0,113.5,3.1,24.5,912.5,1007.55,738.62
2016,6,29,14,30,916.0,112.0,3.1,24.0,884.0,983.82,725.63
2016,6,29,14,45,908.0,110.0,3.1,24.0,849.5,954.92,707.79
2016,6,29,15,0,900.0,108.0,3.1,24.0,815.0,923.47,688.22
2016,6,29,15,15,889.5,106.0,3.1,24.0,775.0,887.47,665.47
2016,6,29,15,30,879.0,104.0,3.1,24.0,735.0,849.43,641.16
2016,6,29,15,45,865.5,101.5,3.1,24.0,690.5,806.62,613.32
2016,6,29,16,0,852.0,99.0,3.1,24.0,646.0,766.12,586.8
2016,6,29,16,15,834.0,96.0,3.1,23.5,598.0,716.67,554.62
2016,6,29,16,30,816.0,93.0,3.1,23.0,550.0,666.65,521.27
2016,6,29,16,45,792.0,89.5,3.1,22.5,499.5,611.93,481.78
2016,6,29,17,0,768.0,86.0,3.1,22.0,449.0,557.7,441.4
2016,6,29,17,15,736.5,81.5,3.1,21.5,397.5,499.06,396.31
2016,6,29,17,30,705.0,77.0,3.1,21.0,346.0,443.36,351.93
2016,6,29,17,45,660.0,72.0,3.15,20.5,294.5,382.04,301.77
2016,6,29,18,0,615.0,67.0,3.2,20.0,243.0,324.47,253.06
2016,6,29,18,15,551.5,60.0,3.15,19.0,194.5,262.38,200.15
2016,6,29,18,30,488.0,53.0,3.1,18.0,146.0,206.53,151.56
2016,6,29,18,45,387.0,43.0,3.1,17.5,104.0,145.11,99.64
2016,6,29,19,0,286.0,33.0,3.1,17.0,62.0,94.48,56.71
2016,6,29,19,15,143.0,16.5,3.1,16.5,31.0,38.96,0.0
2016,6,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,30,5,15,125.0,18.5,1.75,14.5,31.5,14.32,0.0
2016,6,30,5,30,250.0,37.0,1.7,15.0,63.0,28.6,18.2
2016,6,30,5,45,341.0,48.5,1.7,15.5,104.5,36.59,26.24
2016,6,30,6,0,432.0,60.0,1.7,16.0,146.0,44.6,33.72
2016,6,30,6,15,495.5,68.5,1.6,16.5,193.5,56.31,36.95
2016,6,30,6,30,559.0,77.0,1.5,17.0,241.0,95.54,55.07
2016,6,30,6,45,604.5,83.5,1.4,17.5,291.5,137.97,83.48
2016,6,30,7,0,650.0,90.0,1.3,18.0,342.0,185.52,120.61
2016,6,30,7,15,683.5,95.5,1.25,18.5,393.0,234.42,161.69
2016,6,30,7,30,717.0,101.0,1.2,19.0,444.0,286.81,206.27
2016,6,30,7,45,743.5,105.0,1.2,20.0,494.0,338.83,250.04
2016,6,30,8,0,770.0,109.0,1.2,21.0,544.0,395.73,296.38
2016,6,30,8,15,789.0,112.5,1.15,21.5,591.5,448.16,338.44
2016,6,30,8,30,808.0,116.0,1.1,22.0,639.0,501.68,379.81
2016,6,30,8,45,822.5,119.5,1.1,23.0,683.0,553.63,418.04
2016,6,30,9,0,837.0,123.0,1.1,24.0,727.0,605.74,454.89
2016,6,30,9,15,848.5,125.5,1.15,24.0,766.5,654.93,490.68
2016,6,30,9,30,860.0,128.0,1.2,24.0,806.0,703.53,525.22
2016,6,30,9,45,878.0,124.5,1.25,24.5,842.5,750.59,556.17
2016,6,30,10,0,896.0,121.0,1.3,25.0,879.0,796.29,584.7
2016,6,30,10,15,902.0,122.5,1.4,25.0,907.0,836.31,610.89
2016,6,30,10,30,908.0,124.0,1.5,25.0,935.0,874.39,635.74
2016,6,30,10,45,912.0,125.5,1.6,25.5,956.5,908.62,656.74
2016,6,30,11,0,916.0,127.0,1.7,26.0,978.0,940.45,676.1
2016,6,30,11,15,918.5,128.0,1.8,26.0,992.0,967.89,693.96
2016,6,30,11,30,921.0,129.0,1.9,26.0,1006.0,992.58,710.15
2016,6,30,11,45,921.5,129.5,2.05,26.0,1013.0,1012.04,723.72
2016,6,30,12,0,922.0,130.0,2.2,26.0,1020.0,1028.5,735.49
2016,6,30,12,15,922.0,130.0,2.3,26.0,1019.5,1040.91,744.24
2016,6,30,12,30,922.0,130.0,2.4,26.0,1019.0,1050.19,751.14
2016,6,30,12,45,916.0,132.0,2.5,26.0,1009.5,1052.31,753.65
2016,6,30,13,0,910.0,134.0,2.6,26.0,1000.0,1051.21,754.28
2016,6,30,13,15,907.0,133.5,2.65,26.0,985.0,1047.37,752.77
2016,6,30,13,30,904.0,133.0,2.7,26.0,970.0,1040.34,749.36
2016,6,30,13,45,900.5,130.0,2.75,26.0,948.0,1027.09,742.07
2016,6,30,14,0,897.0,127.0,2.8,26.0,926.0,1010.73,732.89
2016,6,30,14,15,890.0,125.5,2.85,26.0,897.0,989.54,720.63
2016,6,30,14,30,883.0,124.0,2.9,26.0,868.0,965.55,706.56
2016,6,30,14,45,876.5,121.0,2.95,26.0,834.0,937.79,689.97
2016,6,30,15,0,870.0,118.0,3.0,26.0,800.0,907.48,671.61
2016,6,30,15,15,858.0,115.5,3.0,26.0,760.0,870.56,648.33
2016,6,30,15,30,846.0,113.0,3.0,26.0,720.0,836.12,626.6
2016,6,30,15,45,833.0,109.5,3.05,26.0,676.0,793.54,599.31
2016,6,30,16,0,820.0,106.0,3.1,26.0,632.0,749.57,570.72
2016,6,30,16,15,801.0,102.5,3.1,25.5,584.5,700.1,538.6
2016,6,30,16,30,782.0,99.0,3.1,25.0,537.0,650.19,505.02
2016,6,30,16,45,758.5,94.5,3.1,25.0,487.5,596.16,465.33
2016,6,30,17,0,735.0,90.0,3.1,25.0,438.0,542.63,424.96
2016,6,30,17,15,702.5,85.5,3.05,24.5,387.0,486.24,381.86
2016,6,30,17,30,670.0,81.0,3.0,24.0,336.0,430.54,337.94
2016,6,30,17,45,626.5,75.0,2.95,23.5,286.0,370.5,289.31
2016,6,30,18,0,583.0,69.0,2.9,23.0,236.0,314.1,242.14
2016,6,30,18,15,519.5,61.5,2.8,22.0,188.5,253.09,190.88
2016,6,30,18,30,456.0,54.0,2.7,21.0,141.0,198.35,143.99
2016,6,30,18,45,361.5,43.5,2.65,20.0,100.0,139.62,95.08
2016,6,30,19,0,267.0,33.0,2.6,19.0,59.0,91.02,54.26
2016,6,30,19,15,133.5,16.5,2.7,18.5,29.5,37.03,0.0
2016,6,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,5,15,123.5,18.0,2.3,14.5,30.5,13.93,0.0
2016,7,1,5,30,247.0,36.0,2.3,15.0,61.0,27.81,17.46
2016,7,1,5,45,338.5,47.0,2.35,15.5,102.0,36.01,25.7
2016,7,1,6,0,430.0,58.0,2.4,16.0,143.0,42.81,32.12
2016,7,1,6,15,493.0,66.0,2.35,16.5,190.0,53.36,34.97
2016,7,1,6,30,556.0,74.0,2.3,17.0,237.0,91.94,52.4
2016,7,1,6,45,600.0,80.5,2.25,17.5,286.5,134.01,80.57
2016,7,1,7,0,644.0,87.0,2.2,18.0,336.0,181.02,117.48
2016,7,1,7,15,677.0,92.0,2.1,18.5,386.0,229.02,158.12
2016,7,1,7,30,710.0,97.0,2.0,19.0,436.0,280.45,202.36
2016,7,1,7,45,735.5,101.0,1.95,19.5,485.5,331.74,246.51
2016,7,1,8,0,761.0,105.0,1.9,20.0,535.0,387.71,293.33
2016,7,1,8,15,780.0,108.5,1.85,20.0,582.0,439.68,336.56
2016,7,1,8,30,799.0,112.0,1.8,20.0,629.0,492.75,379.39
2016,7,1,8,45,814.5,114.5,1.8,20.5,672.5,543.86,418.92
2016,7,1,9,0,830.0,117.0,1.8,21.0,716.0,595.23,457.36
2016,7,1,9,15,841.5,119.5,1.85,21.0,755.0,644.11,494.02
2016,7,1,9,30,853.0,122.0,1.9,21.0,794.0,693.23,529.98
2016,7,1,9,45,863.0,123.5,1.95,21.5,828.5,738.24,560.42
2016,7,1,10,0,873.0,125.0,2.0,22.0,863.0,782.06,588.65
2016,7,1,10,15,879.5,126.5,2.0,22.0,891.0,821.69,614.43
