Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,30,886.0,128.0,2.0,22.0,919.0,859.47,638.75
2016,7,1,10,45,892.0,128.5,2.05,22.5,940.5,893.84,659.83
2016,7,1,11,0,898.0,129.0,2.1,23.0,962.0,925.96,679.29
2016,7,1,11,15,901.0,130.0,2.15,23.0,976.5,953.45,696.96
2016,7,1,11,30,904.0,131.0,2.2,23.0,991.0,978.28,712.96
2016,7,1,11,45,906.0,131.0,2.25,23.0,998.5,998.41,725.97
2016,7,1,12,0,908.0,131.0,2.3,23.0,1006.0,1015.64,737.23
2016,7,1,12,15,908.0,131.0,2.35,23.0,1006.0,1027.93,745.43
2016,7,1,12,30,908.0,131.0,2.4,23.0,1006.0,1037.13,751.81
2016,7,1,12,45,899.5,135.0,2.45,23.0,996.5,1038.73,753.46
2016,7,1,13,0,891.0,139.0,2.5,23.0,987.0,1037.16,753.26
2016,7,1,13,15,887.5,138.5,2.55,23.0,972.0,1032.92,751.48
2016,7,1,13,30,884.0,138.0,2.6,23.0,957.0,1025.56,747.8
2016,7,1,13,45,880.5,136.0,2.65,23.0,935.5,1013.57,741.24
2016,7,1,14,0,877.0,134.0,2.7,23.0,914.0,998.55,732.79
2016,7,1,14,15,870.0,132.0,2.7,23.0,885.5,977.22,719.81
2016,7,1,14,30,863.0,130.0,2.7,23.0,857.0,953.14,705.1
2016,7,1,14,45,855.0,127.5,2.75,23.0,823.0,925.02,688.1
2016,7,1,15,0,847.0,125.0,2.8,23.0,789.0,899.43,672.73
2016,7,1,15,15,835.0,122.5,2.8,22.5,749.5,862.99,650.75
2016,7,1,15,30,823.0,120.0,2.8,22.0,710.0,824.71,627.3
2016,7,1,15,45,809.0,116.5,2.8,22.0,666.5,782.12,599.34
2016,7,1,16,0,795.0,113.0,2.8,22.0,623.0,738.27,570.15
2016,7,1,16,15,775.0,109.0,2.8,21.5,575.5,688.49,537.31
2016,7,1,16,30,755.0,105.0,2.8,21.0,528.0,638.41,502.73
2016,7,1,16,45,731.0,100.5,2.8,21.0,479.0,586.7,464.21
2016,7,1,17,0,707.0,96.0,2.8,21.0,430.0,534.08,424.03
2016,7,1,17,15,673.5,91.0,2.75,20.5,379.5,476.61,379.59
2016,7,1,17,30,640.0,86.0,2.7,20.0,329.0,421.22,335.39
2016,7,1,17,45,595.0,79.0,2.7,20.0,279.5,360.87,285.49
2016,7,1,18,0,550.0,72.0,2.7,20.0,230.0,304.35,237.41
2016,7,1,18,15,485.5,64.0,2.65,19.5,183.5,244.12,186.09
2016,7,1,18,30,421.0,56.0,2.6,19.0,137.0,190.28,139.49
2016,7,1,18,45,326.5,45.0,2.55,18.5,97.0,132.83,91.35
2016,7,1,19,0,232.0,34.0,2.5,18.0,57.0,85.18,51.28
2016,7,1,19,15,116.0,17.0,2.5,17.5,28.5,35.26,0.0
2016,7,1,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,5,15,120.0,17.5,2.15,13.0,30.0,13.55,0.0
2016,7,2,5,30,240.0,35.0,2.2,13.0,60.0,27.02,16.88
2016,7,2,5,45,336.0,46.0,2.25,13.5,101.0,35.14,25.16
2016,7,2,6,0,432.0,57.0,2.3,14.0,142.0,41.99,31.66
2016,7,2,6,15,495.0,65.0,2.3,14.5,189.0,51.81,34.43
2016,7,2,6,30,558.0,73.0,2.3,15.0,236.0,90.43,51.71
2016,7,2,6,45,604.5,79.0,2.3,15.5,285.5,132.43,79.75
2016,7,2,7,0,651.0,85.0,2.3,16.0,335.0,179.63,116.94
2016,7,2,7,15,683.5,90.0,2.3,16.5,385.5,227.87,158.19
2016,7,2,7,30,716.0,95.0,2.3,17.0,436.0,279.5,203.13
2016,7,2,7,45,742.0,99.0,2.3,17.5,485.5,333.91,250.29
2016,7,2,8,0,768.0,103.0,2.3,18.0,535.0,387.7,296.12
2016,7,2,8,15,786.5,106.0,2.3,18.0,582.0,439.35,339.9
2016,7,2,8,30,805.0,109.0,2.3,18.0,629.0,492.05,383.31
2016,7,2,8,45,820.5,111.5,2.3,18.5,673.0,543.47,423.79
2016,7,2,9,0,836.0,114.0,2.3,19.0,717.0,595.14,463.17
2016,7,2,9,15,847.5,116.5,2.3,19.0,756.0,645.62,501.35
2016,7,2,9,30,859.0,119.0,2.3,19.0,795.0,693.77,536.96
2016,7,2,9,45,858.0,127.0,2.3,19.5,826.5,737.28,566.43
2016,7,2,10,0,857.0,135.0,2.3,20.0,858.0,778.77,593.15
2016,7,2,10,15,864.0,136.5,2.3,20.0,886.5,818.3,619.32
2016,7,2,10,30,871.0,138.0,2.3,20.0,915.0,856.06,644.04
2016,7,2,10,45,875.5,139.5,2.35,20.5,936.0,889.71,664.97
2016,7,2,11,0,880.0,141.0,2.4,21.0,957.0,921.09,684.25
2016,7,2,11,15,883.5,142.0,2.4,21.0,972.0,948.68,701.78
2016,7,2,11,30,887.0,143.0,2.4,21.0,987.0,973.68,717.61
2016,7,2,11,45,887.5,144.0,2.45,21.5,994.0,993.13,728.93
2016,7,2,12,0,888.0,145.0,2.5,22.0,1001.0,1009.71,738.45
2016,7,2,12,15,888.5,145.0,2.5,22.0,1001.0,1022.37,746.43
2016,7,2,12,30,889.0,145.0,2.5,22.0,1001.0,1032.02,752.59
2016,7,2,12,45,893.5,140.5,2.55,22.0,995.5,1038.12,757.13
2016,7,2,13,0,898.0,136.0,2.6,22.0,990.0,1041.06,759.77
2016,7,2,13,15,895.0,135.0,2.6,22.0,975.0,1036.82,757.4
2016,7,2,13,30,892.0,134.0,2.6,22.0,960.0,1029.42,753.17
2016,7,2,13,45,887.5,133.0,2.65,22.0,938.5,1017.42,746.59
2016,7,2,14,0,883.0,132.0,2.7,22.0,917.0,1002.39,738.12
2016,7,2,14,15,876.0,130.0,2.7,21.5,888.5,980.98,726.45
2016,7,2,14,30,869.0,128.0,2.7,21.0,860.0,956.8,712.97
2016,7,2,14,45,860.0,126.5,2.7,21.0,826.0,928.69,695.46
2016,7,2,15,0,851.0,125.0,2.7,21.0,792.0,903.16,679.67
2016,7,2,15,15,839.0,122.0,2.7,21.0,752.5,866.09,655.9
2016,7,2,15,30,827.0,119.0,2.7,21.0,713.0,827.15,630.73
2016,7,2,15,45,811.0,116.5,2.7,21.0,669.0,783.91,602.28
2016,7,2,16,0,795.0,114.0,2.7,21.0,625.0,739.54,572.7
2016,7,2,16,15,775.5,110.5,2.65,20.5,577.5,690.66,540.22
2016,7,2,16,30,756.0,107.0,2.6,20.0,530.0,641.43,505.96
2016,7,2,16,45,729.0,103.0,2.6,20.0,480.0,588.36,466.4
2016,7,2,17,0,702.0,99.0,2.6,20.0,430.0,534.58,425.32
2016,7,2,17,15,668.5,93.5,2.55,19.5,379.5,476.77,380.61
2016,7,2,17,30,635.0,88.0,2.5,19.0,329.0,421.05,336.12
2016,7,2,17,45,587.0,81.5,2.5,18.5,279.5,360.1,286.24
2016,7,2,18,0,539.0,75.0,2.5,18.0,230.0,303.27,238.26
2016,7,2,18,15,475.0,66.0,2.45,17.5,183.0,242.68,186.4
2016,7,2,18,30,411.0,57.0,2.4,17.0,136.0,188.44,139.26
2016,7,2,18,45,318.5,45.5,2.35,16.5,96.0,130.63,90.52
2016,7,2,19,0,226.0,34.0,2.3,16.0,56.0,84.13,51.04
2016,7,2,19,15,113.0,17.0,2.3,15.5,28.0,34.85,0.0
2016,7,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,17.0,2.1,12.0,30.0,13.16,0.0
2016,7,3,5,30,259.0,34.0,2.2,12.0,60.0,26.24,16.22
2016,7,3,5,45,354.5,44.5,2.3,12.5,101.0,33.81,24.08
2016,7,3,6,0,450.0,55.0,2.4,13.0,142.0,40.25,30.24
2016,7,3,6,15,282.0,84.0,2.4,13.5,144.0,64.63,47.49
2016,7,3,6,30,114.0,113.0,2.4,14.0,146.0,102.67,77.73
2016,7,3,6,45,128.5,132.5,2.4,14.5,177.0,129.06,97.91
2016,7,3,7,0,143.0,152.0,2.4,15.0,208.0,157.21,120.27
2016,7,3,7,15,435.5,122.0,2.35,15.5,323.0,200.23,145.17
2016,7,3,7,30,728.0,92.0,2.3,16.0,438.0,279.29,203.38
2016,7,3,7,45,752.5,96.0,2.25,16.5,487.0,333.73,250.73
2016,7,3,8,0,777.0,100.0,2.2,17.0,536.0,387.5,296.73
2016,7,3,8,15,795.5,103.0,2.2,17.5,583.5,439.62,340.41
2016,7,3,8,30,814.0,106.0,2.2,18.0,631.0,492.78,383.54
2016,7,3,8,45,828.5,108.5,2.2,18.5,674.5,544.12,423.94
2016,7,3,9,0,843.0,111.0,2.2,19.0,718.0,595.6,463.14
2016,7,3,9,15,854.0,113.5,2.2,19.0,757.0,646.16,501.33
2016,7,3,9,30,865.0,116.0,2.2,19.0,796.0,694.28,536.86
2016,7,3,9,45,886.5,110.5,2.25,19.5,833.5,741.45,569.08
2016,7,3,10,0,908.0,105.0,2.3,20.0,871.0,788.2,599.7
2016,7,3,10,15,914.0,106.5,2.3,20.0,899.0,828.73,626.43
2016,7,3,10,30,920.0,108.0,2.3,20.0,927.0,867.29,651.6
2016,7,3,10,45,924.5,108.5,2.35,20.5,948.5,901.43,672.77
2016,7,3,11,0,929.0,109.0,2.4,21.0,970.0,933.16,692.19
2016,7,3,11,15,931.5,110.0,2.45,21.0,984.5,960.99,710.29
2016,7,3,11,30,934.0,111.0,2.5,21.0,999.0,986.04,726.6
2016,7,3,11,45,935.5,111.5,2.55,21.0,1006.5,1006.75,740.13
2016,7,3,12,0,937.0,112.0,2.6,21.0,1014.0,1024.45,751.79
2016,7,3,12,15,937.0,112.0,2.6,21.0,1014.0,1037.08,759.76
2016,7,3,12,30,937.0,112.0,2.6,21.0,1014.0,1046.52,765.8
2016,7,3,12,45,921.0,121.0,2.65,21.0,1002.5,1045.86,765.97
2016,7,3,13,0,905.0,130.0,2.7,21.0,991.0,1041.92,764.22
2016,7,3,13,15,902.0,129.5,2.7,21.0,976.0,1038.17,762.23
2016,7,3,13,30,899.0,129.0,2.7,21.0,961.0,1031.25,758.28
2016,7,3,13,45,894.5,127.5,2.75,21.0,939.5,1018.68,751.26
2016,7,3,14,0,890.0,126.0,2.8,21.0,918.0,1003.04,742.32
2016,7,3,14,15,883.5,124.5,2.8,21.0,889.5,982.51,729.77
2016,7,3,14,30,877.0,123.0,2.8,21.0,861.0,959.18,715.42
2016,7,3,14,45,868.0,121.0,2.8,21.0,827.0,930.37,697.39
2016,7,3,15,0,859.0,119.0,2.8,21.0,793.0,899.16,677.71
2016,7,3,15,15,847.5,116.5,2.75,20.5,753.5,863.03,655.46
2016,7,3,15,30,836.0,114.0,2.7,20.0,714.0,829.4,634.75
2016,7,3,15,45,821.5,111.0,2.7,20.0,670.0,786.53,606.43
2016,7,3,16,0,807.0,108.0,2.7,20.0,626.0,742.39,576.92
2016,7,3,16,15,788.0,104.5,2.7,19.5,578.5,693.42,544.53
2016,7,3,16,30,769.0,101.0,2.7,19.0,531.0,644.04,510.55
2016,7,3,16,45,745.0,96.5,2.7,19.0,482.0,590.22,470.29
2016,7,3,17,0,721.0,92.0,2.7,19.0,433.0,538.32,430.39
2016,7,3,17,15,688.0,87.0,2.65,18.5,382.5,480.46,385.36
2016,7,3,17,30,655.0,82.0,2.6,18.0,332.0,424.62,340.49
2016,7,3,17,45,611.0,76.0,2.6,17.5,282.0,365.04,291.36
2016,7,3,18,0,567.0,70.0,2.6,17.0,232.0,309.17,243.74
2016,7,3,18,15,504.5,62.0,2.55,16.5,185.0,248.74,191.57
2016,7,3,18,30,442.0,54.0,2.5,16.0,138.0,194.48,143.94
2016,7,3,18,45,350.0,43.0,2.5,15.5,97.5,136.52,94.59
2016,7,3,19,0,258.0,32.0,2.5,15.0,57.0,88.48,53.32
2016,7,3,19,15,129.0,16.0,2.5,14.5,28.5,35.87,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,141.0,16.0,2.3,12.5,30.0,12.1,0.0
2016,7,4,5,30,282.0,32.0,2.4,13.0,60.0,25.05,15.05
2016,7,4,5,45,380.5,41.5,2.55,13.5,101.5,31.07,21.55
2016,7,4,6,0,479.0,51.0,2.7,14.0,143.0,36.71,26.96
2016,7,4,6,15,239.5,68.0,2.65,14.0,114.0,51.21,40.14
2016,7,4,6,30,0.0,85.0,2.6,14.0,85.0,79.75,62.37
2016,7,4,6,45,0.0,103.0,2.6,14.5,103.0,96.62,76.42
2016,7,4,7,0,0.0,121.0,2.6,15.0,121.0,113.63,90.3
2016,7,4,7,15,0.5,133.5,2.55,15.5,134.0,126.0,100.07
2016,7,4,7,30,1.0,146.0,2.5,16.0,147.0,138.4,109.7
2016,7,4,7,45,28.0,187.0,2.45,16.5,203.0,182.09,144.05
2016,7,4,8,0,55.0,228.0,2.4,17.0,259.0,231.46,182.57
2016,7,4,8,15,106.5,259.0,2.35,17.0,325.5,285.95,224.98
2016,7,4,8,30,158.0,290.0,2.3,17.0,392.0,343.49,269.55
2016,7,4,8,45,513.5,193.5,2.3,17.5,557.0,452.16,355.41
2016,7,4,9,0,869.0,97.0,2.3,18.0,722.0,598.66,468.58
2016,7,4,9,15,879.5,99.0,2.3,18.0,761.0,647.84,505.43
2016,7,4,9,30,890.0,101.0,2.3,18.0,800.0,696.23,541.44
2016,7,4,9,45,884.5,110.5,2.35,18.5,830.5,739.32,570.38
2016,7,4,10,0,879.0,120.0,2.4,19.0,861.0,779.96,596.96
2016,7,4,10,15,885.5,121.5,2.4,19.0,889.0,819.93,623.59
2016,7,4,10,30,892.0,123.0,2.4,19.0,917.0,858.03,648.69
2016,7,4,10,45,895.0,125.5,2.45,19.5,938.5,892.05,669.98
2016,7,4,11,0,898.0,128.0,2.5,20.0,960.0,923.67,689.51
2016,7,4,11,15,901.0,128.5,2.5,20.0,974.0,950.81,706.84
2016,7,4,11,30,904.0,129.0,2.5,20.0,988.0,975.28,722.42
2016,7,4,11,45,903.0,130.5,2.55,20.5,994.5,994.15,733.42
2016,7,4,12,0,902.0,132.0,2.6,21.0,1001.0,1010.04,742.54
2016,7,4,12,15,902.0,132.0,2.6,21.0,1001.0,1022.39,750.38
2016,7,4,12,30,902.0,132.0,2.6,21.0,1001.0,1031.67,756.34
2016,7,4,12,45,909.5,125.5,2.65,21.0,995.5,1038.78,761.55
2016,7,4,13,0,917.0,119.0,2.7,21.0,990.0,1042.66,764.78
2016,7,4,13,15,913.5,118.5,2.7,21.0,975.0,1038.36,762.36
2016,7,4,13,30,910.0,118.0,2.7,21.0,960.0,1030.85,758.03
2016,7,4,13,45,905.5,116.5,2.7,21.0,938.0,1018.14,750.44
2016,7,4,14,0,901.0,115.0,2.7,21.0,916.0,1002.33,740.94
2016,7,4,14,15,894.5,113.5,2.7,20.5,888.0,981.6,729.68
2016,7,4,14,30,888.0,112.0,2.7,20.0,860.0,958.03,716.54
2016,7,4,14,45,879.5,110.0,2.7,20.0,825.5,929.39,698.6
2016,7,4,15,0,871.0,108.0,2.7,20.0,791.0,898.3,678.97
2016,7,4,15,15,860.0,106.0,2.7,20.0,751.5,862.77,656.18
2016,7,4,15,30,849.0,104.0,2.7,20.0,712.0,825.28,631.89
2016,7,4,15,45,835.5,101.0,2.75,20.0,668.5,782.99,604.27
2016,7,4,16,0,822.0,98.0,2.8,20.0,625.0,743.08,578.0
2016,7,4,16,15,804.0,95.0,2.75,19.5,578.0,694.81,545.79
2016,7,4,16,30,786.0,92.0,2.7,19.0,531.0,646.02,512.45
2016,7,4,16,45,763.5,87.5,2.7,18.5,482.0,592.45,473.26
2016,7,4,17,0,741.0,83.0,2.7,18.0,433.0,539.29,433.15
2016,7,4,17,15,710.0,78.5,2.7,17.5,382.5,482.15,388.56
2016,7,4,17,30,679.0,74.0,2.7,17.0,332.0,427.85,344.67
2016,7,4,17,45,637.0,68.5,2.7,17.0,282.5,368.56,294.83
2016,7,4,18,0,595.0,63.0,2.7,17.0,233.0,312.76,246.5
2016,7,4,18,15,534.0,56.0,2.65,16.5,186.5,252.53,194.21
2016,7,4,18,30,473.0,49.0,2.6,16.0,140.0,198.32,146.3
2016,7,4,18,45,382.0,39.5,2.55,15.5,99.0,140.57,96.78
2016,7,4,19,0,291.0,30.0,2.5,15.0,58.0,92.62,55.15
2016,7,4,19,15,145.5,15.0,2.5,14.5,29.0,37.64,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,131.0,16.5,2.65,12.5,29.0,12.8,0.0
2016,7,5,5,30,262.0,33.0,2.7,13.0,58.0,26.17,15.85
2016,7,5,5,45,357.0,43.0,2.75,13.5,99.0,32.6,22.86
2016,7,5,6,0,452.0,53.0,2.8,14.0,140.0,38.63,28.64
2016,7,5,6,15,226.0,57.5,2.75,14.5,101.0,42.65,32.45
2016,7,5,6,30,0.0,62.0,2.7,15.0,62.0,59.72,45.22
2016,7,5,6,45,0.0,75.5,2.65,15.5,75.5,72.43,55.84
2016,7,5,7,0,0.0,89.0,2.6,16.0,89.0,85.2,66.31
2016,7,5,7,15,0.0,106.0,2.55,16.5,106.0,101.21,79.27
2016,7,5,7,30,0.0,123.0,2.5,17.0,123.0,117.3,92.08
2016,7,5,7,45,1.0,143.0,2.45,17.5,143.5,136.54,107.22
2016,7,5,8,0,2.0,163.0,2.4,18.0,164.0,155.98,122.3
2016,7,5,8,15,8.0,190.0,2.35,18.0,195.0,184.23,144.46
2016,7,5,8,30,14.0,217.0,2.3,18.0,226.0,213.22,166.98
2016,7,5,8,45,119.5,272.0,2.3,18.5,357.5,317.08,248.05
2016,7,5,9,0,225.0,327.0,2.3,19.0,489.0,435.91,338.17
2016,7,5,9,15,549.0,219.5,2.35,19.0,643.0,550.23,428.49
2016,7,5,9,30,873.0,112.0,2.4,19.0,797.0,694.43,538.98
2016,7,5,9,45,885.0,112.0,2.45,19.5,832.0,740.39,569.63
2016,7,5,10,0,897.0,112.0,2.5,20.0,867.0,785.27,599.08
2016,7,5,10,15,903.5,113.5,2.55,20.0,895.5,825.91,626.41
2016,7,5,10,30,910.0,115.0,2.6,20.0,924.0,864.65,652.26
2016,7,5,10,45,914.5,116.0,2.65,20.5,946.0,899.1,673.76
2016,7,5,11,0,919.0,117.0,2.7,21.0,968.0,931.16,693.53
2016,7,5,11,15,922.5,118.0,2.75,21.0,983.0,959.78,712.26
2016,7,5,11,30,926.0,119.0,2.8,21.0,998.0,985.7,729.21
2016,7,5,11,45,927.5,119.5,2.85,21.0,1006.0,1006.39,742.77
2016,7,5,12,0,929.0,120.0,2.9,21.0,1014.0,1024.1,754.48
2016,7,5,12,15,930.0,120.0,2.95,21.0,1014.5,1037.75,763.64
2016,7,5,12,30,931.0,120.0,3.0,21.0,1015.0,1048.25,770.88
2016,7,5,12,45,925.5,122.5,3.05,21.0,1007.0,1051.58,773.59
2016,7,5,13,0,920.0,125.0,3.1,21.0,999.0,1051.65,774.34
2016,7,5,13,15,918.0,124.0,3.1,21.0,984.5,1048.42,772.63
2016,7,5,13,30,916.0,123.0,3.1,21.0,970.0,1041.93,768.94
2016,7,5,13,45,914.0,120.5,3.1,21.0,949.5,1030.66,762.24
2016,7,5,14,0,912.0,118.0,3.1,21.0,929.0,1016.2,753.57
2016,7,5,14,15,906.0,116.5,3.1,21.0,901.0,995.81,741.07
2016,7,5,14,30,900.0,115.0,3.1,21.0,873.0,972.54,726.71
2016,7,5,14,45,894.5,112.5,3.15,21.0,839.5,945.9,710.48
2016,7,5,15,0,889.0,110.0,3.2,21.0,806.0,916.61,692.39
2016,7,5,15,15,878.0,107.5,3.2,20.5,766.5,880.06,670.14
2016,7,5,15,30,867.0,105.0,3.2,20.0,727.0,841.49,646.26
2016,7,5,15,45,855.0,102.0,3.25,20.0,683.0,799.8,618.92
2016,7,5,16,0,843.0,99.0,3.3,20.0,639.0,760.35,592.84
2016,7,5,16,15,824.5,96.0,3.35,19.5,591.0,710.89,560.14
2016,7,5,16,30,806.0,93.0,3.4,19.0,543.0,660.9,526.24
2016,7,5,16,45,782.5,89.0,3.45,19.0,493.0,606.35,485.28
2016,7,5,17,0,759.0,85.0,3.5,19.0,443.0,552.25,443.51
2016,7,5,17,15,727.0,80.5,3.55,18.5,391.5,493.69,397.78
2016,7,5,17,30,695.0,76.0,3.6,18.0,340.0,438.11,352.82
2016,7,5,17,45,649.0,71.0,3.65,17.5,289.0,376.75,301.78
2016,7,5,18,0,603.0,66.0,3.7,17.0,238.0,319.24,252.38
2016,7,5,18,15,538.5,59.0,3.65,16.5,190.0,257.32,198.47
2016,7,5,18,30,474.0,52.0,3.6,16.0,142.0,201.77,149.31
2016,7,5,18,45,372.5,42.0,3.55,15.5,100.5,140.88,97.41
2016,7,5,19,0,271.0,32.0,3.5,15.0,59.0,90.88,54.46
2016,7,5,19,15,135.5,16.0,3.45,14.5,29.5,37.31,0.0
2016,7,5,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,139.5,15.5,2.75,12.5,28.5,11.77,0.0
2016,7,6,5,30,279.0,31.0,2.7,13.0,57.0,24.28,14.18
2016,7,6,5,45,375.5,40.0,2.7,13.5,98.0,29.87,20.46
2016,7,6,6,0,472.0,49.0,2.7,14.0,139.0,35.12,25.53
2016,7,6,6,15,236.0,67.5,2.55,14.5,112.5,49.96,38.94
2016,7,6,6,30,0.0,86.0,2.4,15.0,86.0,80.5,62.74
2016,7,6,6,45,0.0,104.0,2.3,15.5,104.0,97.39,76.75
2016,7,6,7,0,0.0,122.0,2.2,16.0,122.0,114.42,90.59
2016,7,6,7,15,24.0,153.0,2.1,16.0,164.5,148.18,117.21
2016,7,6,7,30,48.0,184.0,2.0,16.0,207.0,181.17,143.1
2016,7,6,7,45,143.0,209.5,1.9,16.5,287.5,235.83,184.59
2016,7,6,8,0,238.0,235.0,1.8,17.0,368.0,300.96,234.67
2016,7,6,8,15,531.5,165.0,1.75,17.5,496.0,377.66,293.32
2016,7,6,8,30,825.0,95.0,1.7,18.0,624.0,485.23,376.63
2016,7,6,8,45,839.5,97.0,1.7,18.5,667.5,538.92,418.18
2016,7,6,9,0,854.0,99.0,1.7,19.0,711.0,590.14,456.97
2016,7,6,9,15,864.5,101.0,1.75,19.0,750.0,638.72,493.83
2016,7,6,9,30,875.0,103.0,1.8,19.0,789.0,686.55,529.29
2016,7,6,9,45,883.5,104.5,1.85,19.5,822.5,731.51,559.46
2016,7,6,10,0,892.0,106.0,1.9,20.0,856.0,775.12,587.78
2016,7,6,10,15,898.0,107.5,1.95,20.5,884.0,815.21,613.32
2016,7,6,10,30,904.0,109.0,2.0,21.0,912.0,853.36,637.28
2016,7,6,10,45,909.0,109.5,2.15,21.5,933.5,887.57,659.34
2016,7,6,11,0,914.0,110.0,2.3,22.0,955.0,919.45,679.74
2016,7,6,11,15,916.5,110.5,2.4,22.0,969.5,946.56,697.8
2016,7,6,11,30,919.0,111.0,2.5,22.0,984.0,970.92,714.12
2016,7,6,11,45,921.0,110.5,2.65,22.0,991.0,990.97,728.15
2016,7,6,12,0,923.0,110.0,2.8,22.0,998.0,1008.05,740.35
2016,7,6,12,15,923.0,110.0,2.9,22.0,998.0,1020.62,749.25
2016,7,6,12,30,923.0,110.0,3.0,22.0,998.0,1030.04,756.24
2016,7,6,12,45,914.0,114.5,3.15,22.0,988.5,1031.85,758.8
2016,7,6,13,0,905.0,119.0,3.3,22.0,979.0,1030.43,759.38
2016,7,6,13,15,902.0,118.5,3.4,22.0,964.0,1026.72,758.15
2016,7,6,13,30,899.0,118.0,3.5,22.0,949.0,1019.82,754.9
2016,7,6,13,45,896.0,115.5,3.6,22.0,928.0,1007.7,748.28
2016,7,6,14,0,893.0,113.0,3.7,22.0,907.0,992.46,739.64
2016,7,6,14,15,887.0,112.0,3.7,21.5,879.5,972.88,728.89
2016,7,6,14,30,881.0,111.0,3.7,21.0,852.0,950.48,716.23
2016,7,6,14,45,876.0,107.5,3.75,21.0,819.0,923.64,699.45
2016,7,6,15,0,871.0,104.0,3.8,21.0,786.0,894.18,680.81
2016,7,6,15,15,860.5,102.0,3.8,20.5,747.5,859.07,659.13
2016,7,6,15,30,850.0,100.0,3.8,20.0,709.0,821.99,635.83
2016,7,6,15,45,839.5,96.0,3.8,20.0,666.5,780.96,608.22
2016,7,6,16,0,829.0,92.0,3.8,20.0,624.0,738.36,579.19
2016,7,6,16,15,812.0,89.0,3.75,19.5,577.5,694.18,549.52
2016,7,6,16,30,795.0,86.0,3.7,19.0,531.0,645.74,516.14
2016,7,6,16,45,775.5,82.0,3.7,19.0,482.5,594.24,477.13
2016,7,6,17,0,756.0,78.0,3.7,19.0,434.0,542.86,437.08
2016,7,6,17,15,726.0,74.0,3.7,18.5,384.0,486.11,392.41
2016,7,6,17,30,696.0,70.0,3.7,18.0,334.0,431.02,347.58
2016,7,6,17,45,656.0,64.5,3.7,17.5,284.5,372.67,298.7
2016,7,6,18,0,616.0,59.0,3.7,17.0,235.0,316.7,250.29
2016,7,6,18,15,555.5,53.0,3.6,16.5,188.0,256.65,197.64
2016,7,6,18,30,495.0,47.0,3.5,16.0,141.0,202.56,149.39
2016,7,6,18,45,402.5,38.0,3.45,15.5,100.0,143.83,98.76
2016,7,6,19,0,310.0,29.0,3.4,15.0,59.0,95.08,56.05
2016,7,6,19,15,155.0,14.5,3.35,14.5,29.5,38.24,0.0
2016,7,6,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,152.0,14.0,3.1,12.5,28.5,10.46,0.0
2016,7,7,5,30,304.0,28.0,3.1,13.0,57.0,21.47,11.76
2016,7,7,5,45,397.5,36.5,3.1,13.5,97.5,26.76,17.71
2016,7,7,6,0,491.0,45.0,3.1,14.0,138.0,31.71,22.49
2016,7,7,6,15,284.5,76.0,3.0,14.5,134.0,56.36,44.6
2016,7,7,6,30,78.0,107.0,2.9,15.0,130.0,98.67,75.47
2016,7,7,6,45,85.5,128.0,2.85,15.5,157.5,123.26,94.66
2016,7,7,7,0,93.0,149.0,2.8,16.0,185.0,148.93,115.18
2016,7,7,7,15,136.0,171.5,2.8,16.0,231.5,181.26,140.24
2016,7,7,7,30,179.0,194.0,2.8,16.0,278.0,221.87,172.51
2016,7,7,7,45,278.0,200.5,2.8,16.5,348.0,268.65,208.54
2016,7,7,8,0,377.0,207.0,2.8,17.0,418.0,328.89,255.96
2016,7,7,8,15,605.5,147.5,2.8,17.5,520.0,392.63,306.17
2016,7,7,8,30,834.0,88.0,2.8,18.0,622.0,484.76,379.2
2016,7,7,8,45,848.5,90.0,2.85,18.5,665.5,536.33,420.36
2016,7,7,9,0,863.0,92.0,2.9,19.0,709.0,587.97,460.52
2016,7,7,9,15,873.5,94.0,2.95,19.0,748.0,636.96,498.48
2016,7,7,9,30,884.0,96.0,3.0,19.0,787.0,685.19,535.0
2016,7,7,9,45,889.0,99.0,3.1,19.0,820.0,729.48,566.43
2016,7,7,10,0,894.0,102.0,3.2,19.0,853.0,772.13,596.19
2016,7,7,10,15,900.0,103.5,3.25,19.0,881.0,812.32,623.74
2016,7,7,10,30,906.0,105.0,3.3,19.0,909.0,850.57,649.75
2016,7,7,10,45,911.0,105.5,3.35,19.5,931.0,884.88,671.62
2016,7,7,11,0,916.0,106.0,3.4,20.0,953.0,916.84,691.72
2016,7,7,11,15,919.0,106.5,3.4,20.0,967.5,944.48,709.8
2016,7,7,11,30,922.0,107.0,3.4,20.0,982.0,969.4,726.03
2016,7,7,11,45,924.0,107.0,3.4,20.0,989.5,990.02,739.4
2016,7,7,12,0,926.0,107.0,3.4,20.0,997.0,1007.68,750.86
2016,7,7,12,15,926.0,107.0,3.4,20.0,997.0,1020.31,759.06
2016,7,7,12,30,926.0,107.0,3.4,20.0,997.0,1029.78,765.29
2016,7,7,12,45,917.5,111.5,3.4,20.5,988.0,1032.13,765.47
2016,7,7,13,0,909.0,116.0,3.4,21.0,979.0,1031.25,763.67
2016,7,7,13,15,906.0,115.0,3.35,21.0,964.5,1027.03,760.89
2016,7,7,13,30,903.0,114.0,3.3,21.0,950.0,1019.6,756.13
2016,7,7,13,45,900.5,112.0,3.3,21.0,929.0,1008.45,749.44
2016,7,7,14,0,898.0,110.0,3.3,21.0,908.0,994.17,740.77
2016,7,7,14,15,892.0,108.5,3.3,21.0,880.0,973.99,728.26
2016,7,7,14,30,886.0,107.0,3.3,21.0,852.0,950.96,713.9
2016,7,7,14,45,880.0,104.0,3.3,21.0,819.0,923.62,696.62
2016,7,7,15,0,874.0,101.0,3.3,21.0,786.0,893.68,677.54
2016,7,7,15,15,863.5,99.0,3.3,20.5,747.0,858.49,655.99
2016,7,7,15,30,853.0,97.0,3.3,20.0,708.0,821.3,632.82
2016,7,7,15,45,636.5,167.5,3.35,20.0,607.5,701.82,548.56
2016,7,7,16,0,420.0,238.0,3.4,20.0,507.0,584.51,458.54
2016,7,7,16,15,607.5,161.0,3.45,19.5,517.5,625.45,495.81
2016,7,7,16,30,795.0,84.0,3.5,19.0,528.0,643.56,514.29
2016,7,7,16,45,774.5,80.0,3.6,19.0,479.5,591.41,474.81
2016,7,7,17,0,754.0,76.0,3.7,19.0,431.0,539.47,434.56
2016,7,7,17,15,724.0,72.0,3.75,18.5,381.0,482.81,390.01
2016,7,7,17,30,694.0,68.0,3.8,18.0,331.0,427.81,345.26
2016,7,7,17,45,655.0,63.0,3.9,17.5,282.0,369.63,296.52
2016,7,7,18,0,616.0,58.0,4.0,17.0,233.0,315.54,249.56
2016,7,7,18,15,555.5,51.5,3.9,16.5,186.0,254.94,196.36
2016,7,7,18,30,495.0,45.0,3.8,16.0,139.0,200.32,147.61
2016,7,7,18,45,406.5,36.5,3.75,15.5,98.5,143.12,98.02
2016,7,7,19,0,318.0,28.0,3.7,15.0,58.0,95.47,55.86
2016,7,7,19,15,159.0,14.0,3.6,14.5,29.0,38.13,0.0
2016,7,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,165.0,12.5,3.1,12.5,28.0,9.18,0.0
2016,7,8,5,30,330.0,25.0,3.1,13.0,56.0,18.75,9.43
2016,7,8,5,45,420.5,33.0,3.15,13.5,96.0,23.73,15.05
2016,7,8,6,0,511.0,41.0,3.2,14.0,136.0,28.39,19.54
2016,7,8,6,15,568.5,46.5,3.15,14.5,182.0,34.61,25.27
2016,7,8,6,30,626.0,52.0,3.1,15.0,228.0,74.06,37.31
2016,7,8,6,45,313.0,80.5,3.05,16.0,168.5,97.84,63.61
2016,7,8,7,0,0.0,109.0,3.0,17.0,109.0,102.99,80.84
2016,7,8,7,15,7.0,135.5,2.9,17.5,139.0,129.05,101.65
2016,7,8,7,30,14.0,162.0,2.8,18.0,169.0,156.05,122.92
2016,7,8,7,45,35.0,194.0,2.75,18.5,213.5,190.1,149.31
2016,7,8,8,0,56.0,226.0,2.7,19.0,258.0,229.68,179.91
2016,7,8,8,15,73.0,253.0,2.65,19.0,298.0,265.69,207.83
2016,7,8,8,30,90.0,280.0,2.6,19.0,338.0,303.64,237.04
2016,7,8,8,45,219.0,289.0,2.6,19.5,442.5,384.57,299.38
2016,7,8,9,0,348.0,298.0,2.6,20.0,547.0,478.15,370.35
2016,7,8,9,15,613.5,193.0,2.6,20.5,661.0,564.17,437.9
2016,7,8,9,30,879.0,88.0,2.6,21.0,775.0,673.47,521.51
2016,7,8,9,45,885.5,90.0,2.6,21.5,808.0,717.66,550.34
2016,7,8,10,0,892.0,92.0,2.6,22.0,841.0,760.35,578.06
2016,7,8,10,15,898.0,93.5,2.65,22.0,869.0,800.46,605.07
2016,7,8,10,30,904.0,95.0,2.7,22.0,897.0,838.64,630.57
2016,7,8,10,45,908.0,96.0,2.8,22.5,918.0,872.52,652.1
2016,7,8,11,0,912.0,97.0,2.9,23.0,939.0,904.0,671.91
2016,7,8,11,15,915.0,98.0,2.95,23.0,954.0,932.04,690.29
2016,7,8,11,30,918.0,99.0,3.0,23.0,969.0,957.36,706.88
2016,7,8,11,45,921.0,98.0,3.05,23.0,977.0,977.86,720.34
2016,7,8,12,0,924.0,97.0,3.1,23.0,985.0,995.42,731.95
2016,7,8,12,15,924.5,97.0,3.15,23.0,985.5,1008.5,740.73
2016,7,8,12,30,925.0,97.0,3.2,23.0,986.0,1018.42,747.57
2016,7,8,12,45,918.5,100.5,3.25,23.5,977.5,1021.74,748.77
2016,7,8,13,0,912.0,104.0,3.3,24.0,969.0,1021.81,748.01
2016,7,8,13,15,909.5,103.5,3.35,23.5,955.5,1018.55,748.11
2016,7,8,13,30,907.0,103.0,3.4,23.0,942.0,1012.07,746.22
2016,7,8,13,45,905.0,101.0,3.45,23.0,921.5,1001.33,740.18
2016,7,8,14,0,903.0,99.0,3.5,23.0,901.0,987.43,732.14
2016,7,8,14,15,897.5,97.5,3.5,23.0,873.5,967.6,719.87
2016,7,8,14,30,892.0,96.0,3.5,23.0,846.0,944.89,705.74
2016,7,8,14,45,886.0,94.0,3.55,23.0,813.0,918.43,689.4
2016,7,8,15,0,880.0,92.0,3.6,23.0,780.0,889.37,671.23
2016,7,8,15,15,870.0,90.0,3.6,22.5,741.5,854.4,649.86
2016,7,8,15,30,860.0,88.0,3.6,22.0,703.0,817.38,626.83
2016,7,8,15,45,848.0,85.5,3.65,22.0,660.5,776.39,599.73
2016,7,8,16,0,836.0,83.0,3.7,22.0,618.0,733.91,571.24
2016,7,8,16,15,819.0,80.5,3.65,21.5,571.5,686.55,539.45
2016,7,8,16,30,802.0,78.0,3.6,21.0,525.0,641.66,508.95
2016,7,8,16,45,781.5,74.5,3.55,21.0,477.0,589.75,470.08
2016,7,8,17,0,761.0,71.0,3.5,21.0,429.0,538.05,429.94
2016,7,8,17,15,731.5,67.0,3.4,20.5,379.0,481.34,385.45
2016,7,8,17,30,702.0,63.0,3.3,20.0,329.0,426.24,340.83
2016,7,8,17,45,663.5,58.5,3.25,19.5,280.0,368.46,292.72
2016,7,8,18,0,625.0,54.0,3.2,19.0,231.0,313.75,245.62
2016,7,8,18,15,566.0,48.0,3.1,18.5,184.5,254.55,194.01
2016,7,8,18,30,507.0,42.0,3.0,18.0,138.0,200.42,146.0
2016,7,8,18,45,418.0,34.0,2.95,17.5,97.5,143.04,96.67
2016,7,8,19,0,329.0,26.0,2.9,17.0,57.0,95.31,54.62
2016,7,8,19,15,164.5,13.0,2.9,16.5,28.5,37.66,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,170.5,12.0,2.1,14.5,27.5,8.8,0.0
2016,7,9,5,30,341.0,24.0,2.1,15.0,55.0,17.92,8.53
2016,7,9,5,45,430.5,31.5,2.15,15.5,95.0,22.51,13.84
2016,7,9,6,0,520.0,39.0,2.2,16.0,135.0,29.22,20.09
2016,7,9,6,15,577.5,44.0,2.25,16.5,181.5,31.47,22.27
2016,7,9,6,30,635.0,49.0,2.3,17.0,228.0,70.91,34.43
2016,7,9,6,45,673.0,53.5,2.4,17.5,276.5,114.31,61.69
2016,7,9,7,0,711.0,58.0,2.5,18.0,325.0,161.98,98.81
2016,7,9,7,15,739.5,61.5,2.55,18.0,374.0,210.86,140.95
2016,7,9,7,30,768.0,65.0,2.6,18.0,423.0,262.66,186.95
2016,7,9,7,45,788.0,68.0,2.65,18.5,471.0,317.37,235.19
2016,7,9,8,0,808.0,71.0,2.7,19.0,519.0,370.11,281.08
2016,7,9,8,15,824.5,73.5,2.7,19.5,565.5,422.25,325.32
2016,7,9,8,30,841.0,76.0,2.7,20.0,612.0,475.14,368.77
2016,7,9,8,45,853.5,78.0,2.75,20.5,654.5,525.97,409.42
2016,7,9,9,0,866.0,80.0,2.8,21.0,697.0,576.7,448.72
2016,7,9,9,15,876.0,81.5,2.85,21.0,736.0,625.04,486.06
2016,7,9,9,30,886.0,83.0,2.9,21.0,775.0,672.59,521.84
2016,7,9,9,45,887.0,88.5,3.0,21.0,807.0,716.56,552.6
2016,7,9,10,0,888.0,94.0,3.1,21.0,839.0,758.6,581.76
2016,7,9,10,15,894.5,95.0,3.15,21.0,867.0,798.53,608.98
2016,7,9,10,30,901.0,96.0,3.2,21.0,895.0,836.57,634.71
2016,7,9,10,45,908.5,95.0,3.25,21.5,917.0,871.44,656.85
2016,7,9,11,0,916.0,94.0,3.3,22.0,939.0,904.11,677.31
2016,7,9,11,15,919.0,94.5,3.35,22.0,954.0,931.78,695.63
2016,7,9,11,30,922.0,95.0,3.4,22.0,969.0,956.73,712.14
2016,7,9,11,45,927.0,93.0,3.5,22.0,977.5,978.23,726.74
2016,7,9,12,0,932.0,91.0,3.6,22.0,986.0,996.82,739.48
2016,7,9,12,15,933.0,91.5,3.7,22.0,987.5,1011.01,749.4
2016,7,9,12,30,934.0,92.0,3.8,22.0,989.0,1022.02,757.35
2016,7,9,12,45,930.5,94.0,3.9,22.0,982.0,1026.85,761.32
2016,7,9,13,0,927.0,96.0,4.0,22.0,975.0,1028.41,763.26
2016,7,9,13,15,926.5,95.5,4.05,21.5,962.5,1027.1,764.58
2016,7,9,13,30,926.0,95.0,4.1,21.0,950.0,1022.5,763.83
2016,7,9,13,45,925.5,93.0,4.2,21.0,931.0,1013.05,758.77
2016,7,9,14,0,925.0,91.0,4.3,21.0,912.0,1000.33,751.61
2016,7,9,14,15,922.0,90.0,4.35,20.5,886.5,983.07,742.56
2016,7,9,14,30,919.0,89.0,4.4,20.0,861.0,962.76,731.43
2016,7,9,14,45,915.0,87.5,4.45,20.0,829.5,938.06,716.06
2016,7,9,15,0,911.0,86.0,4.5,20.0,798.0,910.57,698.71
2016,7,9,15,15,904.0,84.0,4.5,19.5,761.0,877.3,678.17
2016,7,9,15,30,897.0,82.0,4.5,19.0,724.0,841.71,655.78
2016,7,9,15,45,887.5,80.5,4.55,19.0,682.5,802.53,629.6
2016,7,9,16,0,878.0,79.0,4.6,19.0,641.0,761.6,601.83
2016,7,9,16,15,863.5,76.5,4.6,18.5,594.5,714.39,569.87
2016,7,9,16,30,849.0,74.0,4.6,18.0,548.0,666.25,536.65
2016,7,9,16,45,828.0,72.0,4.6,18.0,498.5,613.85,497.22
2016,7,9,17,0,807.0,70.0,4.6,18.0,449.0,564.23,457.86
2016,7,9,17,15,779.5,66.5,4.55,17.5,398.0,506.98,412.16
2016,7,9,17,30,752.0,63.0,4.5,17.0,347.0,451.07,366.04
2016,7,9,17,45,709.5,59.0,4.45,16.5,295.5,389.51,313.91
2016,7,9,18,0,667.0,55.0,4.4,16.0,244.0,331.37,263.04
2016,7,9,18,15,608.0,49.5,4.25,15.5,195.5,269.63,208.21
2016,7,9,18,30,549.0,44.0,4.1,15.0,147.0,214.73,158.46
2016,7,9,18,45,451.5,36.0,3.95,15.0,104.0,153.07,104.61
2016,7,9,19,0,354.0,28.0,3.8,15.0,61.0,101.94,58.9
2016,7,9,19,15,177.0,14.0,3.75,14.5,30.5,40.27,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,173.0,13.0,3.15,12.5,28.5,9.74,0.0
2016,7,10,5,30,346.0,26.0,3.2,13.0,57.0,19.88,10.02
2016,7,10,5,45,442.0,33.5,3.25,13.5,98.5,24.36,15.55
2016,7,10,6,0,538.0,41.0,3.3,14.0,140.0,28.58,19.69
2016,7,10,6,15,598.5,47.0,3.25,14.5,188.5,34.23,24.91
2016,7,10,6,30,659.0,53.0,3.2,15.0,237.0,74.69,37.54
2016,7,10,6,45,701.0,57.0,3.15,16.0,287.5,119.31,65.19
2016,7,10,7,0,743.0,61.0,3.1,17.0,338.0,168.69,103.37
2016,7,10,7,15,772.5,64.5,3.0,17.5,389.5,219.53,147.01
2016,7,10,7,30,802.0,68.0,2.9,18.0,441.0,273.41,194.5
2016,7,10,7,45,824.5,70.5,2.85,18.5,491.5,330.31,244.54
2016,7,10,8,0,847.0,73.0,2.8,19.0,542.0,385.53,292.37
2016,7,10,8,15,863.5,75.5,2.75,19.5,590.0,439.74,338.21
2016,7,10,8,30,880.0,78.0,2.7,20.0,638.0,494.67,383.09
2016,7,10,8,45,893.5,79.5,2.65,20.5,682.5,547.56,424.93
2016,7,10,9,0,907.0,81.0,2.6,21.0,727.0,600.36,465.25
2016,7,10,9,15,917.0,82.5,2.6,21.0,767.0,650.66,503.56
2016,7,10,9,30,927.0,84.0,2.6,21.0,807.0,700.08,540.09
2016,7,10,9,45,931.5,87.5,2.6,21.5,840.5,746.41,570.51
2016,7,10,10,0,936.0,91.0,2.6,22.0,874.0,790.98,599.21
2016,7,10,10,15,942.0,92.0,2.65,22.0,903.0,832.35,626.83
2016,7,10,10,30,948.0,93.0,2.7,22.0,932.0,871.67,652.86
2016,7,10,10,45,951.5,94.0,2.8,22.5,954.0,906.63,674.88
2016,7,10,11,0,955.0,95.0,2.9,23.0,976.0,939.03,695.08
2016,7,10,11,15,958.0,95.5,3.0,23.0,991.0,967.78,714.16
2016,7,10,11,30,961.0,96.0,3.1,23.0,1006.0,993.68,731.4
2016,7,10,11,45,962.0,96.5,3.25,23.0,1014.0,1014.7,745.9
2016,7,10,12,0,963.0,97.0,3.4,23.0,1022.0,1032.58,758.44
2016,7,10,12,15,963.5,97.0,3.45,23.0,1022.5,1046.24,767.56
2016,7,10,12,30,964.0,97.0,3.5,23.0,1023.0,1056.61,774.66
2016,7,10,12,45,957.0,101.5,3.6,23.5,1014.0,1060.76,776.72
2016,7,10,13,0,950.0,106.0,3.7,24.0,1005.0,1061.53,776.73
2016,7,10,13,15,947.5,105.0,3.7,24.0,991.0,1057.78,774.68
2016,7,10,13,30,945.0,104.0,3.7,24.0,977.0,1050.67,770.58
2016,7,10,13,45,941.5,103.0,3.75,24.0,955.5,1039.23,764.16
2016,7,10,14,0,938.0,102.0,3.8,24.0,934.0,1024.55,755.69
2016,7,10,14,15,932.5,100.5,3.75,24.0,906.0,1004.25,742.91
2016,7,10,14,30,927.0,99.0,3.7,24.0,878.0,980.94,728.22
2016,7,10,14,45,920.5,97.5,3.7,24.0,844.0,953.82,711.33
2016,7,10,15,0,914.0,96.0,3.7,24.0,810.0,924.02,692.62
2016,7,10,15,15,904.0,94.0,3.65,23.5,770.5,888.12,670.68
2016,7,10,15,30,894.0,92.0,3.6,23.0,731.0,850.07,647.07
2016,7,10,15,45,881.5,89.5,3.6,23.0,687.0,807.53,619.07
2016,7,10,16,0,869.0,87.0,3.6,23.0,643.0,763.45,589.66
2016,7,10,16,15,852.0,84.5,3.55,22.5,595.0,714.79,557.45
2016,7,10,16,30,835.0,82.0,3.5,22.0,547.0,668.58,526.47
2016,7,10,16,45,813.0,78.5,3.5,22.0,496.5,614.24,486.33
2016,7,10,17,0,791.0,75.0,3.5,22.0,446.0,560.16,444.89
2016,7,10,17,15,760.5,71.5,3.4,21.5,394.5,501.98,399.61
2016,7,10,17,30,730.0,68.0,3.3,21.0,343.0,445.44,354.15
2016,7,10,17,45,687.5,63.0,3.25,20.5,291.5,383.82,303.34
2016,7,10,18,0,645.0,58.0,3.2,20.0,240.0,326.66,254.5
2016,7,10,18,15,582.5,52.0,3.1,19.0,191.5,264.38,201.03
2016,7,10,18,30,520.0,46.0,3.0,18.0,143.0,208.27,151.8
2016,7,10,18,45,420.5,37.0,2.9,17.5,100.5,146.61,99.23
2016,7,10,19,0,321.0,28.0,2.8,17.0,58.0,95.72,54.62
2016,7,10,19,15,160.5,14.0,2.8,16.5,29.0,37.94,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,161.0,13.0,1.2,14.5,27.0,12.78,0.0
2016,7,11,5,30,322.0,26.0,1.2,15.0,54.0,19.99,9.81
2016,7,11,5,45,421.0,34.0,1.3,15.5,95.5,24.9,15.87
2016,7,11,6,0,520.0,42.0,1.4,16.0,137.0,29.52,20.35
2016,7,11,6,15,581.0,48.0,1.4,16.5,184.5,32.18,22.91
2016,7,11,6,30,642.0,54.0,1.4,17.0,232.0,73.65,37.26
2016,7,11,6,45,684.0,58.5,1.4,18.0,282.5,117.76,64.1
2016,7,11,7,0,726.0,63.0,1.4,19.0,333.0,166.64,101.23
2016,7,11,7,15,756.0,66.5,1.4,19.5,383.5,216.67,143.37
2016,7,11,7,30,786.0,70.0,1.4,20.0,434.0,269.81,189.31
2016,7,11,7,45,807.5,73.0,1.4,20.5,484.0,322.67,235.2
2016,7,11,8,0,829.0,76.0,1.4,21.0,534.0,380.45,283.87
2016,7,11,8,15,846.0,78.5,1.45,21.5,581.5,434.0,328.21
2016,7,11,8,30,863.0,81.0,1.5,22.0,629.0,488.34,371.75
2016,7,11,8,45,875.5,83.5,1.55,22.5,673.0,540.85,412.53
2016,7,11,9,0,888.0,86.0,1.6,23.0,717.0,593.22,451.87
2016,7,11,9,15,898.0,88.0,1.65,23.0,756.5,643.2,489.22
