Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,30,908.0,90.0,1.7,23.0,796.0,692.33,525.05
2016,7,11,9,45,908.5,95.5,1.8,23.5,828.5,737.02,554.47
2016,7,11,10,0,909.0,101.0,1.9,24.0,861.0,779.68,582.02
2016,7,11,10,15,915.0,102.5,1.95,24.0,890.0,820.62,608.86
2016,7,11,10,30,921.0,104.0,2.0,24.0,919.0,859.59,634.19
2016,7,11,10,45,925.5,105.0,2.05,24.5,941.0,894.64,655.52
2016,7,11,11,0,930.0,106.0,2.1,25.0,963.0,927.26,675.11
2016,7,11,11,15,933.0,107.0,2.15,25.0,978.0,955.96,693.4
2016,7,11,11,30,936.0,108.0,2.2,25.0,993.0,981.88,709.94
2016,7,11,11,45,937.5,108.0,2.3,25.0,1001.0,1002.49,723.66
2016,7,11,12,0,939.0,108.0,2.4,25.0,1009.0,1020.06,735.56
2016,7,11,12,15,939.5,108.0,2.45,25.0,1009.5,1033.52,744.43
2016,7,11,12,30,940.0,108.0,2.5,25.0,1010.0,1043.77,751.39
2016,7,11,12,45,941.5,106.5,2.65,25.0,1003.5,1050.21,757.12
2016,7,11,13,0,943.0,105.0,2.8,25.0,997.0,1053.33,760.82
2016,7,11,13,15,940.5,104.5,2.85,25.0,983.0,1050.12,759.62
2016,7,11,13,30,938.0,104.0,2.9,25.0,969.0,1043.58,756.44
2016,7,11,13,45,934.5,103.0,3.0,25.0,948.0,1032.22,750.73
2016,7,11,14,0,931.0,102.0,3.1,25.0,927.0,1017.64,742.99
2016,7,11,14,15,925.5,101.0,3.15,24.5,899.5,997.98,733.0
2016,7,11,14,30,920.0,100.0,3.2,24.0,872.0,975.34,721.04
2016,7,11,14,45,913.5,98.0,3.25,24.0,838.0,947.86,704.4
2016,7,11,15,0,907.0,96.0,3.3,24.0,804.0,917.7,685.9
2016,7,11,15,15,897.5,94.0,3.3,23.5,765.0,882.42,664.79
2016,7,11,15,30,888.0,92.0,3.3,23.0,726.0,844.98,641.96
2016,7,11,15,45,877.0,89.0,3.3,23.0,682.5,803.29,614.65
2016,7,11,16,0,866.0,86.0,3.3,23.0,639.0,759.96,585.88
2016,7,11,16,15,849.0,83.5,3.3,22.5,591.5,711.4,554.04
2016,7,11,16,30,832.0,81.0,3.3,22.0,544.0,665.3,523.38
2016,7,11,16,45,812.0,77.5,3.3,22.0,494.0,612.35,484.38
2016,7,11,17,0,792.0,74.0,3.3,22.0,444.0,559.49,443.92
2016,7,11,17,15,762.0,70.0,3.25,21.5,392.5,500.97,398.57
2016,7,11,17,30,732.0,66.0,3.2,21.0,341.0,444.05,352.94
2016,7,11,17,45,692.5,61.0,3.2,20.5,290.5,383.68,303.15
2016,7,11,18,0,653.0,56.0,3.2,20.0,240.0,326.46,254.25
2016,7,11,18,15,592.0,50.0,3.1,19.0,191.5,265.21,201.47
2016,7,11,18,30,531.0,44.0,3.0,18.0,143.0,209.08,152.08
2016,7,11,18,45,435.5,35.5,2.95,17.5,100.5,148.37,100.04
2016,7,11,19,0,340.0,27.0,2.9,17.0,58.0,98.03,55.27
2016,7,11,19,15,170.0,13.5,2.95,16.5,29.0,38.49,0.0
2016,7,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.5,3.15,13.0,26.5,12.29,0.0
2016,7,12,5,30,335.0,25.0,3.2,13.0,53.0,19.14,9.01
2016,7,12,5,45,431.5,33.0,3.25,13.5,94.5,24.11,15.27
2016,7,12,6,0,528.0,41.0,3.3,14.0,136.0,28.76,19.82
2016,7,12,6,15,590.0,47.0,3.25,14.5,184.5,34.42,25.07
2016,7,12,6,30,652.0,53.0,3.2,15.0,233.0,72.2,36.45
2016,7,12,6,45,692.0,58.0,3.15,15.5,283.5,117.06,64.04
2016,7,12,7,0,732.0,63.0,3.1,16.0,334.0,166.48,102.32
2016,7,12,7,15,763.0,67.0,3.05,16.5,386.0,217.49,146.03
2016,7,12,7,30,794.0,71.0,3.0,17.0,438.0,271.73,193.87
2016,7,12,7,45,815.5,74.5,2.95,18.0,488.5,325.5,241.21
2016,7,12,8,0,837.0,78.0,2.9,19.0,539.0,384.17,291.3
2016,7,12,8,15,854.5,80.5,2.8,19.5,587.5,438.41,337.08
2016,7,12,8,30,872.0,83.0,2.7,20.0,636.0,493.47,381.97
2016,7,12,8,45,885.0,86.0,2.65,20.5,680.5,547.22,424.42
2016,7,12,9,0,898.0,89.0,2.6,21.0,725.0,600.87,465.32
2016,7,12,9,15,908.5,90.5,2.55,21.0,765.5,651.21,503.42
2016,7,12,9,30,919.0,92.0,2.5,21.0,806.0,700.73,539.87
2016,7,12,9,45,929.0,92.5,2.45,21.5,841.5,747.89,570.74
2016,7,12,10,0,939.0,93.0,2.4,22.0,877.0,793.71,599.85
2016,7,12,10,15,944.5,94.0,2.4,22.5,906.0,834.92,625.64
2016,7,12,10,30,950.0,95.0,2.4,23.0,935.0,874.03,649.68
2016,7,12,10,45,954.0,96.5,2.4,23.5,957.0,910.08,671.39
2016,7,12,11,0,958.0,98.0,2.4,24.0,979.0,943.6,691.21
2016,7,12,11,15,960.5,98.5,2.45,24.0,994.0,972.09,709.46
2016,7,12,11,30,963.0,99.0,2.5,24.0,1009.0,997.69,725.87
2016,7,12,11,45,964.0,99.0,2.55,24.0,1016.5,1018.36,739.15
2016,7,12,12,0,965.0,99.0,2.6,24.0,1024.0,1035.86,750.52
2016,7,12,12,15,965.0,99.5,2.65,24.0,1024.0,1049.66,759.63
2016,7,12,12,30,965.0,100.0,2.7,24.0,1024.0,1060.14,766.75
2016,7,12,12,45,954.5,105.5,2.8,24.0,1014.5,1061.92,768.96
2016,7,12,13,0,944.0,111.0,2.9,24.0,1005.0,1060.29,769.16
2016,7,12,13,15,941.0,110.5,2.95,24.0,990.0,1056.65,767.71
2016,7,12,13,30,938.0,110.0,3.0,24.0,975.0,1049.67,764.23
2016,7,12,13,45,933.5,109.0,3.1,24.0,953.0,1037.39,757.88
2016,7,12,14,0,929.0,108.0,3.2,24.0,931.0,1021.89,749.49
2016,7,12,14,15,923.0,106.5,3.2,24.0,902.5,1001.3,737.01
2016,7,12,14,30,917.0,105.0,3.2,24.0,874.0,977.75,722.63
2016,7,12,14,45,909.0,103.0,3.25,24.0,839.5,948.98,705.16
2016,7,12,15,0,901.0,101.0,3.3,24.0,805.0,917.62,685.87
2016,7,12,15,15,890.5,99.0,3.3,23.5,765.0,881.66,664.3
2016,7,12,15,30,880.0,97.0,3.3,23.0,725.0,843.62,641.05
2016,7,12,15,45,867.0,94.5,3.3,23.0,680.5,801.16,613.19
2016,7,12,16,0,854.0,92.0,3.3,23.0,636.0,757.22,583.97
2016,7,12,16,15,836.5,89.0,3.25,22.5,588.5,711.68,554.09
2016,7,12,16,30,819.0,86.0,3.2,22.0,541.0,661.81,520.47
2016,7,12,16,45,797.0,82.0,3.2,22.0,490.5,607.56,480.31
2016,7,12,17,0,775.0,78.0,3.2,22.0,440.0,553.61,439.08
2016,7,12,17,15,744.0,74.0,3.1,21.5,389.0,495.3,393.81
2016,7,12,17,30,713.0,70.0,3.0,21.0,338.0,438.71,348.41
2016,7,12,17,45,671.5,64.5,2.95,20.5,287.0,377.81,298.27
2016,7,12,18,0,630.0,59.0,2.9,20.0,236.0,321.37,250.11
2016,7,12,18,15,566.5,52.5,2.8,19.5,187.5,258.97,196.3
2016,7,12,18,30,503.0,46.0,2.7,19.0,139.0,202.88,147.06
2016,7,12,18,45,404.5,37.0,2.6,18.5,97.5,142.43,95.78
2016,7,12,19,0,306.0,28.0,2.5,18.0,56.0,92.67,51.89
2016,7,12,19,15,153.0,14.0,2.5,17.5,28.0,36.62,0.0
2016,7,12,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,150.0,13.0,1.75,14.5,25.5,12.78,0.0
2016,7,13,5,30,300.0,26.0,1.7,15.0,51.0,20.21,9.47
2016,7,13,5,45,401.5,35.0,1.65,15.5,92.5,26.03,16.76
2016,7,13,6,0,503.0,44.0,1.6,16.0,134.0,31.47,22.01
2016,7,13,6,15,567.0,50.5,1.45,16.5,182.0,34.42,24.87
2016,7,13,6,30,631.0,57.0,1.3,17.0,230.0,70.62,35.85
2016,7,13,6,45,675.0,62.0,1.2,18.0,281.0,117.82,64.73
2016,7,13,7,0,719.0,67.0,1.1,19.0,332.0,166.91,101.54
2016,7,13,7,15,750.0,71.0,1.0,19.5,383.5,217.22,143.46
2016,7,13,7,30,781.0,75.0,0.9,20.0,435.0,270.77,189.19
2016,7,13,7,45,805.0,78.0,0.85,21.0,485.5,324.23,234.45
2016,7,13,8,0,829.0,81.0,0.8,22.0,536.0,379.74,280.06
2016,7,13,8,15,846.5,84.0,0.75,22.5,584.5,437.18,326.04
2016,7,13,8,30,864.0,87.0,0.7,23.0,633.0,492.36,368.63
2016,7,13,8,45,877.5,89.0,0.7,24.0,677.5,545.11,407.45
2016,7,13,9,0,891.0,91.0,0.7,25.0,722.0,597.81,444.62
2016,7,13,9,15,901.5,93.0,0.75,25.0,762.5,648.36,481.23
2016,7,13,9,30,912.0,95.0,0.8,25.0,803.0,698.11,516.35
2016,7,13,9,45,908.0,103.5,0.85,25.5,835.0,742.78,544.63
2016,7,13,10,0,904.0,112.0,0.9,26.0,867.0,785.06,570.58
2016,7,13,10,15,910.5,113.5,1.0,26.0,895.5,826.37,597.46
2016,7,13,10,30,917.0,115.0,1.1,26.0,924.0,865.74,622.95
2016,7,13,10,45,922.0,116.0,1.25,26.5,946.5,901.24,645.34
2016,7,13,11,0,927.0,117.0,1.4,27.0,969.0,934.36,666.1
2016,7,13,11,15,930.0,117.5,1.5,27.0,984.0,962.64,684.39
2016,7,13,11,30,933.0,118.0,1.6,27.0,999.0,988.14,701.02
2016,7,13,11,45,934.5,118.5,1.7,27.5,1007.0,1009.33,713.62
2016,7,13,12,0,936.0,119.0,1.8,28.0,1015.0,1027.49,724.39
2016,7,13,12,15,936.0,119.0,1.9,28.0,1015.0,1040.56,733.53
2016,7,13,12,30,936.0,119.0,2.0,28.0,1015.0,1050.41,740.83
2016,7,13,12,45,938.5,116.0,2.15,28.0,1009.0,1056.45,746.51
2016,7,13,13,0,941.0,113.0,2.3,28.0,1003.0,1059.14,750.19
2016,7,13,13,15,938.5,112.5,2.4,28.0,988.5,1056.04,749.76
2016,7,13,13,30,936.0,112.0,2.5,28.0,974.0,1049.6,747.36
2016,7,13,13,45,931.5,111.0,2.6,28.0,952.0,1037.36,741.38
2016,7,13,14,0,927.0,110.0,2.7,28.0,930.0,1021.91,733.43
2016,7,13,14,15,921.0,108.5,2.75,27.5,901.5,1001.37,723.22
2016,7,13,14,30,915.0,107.0,2.8,27.0,873.0,977.87,711.07
2016,7,13,14,45,907.0,105.0,2.85,27.0,838.5,949.16,694.05
2016,7,13,15,0,899.0,103.0,2.9,27.0,804.0,917.85,675.25
2016,7,13,15,15,888.5,101.0,2.95,27.0,764.5,881.96,653.24
2016,7,13,15,30,878.0,99.0,3.0,27.0,725.0,843.98,629.61
2016,7,13,15,45,864.5,96.5,3.05,27.0,680.5,801.18,602.4
2016,7,13,16,0,851.0,94.0,3.1,27.0,636.0,756.94,573.81
2016,7,13,16,15,833.5,91.0,3.1,26.5,588.0,711.54,544.82
2016,7,13,16,30,816.0,88.0,3.1,26.0,540.0,661.77,512.08
2016,7,13,16,45,793.5,84.5,3.1,25.5,490.0,607.86,473.64
2016,7,13,17,0,771.0,81.0,3.1,25.0,440.0,554.28,434.14
2016,7,13,17,15,739.5,76.5,3.05,24.5,388.5,495.31,389.08
2016,7,13,17,30,708.0,72.0,3.0,24.0,337.0,438.11,343.88
2016,7,13,17,45,665.5,66.5,2.95,23.5,286.0,378.09,295.0
2016,7,13,18,0,623.0,61.0,2.9,23.0,235.0,320.53,246.56
2016,7,13,18,15,559.0,54.5,2.7,22.0,187.0,258.31,193.85
2016,7,13,18,30,495.0,48.0,2.5,21.0,139.0,202.43,145.57
2016,7,13,18,45,396.5,38.0,2.4,20.5,97.0,141.36,94.28
2016,7,13,19,0,298.0,28.0,2.3,20.0,55.0,91.03,50.07
2016,7,13,19,15,149.0,14.0,2.25,19.5,27.5,35.91,0.0
2016,7,13,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,5,15,159.0,12.5,1.45,15.5,25.5,12.29,0.0
2016,7,14,5,30,318.0,25.0,1.4,16.0,51.0,19.37,8.48
2016,7,14,5,45,421.0,34.0,1.35,16.5,93.0,25.23,15.96
2016,7,14,6,0,524.0,43.0,1.3,17.0,135.0,30.71,21.24
2016,7,14,6,15,587.5,49.0,1.2,17.5,183.5,33.29,23.76
2016,7,14,6,30,651.0,55.0,1.1,18.0,232.0,71.78,36.54
2016,7,14,6,45,694.0,60.0,1.0,19.0,283.5,116.81,62.96
2016,7,14,7,0,737.0,65.0,0.9,20.0,335.0,166.76,100.13
2016,7,14,7,15,768.0,68.5,0.9,20.5,387.0,217.6,142.32
2016,7,14,7,30,799.0,72.0,0.9,21.0,439.0,271.67,188.48
2016,7,14,7,45,821.5,75.5,0.9,21.5,490.0,326.08,235.04
2016,7,14,8,0,844.0,79.0,0.9,22.0,541.0,385.49,284.34
2016,7,14,8,15,861.0,81.5,0.9,22.5,589.5,439.96,328.6
2016,7,14,8,30,878.0,84.0,0.9,23.0,638.0,495.2,371.87
2016,7,14,8,45,891.5,86.0,0.95,23.5,683.0,548.67,412.67
2016,7,14,9,0,905.0,88.0,1.0,24.0,728.0,602.08,452.04
2016,7,14,9,15,915.5,90.0,1.05,24.5,768.5,653.31,488.62
2016,7,14,9,30,926.0,92.0,1.1,25.0,809.0,703.72,523.53
2016,7,14,9,45,930.5,95.5,1.2,25.5,843.0,750.26,553.7
2016,7,14,10,0,935.0,99.0,1.3,26.0,877.0,795.04,582.03
2016,7,14,10,15,941.0,100.0,1.35,26.0,906.0,836.63,608.56
2016,7,14,10,30,947.0,101.0,1.4,26.0,935.0,876.16,633.58
2016,7,14,10,45,950.5,102.0,1.5,26.5,957.5,911.33,655.02
2016,7,14,11,0,954.0,103.0,1.6,27.0,980.0,943.95,674.74
2016,7,14,11,15,957.0,104.0,1.7,27.0,995.5,973.4,693.76
2016,7,14,11,30,960.0,105.0,1.8,27.0,1011.0,1000.0,711.02
2016,7,14,11,45,961.5,105.0,1.9,27.0,1018.5,1021.2,724.98
2016,7,14,12,0,963.0,105.0,2.0,27.0,1026.0,1039.27,737.11
2016,7,14,12,15,963.0,105.5,2.05,27.0,1026.5,1053.15,746.11
2016,7,14,12,30,963.0,106.0,2.1,27.0,1027.0,1063.72,753.2
2016,7,14,12,45,954.0,110.5,2.2,27.0,1017.5,1066.04,755.94
2016,7,14,13,0,945.0,115.0,2.3,27.0,1008.0,1064.97,756.73
2016,7,14,13,15,942.0,114.5,2.35,26.5,993.5,1061.4,756.99
2016,7,14,13,30,939.0,114.0,2.4,26.0,979.0,1054.47,755.25
2016,7,14,13,45,934.5,113.0,2.45,26.0,957.0,1042.23,748.77
2016,7,14,14,0,930.0,112.0,2.5,26.0,935.0,1026.77,740.35
2016,7,14,14,15,923.5,110.5,2.5,26.0,906.0,1005.73,727.92
2016,7,14,14,30,917.0,109.0,2.5,26.0,877.0,981.72,713.64
2016,7,14,14,45,909.0,107.5,2.55,26.0,842.5,953.51,697.1
2016,7,14,15,0,901.0,106.0,2.6,26.0,808.0,922.7,678.76
2016,7,14,15,15,890.0,103.5,2.6,25.5,767.5,885.78,657.12
2016,7,14,15,30,879.0,101.0,2.6,25.0,727.0,846.8,633.83
2016,7,14,15,45,865.5,98.5,2.6,25.0,682.0,803.96,606.36
2016,7,14,16,0,852.0,96.0,2.6,25.0,637.0,763.45,580.2
2016,7,14,16,15,833.5,93.0,2.6,24.5,589.0,713.54,548.09
2016,7,14,16,30,815.0,90.0,2.6,24.0,541.0,663.05,514.89
2016,7,14,16,45,791.0,86.0,2.6,23.5,490.0,607.65,475.32
2016,7,14,17,0,767.0,82.0,2.6,23.0,439.0,552.72,434.81
2016,7,14,17,15,735.0,78.0,2.55,22.5,387.5,494.19,389.97
2016,7,14,17,30,703.0,74.0,2.5,22.0,336.0,438.63,345.89
2016,7,14,17,45,657.5,68.5,2.5,21.5,284.5,376.43,295.3
2016,7,14,18,0,612.0,63.0,2.5,21.0,233.0,318.07,246.16
2016,7,14,18,15,546.0,56.0,2.45,20.0,184.5,255.18,192.84
2016,7,14,18,30,480.0,49.0,2.4,19.0,136.0,198.86,144.08
2016,7,14,18,45,376.0,39.0,2.35,18.5,94.5,137.33,92.36
2016,7,14,19,0,272.0,29.0,2.3,18.0,53.0,87.11,48.04
2016,7,14,19,15,136.0,14.5,2.35,17.5,26.5,34.56,0.0
2016,7,14,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,10.5,2.25,13.5,10.5,10.32,0.0
2016,7,15,5,30,0.0,21.0,2.3,14.0,21.0,20.28,8.87
2016,7,15,5,45,0.5,39.0,2.35,14.5,39.0,36.64,25.84
2016,7,15,6,0,1.0,57.0,2.4,15.0,57.0,52.78,40.72
2016,7,15,6,15,9.5,76.0,2.3,15.0,78.5,69.6,56.05
2016,7,15,6,30,18.0,95.0,2.2,15.0,100.0,88.01,68.49
2016,7,15,6,45,25.0,114.5,2.15,15.5,122.5,104.99,82.05
2016,7,15,7,0,32.0,134.0,2.1,16.0,145.0,125.84,98.7
2016,7,15,7,15,28.5,150.5,2.05,16.5,162.0,142.97,112.58
2016,7,15,7,30,25.0,167.0,2.0,17.0,179.0,162.91,128.52
2016,7,15,7,45,34.5,191.5,1.95,17.5,209.5,187.17,147.32
2016,7,15,8,0,44.0,216.0,1.9,18.0,240.0,215.83,169.43
2016,7,15,8,15,150.5,244.0,1.9,18.5,336.5,287.03,224.09
2016,7,15,8,30,257.0,272.0,1.9,19.0,433.0,369.76,287.24
2016,7,15,8,45,564.5,186.5,1.9,19.5,574.5,466.34,362.06
2016,7,15,9,0,872.0,101.0,1.9,20.0,716.0,594.48,459.6
2016,7,15,9,15,883.5,103.0,1.9,20.5,757.0,644.92,496.11
2016,7,15,9,30,895.0,105.0,1.9,21.0,798.0,694.68,531.56
2016,7,15,9,45,903.0,107.5,1.95,21.5,833.0,741.54,563.16
2016,7,15,10,0,911.0,110.0,2.0,22.0,868.0,786.97,592.44
2016,7,15,10,15,917.5,111.0,2.05,22.0,897.0,828.15,619.62
2016,7,15,10,30,924.0,112.0,2.1,22.0,926.0,867.38,645.32
2016,7,15,10,45,822.5,177.0,2.15,22.5,915.0,876.63,649.64
2016,7,15,11,0,721.0,242.0,2.2,23.0,904.0,878.06,649.14
2016,7,15,11,15,651.5,290.5,2.25,23.0,896.0,883.65,650.96
2016,7,15,11,30,582.0,339.0,2.3,23.0,888.0,884.8,649.52
2016,7,15,11,45,764.5,226.5,2.35,23.0,953.5,961.32,704.23
2016,7,15,12,0,947.0,114.0,2.4,23.0,1019.0,1032.46,749.83
2016,7,15,12,15,947.0,114.0,2.4,23.0,1019.0,1045.72,757.5
2016,7,15,12,30,947.0,114.0,2.4,23.0,1019.0,1055.71,763.78
2016,7,15,12,45,938.0,119.0,2.4,23.0,1009.5,1058.5,765.62
2016,7,15,13,0,929.0,124.0,2.4,23.0,1000.0,1057.95,765.52
2016,7,15,13,15,925.5,123.0,2.4,23.0,985.0,1053.47,763.06
2016,7,15,13,30,922.0,122.0,2.4,23.0,970.0,1045.67,758.65
2016,7,15,13,45,916.5,121.5,2.4,23.0,948.0,1033.17,751.36
2016,7,15,14,0,911.0,121.0,2.4,23.0,926.0,1017.52,742.17
2016,7,15,14,15,904.0,119.5,2.4,22.5,897.0,996.34,730.91
2016,7,15,14,30,897.0,118.0,2.4,22.0,868.0,972.28,717.77
2016,7,15,14,45,886.5,117.0,2.4,22.0,833.0,942.78,699.64
2016,7,15,15,0,876.0,116.0,2.4,22.0,798.0,910.86,679.86
2016,7,15,15,15,864.5,113.5,2.4,22.0,757.5,874.26,656.81
2016,7,15,15,30,853.0,111.0,2.4,22.0,717.0,840.1,635.28
2016,7,15,15,45,836.0,109.0,2.4,22.0,672.0,795.68,606.4
2016,7,15,16,0,819.0,107.0,2.4,22.0,627.0,750.09,576.41
2016,7,15,16,15,611.0,153.0,2.35,21.5,524.5,619.1,482.63
2016,7,15,16,30,403.0,199.0,2.3,21.0,422.0,497.44,390.66
2016,7,15,16,45,374.0,184.0,2.3,20.5,375.5,438.52,347.62
2016,7,15,17,0,345.0,169.0,2.3,20.0,329.0,388.32,309.64
2016,7,15,17,15,502.5,125.5,2.3,19.5,328.0,416.98,333.57
2016,7,15,17,30,660.0,82.0,2.3,19.0,327.0,425.8,339.75
2016,7,15,17,45,612.0,76.0,2.35,19.0,276.5,364.04,288.29
2016,7,15,18,0,564.0,70.0,2.4,19.0,226.0,306.38,239.09
2016,7,15,18,15,495.0,62.0,2.35,18.5,178.5,243.82,185.61
2016,7,15,18,30,426.0,54.0,2.3,18.0,131.0,188.15,137.29
2016,7,15,18,45,320.5,42.5,2.3,17.5,90.5,127.59,86.67
2016,7,15,19,0,215.0,31.0,2.3,17.0,50.0,78.47,43.45
2016,7,15,19,15,107.5,15.5,2.35,16.5,25.0,28.92,0.0
2016,7,15,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.0,13.5,2.2,13.5,22.5,13.27,0.0
2016,7,16,5,30,234.0,27.0,2.2,14.0,45.0,21.61,9.36
2016,7,16,5,45,341.5,37.5,2.2,14.5,85.0,28.77,19.05
2016,7,16,6,0,449.0,48.0,2.2,15.0,125.0,35.45,25.54
2016,7,16,6,15,224.5,52.5,2.1,15.5,91.0,37.58,27.74
2016,7,16,6,30,0.0,57.0,2.0,16.0,57.0,55.01,41.04
2016,7,16,6,45,0.0,70.0,1.9,16.5,70.0,67.25,51.29
2016,7,16,7,0,0.0,83.0,1.8,17.0,83.0,79.56,61.39
2016,7,16,7,15,0.0,106.5,1.7,17.5,106.5,101.45,79.2
2016,7,16,7,30,0.0,130.0,1.6,18.0,130.0,123.44,96.74
2016,7,16,7,45,79.0,182.5,1.55,18.5,225.5,193.29,150.67
2016,7,16,8,0,158.0,235.0,1.5,19.0,321.0,271.15,210.36
2016,7,16,8,15,143.0,258.0,1.5,19.5,341.0,295.84,229.25
2016,7,16,8,30,128.0,281.0,1.5,20.0,361.0,319.03,246.6
2016,7,16,8,45,497.5,191.5,1.5,20.5,536.5,435.44,336.54
2016,7,16,9,0,867.0,102.0,1.5,21.0,712.0,591.65,453.91
2016,7,16,9,15,878.5,104.0,1.55,21.5,752.5,641.92,489.86
2016,7,16,9,30,890.0,106.0,1.6,22.0,793.0,691.51,525.14
2016,7,16,9,45,898.0,108.0,1.65,22.5,828.0,737.74,556.11
2016,7,16,10,0,906.0,110.0,1.7,23.0,863.0,782.54,584.69
2016,7,16,10,15,913.0,111.5,1.8,23.0,892.5,824.46,612.6
2016,7,16,10,30,920.0,113.0,1.9,23.0,922.0,864.47,639.09
2016,7,16,10,45,924.0,114.5,2.0,23.0,944.0,899.83,662.4
2016,7,16,11,0,928.0,116.0,2.1,23.0,966.0,932.75,684.09
2016,7,16,11,15,931.0,117.0,2.15,23.0,981.5,961.67,702.64
2016,7,16,11,30,934.0,118.0,2.2,23.0,997.0,987.82,719.42
2016,7,16,11,45,935.5,118.0,2.3,23.5,1005.5,1008.65,731.96
2016,7,16,12,0,937.0,118.0,2.4,24.0,1014.0,1026.44,742.61
2016,7,16,12,15,937.5,118.0,2.4,23.5,1014.5,1040.11,752.55
2016,7,16,12,30,938.0,118.0,2.4,23.0,1015.0,1050.55,760.59
2016,7,16,12,45,937.0,118.0,2.45,23.0,1008.0,1056.23,764.82
2016,7,16,13,0,936.0,118.0,2.5,23.0,1001.0,1058.57,767.1
2016,7,16,13,15,933.5,117.5,2.5,23.0,986.5,1055.57,765.55
2016,7,16,13,30,931.0,117.0,2.5,23.0,972.0,1049.22,762.04
2016,7,16,13,45,930.0,114.0,2.55,23.0,951.5,1038.45,756.37
2016,7,16,14,0,929.0,111.0,2.6,23.0,931.0,1024.36,748.66
2016,7,16,14,15,923.0,109.5,2.6,23.0,903.0,1003.81,736.34
2016,7,16,14,30,917.0,108.0,2.6,23.0,875.0,980.27,722.15
2016,7,16,14,45,911.0,105.5,2.6,23.0,841.0,952.82,705.39
2016,7,16,15,0,905.0,103.0,2.6,23.0,807.0,922.64,686.8
2016,7,16,15,15,895.0,101.0,2.6,22.5,767.0,886.98,665.72
2016,7,16,15,30,885.0,99.0,2.6,22.0,727.0,849.18,642.95
2016,7,16,15,45,872.5,96.0,2.65,22.0,682.5,806.35,615.51
2016,7,16,16,0,860.0,93.0,2.7,22.0,638.0,761.98,586.6
2016,7,16,16,15,842.5,90.0,2.7,21.5,590.0,716.18,557.0
2016,7,16,16,30,825.0,87.0,2.7,21.0,542.0,665.97,523.58
2016,7,16,16,45,802.5,83.0,2.7,21.0,491.5,611.05,483.0
2016,7,16,17,0,780.0,79.0,2.7,21.0,441.0,556.46,441.42
2016,7,16,17,15,748.5,75.0,2.7,20.5,389.0,497.56,396.0
2016,7,16,17,30,717.0,71.0,2.7,20.0,337.0,440.41,350.34
2016,7,16,17,45,671.5,66.0,2.7,19.5,285.0,379.14,299.85
2016,7,16,18,0,626.0,61.0,2.7,19.0,233.0,320.62,249.98
2016,7,16,18,15,560.0,54.0,2.7,18.5,184.5,257.05,195.15
2016,7,16,18,30,494.0,47.0,2.7,18.0,136.0,200.07,145.1
2016,7,16,18,45,382.5,38.0,2.7,17.5,94.0,137.24,92.17
2016,7,16,19,0,271.0,29.0,2.7,17.0,52.0,86.19,46.29
2016,7,16,19,15,135.5,14.5,2.75,16.5,26.0,31.37,0.0
2016,7,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,124.0,13.0,2.95,12.5,22.5,12.78,0.0
2016,7,17,5,30,248.0,26.0,3.0,13.0,45.0,20.74,8.27
2016,7,17,5,45,363.5,35.5,3.05,13.5,85.5,26.99,17.55
2016,7,17,6,0,479.0,45.0,3.1,14.0,126.0,32.84,23.33
2016,7,17,6,15,239.5,54.5,3.05,14.5,95.0,39.18,29.25
2016,7,17,6,30,0.0,64.0,3.0,15.0,64.0,61.16,46.39
2016,7,17,6,45,0.0,78.5,3.0,15.5,78.5,74.8,57.85
2016,7,17,7,0,0.0,93.0,3.0,16.0,93.0,88.53,69.16
2016,7,17,7,15,0.5,117.5,2.95,16.5,117.5,111.38,87.8
2016,7,17,7,30,1.0,142.0,2.9,17.0,142.0,134.44,106.27
2016,7,17,7,45,16.5,174.0,2.85,17.5,183.0,169.12,133.51
2016,7,17,8,0,32.0,206.0,2.8,18.0,224.0,202.55,159.48
2016,7,17,8,15,45.0,234.0,2.8,18.0,261.5,236.23,185.8
2016,7,17,8,30,58.0,262.0,2.8,18.0,299.0,271.5,213.18
2016,7,17,8,45,470.5,177.5,2.85,18.5,506.0,408.08,321.62
2016,7,17,9,0,883.0,93.0,2.9,19.0,713.0,591.44,463.49
2016,7,17,9,15,893.0,95.0,2.95,19.0,753.0,641.52,501.6
2016,7,17,9,30,903.0,97.0,3.0,19.0,793.0,690.77,538.96
2016,7,17,9,45,905.0,102.0,3.05,19.5,826.0,736.19,570.27
2016,7,17,10,0,907.0,107.0,3.1,20.0,859.0,779.71,599.1
2016,7,17,10,15,913.0,108.0,3.1,20.0,887.5,820.44,626.52
2016,7,17,10,30,919.0,109.0,3.1,20.0,916.0,859.17,652.33
2016,7,17,10,45,922.5,110.5,3.15,20.5,938.0,894.11,674.39
2016,7,17,11,0,926.0,112.0,3.2,21.0,960.0,926.57,694.6
2016,7,17,11,15,928.5,112.5,3.25,21.0,974.5,954.52,713.04
2016,7,17,11,30,931.0,113.0,3.3,21.0,989.0,979.67,729.62
2016,7,17,11,45,932.5,113.0,3.4,21.0,996.5,1000.45,743.73
2016,7,17,12,0,934.0,113.0,3.5,21.0,1004.0,1018.19,755.91
2016,7,17,12,15,934.0,113.0,3.55,21.0,1004.5,1031.33,764.78
2016,7,17,12,30,934.0,113.0,3.6,21.0,1005.0,1041.24,771.66
2016,7,17,12,45,928.0,116.0,3.65,21.0,996.0,1044.97,774.58
2016,7,17,13,0,922.0,119.0,3.7,21.0,987.0,1045.37,775.47
2016,7,17,13,15,919.0,118.0,3.75,21.0,972.5,1041.39,773.6
2016,7,17,13,30,916.0,117.0,3.8,21.0,958.0,1034.11,769.68
2016,7,17,13,45,914.5,114.0,3.85,21.0,937.0,1022.96,763.3
2016,7,17,14,0,913.0,111.0,3.9,21.0,916.0,1008.57,754.84
2016,7,17,14,15,906.5,110.0,3.95,20.5,888.0,988.31,743.93
2016,7,17,14,30,900.0,109.0,4.0,20.0,860.0,965.14,731.03
2016,7,17,14,45,894.5,106.0,4.05,20.0,826.5,937.97,713.95
2016,7,17,15,0,889.0,103.0,4.1,20.0,793.0,908.1,694.94
2016,7,17,15,15,878.5,101.0,4.15,19.5,753.5,872.45,673.05
2016,7,17,15,30,868.0,99.0,4.2,19.0,714.0,834.73,649.42
2016,7,17,15,45,855.0,96.0,4.3,19.0,670.0,792.06,620.87
2016,7,17,16,0,842.0,93.0,4.4,19.0,626.0,747.92,591.05
2016,7,17,16,15,824.5,90.0,4.4,18.5,578.5,702.82,560.66
2016,7,17,16,30,807.0,87.0,4.4,18.0,531.0,653.33,526.35
2016,7,17,16,45,783.5,83.5,4.45,18.0,481.0,599.1,484.84
2016,7,17,17,0,760.0,80.0,4.5,18.0,431.0,545.3,442.52
2016,7,17,17,15,728.0,76.0,4.45,17.5,380.0,487.06,395.96
2016,7,17,17,30,696.0,72.0,4.4,17.0,329.0,431.78,350.28
2016,7,17,17,45,649.0,67.0,4.4,17.0,278.0,369.82,297.36
2016,7,17,18,0,602.0,62.0,4.4,17.0,227.0,311.86,246.43
2016,7,17,18,15,535.0,55.0,4.3,16.5,179.0,249.22,191.45
2016,7,17,18,30,468.0,48.0,4.2,16.0,131.0,193.29,141.67
2016,7,17,18,45,358.5,38.0,4.1,15.5,90.0,131.34,88.93
2016,7,17,19,0,249.0,28.0,4.0,15.0,49.0,80.77,42.83
2016,7,17,19,15,124.5,14.0,3.95,14.5,24.5,29.36,0.0
2016,7,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,130.5,11.5,3.1,12.5,21.0,11.3,0.0
2016,7,18,5,30,261.0,23.0,3.2,13.0,42.0,17.9,5.82
2016,7,18,5,45,370.0,32.0,3.3,13.5,82.0,23.83,14.79
2016,7,18,6,0,479.0,41.0,3.4,14.0,122.0,29.38,20.25
2016,7,18,6,15,239.5,50.0,3.4,14.5,90.5,35.81,26.25
2016,7,18,6,30,0.0,59.0,3.4,15.0,59.0,56.73,42.64
2016,7,18,6,45,0.0,73.0,3.4,15.5,73.0,69.89,53.72
2016,7,18,7,0,0.0,87.0,3.4,16.0,87.0,83.13,64.66
2016,7,18,7,15,3.0,117.5,3.3,16.0,119.0,111.86,88.3
2016,7,18,7,30,6.0,148.0,3.2,16.0,151.0,141.04,112.0
2016,7,18,7,45,16.5,174.5,3.15,16.5,183.5,169.51,134.4
2016,7,18,8,0,27.0,201.0,3.1,17.0,216.0,196.29,155.23
2016,7,18,8,15,50.0,234.5,3.05,17.5,265.0,238.67,188.21
2016,7,18,8,30,73.0,268.0,3.0,18.0,314.0,283.76,222.93
2016,7,18,8,45,471.5,178.5,3.0,18.5,506.5,409.01,322.45
2016,7,18,9,0,870.0,89.0,3.0,19.0,699.0,579.39,454.88
2016,7,18,9,15,880.5,91.0,3.0,19.0,738.5,629.2,492.87
2016,7,18,9,30,891.0,93.0,3.0,19.0,778.0,678.23,530.01
2016,7,18,9,45,896.5,96.0,3.0,19.5,812.0,723.73,561.23
2016,7,18,10,0,902.0,99.0,3.0,20.0,846.0,767.62,590.16
2016,7,18,10,15,908.5,100.0,3.0,20.0,875.0,808.54,617.77
2016,7,18,10,30,915.0,101.0,3.0,20.0,904.0,847.54,643.8
2016,7,18,10,45,920.0,102.0,3.05,20.5,926.0,883.14,666.36
2016,7,18,11,0,925.0,103.0,3.1,21.0,948.0,916.35,687.12
2016,7,18,11,15,928.0,103.5,3.1,21.0,963.5,944.72,705.49
2016,7,18,11,30,931.0,104.0,3.1,21.0,979.0,970.31,721.98
2016,7,18,11,45,934.0,103.5,3.15,21.0,987.0,992.01,736.3
2016,7,18,12,0,937.0,103.0,3.2,21.0,995.0,1010.69,748.72
2016,7,18,12,15,937.0,103.0,3.25,21.0,996.0,1023.83,757.57
2016,7,18,12,30,937.0,103.0,3.3,21.0,997.0,1033.73,764.44
2016,7,18,12,45,940.5,99.5,3.35,21.0,991.0,1040.23,769.2
2016,7,18,13,0,944.0,96.0,3.4,21.0,985.0,1043.36,771.9
2016,7,18,13,15,942.0,95.5,3.4,21.0,971.0,1040.72,770.53
2016,7,18,13,30,940.0,95.0,3.4,21.0,957.0,1034.7,767.11
2016,7,18,13,45,939.0,92.0,3.4,21.0,936.5,1023.69,760.51
2016,7,18,14,0,938.0,89.0,3.4,21.0,916.0,1009.33,751.83
2016,7,18,14,15,933.0,88.0,3.4,21.0,888.0,989.99,739.92
2016,7,18,14,30,928.0,87.0,3.4,21.0,860.0,967.61,726.04
2016,7,18,14,45,923.0,84.5,3.4,21.0,827.0,940.67,709.1
2016,7,18,15,0,918.0,82.0,3.4,21.0,794.0,910.93,690.24
2016,7,18,15,15,908.5,80.5,3.4,21.0,754.5,875.75,667.54
2016,7,18,15,30,899.0,79.0,3.4,21.0,715.0,838.36,643.17
2016,7,18,15,45,888.5,76.0,3.4,21.0,671.5,796.51,615.43
2016,7,18,16,0,878.0,73.0,3.4,21.0,628.0,752.93,586.15
2016,7,18,16,15,862.0,71.0,3.4,20.5,581.0,704.99,554.37
2016,7,18,16,30,846.0,69.0,3.4,20.0,534.0,656.25,521.37
2016,7,18,16,45,826.5,66.0,3.45,19.5,484.0,603.61,483.64
2016,7,18,17,0,807.0,63.0,3.5,19.0,434.0,551.01,443.63
2016,7,18,17,15,778.5,59.5,3.5,18.5,383.0,495.68,399.87
2016,7,18,17,30,750.0,56.0,3.5,18.0,332.0,439.18,353.69
2016,7,18,17,45,710.0,52.0,3.5,18.0,281.5,378.77,302.22
2016,7,18,18,0,670.0,48.0,3.5,18.0,231.0,321.58,251.9
2016,7,18,18,15,609.5,43.0,3.45,17.5,182.5,259.85,197.49
2016,7,18,18,30,549.0,38.0,3.4,17.0,134.0,204.07,147.37
2016,7,18,18,45,449.0,30.5,3.35,16.5,92.5,142.76,94.4
2016,7,18,19,0,349.0,23.0,3.3,16.0,51.0,92.85,46.57
2016,7,18,19,15,174.5,11.5,3.25,15.5,25.5,32.98,0.0
2016,7,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,151.0,11.0,2.6,12.5,21.5,10.81,0.0
2016,7,19,5,30,302.0,22.0,2.7,13.0,43.0,17.06,4.68
2016,7,19,5,45,411.5,30.0,2.8,13.5,83.5,22.13,13.29
2016,7,19,6,0,521.0,38.0,2.9,14.0,124.0,29.35,20.22
2016,7,19,6,15,270.0,64.5,2.9,14.5,110.0,47.08,36.23
2016,7,19,6,30,19.0,91.0,2.9,15.0,96.0,84.32,65.42
2016,7,19,6,45,24.5,110.5,2.9,15.5,118.5,101.25,79.01
2016,7,19,7,0,30.0,130.0,2.9,16.0,141.0,121.79,95.54
2016,7,19,7,15,108.0,157.0,2.85,16.0,204.5,160.6,124.35
2016,7,19,7,30,186.0,184.0,2.8,16.0,268.0,211.62,163.81
2016,7,19,7,45,512.5,127.5,2.8,16.5,396.0,269.3,203.62
2016,7,19,8,0,839.0,71.0,2.8,17.0,524.0,370.82,282.29
2016,7,19,8,15,855.5,73.5,2.8,17.5,571.5,424.94,328.67
2016,7,19,8,30,872.0,76.0,2.8,18.0,619.0,479.8,374.35
2016,7,19,8,45,882.0,79.5,2.8,18.5,663.0,532.73,417.06
2016,7,19,9,0,892.0,83.0,2.8,19.0,707.0,585.29,458.04
2016,7,19,9,15,902.0,84.5,2.8,19.0,747.0,635.35,496.84
2016,7,19,9,30,912.0,86.0,2.8,19.0,787.0,684.56,534.0
2016,7,19,9,45,916.0,89.5,2.8,19.5,820.5,730.4,565.04
2016,7,19,10,0,920.0,93.0,2.8,20.0,854.0,774.47,593.91
2016,7,19,10,15,926.0,94.5,2.8,20.0,883.0,816.19,621.9
2016,7,19,10,30,932.0,96.0,2.8,20.0,912.0,855.91,648.25
2016,7,19,10,45,933.5,98.5,2.85,20.0,933.5,890.58,671.31
2016,7,19,11,0,935.0,101.0,2.9,20.0,955.0,922.63,692.54
2016,7,19,11,15,938.0,101.5,2.9,20.0,970.0,951.3,711.07
2016,7,19,11,30,941.0,102.0,2.9,20.0,985.0,977.15,727.69
2016,7,19,11,45,942.5,102.0,2.95,20.0,993.0,998.15,741.54
2016,7,19,12,0,944.0,102.0,3.0,20.0,1001.0,1016.05,753.44
2016,7,19,12,15,944.5,102.0,3.0,20.0,1001.5,1029.8,762.27
2016,7,19,12,30,945.0,102.0,3.0,20.0,1002.0,1040.28,769.08
2016,7,19,12,45,937.5,106.0,3.05,20.5,993.0,1043.6,770.3
2016,7,19,13,0,930.0,110.0,3.1,21.0,984.0,1043.55,769.49
2016,7,19,13,15,927.5,109.0,3.1,21.0,969.5,1040.01,767.58
2016,7,19,13,30,925.0,108.0,3.1,21.0,955.0,1033.14,763.62
2016,7,19,13,45,926.0,103.5,3.15,21.0,935.0,1022.75,757.91
2016,7,19,14,0,927.0,99.0,3.2,21.0,915.0,1008.97,750.07
2016,7,19,14,15,921.0,98.0,3.25,21.0,887.0,988.9,738.1
2016,7,19,14,30,915.0,97.0,3.3,21.0,859.0,965.85,724.19
2016,7,19,14,45,911.0,93.5,3.35,21.0,825.5,939.09,707.75
2016,7,19,15,0,907.0,90.0,3.4,21.0,792.0,909.5,689.31
2016,7,19,15,15,897.0,88.0,3.45,21.0,752.5,873.67,666.45
2016,7,19,15,30,887.0,86.0,3.5,21.0,713.0,835.68,641.9
2016,7,19,15,45,878.0,82.5,3.55,21.0,670.0,794.9,615.09
2016,7,19,16,0,869.0,79.0,3.6,21.0,627.0,752.31,586.64
2016,7,19,16,15,852.5,76.5,3.6,20.5,579.0,703.8,554.33
2016,7,19,16,30,836.0,74.0,3.6,20.0,531.0,654.55,520.84
2016,7,19,16,45,818.0,70.0,3.6,20.0,482.0,602.18,481.9
2016,7,19,17,0,800.0,66.0,3.6,20.0,433.0,552.38,443.03
2016,7,19,17,15,770.5,62.5,3.55,19.5,381.5,494.18,397.16
2016,7,19,17,30,741.0,59.0,3.5,19.0,330.0,437.54,350.97
2016,7,19,17,45,704.0,54.0,3.5,18.5,280.0,377.77,300.78
2016,7,19,18,0,667.0,49.0,3.5,18.0,230.0,320.93,251.28
2016,7,19,18,15,606.0,43.5,3.35,17.5,181.5,258.64,196.37
2016,7,19,18,30,545.0,38.0,3.2,17.0,133.0,202.38,145.88
2016,7,19,18,45,447.0,30.5,3.1,16.5,91.5,141.82,93.44
2016,7,19,19,0,349.0,23.0,3.0,16.0,50.0,92.21,44.89
2016,7,19,19,15,174.5,11.5,2.95,15.5,25.0,32.77,0.0
2016,7,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.0,10.5,2.45,12.5,21.0,10.32,0.0
2016,7,20,5,30,306.0,21.0,2.5,13.0,42.0,16.22,3.48
2016,7,20,5,45,416.0,29.0,2.6,13.5,82.5,21.34,12.55
2016,7,20,6,0,526.0,37.0,2.7,14.0,123.0,28.5,19.46
2016,7,20,6,15,590.5,43.0,2.7,14.5,171.0,31.61,22.51
2016,7,20,6,30,655.0,49.0,2.7,15.0,219.0,59.74,29.81
2016,7,20,6,45,699.5,53.0,2.7,15.5,270.0,104.11,54.11
2016,7,20,7,0,744.0,57.0,2.7,16.0,321.0,153.55,90.81
2016,7,20,7,15,774.0,60.5,2.6,16.5,373.0,204.58,134.0
2016,7,20,7,30,804.0,64.0,2.5,17.0,425.0,262.18,184.43
2016,7,20,7,45,827.0,66.5,2.45,17.5,475.5,316.08,232.35
2016,7,20,8,0,850.0,69.0,2.4,18.0,526.0,371.85,281.01
2016,7,20,8,15,866.5,71.5,2.35,18.5,574.5,426.57,327.65
2016,7,20,8,30,883.0,74.0,2.3,19.0,623.0,482.02,373.29
2016,7,20,8,45,896.5,75.5,2.25,19.5,668.0,535.47,415.85
2016,7,20,9,0,910.0,77.0,2.2,20.0,713.0,588.85,456.81
2016,7,20,9,15,920.0,78.5,2.2,20.5,753.5,639.76,494.77
2016,7,20,9,30,930.0,80.0,2.2,21.0,794.0,689.8,530.89
2016,7,20,9,45,929.0,87.0,2.25,21.5,827.0,736.31,561.81
2016,7,20,10,0,928.0,94.0,2.3,22.0,860.0,780.63,590.55
2016,7,20,10,15,934.0,95.0,2.3,22.0,889.5,822.23,617.86
2016,7,20,10,30,940.0,96.0,2.3,22.0,919.0,861.78,643.54
2016,7,20,10,45,946.5,96.0,2.35,22.5,942.0,898.56,666.3
2016,7,20,11,0,953.0,96.0,2.4,23.0,965.0,932.94,687.28
2016,7,20,11,15,956.0,96.5,2.45,23.0,980.5,962.1,706.08
2016,7,20,11,30,959.0,97.0,2.5,23.0,996.0,988.39,723.03
2016,7,20,11,45,962.0,96.0,2.6,23.0,1004.5,1010.17,737.6
2016,7,20,12,0,965.0,95.0,2.7,23.0,1013.0,1028.82,750.26
2016,7,20,12,15,965.5,95.0,2.75,23.0,1013.5,1042.84,759.54
2016,7,20,12,30,966.0,95.0,2.8,23.0,1014.0,1053.5,766.81
2016,7,20,12,45,965.0,95.0,2.85,23.0,1007.0,1059.28,771.08
2016,7,20,13,0,964.0,95.0,2.9,23.0,1000.0,1061.61,773.3
2016,7,20,13,15,962.0,94.0,2.95,23.0,986.0,1058.44,772.12
2016,7,20,13,30,960.0,93.0,3.0,23.0,972.0,1051.81,768.85
2016,7,20,13,45,957.0,91.5,3.1,23.0,950.5,1040.24,762.95
2016,7,20,14,0,954.0,90.0,3.2,23.0,929.0,1025.32,754.93
2016,7,20,14,15,949.0,89.0,3.25,23.0,901.0,1005.73,743.47
2016,7,20,14,30,944.0,88.0,3.3,23.0,873.0,983.04,729.99
2016,7,20,14,45,938.0,86.0,3.35,23.0,839.0,955.36,713.17
2016,7,20,15,0,932.0,84.0,3.4,23.0,805.0,924.87,694.4
2016,7,20,15,15,922.5,82.5,3.4,22.5,765.0,889.27,673.0
2016,7,20,15,30,913.0,81.0,3.4,22.0,725.0,851.4,649.81
2016,7,20,15,45,901.5,78.5,3.45,22.0,681.0,808.79,622.02
2016,7,20,16,0,890.0,76.0,3.5,22.0,637.0,764.49,592.66
2016,7,20,16,15,874.0,74.0,3.5,21.5,589.0,716.03,560.73
2016,7,20,16,30,858.0,72.0,3.5,21.0,541.0,666.74,527.55
2016,7,20,16,45,838.0,68.5,3.55,20.5,490.0,612.65,488.81
2016,7,20,17,0,818.0,65.0,3.6,20.0,439.0,558.62,447.9
2016,7,20,17,15,789.0,61.5,3.6,19.5,387.0,502.48,403.66
2016,7,20,17,30,760.0,58.0,3.6,19.0,335.0,445.16,356.97
2016,7,20,17,45,720.0,54.0,3.6,19.0,283.5,384.2,305.18
2016,7,20,18,0,680.0,50.0,3.6,19.0,232.0,326.45,254.48
2016,7,20,18,15,617.5,44.0,3.5,18.0,183.0,262.43,198.71
2016,7,20,18,30,555.0,38.0,3.4,17.0,134.0,204.61,147.25
2016,7,20,18,45,451.0,30.5,3.35,16.5,92.0,142.21,93.39
2016,7,20,19,0,347.0,23.0,3.3,16.0,50.0,91.17,42.83
2016,7,20,19,15,173.5,11.5,3.3,15.5,25.0,32.44,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
