Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,154.0,10.5,2.9,12.5,20.5,10.32,0.0
2016,7,21,5,30,308.0,21.0,3.0,13.0,41.0,16.34,2.7
2016,7,21,5,45,419.5,29.0,3.15,13.5,82.0,21.45,12.58
2016,7,21,6,0,531.0,37.0,3.3,14.0,123.0,28.63,19.54
2016,7,21,6,15,370.5,65.0,3.3,14.5,135.0,47.72,36.75
2016,7,21,6,30,210.0,93.0,3.3,15.0,147.0,81.76,58.98
2016,7,21,6,45,224.5,112.0,3.3,15.5,181.5,112.55,80.46
2016,7,21,7,0,239.0,131.0,3.3,16.0,216.0,145.21,105.87
2016,7,21,7,15,524.0,97.0,3.2,16.5,320.0,183.7,126.75
2016,7,21,7,30,809.0,63.0,3.1,17.0,424.0,261.35,183.81
2016,7,21,7,45,832.0,65.5,3.05,18.0,475.0,315.53,231.72
2016,7,21,8,0,855.0,68.0,3.0,19.0,526.0,371.59,280.3
2016,7,21,8,15,871.5,70.0,2.95,19.0,574.5,426.14,327.63
2016,7,21,8,30,888.0,72.0,2.9,19.0,623.0,481.42,374.18
2016,7,21,8,45,901.5,73.5,2.85,19.5,668.0,535.15,417.39
2016,7,21,9,0,915.0,75.0,2.8,20.0,713.0,588.81,459.03
2016,7,21,9,15,925.0,76.5,2.8,20.5,753.5,640.0,497.63
2016,7,21,9,30,935.0,78.0,2.8,21.0,794.0,690.29,534.37
2016,7,21,9,45,939.5,81.5,2.8,21.5,828.5,737.55,565.85
2016,7,21,10,0,944.0,85.0,2.8,22.0,863.0,783.01,595.37
2016,7,21,10,15,950.5,86.0,2.85,22.0,893.0,825.61,623.98
2016,7,21,10,30,957.0,87.0,2.9,22.0,923.0,866.16,650.97
2016,7,21,10,45,962.0,87.5,2.95,22.5,946.0,902.7,673.78
2016,7,21,11,0,967.0,88.0,3.0,23.0,969.0,936.73,694.73
2016,7,21,11,15,970.5,88.5,3.1,23.0,985.0,966.71,714.63
2016,7,21,11,30,974.0,89.0,3.2,23.0,1001.0,993.79,732.65
2016,7,21,11,45,976.0,89.0,3.3,23.0,1009.5,1015.92,747.46
2016,7,21,12,0,978.0,89.0,3.4,23.0,1018.0,1034.84,760.29
2016,7,21,12,15,979.0,89.0,3.45,23.0,1019.0,1049.5,770.04
2016,7,21,12,30,980.0,89.0,3.5,23.0,1020.0,1060.77,777.71
2016,7,21,12,45,972.5,93.5,3.6,23.0,1012.0,1064.81,781.21
2016,7,21,13,0,965.0,98.0,3.7,23.0,1004.0,1065.36,782.59
2016,7,21,13,15,963.0,97.0,3.7,23.0,989.5,1062.22,780.94
2016,7,21,13,30,961.0,96.0,3.7,23.0,975.0,1055.61,777.17
2016,7,21,13,45,961.0,93.5,3.75,23.0,954.5,1045.94,771.9
2016,7,21,14,0,961.0,91.0,3.8,23.0,934.0,1032.82,764.46
2016,7,21,14,15,955.5,90.0,3.8,22.5,906.0,1012.65,753.54
2016,7,21,14,30,950.0,89.0,3.8,22.0,878.0,989.36,740.57
2016,7,21,14,45,946.0,85.5,3.8,22.0,844.0,961.74,723.24
2016,7,21,15,0,942.0,82.0,3.8,22.0,810.0,931.17,703.88
2016,7,21,15,15,932.5,80.5,3.75,21.5,769.5,895.25,681.79
2016,7,21,15,30,923.0,79.0,3.7,21.0,729.0,857.04,657.91
2016,7,21,15,45,912.5,76.5,3.7,21.0,684.5,814.85,629.96
2016,7,21,16,0,902.0,74.0,3.7,21.0,640.0,770.85,600.43
2016,7,21,16,15,886.0,71.5,3.65,20.5,591.5,721.33,567.37
2016,7,21,16,30,870.0,69.0,3.6,20.0,543.0,670.94,533.06
2016,7,21,16,45,849.5,66.0,3.6,20.0,492.0,616.53,492.92
2016,7,21,17,0,829.0,63.0,3.6,20.0,441.0,562.2,450.69
2016,7,21,17,15,799.5,60.0,3.55,19.5,388.5,505.8,406.13
2016,7,21,17,30,770.0,57.0,3.5,19.0,336.0,448.26,359.17
2016,7,21,17,45,728.0,53.0,3.45,18.5,284.0,385.92,306.81
2016,7,21,18,0,686.0,49.0,3.4,18.0,232.0,326.98,255.5
2016,7,21,18,15,623.0,43.5,3.3,17.5,183.0,263.06,199.21
2016,7,21,18,30,560.0,38.0,3.2,17.0,134.0,205.37,147.45
2016,7,21,18,45,453.5,30.0,3.1,16.5,91.0,141.71,92.59
2016,7,21,19,0,347.0,22.0,3.0,16.0,48.0,88.25,39.25
2016,7,21,19,15,173.5,11.0,2.95,15.5,24.0,31.72,0.0
2016,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,152.0,10.0,2.15,12.5,20.0,9.83,0.0
2016,7,22,5,30,304.0,20.0,2.2,13.0,40.0,15.49,1.32
2016,7,22,5,45,416.0,28.5,2.25,14.0,81.0,21.11,12.2
2016,7,22,6,0,528.0,37.0,2.3,15.0,122.0,28.76,19.55
2016,7,22,6,15,595.5,43.5,2.2,15.5,170.5,32.3,23.0
2016,7,22,6,30,663.0,50.0,2.1,16.0,219.0,58.54,29.69
2016,7,22,6,45,708.0,54.0,2.05,16.5,271.0,103.31,53.27
2016,7,22,7,0,753.0,58.0,2.0,17.0,323.0,153.25,89.69
2016,7,22,7,15,784.0,62.0,1.95,17.5,375.5,205.44,133.32
2016,7,22,7,30,815.0,66.0,1.9,18.0,428.0,260.88,181.62
2016,7,22,7,45,838.0,68.5,1.85,19.0,479.5,318.87,231.95
2016,7,22,8,0,861.0,71.0,1.8,20.0,531.0,375.31,280.04
2016,7,22,8,15,878.0,73.5,1.8,20.5,580.5,430.93,326.8
2016,7,22,8,30,895.0,76.0,1.8,21.0,630.0,487.31,372.58
2016,7,22,8,45,908.0,78.0,1.8,21.5,675.5,541.69,415.3
2016,7,22,9,0,921.0,80.0,1.8,22.0,721.0,595.94,456.39
2016,7,22,9,15,930.5,82.0,1.8,22.5,761.5,647.67,494.25
2016,7,22,9,30,940.0,84.0,1.8,23.0,802.0,698.46,530.2
2016,7,22,9,45,942.0,88.5,1.85,23.5,836.5,745.23,560.9
2016,7,22,10,0,944.0,93.0,1.9,24.0,871.0,790.0,589.38
2016,7,22,10,15,950.0,94.5,1.95,24.0,900.5,832.79,617.35
2016,7,22,10,30,956.0,96.0,2.0,24.0,930.0,873.49,643.72
2016,7,22,10,45,961.0,96.0,2.05,24.5,952.5,909.61,665.6
2016,7,22,11,0,966.0,96.0,2.1,25.0,975.0,943.19,685.69
2016,7,22,11,15,968.5,97.0,2.2,25.0,990.5,972.83,705.03
2016,7,22,11,30,971.0,98.0,2.3,25.0,1006.0,999.51,722.52
2016,7,22,11,45,973.0,98.0,2.4,25.5,1014.5,1021.66,735.73
2016,7,22,12,0,975.0,98.0,2.5,26.0,1023.0,1040.62,746.96
2016,7,22,12,15,975.0,98.0,2.6,26.0,1023.5,1054.35,756.44
2016,7,22,12,30,975.0,98.0,2.7,26.0,1024.0,1064.67,763.92
2016,7,22,12,45,970.0,100.5,2.8,26.0,1015.5,1069.16,767.84
2016,7,22,13,0,965.0,103.0,2.9,26.0,1007.0,1070.16,769.7
2016,7,22,13,15,962.0,102.5,2.95,26.0,992.5,1066.58,768.3
2016,7,22,13,30,959.0,102.0,3.0,26.0,978.0,1059.55,764.84
2016,7,22,13,45,955.5,101.0,3.1,26.0,956.0,1048.08,759.11
2016,7,22,14,0,952.0,100.0,3.2,26.0,934.0,1033.27,751.29
2016,7,22,14,15,946.0,98.5,3.2,25.5,905.5,1012.27,740.14
2016,7,22,14,30,940.0,97.0,3.2,25.0,877.0,988.18,727.0
2016,7,22,14,45,932.5,95.5,3.25,25.0,842.0,959.77,709.92
2016,7,22,15,0,925.0,94.0,3.3,25.0,807.0,928.64,690.96
2016,7,22,15,15,915.0,92.0,3.3,25.0,766.5,892.26,667.99
2016,7,22,15,30,905.0,90.0,3.3,25.0,726.0,853.65,643.36
2016,7,22,15,45,891.0,88.0,3.3,25.0,681.0,809.86,614.9
2016,7,22,16,0,877.0,86.0,3.3,25.0,636.0,764.57,585.07
2016,7,22,16,15,859.5,83.5,3.3,24.5,587.5,714.98,552.82
2016,7,22,16,30,842.0,81.0,3.3,24.0,539.0,667.92,521.76
2016,7,22,16,45,818.0,78.0,3.3,23.5,487.5,612.28,481.66
2016,7,22,17,0,794.0,75.0,3.3,23.0,436.0,557.06,440.37
2016,7,22,17,15,762.0,71.0,3.25,22.5,383.5,497.13,393.92
2016,7,22,17,30,730.0,67.0,3.2,22.0,331.0,438.99,347.26
2016,7,22,17,45,682.5,62.0,3.15,21.5,278.5,375.06,294.52
2016,7,22,18,0,635.0,57.0,3.1,21.0,226.0,316.34,244.33
2016,7,22,18,15,566.5,50.5,3.0,20.0,177.0,252.22,189.37
2016,7,22,18,30,498.0,44.0,2.9,19.0,128.0,195.0,139.4
2016,7,22,18,45,383.5,34.5,2.85,18.5,86.0,131.42,85.81
2016,7,22,19,0,269.0,25.0,2.8,18.0,44.0,78.27,33.28
2016,7,22,19,15,134.5,12.5,2.8,17.5,22.0,28.31,0.0
2016,7,22,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,23,5,15,127.5,10.0,1.55,15.5,18.0,9.83,0.0
2016,7,23,5,30,255.0,20.0,1.5,16.0,36.0,15.6,0.14
2016,7,23,5,45,373.0,29.5,1.45,17.0,76.0,22.14,12.8
2016,7,23,6,0,491.0,39.0,1.4,18.0,116.0,28.22,18.8
2016,7,23,6,15,560.5,46.0,1.4,18.5,164.0,31.74,22.2
2016,7,23,6,30,630.0,53.0,1.4,19.0,212.0,59.07,31.05
2016,7,23,6,45,677.0,57.5,1.4,20.0,263.5,102.58,53.3
2016,7,23,7,0,724.0,62.0,1.4,21.0,315.0,151.51,87.98
2016,7,23,7,15,756.5,66.0,1.4,21.5,367.5,202.42,129.54
2016,7,23,7,30,789.0,70.0,1.4,22.0,420.0,256.77,175.84
2016,7,23,7,45,813.5,73.0,1.4,22.5,471.0,311.02,222.59
2016,7,23,8,0,838.0,76.0,1.4,23.0,522.0,370.46,272.52
2016,7,23,8,15,856.0,78.5,1.45,23.5,571.0,425.37,317.98
2016,7,23,8,30,874.0,81.0,1.5,24.0,620.0,481.16,362.67
2016,7,23,8,45,887.5,83.5,1.55,25.0,665.5,535.3,403.9
2016,7,23,9,0,901.0,86.0,1.6,26.0,711.0,589.38,443.51
2016,7,23,9,15,911.5,87.5,1.65,26.5,752.0,640.4,480.46
2016,7,23,9,30,922.0,89.0,1.7,27.0,793.0,690.59,515.72
2016,7,23,9,45,928.5,91.5,1.8,27.5,828.0,737.88,546.95
2016,7,23,10,0,935.0,94.0,1.9,28.0,863.0,783.55,576.01
2016,7,23,10,15,941.0,95.5,1.95,28.0,892.0,826.05,603.39
2016,7,23,10,30,947.0,97.0,2.0,28.0,921.0,866.49,629.22
2016,7,23,10,45,950.0,98.5,2.15,28.5,943.5,902.14,651.44
2016,7,23,11,0,953.0,100.0,2.3,29.0,966.0,935.18,671.88
2016,7,23,11,15,956.0,101.0,2.4,29.0,981.5,964.98,691.07
2016,7,23,11,30,959.0,102.0,2.5,29.0,997.0,991.89,708.47
2016,7,23,11,45,959.0,103.0,2.6,29.0,1005.0,1012.96,722.23
2016,7,23,12,0,959.0,104.0,2.7,29.0,1013.0,1030.82,734.08
2016,7,23,12,15,959.5,104.0,2.75,29.0,1013.5,1044.88,743.17
2016,7,23,12,30,960.0,104.0,2.8,29.0,1014.0,1055.6,750.31
2016,7,23,12,45,955.5,106.0,2.85,29.0,1006.5,1060.02,753.62
2016,7,23,13,0,951.0,108.0,2.9,29.0,999.0,1061.0,754.95
2016,7,23,13,15,948.5,107.5,2.95,28.5,984.5,1057.97,755.41
2016,7,23,13,30,946.0,107.0,3.0,28.0,970.0,1051.52,753.84
2016,7,23,13,45,942.5,106.0,3.05,28.0,948.0,1040.19,747.77
2016,7,23,14,0,939.0,105.0,3.1,28.0,926.0,1025.54,739.69
2016,7,23,14,15,933.0,103.5,3.1,28.0,897.5,1004.75,727.33
2016,7,23,14,30,927.0,102.0,3.1,28.0,869.0,980.92,713.06
2016,7,23,14,45,919.5,100.5,3.15,28.0,834.5,952.8,696.38
2016,7,23,15,0,912.0,99.0,3.2,28.0,800.0,922.0,677.86
2016,7,23,15,15,901.5,97.0,3.2,27.5,760.0,885.55,656.43
2016,7,23,15,30,891.0,95.0,3.2,27.0,720.0,846.95,633.29
2016,7,23,15,45,877.5,92.5,3.25,27.0,675.0,803.48,605.53
2016,7,23,16,0,864.0,90.0,3.3,27.0,630.0,758.5,576.35
2016,7,23,16,15,846.0,87.0,3.25,26.5,581.5,712.02,546.3
2016,7,23,16,30,828.0,84.0,3.2,26.0,533.0,661.13,512.49
2016,7,23,16,45,804.0,80.5,3.2,25.5,482.0,605.51,472.54
2016,7,23,17,0,780.0,77.0,3.2,25.0,431.0,550.34,431.61
2016,7,23,17,15,747.5,73.0,3.15,24.0,378.5,490.77,386.55
2016,7,23,17,30,715.0,69.0,3.1,23.0,326.0,433.07,341.16
2016,7,23,17,45,668.0,63.5,3.05,22.5,274.0,370.75,289.88
2016,7,23,18,0,621.0,58.0,3.0,22.0,222.0,311.33,239.39
2016,7,23,18,15,551.0,51.0,2.95,21.0,173.0,246.94,184.54
2016,7,23,18,30,481.0,44.0,2.9,20.0,124.0,189.64,134.84
2016,7,23,18,45,365.0,34.0,2.85,19.5,83.0,126.25,81.74
2016,7,23,19,0,249.0,24.0,2.8,19.0,42.0,73.18,28.62
2016,7,23,19,15,124.5,12.0,2.85,18.5,21.0,26.45,0.0
2016,7,23,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,5,15,104.0,10.5,1.65,15.5,16.5,10.32,0.0
2016,7,24,5,30,208.0,21.0,1.6,16.0,33.0,16.72,0.0
2016,7,24,5,45,328.5,31.5,1.55,17.0,72.0,24.15,14.37
2016,7,24,6,0,449.0,42.0,1.5,18.0,111.0,31.06,21.22
2016,7,24,6,15,523.0,49.5,1.4,18.5,159.0,34.84,24.89
2016,7,24,6,30,597.0,57.0,1.3,19.0,207.0,57.27,30.8
2016,7,24,6,45,647.0,62.0,1.2,19.5,258.5,99.97,52.63
2016,7,24,7,0,697.0,67.0,1.1,20.0,310.0,151.11,89.09
2016,7,24,7,15,731.0,71.5,1.05,20.5,362.0,201.27,129.8
2016,7,24,7,30,765.0,76.0,1.0,21.0,414.0,255.08,175.33
2016,7,24,7,45,791.0,79.5,1.0,22.0,465.5,308.98,221.07
2016,7,24,8,0,817.0,83.0,1.0,23.0,517.0,365.2,267.67
2016,7,24,8,15,836.0,86.0,1.0,23.5,566.0,420.17,312.59
2016,7,24,8,30,855.0,89.0,1.0,24.0,615.0,478.74,358.54
2016,7,24,8,45,870.5,91.0,1.05,24.5,660.5,532.58,399.84
2016,7,24,9,0,886.0,93.0,1.1,25.0,706.0,586.59,439.89
2016,7,24,9,15,897.0,95.0,1.15,25.0,747.0,637.78,477.6
2016,7,24,9,30,908.0,97.0,1.2,25.0,788.0,688.21,513.81
2016,7,24,9,45,917.0,98.5,1.3,25.5,823.5,735.77,545.58
2016,7,24,10,0,926.0,100.0,1.4,26.0,859.0,781.95,575.0
2016,7,24,10,15,932.0,101.0,1.5,26.0,888.5,823.7,602.33
2016,7,24,10,30,938.0,102.0,1.6,26.0,918.0,863.4,628.2
2016,7,24,10,45,943.0,103.0,1.7,26.5,941.0,900.02,650.69
2016,7,24,11,0,948.0,104.0,1.8,27.0,964.0,934.17,671.47
2016,7,24,11,15,950.5,104.5,1.85,27.0,979.5,962.94,689.5
2016,7,24,11,30,953.0,105.0,1.9,27.0,995.0,988.82,705.75
2016,7,24,11,45,954.5,105.5,2.0,27.5,1003.0,1010.73,718.75
2016,7,24,12,0,956.0,106.0,2.1,28.0,1011.0,1029.49,729.83
2016,7,24,12,15,956.0,106.0,2.2,28.0,1011.0,1043.05,739.2
2016,7,24,12,30,956.0,106.0,2.3,28.0,1011.0,1053.27,746.63
2016,7,24,12,45,952.0,107.0,2.4,28.0,1003.0,1057.16,750.25
2016,7,24,13,0,948.0,108.0,2.5,28.0,995.0,1057.61,751.87
2016,7,24,13,15,945.0,107.5,2.55,27.5,980.0,1054.08,752.08
2016,7,24,13,30,942.0,107.0,2.6,27.0,965.0,1047.15,750.28
2016,7,24,13,45,937.0,106.5,2.7,27.0,943.0,1034.89,744.22
2016,7,24,14,0,932.0,106.0,2.8,27.0,921.0,1019.38,736.13
2016,7,24,14,15,925.5,104.5,2.85,26.5,892.0,998.21,725.42
2016,7,24,14,30,919.0,103.0,2.9,26.0,863.0,974.03,712.72
2016,7,24,14,45,910.5,101.5,2.95,26.0,828.0,945.16,695.47
2016,7,24,15,0,902.0,100.0,3.0,26.0,793.0,913.67,676.4
2016,7,24,15,15,891.0,98.0,3.0,25.5,752.5,877.05,654.69
2016,7,24,15,30,880.0,96.0,3.0,25.0,712.0,838.34,631.3
2016,7,24,15,45,865.5,93.5,3.0,25.0,667.0,794.42,602.77
2016,7,24,16,0,851.0,91.0,3.0,25.0,622.0,749.11,572.93
2016,7,24,16,15,833.0,88.0,2.95,24.5,573.5,703.13,543.03
2016,7,24,16,30,815.0,85.0,2.9,24.0,525.0,652.75,509.2
2016,7,24,16,45,790.0,81.5,2.9,24.0,474.0,597.04,468.04
2016,7,24,17,0,765.0,78.0,2.9,24.0,423.0,541.9,426.13
2016,7,24,17,15,732.0,74.0,2.9,23.5,371.0,482.77,380.64
2016,7,24,17,30,699.0,70.0,2.9,23.0,319.0,425.56,335.02
2016,7,24,17,45,652.0,64.5,2.9,22.5,268.0,364.13,284.55
2016,7,24,18,0,605.0,59.0,2.9,22.0,217.0,305.55,234.8
2016,7,24,18,15,534.0,51.5,2.9,21.0,168.5,241.16,180.07
2016,7,24,18,30,463.0,44.0,2.9,20.0,120.0,184.01,130.64
2016,7,24,18,45,347.5,34.0,2.9,19.5,79.5,121.85,78.58
2016,7,24,19,0,232.0,24.0,2.9,19.0,39.0,69.61,24.66
2016,7,24,19,15,116.0,12.0,2.9,18.5,19.5,25.28,0.0
2016,7,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,100.5,10.5,2.0,13.0,16.0,10.32,0.0
2016,7,25,5,30,201.0,21.0,2.0,13.0,32.0,16.87,0.0
2016,7,25,5,45,326.0,31.5,2.0,13.5,71.0,24.3,14.63
2016,7,25,6,0,451.0,42.0,2.0,14.0,110.0,31.21,21.71
2016,7,25,6,15,525.5,49.5,1.9,14.5,158.0,34.98,25.44
2016,7,25,6,30,600.0,57.0,1.8,15.0,206.0,56.25,31.03
2016,7,25,6,45,301.5,85.5,1.75,16.0,161.0,91.52,59.99
2016,7,25,7,0,3.0,114.0,1.7,17.0,116.0,106.95,84.02
2016,7,25,7,15,19.0,140.0,1.65,17.5,148.5,134.3,105.46
2016,7,25,7,30,35.0,166.0,1.6,18.0,181.0,160.45,125.71
2016,7,25,7,45,138.0,193.0,1.55,18.5,264.0,215.8,167.08
2016,7,25,8,0,241.0,220.0,1.5,19.0,347.0,282.79,218.08
2016,7,25,8,15,551.0,154.0,1.5,19.5,481.5,363.2,278.41
2016,7,25,8,30,861.0,88.0,1.5,20.0,616.0,479.54,367.32
2016,7,25,8,45,875.0,90.5,1.5,20.5,661.5,533.43,409.13
2016,7,25,9,0,889.0,93.0,1.5,21.0,707.0,587.33,449.87
2016,7,25,9,15,900.0,95.0,1.5,21.5,748.0,638.7,487.41
2016,7,25,9,30,911.0,97.0,1.5,22.0,789.0,689.31,523.16
2016,7,25,9,45,912.5,102.5,1.55,22.5,823.0,735.67,554.25
2016,7,25,10,0,914.0,108.0,1.6,23.0,857.0,780.04,582.49
2016,7,25,10,15,921.0,109.0,1.6,23.0,886.5,822.2,609.52
2016,7,25,10,30,928.0,110.0,1.6,23.0,916.0,862.4,634.98
2016,7,25,10,45,931.5,112.0,1.65,23.5,938.5,898.49,656.84
2016,7,25,11,0,935.0,114.0,1.7,24.0,961.0,932.05,676.9
2016,7,25,11,15,938.5,114.5,1.75,24.0,977.0,961.46,695.54
2016,7,25,11,30,942.0,115.0,1.8,24.0,993.0,988.06,712.42
2016,7,25,11,45,943.0,116.0,1.85,24.5,1001.0,1009.86,724.89
2016,7,25,12,0,944.0,117.0,1.9,25.0,1009.0,1028.53,735.44
2016,7,25,12,15,944.0,117.0,1.9,25.0,1009.5,1042.02,743.61
2016,7,25,12,30,944.0,117.0,1.9,25.0,1010.0,1052.2,749.86
2016,7,25,12,45,942.0,117.0,1.95,25.0,1002.5,1057.05,753.61
2016,7,25,13,0,940.0,117.0,2.0,25.0,995.0,1058.5,755.41
2016,7,25,13,15,937.5,116.5,2.05,25.0,980.5,1055.53,754.6
2016,7,25,13,30,935.0,116.0,2.1,25.0,966.0,1049.18,751.81
2016,7,25,13,45,932.5,114.0,2.15,25.0,944.5,1037.91,746.04
2016,7,25,14,0,930.0,112.0,2.2,25.0,923.0,1023.32,738.27
2016,7,25,14,15,923.5,110.5,2.2,25.0,894.5,1002.2,725.83
2016,7,25,14,30,917.0,109.0,2.2,25.0,866.0,978.07,711.55
2016,7,25,14,45,912.0,105.5,2.25,25.0,831.5,950.3,695.43
2016,7,25,15,0,907.0,102.0,2.3,25.0,797.0,919.72,677.37
2016,7,25,15,15,896.0,100.0,2.25,24.5,756.5,882.94,655.45
2016,7,25,15,30,885.0,98.0,2.2,24.0,716.0,844.05,631.91
2016,7,25,15,45,874.5,94.0,2.2,24.0,672.0,801.47,604.77
2016,7,25,16,0,864.0,90.0,2.2,24.0,628.0,757.17,576.11
2016,7,25,16,15,846.0,87.0,2.2,23.5,579.0,710.65,546.51
2016,7,25,16,30,828.0,84.0,2.2,23.0,530.0,659.69,512.98
2016,7,25,16,45,806.5,79.5,2.2,23.0,479.0,604.48,472.63
2016,7,25,17,0,785.0,75.0,2.2,23.0,428.0,549.5,431.22
2016,7,25,17,15,752.5,71.0,2.15,22.5,375.5,489.68,385.35
2016,7,25,17,30,720.0,67.0,2.1,22.0,323.0,431.72,339.26
2016,7,25,17,45,675.0,61.5,2.05,21.5,271.0,368.86,287.78
2016,7,25,18,0,630.0,56.0,2.0,21.0,219.0,311.03,238.6
2016,7,25,18,15,560.0,49.0,1.85,20.0,170.0,246.29,183.43
2016,7,25,18,30,490.0,42.0,1.7,19.0,121.0,188.67,133.43
2016,7,25,18,45,376.5,32.0,1.55,18.5,80.0,125.69,80.33
2016,7,25,19,0,263.0,22.0,1.4,18.0,39.0,72.15,22.21
2016,7,25,19,15,131.5,11.0,1.4,17.5,19.5,25.9,0.0
2016,7,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,112.5,9.5,1.0,15.5,15.5,9.34,0.0
2016,7,26,5,30,225.0,19.0,0.9,16.0,31.0,15.01,0.0
2016,7,26,5,45,343.5,29.5,0.85,17.0,70.0,22.53,12.83
2016,7,26,6,0,462.0,40.0,0.8,18.0,109.0,29.52,19.86
2016,7,26,6,15,535.5,47.5,0.75,18.5,157.0,33.38,23.61
2016,7,26,6,30,609.0,55.0,0.7,19.0,205.0,53.65,28.83
2016,7,26,6,45,656.5,60.5,0.7,20.0,256.5,97.16,50.27
2016,7,26,7,0,704.0,66.0,0.7,21.0,308.0,148.82,86.46
2016,7,26,7,15,738.0,70.5,0.7,21.5,360.5,199.37,127.01
2016,7,26,7,30,772.0,75.0,0.7,22.0,413.0,253.57,172.5
2016,7,26,7,45,796.0,79.0,0.7,23.0,464.5,307.75,218.15
2016,7,26,8,0,820.0,83.0,0.7,24.0,516.0,364.05,264.43
2016,7,26,8,15,839.0,86.0,0.65,24.5,565.0,419.26,308.82
2016,7,26,8,30,858.0,89.0,0.6,25.0,614.0,478.04,354.01
2016,7,26,8,45,872.0,92.0,0.6,26.0,659.5,532.29,393.86
2016,7,26,9,0,886.0,95.0,0.6,27.0,705.0,586.57,432.04
2016,7,26,9,15,897.0,97.0,0.65,27.5,746.5,637.87,468.1
2016,7,26,9,30,908.0,99.0,0.7,28.0,788.0,688.4,502.55
2016,7,26,9,45,914.0,102.0,0.8,28.5,823.0,735.43,533.45
2016,7,26,10,0,920.0,105.0,0.9,29.0,858.0,780.83,561.76
2016,7,26,10,15,926.5,106.5,0.95,29.0,887.5,823.34,588.38
2016,7,26,10,30,933.0,108.0,1.0,29.0,917.0,863.85,613.53
2016,7,26,10,45,938.0,109.0,1.1,29.5,940.0,900.42,635.56
2016,7,26,11,0,943.0,110.0,1.2,30.0,963.0,934.52,655.94
2016,7,26,11,15,946.0,110.5,1.3,30.0,978.5,963.71,674.55
2016,7,26,11,30,949.0,111.0,1.4,30.0,994.0,990.03,691.47
2016,7,26,11,45,950.5,111.5,1.5,30.0,1002.0,1011.95,705.77
2016,7,26,12,0,952.0,112.0,1.6,30.0,1010.0,1030.72,718.25
2016,7,26,12,15,952.0,112.0,1.7,30.0,1010.5,1044.3,727.68
2016,7,26,12,30,952.0,112.0,1.8,30.0,1011.0,1054.54,735.22
2016,7,26,12,45,943.5,116.0,1.9,30.0,1001.5,1057.07,738.18
2016,7,26,13,0,935.0,120.0,2.0,30.0,992.0,1056.17,739.2
2016,7,26,13,15,932.0,119.5,2.05,30.0,977.0,1052.72,738.13
2016,7,26,13,30,929.0,119.0,2.1,30.0,962.0,1045.91,735.12
2016,7,26,13,45,925.5,117.0,2.2,30.0,940.5,1033.71,729.46
2016,7,26,14,0,922.0,115.0,2.3,30.0,919.0,1018.24,721.82
2016,7,26,14,15,915.5,113.5,2.3,29.5,890.0,997.24,711.08
2016,7,26,14,30,909.0,112.0,2.3,29.0,861.0,973.25,698.47
2016,7,26,14,45,902.0,109.5,2.35,29.0,826.5,944.9,682.13
2016,7,26,15,0,895.0,107.0,2.4,29.0,792.0,913.86,663.96
2016,7,26,15,15,883.5,104.5,2.4,28.5,751.0,876.45,642.31
2016,7,26,15,30,872.0,102.0,2.4,28.0,710.0,836.98,619.04
2016,7,26,15,45,859.5,99.0,2.45,28.0,665.5,794.34,592.43
2016,7,26,16,0,847.0,96.0,2.5,28.0,621.0,754.04,567.05
2016,7,26,16,15,828.0,92.5,2.45,27.5,572.0,703.1,534.29
2016,7,26,16,30,809.0,89.0,2.4,27.0,523.0,651.62,500.12
2016,7,26,16,45,786.0,84.5,2.4,27.0,472.0,596.27,460.05
2016,7,26,17,0,763.0,80.0,2.4,27.0,421.0,541.31,419.09
2016,7,26,17,15,729.0,75.5,2.3,26.0,368.5,481.14,374.09
2016,7,26,17,30,695.0,71.0,2.2,25.0,316.0,424.31,329.89
2016,7,26,17,45,649.5,64.5,2.15,24.5,265.0,361.44,278.96
2016,7,26,18,0,604.0,58.0,2.1,24.0,214.0,302.49,229.49
2016,7,26,18,15,532.5,50.5,1.95,23.0,165.5,238.12,175.33
2016,7,26,18,30,461.0,43.0,1.8,22.0,117.0,181.07,126.51
2016,7,26,18,45,349.5,32.0,1.65,21.0,77.0,119.19,75.06
2016,7,26,19,0,238.0,21.0,1.5,20.0,37.0,66.26,16.32
2016,7,26,19,15,119.0,10.5,1.45,19.5,18.5,23.78,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,62.0,8.5,1.5,16.5,12.0,8.36,0.0
2016,7,27,5,30,124.0,17.0,1.5,17.0,24.0,13.23,0.0
2016,7,27,5,45,224.5,31.5,1.5,17.5,59.0,24.23,14.0
2016,7,27,6,0,325.0,46.0,1.5,18.0,94.0,34.73,24.28
2016,7,27,6,15,398.0,57.0,1.4,18.5,138.5,42.04,31.1
2016,7,27,6,30,471.0,68.0,1.3,19.0,183.0,60.79,37.64
2016,7,27,6,45,521.5,76.5,1.2,19.5,232.0,99.46,57.61
2016,7,27,7,0,572.0,85.0,1.1,20.0,281.0,143.95,88.64
2016,7,27,7,15,610.0,92.0,1.1,20.5,331.0,190.46,125.68
2016,7,27,7,30,648.0,99.0,1.1,21.0,381.0,241.14,167.89
2016,7,27,7,45,676.5,104.0,1.15,22.0,430.5,291.15,209.98
2016,7,27,8,0,705.0,109.0,1.2,23.0,480.0,343.87,253.56
2016,7,27,8,15,727.0,113.5,1.2,23.5,527.5,395.98,296.07
2016,7,27,8,30,749.0,118.0,1.2,24.0,575.0,451.79,339.98
2016,7,27,8,45,767.0,121.5,1.25,24.5,619.5,503.51,379.8
2016,7,27,9,0,785.0,125.0,1.3,25.0,664.0,555.87,418.86
2016,7,27,9,15,798.0,128.0,1.35,25.5,704.0,605.13,454.54
2016,7,27,9,30,811.0,131.0,1.4,26.0,744.0,654.07,488.98
2016,7,27,9,45,799.0,145.0,1.45,26.5,773.0,695.64,516.97
2016,7,27,10,0,787.0,159.0,1.5,27.0,802.0,734.45,542.37
2016,7,27,10,15,795.5,161.5,1.55,27.0,831.0,775.2,569.05
2016,7,27,10,30,804.0,164.0,1.6,27.0,860.0,814.48,594.39
2016,7,27,10,45,814.0,163.5,1.65,27.5,883.5,850.44,616.18
2016,7,27,11,0,824.0,163.0,1.7,28.0,907.0,884.59,636.63
2016,7,27,11,15,827.5,164.0,1.75,28.0,922.5,912.4,654.18
2016,7,27,11,30,831.0,165.0,1.8,28.0,938.0,937.74,670.21
2016,7,27,11,45,838.5,162.0,1.85,28.5,947.5,960.24,683.13
2016,7,27,12,0,846.0,159.0,1.9,29.0,957.0,980.11,694.42
2016,7,27,12,15,846.0,159.5,1.95,29.0,957.5,993.46,703.09
2016,7,27,12,30,846.0,160.0,2.0,29.0,958.0,1003.81,710.04
2016,7,27,12,45,855.0,152.5,2.1,29.0,954.0,1005.91,712.57
2016,7,27,13,0,864.0,145.0,2.2,29.0,950.0,1010.69,716.94
2016,7,27,13,15,861.0,144.0,2.25,28.5,935.5,1006.96,716.91
2016,7,27,13,30,858.0,143.0,2.3,28.0,921.0,1000.1,715.08
2016,7,27,13,45,858.0,138.5,2.4,28.0,901.0,989.47,710.05
2016,7,27,14,0,858.0,134.0,2.5,28.0,881.0,975.69,703.05
2016,7,27,14,15,851.0,132.0,2.5,27.5,852.5,954.75,691.92
2016,7,27,14,30,844.0,130.0,2.5,27.0,824.0,931.04,679.03
2016,7,27,14,45,840.5,124.5,2.55,27.0,791.5,904.2,663.13
2016,7,27,15,0,837.0,119.0,2.6,27.0,759.0,879.68,648.7
2016,7,27,15,15,824.5,116.5,2.55,26.5,719.0,842.88,626.44
2016,7,27,15,30,812.0,114.0,2.5,26.0,679.0,804.23,602.76
2016,7,27,15,45,803.5,108.0,2.5,26.0,636.5,763.29,576.38
2016,7,27,16,0,795.0,102.0,2.5,26.0,594.0,720.64,548.49
2016,7,27,16,15,774.5,98.5,2.5,25.5,546.0,670.65,515.99
2016,7,27,16,30,754.0,95.0,2.5,25.0,498.0,620.36,481.65
2016,7,27,16,45,735.5,88.5,2.5,24.5,449.5,568.05,444.09
2016,7,27,17,0,717.0,82.0,2.5,24.0,401.0,515.83,405.32
2016,7,27,17,15,681.5,77.0,2.45,23.5,350.0,457.82,360.5
2016,7,27,17,30,646.0,72.0,2.4,23.0,299.0,400.85,315.03
2016,7,27,17,45,604.5,65.0,2.35,22.5,250.0,341.67,266.37
2016,7,27,18,0,563.0,58.0,2.3,22.0,201.0,286.07,219.05
2016,7,27,18,15,492.0,50.0,2.3,21.0,154.5,223.58,166.06
2016,7,27,18,30,421.0,42.0,2.3,20.0,108.0,168.41,118.55
2016,7,27,18,45,316.0,31.0,2.3,19.5,70.5,110.31,69.45
2016,7,27,19,0,211.0,20.0,2.3,19.0,33.0,60.11,10.49
2016,7,27,19,15,105.5,10.0,2.3,18.5,16.5,21.59,0.0
2016,7,27,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,97.5,8.5,1.7,14.5,13.0,8.36,0.0
2016,7,28,5,30,195.0,17.0,1.7,15.0,26.0,13.29,0.0
2016,7,28,5,45,312.0,27.5,1.7,15.5,63.0,20.9,11.28
2016,7,28,6,0,429.0,38.0,1.7,16.0,100.0,27.95,18.6
2016,7,28,6,15,502.0,45.5,1.65,16.5,146.0,31.89,22.45
2016,7,28,6,30,575.0,53.0,1.6,17.0,192.0,48.97,27.0
2016,7,28,6,45,359.5,92.5,1.6,17.5,186.5,99.95,64.8
2016,7,28,7,0,144.0,132.0,1.6,18.0,181.0,133.76,99.59
2016,7,28,7,15,444.0,102.0,1.55,18.5,287.5,167.99,115.32
2016,7,28,7,30,744.0,72.0,1.5,19.0,394.0,241.74,166.92
2016,7,28,7,45,769.5,75.0,1.45,20.0,444.5,293.96,211.97
2016,7,28,8,0,795.0,78.0,1.4,21.0,495.0,348.47,258.07
2016,7,28,8,15,814.0,81.0,1.4,21.5,542.5,402.39,303.14
2016,7,28,8,30,833.0,84.0,1.4,22.0,590.0,459.93,349.39
2016,7,28,8,45,847.5,86.0,1.4,22.5,635.0,512.29,390.32
2016,7,28,9,0,862.0,88.0,1.4,23.0,680.0,564.75,429.9
2016,7,28,9,15,873.0,90.0,1.45,23.5,720.0,614.95,466.82
2016,7,28,9,30,884.0,92.0,1.5,24.0,760.0,664.44,502.14
2016,7,28,9,45,891.5,94.0,1.6,24.5,794.5,710.56,533.57
2016,7,28,10,0,899.0,96.0,1.7,25.0,829.0,755.22,562.49
2016,7,28,10,15,905.0,97.5,1.75,25.0,857.5,796.57,589.55
2016,7,28,10,30,911.0,99.0,1.8,25.0,886.0,835.94,615.1
2016,7,28,10,45,915.5,100.0,1.9,25.5,908.0,871.38,637.17
2016,7,28,11,0,920.0,101.0,2.0,26.0,930.0,904.4,657.52
2016,7,28,11,15,922.5,101.5,2.05,26.0,945.0,932.53,675.44
2016,7,28,11,30,925.0,102.0,2.1,26.0,960.0,957.83,691.58
2016,7,28,11,45,925.5,102.5,2.2,26.5,967.5,978.31,703.83
2016,7,28,12,0,926.0,103.0,2.3,27.0,975.0,995.68,714.16
2016,7,28,12,15,925.5,103.0,2.35,26.5,975.0,1008.39,723.94
2016,7,28,12,30,925.0,103.0,2.4,26.0,975.0,1017.82,731.82
2016,7,28,12,45,913.0,109.5,2.45,26.0,964.5,1019.26,733.33
2016,7,28,13,0,901.0,116.0,2.5,26.0,954.0,1017.36,732.89
2016,7,28,13,15,897.5,115.5,2.5,26.0,939.0,1013.42,730.79
2016,7,28,13,30,894.0,115.0,2.5,26.0,924.0,1006.22,726.73
2016,7,28,13,45,890.5,113.0,2.55,26.0,902.5,994.24,720.23
2016,7,28,14,0,887.0,111.0,2.6,26.0,881.0,979.1,711.79
2016,7,28,14,15,880.0,109.5,2.6,25.5,853.0,958.09,700.52
2016,7,28,14,30,873.0,108.0,2.6,25.0,825.0,934.22,687.39
2016,7,28,14,45,865.5,105.5,2.65,25.0,791.0,906.12,670.49
2016,7,28,15,0,858.0,103.0,2.7,25.0,757.0,875.48,651.8
2016,7,28,15,15,846.5,100.5,2.65,24.5,717.5,839.03,629.57
2016,7,28,15,30,835.0,98.0,2.6,24.0,678.0,800.64,605.79
2016,7,28,15,45,821.5,95.0,2.6,24.0,634.0,758.4,578.19
2016,7,28,16,0,808.0,92.0,2.6,24.0,590.0,718.63,552.03
2016,7,28,16,15,788.5,89.0,2.6,23.5,542.5,669.38,519.68
2016,7,28,16,30,769.0,86.0,2.6,23.0,495.0,619.73,485.8
2016,7,28,16,45,744.5,82.0,2.6,23.0,446.0,565.72,445.58
2016,7,28,17,0,720.0,78.0,2.6,23.0,397.0,512.33,404.67
2016,7,28,17,15,686.0,73.5,2.55,22.5,346.5,454.23,359.5
2016,7,28,17,30,652.0,69.0,2.5,22.0,296.0,399.52,315.39
2016,7,28,17,45,604.0,63.0,2.5,21.5,246.5,338.39,264.94
2016,7,28,18,0,556.0,57.0,2.5,21.0,197.0,281.49,216.39
2016,7,28,18,15,485.5,49.0,2.45,20.5,151.0,219.63,163.25
2016,7,28,18,30,415.0,41.0,2.4,20.0,105.0,165.05,115.83
2016,7,28,18,45,305.5,30.0,2.4,19.5,68.0,106.49,66.39
2016,7,28,19,0,196.0,19.0,2.4,19.0,31.0,55.99,4.68
2016,7,28,19,15,98.0,9.5,2.4,18.5,15.5,20.1,0.0
2016,7,28,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,71.0,8.0,1.75,15.0,11.5,7.86,0.0
2016,7,29,5,30,142.0,16.0,1.8,15.0,23.0,12.43,0.0
2016,7,29,5,45,247.5,28.5,1.85,15.5,57.5,21.98,11.96
2016,7,29,6,0,353.0,41.0,1.9,16.0,92.0,30.87,21.08
2016,7,29,6,15,427.0,50.5,1.85,16.5,136.0,36.4,26.39
2016,7,29,6,30,501.0,60.0,1.8,17.0,180.0,52.48,31.63
2016,7,29,6,45,550.5,67.0,1.75,17.5,228.5,91.37,50.73
2016,7,29,7,0,600.0,74.0,1.7,18.0,277.0,135.94,81.74
2016,7,29,7,15,637.0,80.0,1.65,18.5,326.5,182.89,119.61
2016,7,29,7,30,674.0,86.0,1.6,19.0,376.0,233.86,162.84
2016,7,29,7,45,701.5,90.5,1.6,20.0,425.5,284.51,206.31
2016,7,29,8,0,729.0,95.0,1.6,21.0,475.0,340.03,252.92
2016,7,29,8,15,750.0,99.0,1.6,21.5,522.5,392.29,296.47
2016,7,29,8,30,771.0,103.0,1.6,22.0,570.0,445.96,339.8
2016,7,29,8,45,788.5,105.5,1.65,22.5,614.5,497.61,380.48
2016,7,29,9,0,806.0,108.0,1.7,23.0,659.0,549.8,420.28
2016,7,29,9,15,818.5,110.5,1.75,23.5,699.0,599.27,456.9
2016,7,29,9,30,831.0,113.0,1.8,24.0,739.0,649.17,492.73
2016,7,29,9,45,842.0,114.5,1.85,24.5,774.5,695.11,524.88
2016,7,29,10,0,853.0,116.0,1.9,25.0,810.0,739.98,553.85
2016,7,29,10,15,860.0,117.5,1.95,25.0,839.0,780.47,580.58
2016,7,29,10,30,867.0,119.0,2.0,25.0,868.0,819.17,605.92
2016,7,29,10,45,875.0,118.5,2.05,25.0,891.0,854.79,629.07
2016,7,29,11,0,883.0,118.0,2.1,25.0,914.0,888.3,650.73
2016,7,29,11,15,886.5,119.0,2.15,25.0,929.5,916.95,669.16
2016,7,29,11,30,890.0,120.0,2.2,25.0,945.0,942.93,685.9
2016,7,29,11,45,895.5,118.0,2.25,25.5,954.0,965.04,698.79
2016,7,29,12,0,901.0,116.0,2.3,26.0,963.0,984.29,709.89
2016,7,29,12,15,901.5,116.0,2.35,25.5,963.5,997.72,720.15
2016,7,29,12,30,902.0,116.0,2.4,25.0,964.0,1007.99,728.57
2016,7,29,12,45,902.0,115.0,2.45,25.0,957.5,1013.53,732.7
2016,7,29,13,0,902.0,114.0,2.5,25.0,951.0,1015.8,734.88
2016,7,29,13,15,899.0,113.0,2.5,25.0,936.5,1011.8,732.7
2016,7,29,13,30,896.0,112.0,2.5,25.0,922.0,1004.53,728.58
2016,7,29,13,45,895.0,109.0,2.55,25.0,901.5,993.89,722.92
2016,7,29,14,0,894.0,106.0,2.6,25.0,881.0,980.01,715.25
2016,7,29,14,15,887.5,105.0,2.6,24.5,853.0,959.84,704.47
2016,7,29,14,30,881.0,104.0,2.6,24.0,825.0,936.78,691.83
2016,7,29,14,45,876.5,100.0,2.6,24.0,792.0,909.56,675.05
2016,7,29,15,0,872.0,96.0,2.6,24.0,759.0,879.6,656.42
2016,7,29,15,15,861.0,94.0,2.6,23.5,719.5,843.66,634.87
2016,7,29,15,30,850.0,92.0,2.6,23.0,680.0,805.7,611.69
2016,7,29,15,45,840.0,88.0,2.6,23.0,637.0,764.54,584.79
2016,7,29,16,0,830.0,84.0,2.6,23.0,594.0,721.71,556.4
2016,7,29,16,15,812.0,81.5,2.55,22.5,547.0,676.9,526.95
2016,7,29,16,30,794.0,79.0,2.5,22.0,500.0,627.81,493.56
2016,7,29,16,45,774.0,74.5,2.45,22.0,451.0,574.94,453.95
2016,7,29,17,0,754.0,70.0,2.4,22.0,402.0,522.24,413.36
2016,7,29,17,15,721.5,66.0,2.4,21.5,351.0,463.89,368.02
2016,7,29,17,30,689.0,62.0,2.4,21.0,300.0,407.49,322.53
2016,7,29,17,45,646.0,56.0,2.4,21.0,250.5,346.63,271.43
2016,7,29,18,0,603.0,50.0,2.4,21.0,201.0,289.42,221.81
2016,7,29,18,15,534.0,43.5,2.35,20.0,154.5,228.41,169.29
2016,7,29,18,30,465.0,37.0,2.3,19.0,108.0,173.46,121.25
2016,7,29,18,45,352.5,27.5,2.3,18.5,69.5,113.38,69.73
2016,7,29,19,0,240.0,18.0,2.3,18.0,31.0,61.35,0.0
2016,7,29,19,15,120.0,9.0,2.3,17.5,15.5,21.82,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,104.0,8.0,1.5,13.5,12.5,7.86,0.0
2016,7,30,5,30,208.0,16.0,1.5,14.0,25.0,12.56,0.0
2016,7,30,5,45,331.5,26.0,1.55,14.5,62.5,19.76,10.05
2016,7,30,6,0,455.0,36.0,1.6,15.0,100.0,26.42,17.3
2016,7,30,6,15,529.0,43.0,1.6,15.5,146.5,30.02,20.88
2016,7,30,6,30,603.0,50.0,1.6,16.0,193.0,44.79,24.64
2016,7,30,6,45,328.0,88.5,1.65,16.5,168.5,93.03,60.75
2016,7,30,7,0,53.0,127.0,1.7,17.0,144.0,120.72,93.24
2016,7,30,7,15,161.0,146.0,1.65,17.5,212.0,158.7,119.62
2016,7,30,7,30,269.0,165.0,1.6,18.0,280.0,208.76,156.75
2016,7,30,7,45,543.0,119.5,1.6,19.0,389.5,263.14,194.16
2016,7,30,8,0,817.0,74.0,1.6,20.0,499.0,350.29,260.4
2016,7,30,8,15,835.5,77.0,1.65,20.5,547.5,408.02,308.78
2016,7,30,8,30,854.0,80.0,1.7,21.0,596.0,463.72,354.35
2016,7,30,8,45,867.5,82.0,1.75,21.5,641.0,516.69,396.48
2016,7,30,9,0,881.0,84.0,1.8,22.0,686.0,569.64,437.18
2016,7,30,9,15,891.5,86.0,1.9,22.0,726.5,620.51,476.25
2016,7,30,9,30,902.0,88.0,2.0,22.0,767.0,670.58,513.81
2016,7,30,9,45,910.5,89.5,2.1,22.5,802.0,717.76,546.36
2016,7,30,10,0,919.0,91.0,2.2,23.0,837.0,763.51,576.42
2016,7,30,10,15,925.0,92.0,2.25,23.0,866.0,805.19,604.13
2016,7,30,10,30,931.0,93.0,2.3,23.0,895.0,844.83,630.27
2016,7,30,10,45,934.0,94.5,2.4,23.5,917.0,880.21,652.54
2016,7,30,11,0,937.0,96.0,2.5,24.0,939.0,913.0,672.98
2016,7,30,11,15,939.5,96.5,2.55,24.0,954.0,941.62,691.48
2016,7,30,11,30,942.0,97.0,2.6,24.0,969.0,967.34,708.12
2016,7,30,11,45,943.0,97.5,2.65,24.0,976.5,988.65,721.93
2016,7,30,12,0,944.0,98.0,2.7,24.0,984.0,1006.79,733.78
2016,7,30,12,15,944.0,98.0,2.7,23.5,984.5,1020.21,743.67
2016,7,30,12,30,944.0,98.0,2.7,23.0,985.0,1030.3,751.56
2016,7,30,12,45,940.5,99.0,2.75,23.0,977.0,1034.58,754.88
2016,7,30,13,0,937.0,100.0,2.8,23.0,969.0,1035.44,756.17
2016,7,30,13,15,934.5,99.5,2.75,23.0,954.5,1032.32,754.07
2016,7,30,13,30,932.0,99.0,2.7,23.0,940.0,1025.8,749.92
2016,7,30,13,45,929.0,97.0,2.7,23.0,918.5,1013.85,742.88
2016,7,30,14,0,926.0,95.0,2.7,23.0,897.0,998.58,733.82
2016,7,30,14,15,920.5,94.0,2.65,22.5,869.0,978.78,722.82
2016,7,30,14,30,915.0,93.0,2.6,22.0,841.0,955.95,709.86
2016,7,30,14,45,909.0,90.5,2.6,22.0,807.0,928.12,692.66
2016,7,30,15,0,903.0,88.0,2.6,22.0,773.0,897.54,673.6
2016,7,30,15,15,893.5,86.0,2.55,21.5,733.5,861.92,651.88
2016,7,30,15,30,884.0,84.0,2.5,21.0,694.0,824.1,628.45
2016,7,30,15,45,873.0,81.0,2.5,21.0,650.0,781.99,600.91
2016,7,30,16,0,862.0,78.0,2.5,21.0,606.0,738.2,571.87
2016,7,30,16,15,845.5,75.5,2.5,20.5,558.0,689.62,539.96
2016,7,30,16,30,829.0,73.0,2.5,20.0,510.0,640.3,506.84
2016,7,30,16,45,808.0,69.5,2.5,20.0,460.0,589.56,468.8
2016,7,30,17,0,787.0,66.0,2.5,20.0,410.0,535.8,427.23
2016,7,30,17,15,755.5,62.0,2.5,19.5,358.5,476.39,380.69
2016,7,30,17,30,724.0,58.0,2.5,19.0,307.0,418.8,333.82
2016,7,30,17,45,680.0,53.0,2.55,18.5,256.0,356.85,281.9
2016,7,30,18,0,636.0,48.0,2.6,18.0,205.0,298.63,231.22
2016,7,30,18,15,566.5,42.0,2.55,17.5,157.5,235.14,175.47
2016,7,30,18,30,497.0,36.0,2.5,17.0,110.0,180.11,126.3
2016,7,30,18,45,380.0,26.5,2.5,16.5,70.5,117.54,71.81
2016,7,30,19,0,263.0,17.0,2.5,16.0,31.0,63.22,0.0
2016,7,30,19,15,131.5,8.5,2.45,15.5,15.5,22.34,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
