Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,104.0,7.5,1.7,12.5,11.5,7.37,0.0
2016,7,31,5,30,208.0,15.0,1.8,13.0,23.0,14.74,0.0
2016,7,31,5,45,334.5,25.0,1.9,13.5,60.5,18.95,9.24
2016,7,31,6,0,461.0,35.0,2.0,14.0,98.0,25.65,16.67
2016,7,31,6,15,535.5,42.0,2.0,14.5,145.0,29.29,20.31
2016,7,31,6,30,610.0,49.0,2.0,15.0,192.0,45.86,26.41
2016,7,31,6,45,305.0,74.5,2.0,15.5,146.0,79.38,50.53
2016,7,31,7,0,0.0,100.0,2.0,16.0,100.0,94.14,73.88
2016,7,31,7,15,24.0,133.0,1.9,16.0,143.0,125.86,99.04
2016,7,31,7,30,48.0,166.0,1.8,16.0,186.0,162.84,128.33
2016,7,31,7,45,101.5,194.0,1.75,16.5,244.0,207.3,162.52
2016,7,31,8,0,155.0,222.0,1.7,17.0,302.0,255.33,199.65
2016,7,31,8,15,508.5,150.0,1.65,17.5,449.5,338.57,262.04
2016,7,31,8,30,862.0,78.0,1.6,18.0,597.0,464.43,358.99
2016,7,31,8,45,876.5,79.5,1.6,18.5,642.5,517.88,401.25
2016,7,31,9,0,891.0,81.0,1.6,19.0,688.0,571.37,442.5
2016,7,31,9,15,901.5,83.0,1.6,19.5,729.0,622.74,480.76
2016,7,31,9,30,912.0,85.0,1.6,20.0,770.0,673.3,517.16
2016,7,31,9,45,917.0,88.5,1.65,20.5,804.5,720.46,549.24
2016,7,31,10,0,922.0,92.0,1.7,21.0,839.0,765.89,578.65
2016,7,31,10,15,928.0,93.5,1.75,21.0,868.5,808.22,606.71
2016,7,31,10,30,934.0,95.0,1.8,21.0,898.0,848.5,633.17
2016,7,31,10,45,938.5,96.0,1.85,21.5,920.5,884.79,655.56
2016,7,31,11,0,943.0,97.0,1.9,22.0,943.0,918.56,676.12
2016,7,31,11,15,946.0,97.5,1.95,22.0,958.5,947.82,694.95
2016,7,31,11,30,949.0,98.0,2.0,22.0,974.0,974.18,711.93
2016,7,31,11,45,950.5,98.0,2.05,22.5,982.0,995.62,724.38
2016,7,31,12,0,952.0,98.0,2.1,23.0,990.0,1013.87,734.85
2016,7,31,12,15,952.0,98.0,2.15,23.0,990.5,1027.4,743.82
2016,7,31,12,30,952.0,98.0,2.2,23.0,991.0,1037.57,750.8
2016,7,31,12,45,946.0,101.0,2.25,23.0,982.5,1041.5,753.96
2016,7,31,13,0,940.0,104.0,2.3,23.0,974.0,1041.98,755.1
2016,7,31,13,15,937.5,103.0,2.35,22.5,959.0,1038.35,755.22
2016,7,31,13,30,935.0,102.0,2.4,22.0,944.0,1031.3,753.27
2016,7,31,13,45,932.5,100.0,2.45,22.0,922.5,1019.8,747.12
2016,7,31,14,0,930.0,98.0,2.5,22.0,901.0,1004.97,738.9
2016,7,31,14,15,923.5,96.5,2.55,21.5,872.0,983.61,727.86
2016,7,31,14,30,917.0,95.0,2.6,21.0,843.0,959.23,714.81
2016,7,31,14,45,911.5,92.5,2.65,21.0,809.0,931.79,698.28
2016,7,31,15,0,906.0,90.0,2.7,21.0,775.0,901.56,679.77
2016,7,31,15,15,895.0,88.0,2.75,20.5,734.5,864.54,657.73
2016,7,31,15,30,884.0,86.0,2.8,20.0,694.0,825.4,633.91
2016,7,31,15,45,872.0,83.0,2.85,20.0,649.5,782.48,605.82
2016,7,31,16,0,860.0,80.0,2.9,20.0,605.0,737.95,576.18
2016,7,31,16,15,842.5,77.0,2.9,19.5,556.5,688.14,543.0
2016,7,31,16,30,825.0,74.0,2.9,19.0,508.0,637.69,508.64
2016,7,31,16,45,802.0,70.5,2.9,19.0,457.5,585.87,469.22
2016,7,31,17,0,779.0,67.0,2.9,19.0,407.0,531.2,426.5
2016,7,31,17,15,746.5,63.5,2.85,18.5,355.0,472.2,379.65
2016,7,31,17,30,714.0,60.0,2.8,18.0,303.0,415.11,332.65
2016,7,31,17,45,667.0,55.0,2.75,17.5,252.0,352.4,279.6
2016,7,31,18,0,620.0,50.0,2.7,17.0,201.0,293.72,228.22
2016,7,31,18,15,548.0,43.0,2.6,16.5,153.5,230.52,172.54
2016,7,31,18,30,476.0,36.0,2.5,16.0,106.0,173.66,121.9
2016,7,31,18,45,357.5,26.5,2.45,15.5,67.5,112.15,67.91
2016,7,31,19,0,239.0,17.0,2.4,15.0,29.0,58.67,0.0
2016,7,31,19,15,119.5,8.5,2.3,14.5,14.5,20.85,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,81.0,7.5,1.75,12.5,10.5,7.37,0.0
2016,8,1,5,30,162.0,15.0,1.8,13.0,21.0,14.74,0.0
2016,8,1,5,45,292.0,26.0,1.9,13.5,57.5,20.03,9.81
2016,8,1,6,0,422.0,37.0,2.0,14.0,94.0,27.61,18.33
2016,8,1,6,15,499.5,44.5,2.0,14.5,140.5,31.55,22.29
2016,8,1,6,30,577.0,52.0,2.0,15.0,187.0,43.81,25.83
2016,8,1,6,45,288.5,74.0,2.05,15.5,141.5,77.26,49.48
2016,8,1,7,0,0.0,96.0,2.1,16.0,96.0,90.61,70.94
2016,8,1,7,15,14.5,126.5,2.05,16.5,132.5,121.19,95.42
2016,8,1,7,30,29.0,157.0,2.0,17.0,169.0,150.69,118.66
2016,8,1,7,45,73.5,188.5,1.95,17.5,225.0,194.3,152.32
2016,8,1,8,0,118.0,220.0,1.9,18.0,281.0,240.62,188.09
2016,8,1,8,15,130.5,243.5,1.85,18.5,317.5,275.08,214.76
2016,8,1,8,30,143.0,267.0,1.8,19.0,354.0,310.95,242.12
2016,8,1,8,45,510.0,177.0,1.8,19.5,518.0,419.87,326.82
2016,8,1,9,0,877.0,87.0,1.8,20.0,682.0,568.35,440.19
2016,8,1,9,15,888.5,88.5,1.85,20.0,723.0,619.26,478.64
2016,8,1,9,30,900.0,90.0,1.9,20.0,764.0,669.47,516.29
2016,8,1,9,45,904.0,94.5,1.95,20.5,798.5,716.45,548.76
2016,8,1,10,0,908.0,99.0,2.0,21.0,833.0,761.65,578.26
2016,8,1,10,15,914.5,100.5,2.05,21.0,863.0,803.91,606.48
2016,8,1,10,30,921.0,102.0,2.1,21.0,893.0,844.17,633.15
2016,8,1,10,45,926.0,103.0,2.15,21.5,916.0,880.52,655.75
2016,8,1,11,0,931.0,104.0,2.2,22.0,939.0,914.41,676.55
2016,8,1,11,15,934.5,104.5,2.25,22.0,954.5,943.86,695.63
2016,8,1,11,30,938.0,105.0,2.3,22.0,970.0,970.46,712.88
2016,8,1,11,45,939.5,105.5,2.35,22.5,978.5,992.23,725.61
2016,8,1,12,0,941.0,106.0,2.4,23.0,987.0,1010.86,736.37
2016,8,1,12,15,941.0,106.0,2.45,23.0,987.5,1024.29,745.3
2016,8,1,12,30,941.0,106.0,2.5,23.0,988.0,1034.4,752.24
2016,8,1,12,45,937.5,107.5,2.55,23.0,980.0,1039.22,755.93
2016,8,1,13,0,934.0,109.0,2.6,23.0,972.0,1040.62,757.6
2016,8,1,13,15,931.0,108.5,2.65,22.5,957.0,1037.04,757.67
2016,8,1,13,30,928.0,108.0,2.7,22.0,942.0,1030.06,755.69
2016,8,1,13,45,924.5,106.0,2.75,22.0,920.0,1017.67,748.83
2016,8,1,14,0,921.0,104.0,2.8,22.0,898.0,1001.98,739.92
2016,8,1,14,15,915.0,102.5,2.8,21.5,869.5,981.24,728.71
2016,8,1,14,30,909.0,101.0,2.8,21.0,841.0,957.48,715.5
2016,8,1,14,45,901.5,99.0,2.85,21.0,806.0,928.94,698.09
2016,8,1,15,0,894.0,97.0,2.9,21.0,771.0,897.74,678.8
2016,8,1,15,15,883.0,95.0,2.95,20.5,731.0,861.06,656.84
2016,8,1,15,30,872.0,93.0,3.0,20.0,691.0,822.3,633.11
2016,8,1,15,45,858.0,90.0,3.1,20.0,646.0,778.21,604.29
2016,8,1,16,0,844.0,87.0,3.2,20.0,601.0,732.69,573.97
2016,8,1,16,15,825.5,84.5,3.2,19.5,552.5,686.94,543.55
2016,8,1,16,30,807.0,82.0,3.2,19.0,504.0,636.84,508.69
2016,8,1,16,45,782.0,78.0,3.2,19.0,453.0,580.73,465.94
2016,8,1,17,0,757.0,74.0,3.2,19.0,402.0,525.23,422.42
2016,8,1,17,15,722.5,70.0,3.15,18.5,350.5,465.63,374.94
2016,8,1,17,30,688.0,66.0,3.1,18.0,299.0,408.15,327.51
2016,8,1,17,45,636.5,60.5,3.1,17.5,247.5,345.6,274.57
2016,8,1,18,0,585.0,55.0,3.1,17.0,196.0,286.41,222.86
2016,8,1,18,15,509.0,47.0,3.0,16.5,149.0,221.6,166.06
2016,8,1,18,30,433.0,39.0,2.9,16.0,102.0,164.71,115.73
2016,8,1,18,45,305.0,28.5,2.85,15.5,64.0,102.69,61.63
2016,8,1,19,0,177.0,18.0,2.8,15.0,26.0,49.33,0.0
2016,8,1,19,15,88.5,9.0,2.75,14.5,13.0,17.94,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,59.5,7.5,2.3,11.5,10.0,0.0,0.0
2016,8,2,5,30,119.0,15.0,2.4,12.0,20.0,14.74,0.0
2016,8,2,5,45,255.0,27.0,2.5,13.0,56.0,21.15,10.35
2016,8,2,6,0,391.0,39.0,2.6,14.0,92.0,29.66,20.04
2016,8,2,6,15,474.0,47.5,2.55,14.5,138.5,34.36,24.72
2016,8,2,6,30,557.0,56.0,2.5,15.0,185.0,45.91,28.56
2016,8,2,6,45,278.5,67.0,2.5,15.5,131.5,70.4,44.19
2016,8,2,7,0,0.0,78.0,2.5,16.0,78.0,74.64,57.58
2016,8,2,7,15,0.0,95.5,2.45,16.5,95.5,91.1,71.1
2016,8,2,7,30,0.0,113.0,2.4,17.0,113.0,107.65,84.44
2016,8,2,7,45,0.0,132.0,2.35,17.5,132.0,125.66,98.74
2016,8,2,8,0,0.0,151.0,2.3,18.0,151.0,143.76,112.88
2016,8,2,8,15,9.0,182.0,2.25,18.5,187.5,176.57,138.5
2016,8,2,8,30,18.0,213.0,2.2,19.0,224.0,210.5,164.64
2016,8,2,8,45,50.0,256.5,2.15,19.5,290.0,266.27,207.53
2016,8,2,9,0,82.0,300.0,2.1,20.0,356.0,327.81,254.05
2016,8,2,9,15,144.5,324.5,2.05,20.0,430.0,392.67,303.32
2016,8,2,9,30,207.0,349.0,2.0,20.0,504.0,464.72,357.18
2016,8,2,9,45,561.5,225.5,2.0,20.5,673.0,604.25,465.25
2016,8,2,10,0,916.0,102.0,2.0,21.0,842.0,769.6,584.87
2016,8,2,10,15,923.0,103.5,2.0,21.5,872.0,812.6,610.83
2016,8,2,10,30,930.0,105.0,2.0,22.0,902.0,853.63,636.17
2016,8,2,10,45,935.0,106.0,2.05,22.5,925.0,890.32,658.78
2016,8,2,11,0,940.0,107.0,2.1,23.0,948.0,924.52,679.58
2016,8,2,11,15,943.0,108.0,2.1,23.0,964.0,954.3,698.17
2016,8,2,11,30,946.0,109.0,2.1,23.0,980.0,981.18,714.88
2016,8,2,11,45,948.0,109.0,2.15,23.5,988.0,1003.11,727.58
2016,8,2,12,0,950.0,109.0,2.2,24.0,996.0,1021.88,738.31
2016,8,2,12,15,950.0,109.0,2.2,24.0,996.5,1035.46,746.68
2016,8,2,12,30,950.0,109.0,2.2,24.0,997.0,1045.67,753.06
2016,8,2,12,45,940.5,114.0,2.2,24.5,987.0,1048.24,753.27
2016,8,2,13,0,931.0,119.0,2.2,25.0,977.0,1047.36,751.51
2016,8,2,13,15,927.5,118.0,2.25,25.0,962.0,1042.81,749.66
2016,8,2,13,30,924.0,117.0,2.3,25.0,947.0,1034.88,745.79
2016,8,2,13,45,920.0,115.5,2.35,25.0,924.5,1022.59,739.27
2016,8,2,14,0,916.0,114.0,2.4,25.0,902.0,1007.03,730.75
2016,8,2,14,15,909.0,112.5,2.45,25.0,872.5,985.45,718.39
2016,8,2,14,30,902.0,111.0,2.5,25.0,843.0,960.89,704.13
2016,8,2,14,45,893.0,109.0,2.55,25.0,807.5,931.17,686.42
2016,8,2,15,0,884.0,107.0,2.6,25.0,772.0,898.87,666.91
2016,8,2,15,15,872.0,104.5,2.6,24.5,731.0,861.1,644.42
2016,8,2,15,30,860.0,102.0,2.6,24.0,690.0,821.32,620.28
2016,8,2,15,45,844.0,99.5,2.65,24.0,644.5,780.81,594.43
2016,8,2,16,0,828.0,97.0,2.7,24.0,599.0,734.62,564.18
2016,8,2,16,15,807.5,94.0,2.7,23.5,550.0,683.69,530.8
2016,8,2,16,30,787.0,91.0,2.7,23.0,501.0,632.38,495.4
2016,8,2,16,45,758.5,87.0,2.75,23.0,449.0,574.94,452.74
2016,8,2,17,0,730.0,83.0,2.8,23.0,397.0,518.43,409.5
2016,8,2,17,15,692.5,78.0,2.8,22.0,345.0,458.92,363.82
2016,8,2,17,30,655.0,73.0,2.8,21.0,293.0,400.45,317.16
2016,8,2,17,45,599.0,66.5,2.85,20.5,241.5,335.33,263.13
2016,8,2,18,0,543.0,60.0,2.9,20.0,190.0,275.3,211.67
2016,8,2,18,15,461.5,51.5,2.85,19.0,143.0,210.48,156.26
2016,8,2,18,30,380.0,43.0,2.8,18.0,96.0,154.14,107.61
2016,8,2,18,45,249.5,30.0,2.8,17.5,59.0,92.13,54.14
2016,8,2,19,0,119.0,17.0,2.8,17.0,22.0,38.48,0.0
2016,8,2,19,15,59.5,8.5,2.8,16.5,11.0,14.35,0.0
2016,8,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,49.5,7.0,1.25,14.5,8.5,0.0,0.0
2016,8,3,5,30,99.0,14.0,1.2,15.0,17.0,13.76,0.0
2016,8,3,5,45,228.0,27.0,1.15,15.5,52.0,21.32,9.93
2016,8,3,6,0,357.0,40.0,1.1,16.0,87.0,30.8,20.81
2016,8,3,6,15,441.5,49.5,0.95,16.5,133.0,36.33,26.25
2016,8,3,6,30,526.0,59.0,0.8,17.0,179.0,47.19,30.41
2016,8,3,6,45,274.5,88.0,0.65,17.5,151.5,86.64,57.62
2016,8,3,7,0,23.0,117.0,0.5,18.0,124.0,108.39,83.85
2016,8,3,7,15,98.0,143.5,0.45,18.5,184.0,144.21,109.47
2016,8,3,7,30,173.0,170.0,0.4,19.0,244.0,191.91,144.82
2016,8,3,7,45,223.5,188.0,0.4,20.0,295.0,231.17,174.33
2016,8,3,8,0,274.0,206.0,0.4,21.0,346.0,278.97,210.45
2016,8,3,8,15,548.0,151.5,0.45,21.5,467.0,353.68,265.27
2016,8,3,8,30,822.0,97.0,0.5,22.0,588.0,458.6,343.54
2016,8,3,8,45,839.5,99.5,0.6,22.5,634.0,513.0,385.27
2016,8,3,9,0,857.0,102.0,0.7,23.0,680.0,569.54,427.63
2016,8,3,9,15,869.0,104.0,0.8,23.5,721.5,620.46,464.86
2016,8,3,9,30,881.0,106.0,0.9,24.0,763.0,670.76,500.66
2016,8,3,9,45,891.0,108.0,1.05,24.5,799.0,718.81,534.33
2016,8,3,10,0,901.0,110.0,1.2,25.0,835.0,765.59,564.87
2016,8,3,10,15,908.0,111.0,1.3,25.0,865.0,807.6,592.52
2016,8,3,10,30,915.0,112.0,1.4,25.0,895.0,847.67,618.76
2016,8,3,10,45,920.0,113.5,1.55,25.5,918.0,884.41,642.08
2016,8,3,11,0,925.0,115.0,1.7,26.0,941.0,918.72,663.71
2016,8,3,11,15,928.5,115.5,1.85,26.0,957.0,948.1,683.43
2016,8,3,11,30,932.0,116.0,2.0,26.0,973.0,974.66,701.4
2016,8,3,11,45,933.0,117.0,2.15,26.0,981.0,996.42,716.38
2016,8,3,12,0,934.0,118.0,2.3,26.0,989.0,1015.04,729.46
2016,8,3,12,15,934.5,118.0,2.4,25.5,989.5,1028.95,740.57
2016,8,3,12,30,935.0,118.0,2.5,25.0,990.0,1039.54,749.75
2016,8,3,12,45,936.0,116.5,2.65,25.0,983.5,1045.73,755.32
2016,8,3,13,0,937.0,115.0,2.8,25.0,977.0,1048.5,758.82
2016,8,3,13,15,934.0,114.5,2.85,24.5,962.0,1044.91,758.87
2016,8,3,13,30,931.0,114.0,2.9,24.0,947.0,1037.91,756.89
2016,8,3,13,45,926.0,113.0,3.0,24.0,925.0,1025.06,750.2
2016,8,3,14,0,921.0,112.0,3.1,24.0,903.0,1008.95,741.45
2016,8,3,14,15,914.5,110.5,3.15,23.5,873.5,987.72,730.37
2016,8,3,14,30,908.0,109.0,3.2,23.0,844.0,963.47,717.27
2016,8,3,14,45,899.5,107.0,3.3,23.0,809.0,934.02,699.56
2016,8,3,15,0,891.0,105.0,3.4,23.0,774.0,901.94,679.94
2016,8,3,15,15,879.5,103.0,3.4,22.5,733.0,864.88,657.38
2016,8,3,15,30,868.0,101.0,3.4,22.0,692.0,825.77,633.13
2016,8,3,15,45,854.5,97.5,3.45,22.0,646.5,785.78,606.99
2016,8,3,16,0,841.0,94.0,3.5,22.0,601.0,739.92,576.26
2016,8,3,16,15,820.5,91.0,3.5,21.5,552.0,688.44,541.82
2016,8,3,16,30,800.0,88.0,3.5,21.0,503.0,636.56,505.4
2016,8,3,16,45,775.5,83.0,3.55,21.0,451.5,579.9,462.53
2016,8,3,17,0,751.0,78.0,3.6,21.0,400.0,523.81,418.81
2016,8,3,17,15,714.5,73.5,3.55,20.5,347.5,462.85,370.42
2016,8,3,17,30,678.0,69.0,3.5,20.0,295.0,405.7,323.35
2016,8,3,17,45,626.5,62.5,3.5,19.5,243.5,341.37,269.19
2016,8,3,18,0,575.0,56.0,3.5,19.0,192.0,281.66,217.25
2016,8,3,18,15,494.5,48.0,3.35,18.5,144.0,216.18,160.28
2016,8,3,18,30,414.0,40.0,3.2,18.0,96.0,159.08,110.23
2016,8,3,18,45,281.5,28.0,3.1,17.5,59.0,96.16,54.73
2016,8,3,19,0,149.0,16.0,3.0,17.0,22.0,38.01,0.0
2016,8,3,19,15,74.5,8.0,2.95,16.5,11.0,7.86,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,45.0,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,90.0,13.0,2.7,13.0,16.0,12.78,0.0
2016,8,4,5,45,226.5,26.5,2.8,13.5,51.0,20.99,9.29
2016,8,4,6,0,363.0,40.0,2.9,14.0,86.0,30.99,21.07
2016,8,4,6,15,448.5,49.0,2.9,14.5,132.5,36.05,26.16
2016,8,4,6,30,534.0,58.0,2.9,15.0,179.0,45.4,34.74
2016,8,4,6,45,267.0,55.0,2.95,15.5,115.5,59.04,35.28
2016,8,4,7,0,0.0,52.0,3.0,16.0,52.0,50.23,37.03
2016,8,4,7,15,0.0,67.0,2.95,16.5,67.0,64.76,49.12
2016,8,4,7,30,0.0,82.0,2.9,17.0,82.0,79.13,60.85
2016,8,4,7,45,0.0,103.0,2.9,17.5,103.0,98.95,76.91
2016,8,4,8,0,0.0,124.0,2.9,18.0,124.0,118.83,92.74
2016,8,4,8,15,0.0,131.5,2.95,18.0,131.5,126.2,98.41
2016,8,4,8,30,0.0,139.0,3.0,18.0,139.0,133.56,104.04
2016,8,4,8,45,3.0,167.5,3.05,18.5,169.5,162.21,126.54
2016,8,4,9,0,6.0,196.0,3.1,19.0,200.0,191.27,149.03
2016,8,4,9,15,15.5,237.0,3.15,19.0,248.5,236.42,184.27
2016,8,4,9,30,25.0,278.0,3.2,19.0,297.0,282.66,219.91
2016,8,4,9,45,37.0,312.0,3.3,19.5,341.0,324.58,251.46
2016,8,4,10,0,49.0,346.0,3.4,20.0,385.0,368.66,284.26
2016,8,4,10,15,53.5,364.0,3.4,20.0,408.5,392.91,302.08
2016,8,4,10,30,58.0,382.0,3.4,20.0,432.0,417.52,320.16
2016,8,4,10,45,153.0,407.0,3.45,20.0,543.0,527.15,403.76
2016,8,4,11,0,248.0,432.0,3.5,20.0,654.0,643.6,489.88
2016,8,4,11,15,378.5,396.5,3.5,20.0,741.0,735.05,558.14
2016,8,4,11,30,509.0,361.0,3.5,20.0,828.0,834.94,630.91
2016,8,4,11,45,520.5,353.5,3.55,20.0,834.5,851.82,642.52
2016,8,4,12,0,532.0,346.0,3.6,20.0,841.0,867.13,653.65
2016,8,4,12,15,729.0,231.0,3.6,20.0,910.0,952.51,717.19
2016,8,4,12,30,926.0,116.0,3.6,20.0,979.0,1028.04,767.43
2016,8,4,12,45,921.0,118.0,3.6,20.0,970.0,1031.83,769.49
2016,8,4,13,0,916.0,120.0,3.6,20.0,961.0,1032.24,770.03
2016,8,4,13,15,912.5,119.0,3.6,20.0,946.0,1027.67,767.4
2016,8,4,13,30,909.0,118.0,3.6,20.0,931.0,1019.76,762.71
2016,8,4,13,45,907.0,115.0,3.6,20.0,909.0,1007.9,755.51
2016,8,4,14,0,905.0,112.0,3.6,20.0,887.0,992.76,746.22
2016,8,4,14,15,898.5,110.5,3.6,20.0,858.0,971.73,733.04
2016,8,4,14,30,892.0,109.0,3.6,20.0,829.0,947.75,717.92
2016,8,4,14,45,885.0,106.0,3.65,20.0,794.5,918.89,699.77
2016,8,4,15,0,878.0,103.0,3.7,20.0,760.0,887.37,679.7
2016,8,4,15,15,866.5,100.5,3.7,19.5,719.5,850.09,656.44
2016,8,4,15,30,855.0,98.0,3.7,19.0,679.0,810.79,631.48
2016,8,4,15,45,843.0,94.0,3.7,19.0,634.5,767.66,602.24
2016,8,4,16,0,831.0,90.0,3.7,19.0,590.0,726.86,574.37
2016,8,4,16,15,811.5,87.0,3.7,18.5,541.0,676.46,540.01
2016,8,4,16,30,792.0,84.0,3.7,18.0,492.0,625.61,503.73
2016,8,4,16,45,768.5,79.5,3.7,18.0,441.5,570.47,461.13
2016,8,4,17,0,745.0,75.0,3.7,18.0,391.0,515.83,417.7
2016,8,4,17,15,709.5,70.0,3.65,17.5,339.5,455.17,368.81
2016,8,4,17,30,674.0,65.0,3.6,17.0,288.0,398.07,321.09
2016,8,4,17,45,625.0,59.0,3.6,16.5,237.5,335.64,267.63
2016,8,4,18,0,576.0,53.0,3.6,16.0,187.0,277.59,216.25
2016,8,4,18,15,497.0,45.0,3.5,15.5,140.0,212.69,158.99
2016,8,4,18,30,418.0,37.0,3.4,15.0,93.0,156.11,108.64
2016,8,4,18,45,209.0,28.5,3.3,14.5,56.5,80.56,45.09
2016,8,4,19,0,0.0,20.0,3.2,14.0,20.0,19.66,0.0
2016,8,4,19,15,0.0,10.0,3.15,13.5,10.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,42.0,6.0,2.25,13.0,7.0,0.0,0.0
2016,8,5,5,30,84.0,12.0,2.3,13.0,14.0,11.8,0.0
2016,8,5,5,45,213.0,25.5,2.4,13.5,48.0,20.15,8.13
2016,8,5,6,0,342.0,39.0,2.5,14.0,82.0,30.19,20.33
2016,8,5,6,15,427.5,49.5,2.45,14.0,128.0,36.68,26.76
2016,8,5,6,30,513.0,60.0,2.4,14.0,174.0,46.08,35.48
2016,8,5,6,45,256.5,57.0,2.4,14.5,114.0,59.46,36.3
2016,8,5,7,0,0.0,54.0,2.4,15.0,54.0,52.17,38.84
2016,8,5,7,15,0.0,64.5,2.35,15.0,64.5,62.34,47.38
2016,8,5,7,30,0.0,75.0,2.3,15.0,75.0,72.52,55.8
2016,8,5,7,45,0.0,88.0,2.25,15.5,88.0,84.94,65.86
2016,8,5,8,0,0.0,101.0,2.2,16.0,101.0,97.34,75.74
2016,8,5,8,15,0.0,112.5,2.15,16.0,112.5,108.36,84.53
2016,8,5,8,30,0.0,124.0,2.1,16.0,124.0,119.41,93.26
2016,8,5,8,45,0.5,143.0,2.05,16.5,143.5,137.85,107.72
2016,8,5,9,0,1.0,162.0,2.0,17.0,163.0,156.41,122.06
2016,8,5,9,15,9.5,210.0,2.0,17.5,217.0,207.34,161.98
2016,8,5,9,30,18.0,258.0,2.0,18.0,271.0,259.24,201.76
2016,8,5,9,45,38.0,306.0,2.0,18.5,336.0,319.61,247.5
2016,8,5,10,0,58.0,354.0,2.0,19.0,401.0,382.83,294.37
2016,8,5,10,15,166.5,377.5,2.0,19.0,518.5,493.47,378.34
2016,8,5,10,30,275.0,401.0,2.0,19.0,636.0,612.99,465.96
2016,8,5,10,45,581.0,269.0,2.0,19.5,781.0,754.89,572.57
2016,8,5,11,0,887.0,137.0,2.0,20.0,926.0,906.0,675.71
2016,8,5,11,15,890.0,138.0,2.05,20.0,941.5,934.55,693.08
2016,8,5,11,30,893.0,139.0,2.1,20.0,957.0,960.37,709.93
2016,8,5,11,45,895.0,139.5,2.15,20.5,965.0,981.92,722.66
2016,8,5,12,0,897.0,140.0,2.2,21.0,973.0,1000.48,733.49
2016,8,5,12,15,896.5,140.0,2.25,21.0,972.5,1013.04,741.94
2016,8,5,12,30,896.0,140.0,2.3,21.0,972.0,1022.4,748.48
2016,8,5,12,45,894.0,139.0,2.4,21.5,964.0,1026.02,750.57
2016,8,5,13,0,892.0,138.0,2.5,22.0,956.0,1026.35,750.67
2016,8,5,13,15,888.0,137.5,2.55,21.5,940.5,1021.92,750.18
2016,8,5,13,30,884.0,137.0,2.6,21.0,925.0,1014.24,747.71
2016,8,5,13,45,875.0,137.5,2.65,21.0,901.5,999.54,739.3
2016,8,5,14,0,866.0,138.0,2.7,21.0,878.0,981.83,729.02
2016,8,5,14,15,857.5,136.0,2.75,21.0,848.0,964.9,719.31
2016,8,5,14,30,849.0,134.0,2.8,21.0,818.0,939.29,703.78
2016,8,5,14,45,835.5,133.0,2.9,21.0,781.5,907.59,684.51
2016,8,5,15,0,822.0,132.0,3.0,21.0,745.0,873.68,663.53
2016,8,5,15,15,808.0,129.0,3.0,20.5,704.0,835.18,639.72
2016,8,5,15,30,794.0,126.0,3.0,20.0,663.0,794.94,614.37
2016,8,5,15,45,774.0,123.0,3.0,20.0,617.5,748.49,583.07
2016,8,5,16,0,754.0,120.0,3.0,20.0,572.0,703.56,552.46
2016,8,5,16,15,730.5,115.5,3.0,19.5,523.0,651.67,516.47
2016,8,5,16,30,707.0,111.0,3.0,19.0,474.0,599.86,478.85
2016,8,5,16,45,674.0,106.0,3.05,19.0,423.0,542.01,434.73
2016,8,5,17,0,641.0,101.0,3.1,19.0,372.0,485.69,390.57
2016,8,5,17,15,599.0,94.0,3.1,18.5,321.0,424.4,341.79
2016,8,5,17,30,557.0,87.0,3.1,18.0,270.0,366.19,293.91
2016,8,5,17,45,496.5,78.5,3.1,17.5,220.0,302.08,239.99
2016,8,5,18,0,436.0,70.0,3.1,17.0,170.0,242.36,188.48
2016,8,5,18,15,352.0,58.0,3.0,16.5,125.5,179.71,134.53
2016,8,5,18,30,268.0,46.0,2.9,16.0,81.0,126.2,88.41
2016,8,5,18,45,159.0,29.5,2.85,15.5,48.0,70.92,38.17
2016,8,5,19,0,50.0,13.0,2.8,15.0,15.0,20.03,0.0
2016,8,5,19,15,25.0,6.5,2.75,14.5,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,22.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,45.0,11.0,2.4,13.0,12.0,10.81,0.0
2016,8,6,5,45,165.0,26.5,2.5,13.5,44.5,20.7,7.81
2016,8,6,6,0,285.0,42.0,2.6,14.0,77.0,32.24,22.01
2016,8,6,6,15,372.5,53.5,2.55,14.0,122.0,40.68,30.24
2016,8,6,6,30,460.0,65.0,2.5,14.0,167.0,49.53,38.52
2016,8,6,6,45,230.0,72.5,2.5,14.5,123.5,69.78,46.06
2016,8,6,7,0,0.0,80.0,2.5,15.0,80.0,76.31,59.22
2016,8,6,7,15,0.0,95.0,2.45,15.5,95.0,90.53,70.94
2016,8,6,7,30,0.0,110.0,2.4,16.0,110.0,104.83,82.49
2016,8,6,7,45,0.0,118.0,2.4,16.5,118.0,112.77,88.6
2016,8,6,8,0,0.0,126.0,2.4,17.0,126.0,120.66,94.58
2016,8,6,8,15,3.0,155.0,2.35,17.5,157.0,149.23,117.21
2016,8,6,8,30,6.0,184.0,2.3,18.0,188.0,178.25,139.82
2016,8,6,8,45,21.0,225.0,2.3,18.5,239.5,224.83,176.03
2016,8,6,9,0,36.0,266.0,2.3,19.0,291.0,271.34,211.56
2016,8,6,9,15,118.5,306.0,2.3,19.0,393.0,359.89,280.19
2016,8,6,9,30,201.0,346.0,2.3,19.0,495.0,457.57,354.21
2016,8,6,9,45,541.0,231.0,2.3,19.5,658.0,593.37,460.17
2016,8,6,10,0,881.0,116.0,2.3,20.0,821.0,754.47,578.91
2016,8,6,10,15,888.0,117.5,2.3,20.0,850.5,796.31,605.83
2016,8,6,10,30,895.0,119.0,2.3,20.0,880.0,836.26,632.19
2016,8,6,10,45,900.0,120.5,2.35,20.5,902.5,872.44,654.94
2016,8,6,11,0,905.0,122.0,2.4,21.0,925.0,906.24,675.91
2016,8,6,11,15,908.0,123.0,2.4,21.0,940.5,935.21,694.4
2016,8,6,11,30,911.0,124.0,2.4,21.0,956.0,961.38,711.04
2016,8,6,11,45,912.0,124.5,2.45,21.5,964.0,982.28,723.33
2016,8,6,12,0,913.0,125.0,2.5,22.0,972.0,1000.08,733.67
2016,8,6,12,15,913.0,125.0,2.5,22.0,972.0,1013.24,741.98
2016,8,6,12,30,913.0,125.0,2.5,22.0,972.0,1023.14,748.32
2016,8,6,12,45,906.5,128.0,2.55,22.0,963.0,1026.42,751.04
2016,8,6,13,0,900.0,131.0,2.6,22.0,954.0,1026.36,751.78
2016,8,6,13,15,897.0,130.0,2.65,22.0,939.0,1022.32,750.08
2016,8,6,13,30,894.0,129.0,2.7,22.0,924.0,1014.98,746.37
2016,8,6,13,45,889.5,127.0,2.75,22.0,902.0,1001.87,739.02
2016,8,6,14,0,885.0,125.0,2.8,22.0,880.0,985.6,729.67
2016,8,6,14,15,878.0,123.5,2.85,21.5,850.5,964.41,718.51
2016,8,6,14,30,871.0,122.0,2.9,21.0,821.0,940.34,705.4
2016,8,6,14,45,862.0,119.5,3.0,21.0,786.0,910.67,687.42
2016,8,6,15,0,853.0,117.0,3.1,21.0,751.0,883.56,671.08
2016,8,6,15,15,840.5,114.0,3.15,20.5,710.0,845.38,647.79
2016,8,6,15,30,828.0,111.0,3.2,20.0,669.0,805.29,622.86
2016,8,6,15,45,812.5,107.5,3.3,20.0,624.0,760.61,593.3
2016,8,6,16,0,797.0,104.0,3.4,20.0,579.0,714.71,562.36
2016,8,6,16,15,775.5,100.0,3.5,19.5,530.0,663.07,527.59
2016,8,6,16,30,754.0,96.0,3.6,19.0,481.0,611.22,490.11
2016,8,6,16,45,726.0,91.5,3.7,19.0,430.0,556.64,448.21
2016,8,6,17,0,698.0,87.0,3.8,19.0,379.0,501.38,404.56
2016,8,6,17,15,658.0,81.0,3.8,18.5,327.5,439.55,354.93
2016,8,6,17,30,618.0,75.0,3.8,18.0,276.0,380.57,305.95
2016,8,6,17,45,562.5,67.5,3.85,17.5,225.5,316.68,251.62
2016,8,6,18,0,507.0,60.0,3.9,17.0,175.0,257.92,200.13
2016,8,6,18,15,421.0,50.0,3.85,16.5,129.0,192.59,143.29
2016,8,6,18,30,335.0,40.0,3.8,16.0,83.0,136.39,94.19
2016,8,6,18,45,207.0,26.5,3.75,15.5,49.0,76.03,38.04
2016,8,6,19,0,79.0,13.0,3.7,15.0,15.0,24.05,0.0
2016,8,6,19,15,39.5,6.5,3.7,14.5,7.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,46.5,5.5,2.8,11.5,6.5,0.0,0.0
2016,8,7,5,30,93.0,11.0,2.9,12.0,13.0,10.81,0.0
2016,8,7,5,45,240.5,23.0,3.0,13.0,47.5,18.0,5.34
2016,8,7,6,0,388.0,35.0,3.1,14.0,82.0,26.68,17.18
2016,8,7,6,15,476.0,43.5,3.0,14.5,129.0,31.53,22.11
2016,8,7,6,30,564.0,52.0,2.9,15.0,176.0,37.26,27.49
2016,8,7,6,45,621.0,58.0,2.85,15.5,227.5,78.89,40.86
2016,8,7,7,0,678.0,64.0,2.8,16.0,279.0,127.07,72.19
2016,8,7,7,15,397.0,116.0,2.65,16.5,247.5,164.71,115.27
2016,8,7,7,30,116.0,168.0,2.5,17.0,216.0,176.09,136.36
2016,8,7,7,45,463.5,124.5,2.45,17.5,352.5,239.43,178.43
2016,8,7,8,0,811.0,81.0,2.4,18.0,489.0,345.85,259.15
2016,8,7,8,15,831.5,84.0,2.3,18.5,539.0,401.59,306.73
2016,8,7,8,30,852.0,87.0,2.2,19.0,589.0,460.95,355.67
2016,8,7,8,45,868.0,89.0,2.1,19.5,635.5,515.47,399.29
2016,8,7,9,0,884.0,91.0,2.0,20.0,682.0,570.19,441.39
2016,8,7,9,15,896.0,93.5,1.9,20.5,724.0,622.96,480.41
2016,8,7,9,30,908.0,96.0,1.8,21.0,766.0,675.05,517.43
2016,8,7,9,45,914.0,99.0,1.75,21.5,801.5,722.59,549.81
2016,8,7,10,0,920.0,102.0,1.7,22.0,837.0,768.46,578.59
2016,8,7,10,15,927.0,103.5,1.75,22.0,867.0,811.77,607.17
2016,8,7,10,30,934.0,105.0,1.8,22.0,897.0,853.06,634.18
2016,8,7,10,45,939.5,105.5,1.85,22.5,920.5,889.93,656.8
2016,8,7,11,0,945.0,106.0,1.9,23.0,944.0,924.29,677.62
2016,8,7,11,15,948.5,106.5,1.95,23.0,959.5,954.22,696.78
2016,8,7,11,30,952.0,107.0,2.0,23.0,975.0,981.23,714.08
2016,8,7,11,45,955.0,106.5,2.1,23.5,983.5,1003.72,727.71
2016,8,7,12,0,958.0,106.0,2.2,24.0,992.0,1023.03,739.36
2016,8,7,12,15,958.0,106.0,2.25,24.0,992.5,1036.66,748.35
2016,8,7,12,30,958.0,106.0,2.3,24.0,993.0,1046.87,755.33
2016,8,7,12,45,956.0,106.5,2.35,24.5,985.5,1052.15,757.86
2016,8,7,13,0,954.0,107.0,2.4,25.0,978.0,1053.93,758.31
2016,8,7,13,15,951.0,106.0,2.45,25.0,962.5,1049.63,756.56
2016,8,7,13,30,948.0,105.0,2.5,25.0,947.0,1041.84,752.75
2016,8,7,13,45,944.5,103.5,2.55,25.0,924.5,1029.58,746.19
2016,8,7,14,0,941.0,102.0,2.6,25.0,902.0,1013.93,737.57
2016,8,7,14,15,934.0,101.0,2.65,25.0,872.0,992.22,725.09
2016,8,7,14,30,927.0,100.0,2.7,25.0,842.0,967.46,710.63
2016,8,7,14,45,918.0,98.0,2.75,25.0,806.0,936.89,692.3
2016,8,7,15,0,909.0,96.0,2.8,25.0,770.0,903.67,672.11
2016,8,7,15,15,897.5,94.0,2.8,24.5,728.5,865.86,649.56
2016,8,7,15,30,886.0,92.0,2.8,24.0,687.0,825.95,625.28
2016,8,7,15,45,869.5,90.0,2.8,24.0,640.5,780.26,595.43
2016,8,7,16,0,853.0,88.0,2.8,24.0,594.0,733.31,564.31
2016,8,7,16,15,833.0,85.0,2.8,23.5,544.0,685.43,533.06
2016,8,7,16,30,813.0,82.0,2.8,23.0,494.0,633.24,496.95
2016,8,7,16,45,784.0,78.5,2.8,23.0,441.5,574.82,453.14
2016,8,7,17,0,755.0,75.0,2.8,23.0,389.0,517.38,408.75
2016,8,7,17,15,717.0,70.0,2.75,22.0,336.0,454.95,360.43
2016,8,7,17,30,679.0,65.0,2.7,21.0,283.0,396.45,313.21
2016,8,7,17,45,621.5,59.0,2.7,20.5,231.0,330.39,257.93
2016,8,7,18,0,564.0,53.0,2.7,20.0,179.0,269.64,205.39
2016,8,7,18,15,477.0,44.5,2.65,19.0,132.0,202.82,148.12
2016,8,7,18,30,390.0,36.0,2.6,18.0,85.0,145.24,98.13
2016,8,7,18,45,244.0,24.0,2.55,17.5,50.0,80.09,36.39
2016,8,7,19,0,98.0,12.0,2.5,17.0,15.0,25.54,0.0
2016,8,7,19,15,49.0,6.0,2.5,16.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,40.0,5.0,2.15,13.5,6.0,0.0,0.0
2016,8,8,5,30,80.0,10.0,2.2,14.0,12.0,9.83,0.0
2016,8,8,5,45,220.0,22.5,2.25,14.5,44.5,17.66,4.2
2016,8,8,6,0,360.0,35.0,2.3,15.0,77.0,26.84,17.17
2016,8,8,6,15,448.5,43.5,2.15,15.5,123.0,31.67,22.12
2016,8,8,6,30,537.0,52.0,2.0,16.0,169.0,36.22,26.46
2016,8,8,6,45,592.5,59.0,1.9,17.0,219.5,77.03,40.32
2016,8,8,7,0,648.0,66.0,1.8,18.0,270.0,124.28,70.6
2016,8,8,7,15,386.5,116.5,1.7,18.5,244.5,162.74,112.97
2016,8,8,7,30,125.0,167.0,1.6,19.0,219.0,177.06,135.47
2016,8,8,7,45,455.5,125.0,1.55,19.5,348.0,236.97,174.68
2016,8,8,8,0,786.0,83.0,1.5,20.0,477.0,338.23,250.35
2016,8,8,8,15,807.0,86.0,1.5,20.5,526.5,392.86,296.26
2016,8,8,8,30,828.0,89.0,1.5,21.0,576.0,448.82,341.99
2016,8,8,8,45,845.0,91.5,1.5,21.5,622.0,505.45,386.62
2016,8,8,9,0,862.0,94.0,1.5,22.0,668.0,560.09,428.27
2016,8,8,9,15,874.0,96.0,1.55,22.5,709.5,611.38,466.42
2016,8,8,9,30,886.0,98.0,1.6,23.0,751.0,662.02,502.94
2016,8,8,9,45,899.5,98.0,1.7,23.5,788.0,710.87,537.27
2016,8,8,10,0,913.0,98.0,1.8,24.0,825.0,758.68,568.48
2016,8,8,10,15,920.0,99.0,1.9,24.0,855.0,801.23,596.89
2016,8,8,10,30,927.0,100.0,2.0,24.0,885.0,841.78,623.82
2016,8,8,10,45,931.5,101.5,2.15,24.5,907.5,878.55,647.32
2016,8,8,11,0,936.0,103.0,2.3,25.0,930.0,912.79,669.02
2016,8,8,11,15,939.0,103.5,2.4,25.0,946.0,942.01,688.24
2016,8,8,11,30,942.0,104.0,2.5,25.0,962.0,968.32,705.62
2016,8,8,11,45,943.5,104.5,2.65,25.0,970.0,990.2,720.66
2016,8,8,12,0,945.0,105.0,2.8,25.0,978.0,1008.88,733.73
2016,8,8,12,15,945.0,105.0,2.9,25.0,978.0,1022.32,743.09
2016,8,8,12,30,945.0,105.0,3.0,25.0,978.0,1032.37,750.4
2016,8,8,12,45,945.0,104.0,3.15,25.0,971.0,1037.95,755.39
2016,8,8,13,0,945.0,103.0,3.3,25.0,964.0,1040.05,758.26
2016,8,8,13,15,942.0,102.5,3.35,25.0,948.5,1036.23,756.59
2016,8,8,13,30,939.0,102.0,3.4,25.0,933.0,1028.95,752.84
2016,8,8,13,45,935.0,100.5,3.5,25.0,911.0,1016.21,746.01
2016,8,8,14,0,931.0,99.0,3.6,25.0,889.0,1000.13,737.06
2016,8,8,14,15,924.5,97.5,3.65,24.5,859.5,978.45,725.51
2016,8,8,14,30,918.0,96.0,3.7,24.0,830.0,953.72,711.9
2016,8,8,14,45,910.0,94.0,3.75,24.0,794.5,924.18,693.59
2016,8,8,15,0,902.0,92.0,3.8,24.0,759.0,891.97,673.37
2016,8,8,15,15,890.5,90.0,3.8,23.5,717.5,854.29,650.24
2016,8,8,15,30,879.0,88.0,3.8,23.0,676.0,814.54,625.37
2016,8,8,15,45,864.5,85.5,3.8,23.0,630.5,770.04,595.61
2016,8,8,16,0,850.0,83.0,3.8,23.0,585.0,724.14,564.48
2016,8,8,16,15,830.0,80.0,3.75,22.5,535.5,676.29,532.32
2016,8,8,16,30,810.0,77.0,3.7,22.0,486.0,624.2,495.46
2016,8,8,16,45,785.5,72.5,3.7,22.0,434.5,567.55,452.19
2016,8,8,17,0,761.0,68.0,3.7,22.0,383.0,511.48,408.09
2016,8,8,17,15,724.0,64.0,3.65,21.5,330.5,450.44,359.32
2016,8,8,17,30,687.0,60.0,3.6,21.0,278.0,391.83,310.77
2016,8,8,17,45,633.5,54.0,3.6,20.5,227.0,327.02,255.84
2016,8,8,18,0,580.0,48.0,3.6,20.0,176.0,268.48,204.48
2016,8,8,18,15,494.0,40.5,3.55,19.0,129.0,202.44,147.36
2016,8,8,18,30,408.0,33.0,3.5,18.0,82.0,145.59,97.42
2016,8,8,18,45,258.0,22.0,3.5,17.5,47.5,79.57,32.11
2016,8,8,19,0,108.0,11.0,3.5,17.0,13.0,25.69,0.0
2016,8,8,19,15,54.0,5.5,3.45,16.5,6.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,180.0,17.0,1.2,14.5,37.5,12.59,0.62
2016,8,9,6,0,360.0,34.0,1.2,15.0,75.0,26.04,16.44
2016,8,9,6,15,449.5,42.5,1.0,15.5,121.0,30.92,21.47
2016,8,9,6,30,539.0,51.0,0.8,16.0,167.0,35.51,25.85
2016,8,9,6,45,591.0,58.5,0.6,17.0,217.0,75.48,39.43
2016,8,9,7,0,643.0,66.0,0.4,18.0,267.0,122.64,69.3
2016,8,9,7,15,511.0,102.0,0.4,18.5,279.5,170.53,113.37
2016,8,9,7,30,379.0,138.0,0.4,19.0,292.0,203.08,146.18
2016,8,9,7,45,580.5,111.0,0.4,19.5,383.0,258.36,186.16
2016,8,9,8,0,782.0,84.0,0.4,20.0,474.0,336.77,245.97
2016,8,9,8,15,803.0,87.0,0.45,20.5,523.5,391.22,290.93
2016,8,9,8,30,824.0,90.0,0.5,21.0,573.0,447.0,335.69
2016,8,9,8,45,843.5,91.5,0.6,22.0,619.5,503.73,379.28
2016,8,9,9,0,863.0,93.0,0.7,23.0,666.0,558.74,420.16
2016,8,9,9,15,875.0,95.0,0.7,23.5,707.5,610.11,456.98
2016,8,9,9,30,887.0,97.0,0.7,24.0,749.0,660.82,492.06
2016,8,9,9,45,897.5,98.0,0.75,24.5,785.0,708.65,524.42
2016,8,9,10,0,908.0,99.0,0.8,25.0,821.0,755.2,553.52
2016,8,9,10,15,915.0,100.5,0.85,25.0,850.5,798.07,580.92
2016,8,9,10,30,922.0,102.0,0.9,25.0,880.0,838.95,606.84
2016,8,9,10,45,926.0,103.5,0.95,25.5,903.0,875.17,628.39
2016,8,9,11,0,930.0,105.0,1.0,26.0,926.0,908.83,648.19
2016,8,9,11,15,933.0,105.5,1.1,26.0,941.5,937.91,667.13
2016,8,9,11,30,936.0,106.0,1.2,26.0,957.0,964.09,684.34
2016,8,9,11,45,936.0,107.0,1.35,26.5,964.0,984.95,697.73
2016,8,9,12,0,936.0,108.0,1.5,27.0,971.0,1002.59,709.15
2016,8,9,12,15,936.0,108.0,1.6,27.0,971.5,1015.92,718.61
2016,8,9,12,30,936.0,108.0,1.7,27.0,972.0,1025.88,726.12
2016,8,9,12,45,932.5,109.5,1.85,27.0,963.5,1030.56,731.15
2016,8,9,13,0,929.0,111.0,2.0,27.0,955.0,1031.79,734.12
2016,8,9,13,15,926.0,110.0,2.1,27.0,940.0,1027.49,733.07
2016,8,9,13,30,923.0,109.0,2.2,27.0,925.0,1019.76,729.98
2016,8,9,13,45,916.5,109.0,2.35,27.0,902.0,1006.34,723.87
2016,8,9,14,0,910.0,109.0,2.5,27.0,879.0,989.71,715.68
2016,8,9,14,15,903.5,107.5,2.55,26.5,849.5,968.38,704.86
2016,8,9,14,30,897.0,106.0,2.6,26.0,820.0,944.06,692.06
2016,8,9,14,45,886.0,105.0,2.65,26.0,784.0,913.39,673.64
2016,8,9,15,0,875.0,104.0,2.7,26.0,748.0,880.28,653.48
2016,8,9,15,15,863.0,101.5,2.7,25.5,707.0,842.44,630.84
2016,8,9,15,30,851.0,99.0,2.7,25.0,666.0,802.62,606.54
2016,8,9,15,45,833.0,97.0,2.7,25.0,620.0,761.15,579.59
2016,8,9,16,0,815.0,95.0,2.7,25.0,574.0,714.18,548.4
2016,8,9,16,15,793.5,91.5,2.65,24.5,525.0,662.29,513.97
2016,8,9,16,30,772.0,88.0,2.6,24.0,476.0,610.17,477.09
2016,8,9,16,45,740.5,84.5,2.6,24.0,424.0,552.02,433.52
2016,8,9,17,0,709.0,81.0,2.6,24.0,372.0,496.75,390.81
2016,8,9,17,15,669.0,75.5,2.55,23.0,320.0,435.05,343.12
2016,8,9,17,30,629.0,70.0,2.5,22.0,268.0,376.2,295.82
2016,8,9,17,45,566.0,63.5,2.5,21.5,217.0,310.06,240.77
2016,8,9,18,0,503.0,57.0,2.5,21.0,166.0,249.82,189.14
2016,8,9,18,15,412.0,47.0,2.45,20.0,120.5,183.76,133.18
2016,8,9,18,30,321.0,37.0,2.4,19.0,75.0,127.45,84.86
2016,8,9,18,45,185.0,23.0,2.4,18.5,42.5,65.07,21.9
2016,8,9,19,0,49.0,9.0,2.4,18.0,10.0,15.47,0.0
2016,8,9,19,15,24.5,4.5,2.45,17.5,5.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
