Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,146.0,18.0,2.05,14.5,34.5,13.87,0.23
2016,8,10,6,0,292.0,36.0,2.1,15.0,69.0,28.17,18.11
2016,8,10,6,15,383.0,46.5,2.0,15.5,113.5,34.76,24.76
2016,8,10,6,30,474.0,57.0,1.9,16.0,158.0,40.93,30.58
2016,8,10,6,45,533.0,65.0,1.8,16.5,207.5,77.06,42.99
2016,8,10,7,0,592.0,73.0,1.7,17.0,257.0,122.15,71.65
2016,8,10,7,15,461.0,109.0,1.6,17.5,268.0,167.42,114.01
2016,8,10,7,30,330.0,145.0,1.5,18.0,279.0,200.64,147.58
2016,8,10,7,45,536.5,119.0,1.45,18.5,371.0,252.7,185.26
2016,8,10,8,0,743.0,93.0,1.4,19.0,463.0,331.14,246.07
2016,8,10,8,15,765.5,97.0,1.4,19.5,512.0,385.05,291.42
2016,8,10,8,30,788.0,101.0,1.4,20.0,561.0,440.53,336.73
2016,8,10,8,45,808.0,103.0,1.4,20.5,607.0,494.18,379.24
2016,8,10,9,0,828.0,105.0,1.4,21.0,653.0,548.59,420.84
2016,8,10,9,15,841.0,107.5,1.45,21.0,694.5,599.82,459.92
2016,8,10,9,30,854.0,110.0,1.5,21.0,736.0,651.33,498.17
2016,8,10,9,45,867.0,110.5,1.55,21.5,772.5,699.05,531.91
2016,8,10,10,0,880.0,111.0,1.6,22.0,809.0,745.76,562.55
2016,8,10,10,15,887.5,112.5,1.65,22.0,838.5,788.01,590.54
2016,8,10,10,30,895.0,114.0,1.7,22.0,868.0,828.38,617.07
2016,8,10,10,45,901.0,115.0,1.75,22.5,891.0,864.94,639.66
2016,8,10,11,0,907.0,116.0,1.8,23.0,914.0,899.15,660.52
2016,8,10,11,15,910.5,116.5,1.85,23.0,930.0,928.11,679.14
2016,8,10,11,30,914.0,117.0,1.9,23.0,946.0,954.27,695.99
2016,8,10,11,45,916.0,117.5,2.0,23.5,954.0,976.11,709.31
2016,8,10,12,0,918.0,118.0,2.1,24.0,962.0,994.85,720.71
2016,8,10,12,15,918.0,118.0,2.15,24.0,962.0,1007.98,729.42
2016,8,10,12,30,918.0,118.0,2.2,24.0,962.0,1017.8,736.2
2016,8,10,12,45,914.5,118.5,2.3,24.0,954.0,1021.37,739.69
2016,8,10,13,0,911.0,119.0,2.4,24.0,946.0,1021.55,741.16
2016,8,10,13,15,908.0,118.5,2.4,23.5,930.5,1017.8,740.63
2016,8,10,13,30,905.0,118.0,2.4,23.0,915.0,1010.71,738.08
2016,8,10,13,45,900.5,116.0,2.45,23.0,892.5,997.28,730.64
2016,8,10,14,0,896.0,114.0,2.5,23.0,870.0,980.62,721.22
2016,8,10,14,15,889.0,112.5,2.5,23.0,840.5,959.01,708.12
2016,8,10,14,30,882.0,111.0,2.5,23.0,811.0,934.49,693.16
2016,8,10,14,45,874.0,108.5,2.5,23.0,776.0,905.22,675.02
2016,8,10,15,0,866.0,106.0,2.5,23.0,741.0,873.37,655.11
2016,8,10,15,15,853.0,103.5,2.5,22.5,700.0,834.91,631.8
2016,8,10,15,30,840.0,101.0,2.5,22.0,659.0,799.02,609.98
2016,8,10,15,45,825.5,97.5,2.5,22.0,613.5,754.53,580.63
2016,8,10,16,0,811.0,94.0,2.5,22.0,568.0,708.71,549.97
2016,8,10,16,15,789.5,90.5,2.5,21.5,519.0,656.95,515.5
2016,8,10,16,30,768.0,87.0,2.5,21.0,470.0,604.98,478.44
2016,8,10,16,45,741.5,82.0,2.55,21.0,419.0,548.4,435.76
2016,8,10,17,0,715.0,77.0,2.6,21.0,368.0,492.65,392.34
2016,8,10,17,15,675.0,71.5,2.6,20.5,316.0,432.15,344.28
2016,8,10,17,30,635.0,66.0,2.6,20.0,264.0,373.07,295.66
2016,8,10,17,45,578.5,59.0,2.6,19.5,214.0,308.82,241.44
2016,8,10,18,0,522.0,52.0,2.6,19.0,164.0,249.87,190.1
2016,8,10,18,15,432.0,43.0,2.55,18.5,118.5,184.44,133.68
2016,8,10,18,30,342.0,34.0,2.5,18.0,73.0,128.68,84.87
2016,8,10,18,45,171.0,17.0,2.45,17.5,36.5,55.68,13.3
2016,8,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,152.0,17.0,1.6,14.5,34.0,12.79,0.0
2016,8,11,6,0,304.0,34.0,1.7,15.0,68.0,26.38,16.51
2016,8,11,6,15,394.5,45.0,1.7,15.5,112.5,33.53,23.67
2016,8,11,6,30,485.0,56.0,1.7,16.0,157.0,40.22,29.93
2016,8,11,6,45,242.5,73.0,1.75,16.5,123.5,68.6,45.0
2016,8,11,7,0,0.0,90.0,1.8,17.0,90.0,84.88,65.9
2016,8,11,7,15,0.0,108.5,1.75,17.5,108.5,102.36,80.17
2016,8,11,7,30,0.0,127.0,1.7,18.0,127.0,119.95,94.24
2016,8,11,7,45,16.5,157.5,1.65,18.5,166.0,152.95,120.05
2016,8,11,8,0,33.0,188.0,1.6,19.0,205.0,185.38,145.13
2016,8,11,8,15,114.0,221.5,1.6,19.5,286.5,247.85,192.96
2016,8,11,8,30,195.0,255.0,1.6,20.0,368.0,321.57,249.2
2016,8,11,8,45,496.5,187.5,1.65,20.5,507.5,417.51,322.91
2016,8,11,9,0,798.0,120.0,1.7,21.0,647.0,545.78,420.48
2016,8,11,9,15,812.0,123.5,1.7,21.5,689.0,597.22,458.15
2016,8,11,9,30,826.0,127.0,1.7,22.0,731.0,648.37,494.95
2016,8,11,9,45,851.0,122.0,1.75,22.5,770.5,698.21,530.4
2016,8,11,10,0,876.0,117.0,1.8,23.0,810.0,747.83,563.55
2016,8,11,10,15,883.5,119.0,1.85,23.0,840.0,790.46,591.77
2016,8,11,10,30,891.0,121.0,1.9,23.0,870.0,831.22,618.56
2016,8,11,10,45,895.0,123.0,1.95,23.0,892.5,867.02,641.86
2016,8,11,11,0,899.0,125.0,2.0,23.0,915.0,900.36,663.47
2016,8,11,11,15,903.0,125.5,2.05,23.0,931.0,929.61,682.36
2016,8,11,11,30,907.0,126.0,2.1,23.0,947.0,956.09,699.47
2016,8,11,11,45,908.0,127.0,2.15,23.5,954.5,977.4,711.89
2016,8,11,12,0,909.0,128.0,2.2,24.0,962.0,995.6,722.38
2016,8,11,12,15,909.0,128.0,2.25,24.0,962.5,1008.65,731.06
2016,8,11,12,30,909.0,128.0,2.3,24.0,963.0,1018.43,737.8
2016,8,11,12,45,900.5,132.0,2.35,24.0,953.0,1020.67,739.87
2016,8,11,13,0,892.0,136.0,2.4,24.0,943.0,1019.56,739.98
2016,8,11,13,15,888.5,135.0,2.45,23.5,928.0,1014.91,739.4
2016,8,11,13,30,885.0,134.0,2.5,23.0,913.0,1006.96,736.81
2016,8,11,13,45,881.0,132.0,2.55,23.0,890.5,994.25,729.8
2016,8,11,14,0,877.0,130.0,2.6,23.0,868.0,978.36,720.82
2016,8,11,14,15,869.5,128.5,2.6,23.0,838.5,956.63,707.59
2016,8,11,14,30,862.0,127.0,2.6,23.0,809.0,932.06,692.55
2016,8,11,14,45,852.5,124.0,2.6,23.0,773.0,906.76,677.03
2016,8,11,15,0,843.0,121.0,2.6,23.0,737.0,873.45,656.06
2016,8,11,15,15,829.5,118.0,2.6,22.5,695.5,834.5,632.36
2016,8,11,15,30,816.0,115.0,2.6,22.0,654.0,793.72,607.07
2016,8,11,15,45,799.5,111.5,2.6,22.0,608.5,748.48,577.11
2016,8,11,16,0,783.0,108.0,2.6,22.0,563.0,702.11,545.94
2016,8,11,16,15,759.5,103.5,2.6,21.5,513.5,648.94,509.77
2016,8,11,16,30,736.0,99.0,2.6,21.0,464.0,597.76,472.89
2016,8,11,16,45,706.0,93.5,2.6,20.5,412.5,539.92,429.8
2016,8,11,17,0,676.0,88.0,2.6,20.0,361.0,483.33,386.22
2016,8,11,17,15,634.0,81.5,2.6,19.5,309.0,421.13,336.72
2016,8,11,17,30,592.0,75.0,2.6,19.0,257.0,362.04,287.98
2016,8,11,17,45,532.0,66.5,2.6,18.5,207.0,296.98,233.05
2016,8,11,18,0,472.0,58.0,2.6,18.0,157.0,237.6,181.47
2016,8,11,18,15,382.0,46.5,2.5,17.5,112.0,172.32,125.33
2016,8,11,18,30,292.0,35.0,2.4,17.0,67.0,116.84,76.84
2016,8,11,18,45,146.0,17.5,2.3,16.5,33.5,50.78,6.36
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,147.0,17.0,1.9,13.5,33.0,12.9,0.0
2016,8,12,6,0,294.0,34.0,2.0,14.0,66.0,26.56,16.62
2016,8,12,6,15,385.5,45.5,1.95,14.5,110.5,34.18,24.31
2016,8,12,6,30,477.0,57.0,1.9,15.0,155.0,41.31,31.01
2016,8,12,6,45,295.0,89.0,1.9,15.5,155.0,83.82,56.57
2016,8,12,7,0,113.0,121.0,1.9,16.0,155.0,116.69,87.85
2016,8,12,7,15,126.5,141.5,1.9,16.5,187.0,145.13,110.39
2016,8,12,7,30,140.0,162.0,1.9,17.0,219.0,175.25,134.64
2016,8,12,7,45,445.5,128.0,1.9,18.0,341.5,234.36,173.81
2016,8,12,8,0,751.0,94.0,1.9,19.0,464.0,332.76,247.79
2016,8,12,8,15,773.5,98.0,1.85,19.5,513.5,387.15,293.74
2016,8,12,8,30,796.0,102.0,1.8,20.0,563.0,443.1,339.68
2016,8,12,8,45,815.0,104.5,1.8,20.5,609.5,497.2,382.9
2016,8,12,9,0,834.0,107.0,1.8,21.0,656.0,551.95,425.12
2016,8,12,9,15,847.0,109.5,1.85,21.5,697.5,603.53,463.9
2016,8,12,9,30,860.0,112.0,1.9,22.0,739.0,655.32,501.63
2016,8,12,9,45,870.5,114.0,1.95,22.5,775.0,703.09,535.49
2016,8,12,10,0,881.0,116.0,2.0,23.0,811.0,749.65,566.34
2016,8,12,10,15,888.5,117.5,2.1,23.0,840.5,792.0,594.89
2016,8,12,10,30,896.0,119.0,2.2,23.0,870.0,832.46,622.02
2016,8,12,10,45,902.0,120.0,2.3,23.5,893.5,869.1,645.2
2016,8,12,11,0,908.0,121.0,2.4,24.0,917.0,903.37,666.65
2016,8,12,11,15,911.0,121.5,2.45,24.0,932.5,931.95,685.14
2016,8,12,11,30,914.0,122.0,2.5,24.0,948.0,957.69,701.82
2016,8,12,11,45,917.0,122.0,2.6,24.0,956.0,979.96,716.75
2016,8,12,12,0,920.0,122.0,2.7,24.0,964.0,999.15,729.78
2016,8,12,12,15,920.0,122.0,2.75,24.0,964.0,1012.29,738.53
2016,8,12,12,30,920.0,122.0,2.8,24.0,964.0,1022.11,745.29
2016,8,12,12,45,921.5,119.5,2.85,24.0,957.0,1027.45,749.31
2016,8,12,13,0,923.0,117.0,2.9,24.0,950.0,1029.36,751.27
2016,8,12,13,15,920.0,116.5,2.9,24.0,935.0,1025.51,749.19
2016,8,12,13,30,917.0,116.0,2.9,24.0,920.0,1018.25,745.09
2016,8,12,13,45,913.0,114.5,2.9,24.0,897.5,1005.62,737.61
2016,8,12,14,0,909.0,113.0,2.9,24.0,875.0,989.7,728.13
2016,8,12,14,15,902.5,111.0,2.85,24.0,845.5,967.72,714.33
2016,8,12,14,30,896.0,109.0,2.8,24.0,816.0,942.74,698.65
2016,8,12,14,45,888.0,106.5,2.8,24.0,780.5,913.03,680.22
2016,8,12,15,0,880.0,104.0,2.8,24.0,745.0,880.69,659.97
2016,8,12,15,15,868.0,101.5,2.75,23.5,703.5,842.56,636.55
2016,8,12,15,30,856.0,99.0,2.7,23.0,662.0,802.43,611.51
2016,8,12,15,45,841.0,96.0,2.65,23.0,616.5,761.88,584.7
2016,8,12,16,0,826.0,93.0,2.6,23.0,571.0,715.57,553.5
2016,8,12,16,15,804.5,89.5,2.5,23.0,521.0,663.14,517.22
2016,8,12,16,30,783.0,86.0,2.4,23.0,471.0,610.46,478.45
2016,8,12,16,45,755.0,81.5,2.35,23.0,419.5,552.82,434.98
2016,8,12,17,0,727.0,77.0,2.3,23.0,368.0,496.13,390.94
2016,8,12,17,15,686.5,71.5,2.15,22.5,315.0,434.91,342.43
2016,8,12,17,30,646.0,66.0,2.0,22.0,262.0,375.08,293.43
2016,8,12,17,45,587.0,59.0,1.9,21.5,211.0,309.43,238.56
2016,8,12,18,0,528.0,52.0,1.8,21.0,160.0,249.33,186.77
2016,8,12,18,15,434.0,42.0,1.8,20.0,114.0,181.72,129.61
2016,8,12,18,30,340.0,32.0,1.8,19.0,68.0,124.36,79.54
2016,8,12,18,45,170.0,16.0,1.8,18.5,34.0,52.64,0.0
2016,8,12,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,152.0,16.5,2.0,14.5,32.5,12.55,0.0
2016,8,13,6,0,304.0,33.0,2.1,15.0,65.0,25.77,15.73
2016,8,13,6,15,397.5,43.0,2.05,15.5,109.5,32.01,22.28
2016,8,13,6,30,491.0,53.0,2.0,16.0,154.0,37.87,27.83
2016,8,13,6,45,553.0,60.5,1.95,17.0,204.0,71.29,38.56
2016,8,13,7,0,615.0,68.0,1.9,18.0,254.0,117.23,66.63
2016,8,13,7,15,656.5,73.5,1.85,18.5,306.0,165.2,103.49
2016,8,13,7,30,698.0,79.0,1.8,19.0,358.0,217.74,147.45
2016,8,13,7,45,730.0,83.0,1.75,20.0,409.5,273.04,194.78
2016,8,13,8,0,762.0,87.0,1.7,21.0,461.0,328.84,242.12
2016,8,13,8,15,784.0,90.5,1.7,21.5,510.0,383.17,288.03
2016,8,13,8,30,806.0,94.0,1.7,22.0,559.0,438.97,333.72
2016,8,13,8,45,824.5,96.0,1.7,22.5,605.0,492.86,376.52
2016,8,13,9,0,843.0,98.0,1.7,23.0,651.0,547.3,418.26
2016,8,13,9,15,856.0,100.5,1.75,23.5,692.5,600.49,457.89
2016,8,13,9,30,869.0,103.0,1.8,24.0,734.0,651.57,494.85
2016,8,13,9,45,882.5,102.5,1.85,24.5,770.5,699.33,528.54
2016,8,13,10,0,896.0,102.0,1.9,25.0,807.0,746.06,558.86
2016,8,13,10,15,903.0,103.5,1.95,25.0,836.5,788.55,586.87
2016,8,13,10,30,910.0,105.0,2.0,25.0,866.0,829.06,613.36
2016,8,13,10,45,915.5,105.5,2.05,25.5,889.0,865.18,635.52
2016,8,13,11,0,921.0,106.0,2.1,26.0,912.0,898.85,655.91
2016,8,13,11,15,924.0,107.0,2.15,26.0,927.5,928.19,674.67
2016,8,13,11,30,927.0,108.0,2.2,26.0,943.0,954.64,691.6
2016,8,13,11,45,929.5,107.5,2.3,26.0,951.0,976.1,705.88
2016,8,13,12,0,932.0,107.0,2.4,26.0,959.0,994.41,718.26
2016,8,13,12,15,932.0,107.5,2.45,26.0,958.5,1008.1,727.29
2016,8,13,12,30,932.0,108.0,2.5,26.0,958.0,1018.43,734.33
2016,8,13,12,45,915.5,116.5,2.55,26.0,946.5,1017.54,734.35
2016,8,13,13,0,899.0,125.0,2.6,26.0,935.0,1013.2,732.38
2016,8,13,13,15,895.5,124.5,2.65,26.0,919.5,1008.9,730.58
2016,8,13,13,30,892.0,124.0,2.7,26.0,904.0,1001.29,726.75
2016,8,13,13,45,891.0,120.5,2.75,26.0,882.5,989.65,720.43
2016,8,13,14,0,890.0,117.0,2.8,26.0,861.0,974.72,712.07
2016,8,13,14,15,883.0,115.0,2.8,26.0,831.5,952.54,698.63
2016,8,13,14,30,876.0,113.0,2.8,26.0,802.0,927.46,683.33
2016,8,13,14,45,870.5,109.0,2.85,26.0,767.0,898.78,666.02
2016,8,13,15,0,865.0,105.0,2.9,26.0,732.0,867.39,646.79
2016,8,13,15,15,852.5,102.5,2.9,25.5,691.0,829.23,623.7
2016,8,13,15,30,840.0,100.0,2.9,25.0,650.0,793.62,602.1
2016,8,13,15,45,827.5,96.0,2.9,25.0,605.0,749.96,573.39
2016,8,13,16,0,815.0,92.0,2.9,25.0,560.0,704.83,543.28
2016,8,13,16,15,793.5,88.5,2.9,24.5,511.0,652.83,508.72
2016,8,13,16,30,772.0,85.0,2.9,24.0,462.0,600.6,471.35
2016,8,13,16,45,746.0,80.0,2.9,24.0,411.0,544.1,428.63
2016,8,13,17,0,720.0,75.0,2.9,24.0,360.0,488.4,385.19
2016,8,13,17,15,679.5,69.5,2.8,23.0,308.0,427.51,337.45
2016,8,13,17,30,639.0,64.0,2.7,22.0,256.0,368.11,289.07
2016,8,13,17,45,581.0,57.0,2.65,21.5,206.0,303.34,234.46
2016,8,13,18,0,523.0,50.0,2.6,21.0,156.0,244.06,182.94
2016,8,13,18,15,426.5,40.5,2.6,20.5,110.5,176.8,125.52
2016,8,13,18,30,330.0,31.0,2.6,20.0,65.0,120.08,75.37
2016,8,13,18,45,165.0,15.5,2.6,19.5,32.5,50.33,0.0
2016,8,13,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,173.0,15.5,2.1,15.5,33.0,11.73,0.0
2016,8,14,6,0,346.0,31.0,2.2,16.0,66.0,23.99,14.05
2016,8,14,6,15,442.0,40.0,2.15,16.5,111.5,29.42,19.9
2016,8,14,6,30,538.0,49.0,2.1,17.0,157.0,34.53,24.76
2016,8,14,6,45,293.5,81.5,2.1,17.5,142.5,76.49,50.46
2016,8,14,7,0,49.0,114.0,2.1,18.0,128.0,107.08,81.96
2016,8,14,7,15,55.5,135.0,2.1,18.5,154.5,130.88,100.94
2016,8,14,7,30,62.0,156.0,2.1,19.0,181.0,155.6,120.65
2016,8,14,7,45,75.5,180.0,2.1,20.0,214.5,185.63,144.0
2016,8,14,8,0,89.0,204.0,2.1,21.0,248.0,217.36,168.41
2016,8,14,8,15,467.0,144.0,2.1,21.5,409.0,308.62,235.51
2016,8,14,8,30,845.0,84.0,2.1,22.0,570.0,447.83,341.57
2016,8,14,8,45,861.5,86.0,2.1,22.5,616.5,502.43,384.87
2016,8,14,9,0,878.0,88.0,2.1,23.0,663.0,557.28,427.28
2016,8,14,9,15,890.0,90.5,2.1,23.5,704.5,609.95,466.66
2016,8,14,9,30,902.0,93.0,2.1,24.0,746.0,661.93,504.23
2016,8,14,9,45,887.5,107.0,2.15,24.5,776.0,706.15,535.02
2016,8,14,10,0,873.0,121.0,2.2,25.0,806.0,747.03,561.64
2016,8,14,10,15,880.5,122.5,2.2,25.0,835.5,789.12,589.24
2016,8,14,10,30,888.0,124.0,2.2,25.0,865.0,829.34,615.27
2016,8,14,10,45,897.0,123.0,2.25,25.5,889.0,866.27,638.06
2016,8,14,11,0,906.0,122.0,2.3,26.0,913.0,901.01,659.21
2016,8,14,11,15,909.0,123.0,2.35,26.0,928.0,930.02,677.82
2016,8,14,11,30,912.0,124.0,2.4,26.0,943.0,956.2,694.62
2016,8,14,11,45,916.5,122.5,2.45,26.0,951.5,978.29,708.84
2016,8,14,12,0,921.0,121.0,2.5,26.0,960.0,997.34,721.19
2016,8,14,12,15,920.5,121.0,2.55,26.0,959.5,1009.95,729.53
2016,8,14,12,30,920.0,121.0,2.6,26.0,959.0,1019.22,735.91
2016,8,14,12,45,912.0,124.0,2.65,26.0,949.0,1020.89,737.56
2016,8,14,13,0,904.0,127.0,2.7,26.0,939.0,1019.15,737.23
2016,8,14,13,15,900.0,126.5,2.75,26.0,923.0,1014.32,735.05
2016,8,14,13,30,896.0,126.0,2.8,26.0,907.0,1006.17,730.86
2016,8,14,13,45,890.0,125.0,2.85,26.0,884.0,992.28,723.08
2016,8,14,14,0,884.0,124.0,2.9,26.0,861.0,975.24,713.34
2016,8,14,14,15,876.5,122.0,2.95,25.5,831.0,952.69,701.41
2016,8,14,14,30,869.0,120.0,3.0,25.0,801.0,927.26,687.52
2016,8,14,14,45,859.0,118.0,3.05,25.0,765.0,896.88,668.89
2016,8,14,15,0,849.0,116.0,3.1,25.0,729.0,869.13,651.96
2016,8,14,15,15,836.0,113.0,3.15,24.5,687.5,830.28,628.48
2016,8,14,15,30,823.0,110.0,3.2,24.0,646.0,789.54,603.36
2016,8,14,15,45,805.5,106.5,3.25,24.0,600.0,743.17,572.67
2016,8,14,16,0,788.0,103.0,3.3,24.0,554.0,695.74,540.75
2016,8,14,16,15,765.0,99.0,3.3,23.5,505.0,643.19,504.74
2016,8,14,16,30,742.0,95.0,3.3,23.0,456.0,592.51,467.93
2016,8,14,16,45,711.5,90.0,3.35,23.0,404.5,534.66,423.85
2016,8,14,17,0,681.0,85.0,3.4,23.0,353.0,478.13,379.45
2016,8,14,17,15,637.5,78.5,3.3,22.0,301.0,415.07,329.66
2016,8,14,17,30,594.0,72.0,3.2,21.0,249.0,355.3,280.66
2016,8,14,17,45,531.5,64.0,3.15,20.5,198.5,290.02,225.4
2016,8,14,18,0,469.0,56.0,3.1,20.0,148.0,230.7,173.83
2016,8,14,18,15,369.5,44.5,3.0,19.0,103.5,163.53,116.83
2016,8,14,18,30,270.0,33.0,2.9,18.0,59.0,107.27,67.05
2016,8,14,18,45,135.0,16.5,2.85,17.5,29.5,44.61,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,148.5,16.5,2.15,12.5,31.5,12.78,0.0
2016,8,15,6,0,297.0,33.0,2.2,13.0,63.0,26.15,15.87
2016,8,15,6,15,397.0,44.0,2.15,13.5,108.5,33.33,23.56
2016,8,15,6,30,497.0,55.0,2.1,14.0,154.0,40.05,29.96
2016,8,15,6,45,248.5,68.0,2.1,14.5,117.5,63.01,41.13
2016,8,15,7,0,0.0,81.0,2.1,15.0,81.0,76.83,59.66
2016,8,15,7,15,0.0,98.0,2.05,15.5,98.0,92.91,72.97
2016,8,15,7,30,0.0,115.0,2.0,16.0,115.0,109.1,86.1
2016,8,15,7,45,2.5,136.5,2.0,17.0,138.0,130.11,102.67
2016,8,15,8,0,5.0,158.0,2.0,18.0,161.0,151.54,119.25
2016,8,15,8,15,5.5,168.5,1.95,18.5,172.0,162.51,127.42
2016,8,15,8,30,6.0,179.0,1.9,19.0,183.0,173.48,135.51
2016,8,15,8,45,36.0,230.0,1.85,19.5,253.5,234.79,183.19
2016,8,15,9,0,66.0,281.0,1.8,20.0,324.0,301.07,233.6
2016,8,15,9,15,141.0,308.0,1.8,20.5,407.5,374.36,289.03
2016,8,15,9,30,216.0,335.0,1.8,21.0,491.0,455.73,349.36
2016,8,15,9,45,574.0,218.0,1.85,21.5,660.5,599.86,460.17
2016,8,15,10,0,932.0,101.0,1.9,22.0,830.0,769.12,582.43
2016,8,15,10,15,939.0,102.0,1.95,22.0,860.5,812.54,610.05
2016,8,15,10,30,946.0,103.0,2.0,22.0,891.0,853.88,637.2
2016,8,15,10,45,948.0,105.5,2.1,22.5,913.5,890.29,660.11
2016,8,15,11,0,950.0,108.0,2.2,23.0,936.0,923.93,681.06
2016,8,15,11,15,953.0,109.0,2.25,23.0,951.5,954.06,700.48
2016,8,15,11,30,956.0,110.0,2.3,23.0,967.0,981.18,717.97
2016,8,15,11,45,955.5,111.5,2.4,23.0,974.0,1002.46,732.23
2016,8,15,12,0,955.0,113.0,2.5,23.0,981.0,1020.38,744.48
2016,8,15,12,15,955.0,113.0,2.5,23.0,981.0,1033.85,752.92
2016,8,15,12,30,955.0,113.0,2.5,23.0,981.0,1043.85,759.28
2016,8,15,12,45,948.5,115.5,2.55,23.0,971.0,1046.6,761.68
2016,8,15,13,0,942.0,118.0,2.6,23.0,961.0,1045.81,762.0
2016,8,15,13,15,938.5,117.5,2.6,23.0,945.0,1041.31,759.57
2016,8,15,13,30,935.0,117.0,2.6,23.0,929.0,1033.34,755.06
2016,8,15,13,45,928.0,116.5,2.6,23.0,905.0,1018.57,746.29
2016,8,15,14,0,921.0,116.0,2.6,23.0,881.0,1000.54,735.55
2016,8,15,14,15,913.5,114.5,2.6,22.5,850.0,977.82,723.21
2016,8,15,14,30,906.0,113.0,2.6,22.0,819.0,952.1,708.88
2016,8,15,14,45,897.0,110.0,2.6,22.0,782.5,920.58,689.26
2016,8,15,15,0,888.0,107.0,2.6,22.0,746.0,886.45,667.82
2016,8,15,15,15,874.5,104.5,2.6,21.5,703.5,846.69,643.61
2016,8,15,15,30,861.0,102.0,2.6,21.0,661.0,809.5,620.89
2016,8,15,15,45,846.5,98.0,2.6,21.0,614.5,763.47,590.39
2016,8,15,16,0,832.0,94.0,2.6,21.0,568.0,716.06,558.51
2016,8,15,16,15,809.5,90.5,2.55,20.5,517.0,662.6,522.32
2016,8,15,16,30,787.0,87.0,2.5,20.0,466.0,608.98,483.29
2016,8,15,16,45,758.5,82.0,2.5,20.0,413.5,550.26,438.49
2016,8,15,17,0,730.0,77.0,2.5,20.0,361.0,492.55,393.05
2016,8,15,17,15,687.0,71.5,2.45,19.5,307.5,430.18,342.96
2016,8,15,17,30,644.0,66.0,2.4,19.0,254.0,369.34,292.34
2016,8,15,17,45,578.5,58.5,2.35,18.5,202.5,300.99,234.33
2016,8,15,18,0,513.0,51.0,2.3,18.0,151.0,238.94,180.14
2016,8,15,18,15,410.5,40.5,2.15,17.0,105.0,169.92,121.09
2016,8,15,18,30,308.0,30.0,2.0,16.0,59.0,112.21,68.52
2016,8,15,18,45,154.0,15.0,1.95,15.5,29.5,46.18,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,121.5,16.5,2.0,14.0,28.0,12.89,0.0
2016,8,16,6,0,243.0,33.0,2.1,15.0,56.0,25.56,15.02
2016,8,16,6,15,339.0,45.5,2.05,15.5,99.5,34.97,24.72
2016,8,16,6,30,435.0,58.0,2.0,16.0,143.0,43.02,32.29
2016,8,16,6,45,217.5,75.5,2.0,16.5,118.0,71.36,48.79
2016,8,16,7,0,0.0,93.0,2.0,17.0,93.0,87.16,67.79
2016,8,16,7,15,2.5,112.0,2.0,17.5,113.0,105.56,82.76
2016,8,16,7,30,5.0,131.0,2.0,18.0,133.0,124.36,97.77
2016,8,16,7,45,34.0,164.0,2.0,18.5,180.0,160.53,125.84
2016,8,16,8,0,63.0,197.0,2.0,19.0,227.0,202.59,158.51
2016,8,16,8,15,84.5,223.0,1.95,19.5,268.5,239.24,186.75
2016,8,16,8,30,106.0,249.0,1.9,20.0,310.0,278.38,216.66
2016,8,16,8,45,177.0,268.5,1.9,20.5,379.5,336.68,261.08
2016,8,16,9,0,248.0,288.0,1.9,21.0,449.0,402.82,310.92
2016,8,16,9,15,539.0,206.0,1.9,21.5,585.5,510.48,393.95
2016,8,16,9,30,830.0,124.0,1.9,22.0,722.0,643.9,493.82
2016,8,16,9,45,832.5,130.5,1.9,22.5,755.5,689.92,525.36
2016,8,16,10,0,835.0,137.0,1.9,23.0,789.0,734.18,555.3
2016,8,16,10,15,843.5,139.0,1.95,23.0,819.0,776.64,583.64
2016,8,16,10,30,852.0,141.0,2.0,23.0,849.0,817.41,610.61
2016,8,16,10,45,857.5,143.0,2.05,23.5,871.5,853.82,633.24
2016,8,16,11,0,863.0,145.0,2.1,24.0,894.0,887.96,654.2
2016,8,16,11,15,867.0,146.0,2.15,24.0,909.5,913.95,670.97
2016,8,16,11,30,871.0,147.0,2.2,24.0,925.0,940.13,687.96
2016,8,16,11,45,872.5,147.5,2.25,24.5,932.5,960.72,699.96
2016,8,16,12,0,874.0,148.0,2.3,25.0,940.0,978.31,710.09
2016,8,16,12,15,874.0,148.0,2.3,25.0,939.5,990.9,717.97
2016,8,16,12,30,874.0,148.0,2.3,25.0,939.0,1000.3,723.94
2016,8,16,12,45,870.5,148.0,2.35,25.0,930.5,1003.09,726.36
2016,8,16,13,0,867.0,148.0,2.4,25.0,922.0,1002.6,726.86
2016,8,16,13,15,863.0,147.0,2.4,24.5,906.5,997.36,725.35
2016,8,16,13,30,859.0,146.0,2.4,24.0,891.0,995.02,725.88
2016,8,16,13,45,853.5,144.5,2.45,24.0,867.5,981.44,718.29
2016,8,16,14,0,848.0,143.0,2.5,24.0,844.0,964.76,708.84
2016,8,16,14,15,839.5,140.5,2.5,24.0,814.0,941.22,694.46
2016,8,16,14,30,831.0,138.0,2.5,24.0,784.0,914.9,678.31
2016,8,16,14,45,820.5,135.0,2.5,24.0,748.0,883.66,658.84
2016,8,16,15,0,810.0,132.0,2.5,24.0,712.0,850.08,637.71
2016,8,16,15,15,795.0,128.5,2.5,23.5,670.5,810.08,613.23
2016,8,16,15,30,780.0,125.0,2.5,23.0,629.0,768.44,587.27
2016,8,16,15,45,762.0,120.5,2.5,23.0,583.0,724.52,558.17
2016,8,16,16,0,744.0,116.0,2.5,23.0,537.0,677.19,526.2
2016,8,16,16,15,719.0,111.0,2.5,22.5,487.5,623.92,488.79
2016,8,16,16,30,694.0,106.0,2.5,22.0,438.0,570.91,450.44
2016,8,16,16,45,662.0,99.5,2.5,22.0,387.0,512.67,406.1
2016,8,16,17,0,630.0,93.0,2.5,22.0,336.0,455.97,361.64
2016,8,16,17,15,583.5,85.5,2.5,21.5,284.5,392.9,311.46
2016,8,16,17,30,537.0,78.0,2.5,21.0,233.0,333.48,262.52
2016,8,16,17,45,472.5,68.0,2.55,20.5,184.0,268.43,207.87
2016,8,16,18,0,408.0,58.0,2.6,20.0,135.0,209.64,157.24
2016,8,16,18,15,310.0,44.5,2.5,19.0,92.5,144.12,102.04
2016,8,16,18,30,212.0,31.0,2.4,18.0,50.0,90.72,53.66
2016,8,16,18,45,106.0,15.5,2.35,17.5,25.0,33.12,0.0
2016,8,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,16.0,2.0,15.0,26.0,12.52,0.0
2016,8,17,6,0,209.0,32.0,2.1,16.0,52.0,24.79,14.09
2016,8,17,6,15,303.0,45.0,2.05,16.5,94.0,34.04,23.77
2016,8,17,6,30,397.0,58.0,2.0,17.0,136.0,43.21,32.29
2016,8,17,6,45,288.5,86.0,1.95,17.5,151.5,78.39,52.77
2016,8,17,7,0,180.0,114.0,1.9,18.0,167.0,116.33,84.22
2016,8,17,7,15,203.5,132.5,1.85,18.5,203.5,145.45,106.49
2016,8,17,7,30,227.0,151.0,1.8,19.0,240.0,180.42,134.46
2016,8,17,7,45,237.0,173.5,1.75,19.5,277.5,217.9,165.17
2016,8,17,8,0,247.0,196.0,1.7,20.0,315.0,256.58,196.5
2016,8,17,8,15,493.5,154.5,1.65,20.5,424.5,326.46,248.84
2016,8,17,8,30,740.0,113.0,1.6,21.0,534.0,422.62,322.72
2016,8,17,8,45,760.0,116.5,1.6,21.5,580.0,477.42,365.9
2016,8,17,9,0,780.0,120.0,1.6,22.0,626.0,531.03,407.05
2016,8,17,9,15,795.0,123.5,1.6,22.5,667.0,582.3,445.16
2016,8,17,9,30,810.0,127.0,1.6,23.0,708.0,633.39,481.91
2016,8,17,9,45,830.5,124.5,1.65,23.5,746.5,681.91,516.32
2016,8,17,10,0,851.0,122.0,1.7,24.0,785.0,729.69,548.68
2016,8,17,10,15,859.0,123.5,1.75,24.0,814.5,771.33,576.24
2016,8,17,10,30,867.0,125.0,1.8,24.0,844.0,811.17,602.41
2016,8,17,10,45,873.0,126.5,1.9,24.5,867.0,847.37,625.25
2016,8,17,11,0,879.0,128.0,2.0,25.0,890.0,881.27,646.43
2016,8,17,11,15,883.0,129.0,2.05,25.0,905.5,910.44,665.22
2016,8,17,11,30,887.0,130.0,2.1,25.0,921.0,936.89,682.27
2016,8,17,11,45,889.0,130.5,2.15,25.5,929.0,958.14,694.65
2016,8,17,12,0,891.0,131.0,2.2,26.0,937.0,976.35,705.12
2016,8,17,12,15,891.0,130.5,2.25,26.0,936.5,988.51,713.21
2016,8,17,12,30,891.0,130.0,2.3,26.0,936.0,997.42,719.38
2016,8,17,12,45,876.5,137.5,2.4,26.0,924.5,997.17,720.37
2016,8,17,13,0,862.0,145.0,2.5,26.0,913.0,993.61,719.4
2016,8,17,13,15,858.0,144.0,2.55,25.5,897.0,988.31,718.35
2016,8,17,13,30,854.0,143.0,2.6,25.0,881.0,985.84,719.26
2016,8,17,13,45,848.5,141.5,2.65,25.0,858.0,972.25,711.58
2016,8,17,14,0,843.0,140.0,2.7,25.0,835.0,955.56,702.04
2016,8,17,14,15,834.5,138.0,2.7,24.5,805.0,932.57,689.32
2016,8,17,14,30,826.0,136.0,2.7,24.0,775.0,906.84,674.77
2016,8,17,14,45,815.0,133.0,2.7,24.0,739.0,875.21,654.88
2016,8,17,15,0,804.0,130.0,2.7,24.0,703.0,841.3,633.37
2016,8,17,15,15,789.0,126.5,2.7,23.5,661.5,801.44,608.79
2016,8,17,15,30,774.0,123.0,2.7,23.0,620.0,759.95,582.72
2016,8,17,15,45,755.0,119.0,2.7,23.0,574.0,715.96,553.36
2016,8,17,16,0,736.0,115.0,2.7,23.0,528.0,668.71,521.13
2016,8,17,16,15,710.0,110.0,2.7,22.5,479.0,615.08,483.18
2016,8,17,16,30,684.0,105.0,2.7,22.0,430.0,561.83,444.39
2016,8,17,16,45,650.0,99.0,2.75,21.5,379.0,503.44,400.56
2016,8,17,17,0,616.0,93.0,2.8,21.0,328.0,446.81,356.56
2016,8,17,17,15,568.5,85.5,2.75,20.5,277.0,384.01,306.02
2016,8,17,17,30,521.0,78.0,2.7,20.0,226.0,324.99,256.94
2016,8,17,17,45,452.5,68.0,2.7,19.5,177.5,259.36,201.49
2016,8,17,18,0,384.0,58.0,2.7,19.0,129.0,199.6,149.96
2016,8,17,18,15,285.0,44.0,2.65,18.5,87.5,135.92,95.98
2016,8,17,18,30,186.0,30.0,2.6,18.0,46.0,82.84,46.93
2016,8,17,18,45,93.0,15.0,2.55,17.5,23.0,30.15,0.0
2016,8,17,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,94.0,16.5,1.7,14.5,25.0,16.22,0.0
2016,8,18,6,0,188.0,33.0,1.8,15.0,50.0,25.7,14.6
2016,8,18,6,15,285.0,46.5,1.8,15.5,91.5,35.34,24.95
2016,8,18,6,30,382.0,60.0,1.8,16.0,133.0,44.49,33.53
2016,8,18,6,45,198.5,81.5,1.8,16.5,120.0,74.37,52.09
2016,8,18,7,0,15.0,103.0,1.8,17.0,107.0,96.88,75.23
2016,8,18,7,15,22.0,123.0,1.8,17.5,131.0,117.88,92.06
2016,8,18,7,30,29.0,143.0,1.8,18.0,155.0,137.21,107.34
2016,8,18,7,45,61.0,171.5,1.8,18.5,200.5,173.95,135.82
2016,8,18,8,0,93.0,200.0,1.8,19.0,246.0,214.6,167.35
2016,8,18,8,15,179.5,219.0,1.75,19.5,317.5,269.34,209.12
2016,8,18,8,30,266.0,238.0,1.7,20.0,389.0,333.85,258.51
2016,8,18,8,45,511.5,183.5,1.7,20.5,503.0,417.44,322.79
2016,8,18,9,0,757.0,129.0,1.7,21.0,617.0,524.99,404.87
2016,8,18,9,15,772.0,132.0,1.7,21.5,657.5,576.26,442.8
2016,8,18,9,30,787.0,135.0,1.7,22.0,698.0,625.86,478.76
2016,8,18,9,45,756.0,160.0,1.75,22.5,723.0,664.87,505.63
2016,8,18,10,0,725.0,185.0,1.8,23.0,748.0,700.58,529.37
2016,8,18,10,15,735.0,188.0,1.85,23.0,777.0,741.54,558.2
2016,8,18,10,30,745.0,191.0,1.9,23.0,806.0,781.24,585.67
2016,8,18,10,45,743.5,198.0,1.95,23.5,826.0,813.98,606.1
2016,8,18,11,0,742.0,205.0,2.0,24.0,846.0,844.41,624.87
2016,8,18,11,15,747.0,206.0,2.05,24.0,861.0,872.14,643.0
2016,8,18,11,30,752.0,207.0,2.1,24.0,876.0,897.61,659.66
2016,8,18,11,45,747.0,212.5,2.15,24.0,881.5,916.03,671.73
2016,8,18,12,0,742.0,218.0,2.2,24.0,887.0,931.63,682.1
2016,8,18,12,15,742.0,218.0,2.25,24.0,886.5,943.51,690.15
2016,8,18,12,30,742.0,218.0,2.3,24.0,886.0,952.56,696.51
2016,8,18,12,45,736.0,219.0,2.35,24.0,877.0,953.98,698.02
2016,8,18,13,0,730.0,220.0,2.4,24.0,868.0,952.48,697.82
2016,8,18,13,15,725.5,218.0,2.4,23.5,852.5,946.41,695.64
2016,8,18,13,30,721.0,216.0,2.4,23.0,837.0,937.5,691.73
2016,8,18,13,45,712.0,214.0,2.45,23.0,814.0,921.5,682.35
2016,8,18,14,0,703.0,212.0,2.5,23.0,791.0,902.91,671.34
2016,8,18,14,15,693.0,208.5,2.5,23.0,761.5,879.34,656.6
2016,8,18,14,30,683.0,205.0,2.5,23.0,732.0,853.49,640.34
2016,8,18,14,45,670.5,200.0,2.55,23.0,697.0,821.73,620.36
2016,8,18,15,0,658.0,195.0,2.6,23.0,662.0,788.15,598.78
2016,8,18,15,15,640.5,189.0,2.6,22.5,621.5,747.78,572.64
2016,8,18,15,30,623.0,183.0,2.6,22.0,581.0,706.32,545.26
2016,8,18,15,45,604.0,174.5,2.65,21.5,537.0,660.28,514.26
2016,8,18,16,0,585.0,166.0,2.7,21.0,493.0,610.87,480.07
2016,8,18,16,15,556.0,157.5,2.7,20.5,445.0,557.82,441.83
2016,8,18,16,30,527.0,149.0,2.7,20.0,397.0,505.82,403.34
2016,8,18,16,45,494.5,137.0,2.7,20.0,348.5,449.29,359.59
2016,8,18,17,0,462.0,125.0,2.7,20.0,300.0,394.77,316.28
2016,8,18,17,15,414.5,112.0,2.65,19.5,251.5,334.17,267.45
2016,8,18,17,30,367.0,99.0,2.6,19.0,203.0,277.74,220.68
2016,8,18,17,45,308.5,82.5,2.55,18.5,157.5,217.75,170.13
2016,8,18,18,0,250.0,66.0,2.5,18.0,112.0,163.78,123.89
2016,8,18,18,15,175.5,46.5,2.4,17.5,73.5,104.23,73.65
2016,8,18,18,30,101.0,27.0,2.3,17.0,35.0,55.85,29.09
2016,8,18,18,45,50.5,13.5,2.25,16.5,17.5,21.48,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.5,14.5,2.0,14.5,19.5,14.25,0.0
2016,8,19,6,0,111.0,29.0,2.1,15.0,39.0,24.17,13.06
2016,8,19,6,15,183.5,48.5,2.1,15.0,77.5,39.45,28.49
2016,8,19,6,30,256.0,68.0,2.1,15.0,116.0,50.97,39.33
2016,8,19,6,45,158.0,90.0,2.1,15.5,123.0,78.91,57.23
2016,8,19,7,0,60.0,112.0,2.1,16.0,130.0,105.54,80.9
2016,8,19,7,15,77.0,133.0,2.05,16.5,160.5,131.62,101.42
2016,8,19,7,30,94.0,154.0,2.0,17.0,191.0,159.8,123.8
2016,8,19,7,45,310.0,151.5,1.95,17.5,295.5,217.55,164.18
2016,8,19,8,0,526.0,149.0,1.9,18.0,400.0,301.57,227.98
2016,8,19,8,15,553.5,157.5,1.85,18.5,447.0,350.48,268.51
2016,8,19,8,30,581.0,166.0,1.8,19.0,494.0,401.76,310.06
2016,8,19,8,45,597.0,175.5,1.8,19.5,537.0,451.1,349.16
2016,8,19,9,0,613.0,185.0,1.8,20.0,580.0,500.68,387.27
2016,8,19,9,15,630.5,191.0,1.8,20.5,620.0,548.37,422.95
2016,8,19,9,30,648.0,197.0,1.8,21.0,660.0,596.52,457.95
2016,8,19,9,45,656.0,204.5,1.8,21.5,693.5,639.96,488.52
2016,8,19,10,0,664.0,212.0,1.8,22.0,727.0,682.57,517.74
2016,8,19,10,15,674.5,216.0,1.85,22.0,755.5,722.67,546.04
2016,8,19,10,30,685.0,220.0,1.9,22.0,784.0,761.73,573.23
2016,8,19,10,45,686.0,226.5,1.95,22.5,804.5,794.2,594.25
2016,8,19,11,0,687.0,233.0,2.0,23.0,825.0,824.67,613.66
2016,8,19,11,15,692.0,235.0,2.05,23.0,840.0,852.1,632.21
2016,8,19,11,30,697.0,237.0,2.1,23.0,855.0,877.46,649.13
2016,8,19,11,45,694.5,240.5,2.2,23.5,861.0,895.19,660.04
2016,8,19,12,0,692.0,244.0,2.3,24.0,867.0,910.35,669.35
2016,8,19,12,15,692.0,244.0,2.35,24.0,867.0,921.7,677.1
2016,8,19,12,30,692.0,244.0,2.4,24.0,867.0,930.4,683.24
2016,8,19,12,45,700.0,236.5,2.45,24.0,862.0,936.42,687.76
2016,8,19,13,0,708.0,229.0,2.5,24.0,857.0,939.63,690.58
2016,8,19,13,15,703.5,227.5,2.55,23.5,841.5,934.12,689.13
2016,8,19,13,30,699.0,226.0,2.6,23.0,826.0,925.84,686.0
2016,8,19,13,45,689.5,224.0,2.65,23.0,802.5,909.55,676.29
2016,8,19,14,0,680.0,222.0,2.7,23.0,779.0,890.74,664.99
2016,8,19,14,15,669.5,218.0,2.7,23.0,750.0,866.53,649.68
2016,8,19,14,30,659.0,214.0,2.7,23.0,721.0,840.13,632.89
2016,8,19,14,45,644.5,209.0,2.7,23.0,685.5,807.12,611.1
2016,8,19,15,0,630.0,204.0,2.7,23.0,650.0,772.47,588.0
2016,8,19,15,15,612.5,197.5,2.7,22.5,609.5,732.36,561.87
2016,8,19,15,30,595.0,191.0,2.7,22.0,569.0,691.24,534.55
2016,8,19,15,45,573.0,183.0,2.75,21.5,525.0,641.73,500.81
2016,8,19,16,0,551.0,175.0,2.8,21.0,481.0,595.14,468.31
2016,8,19,16,15,522.5,165.0,2.8,20.5,433.5,542.22,429.98
2016,8,19,16,30,494.0,155.0,2.8,20.0,386.0,490.39,391.46
2016,8,19,16,45,459.5,142.5,2.8,20.0,338.0,433.72,347.43
2016,8,19,17,0,425.0,130.0,2.8,20.0,290.0,379.32,304.09
2016,8,19,17,15,379.0,115.5,2.8,19.5,242.0,319.76,256.06
2016,8,19,17,30,333.0,101.0,2.8,19.0,194.0,264.29,210.05
2016,8,19,17,45,276.5,83.0,2.8,18.5,149.0,200.62,156.58
2016,8,19,18,0,220.0,65.0,2.8,18.0,104.0,148.02,111.56
2016,8,19,18,15,152.5,44.0,2.75,17.5,67.0,94.71,66.35
2016,8,19,18,30,85.0,23.0,2.7,17.0,30.0,46.76,21.52
2016,8,19,18,45,42.5,11.5,2.65,16.5,15.0,18.08,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
