Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,49.5,13.5,1.8,13.5,18.0,13.27,0.0
2016,8,20,6,0,99.0,27.0,1.9,14.0,36.0,22.58,11.54
2016,8,20,6,15,167.0,47.5,1.9,14.5,74.0,38.67,27.83
2016,8,20,6,30,235.0,68.0,1.9,15.0,112.0,54.16,42.09
2016,8,20,6,45,292.5,85.0,1.95,15.5,157.0,76.16,51.89
2016,8,20,7,0,350.0,102.0,2.0,16.0,202.0,115.17,77.11
2016,8,20,7,15,175.0,108.5,1.95,16.5,158.5,120.29,87.79
2016,8,20,7,30,0.0,115.0,1.9,17.0,115.0,108.93,85.62
2016,8,20,7,45,3.5,136.5,1.9,18.0,138.5,130.22,102.39
2016,8,20,8,0,7.0,158.0,1.9,19.0,162.0,152.04,119.22
2016,8,20,8,15,20.5,187.5,1.9,19.5,199.0,185.41,145.11
2016,8,20,8,30,34.0,217.0,1.9,20.0,236.0,218.47,170.46
2016,8,20,8,45,70.0,252.5,1.9,20.5,296.0,271.47,211.03
2016,8,20,9,0,106.0,288.0,1.9,21.0,356.0,328.49,254.04
2016,8,20,9,15,137.0,310.5,1.95,21.0,404.5,373.98,288.39
2016,8,20,9,30,168.0,333.0,2.0,21.0,453.0,423.19,325.24
2016,8,20,9,45,432.0,263.5,2.05,21.5,592.5,545.13,419.2
2016,8,20,10,0,696.0,194.0,2.1,22.0,732.0,687.33,524.59
2016,8,20,10,15,706.0,197.5,2.15,22.5,760.5,727.7,551.41
2016,8,20,10,30,716.0,201.0,2.2,23.0,789.0,766.89,577.7
2016,8,20,10,45,724.0,203.0,2.3,23.5,811.5,801.58,600.72
2016,8,20,11,0,732.0,205.0,2.4,24.0,834.0,834.54,621.77
2016,8,20,11,15,736.5,206.5,2.45,24.0,849.0,862.02,639.9
2016,8,20,11,30,741.0,208.0,2.5,24.0,864.0,887.26,656.56
2016,8,20,11,45,744.5,208.0,2.6,24.0,871.5,907.65,670.45
2016,8,20,12,0,748.0,208.0,2.7,24.0,879.0,925.47,682.75
2016,8,20,12,15,748.0,208.0,2.75,24.0,879.0,937.29,690.77
2016,8,20,12,30,748.0,208.0,2.8,24.0,879.0,946.26,697.08
2016,8,20,12,45,727.0,218.5,2.9,24.0,866.0,943.02,695.84
2016,8,20,13,0,706.0,229.0,3.0,24.0,853.0,936.8,692.82
2016,8,20,13,15,701.5,227.0,3.0,23.5,837.5,930.73,690.61
2016,8,20,13,30,697.0,225.0,3.0,23.0,822.0,921.89,686.63
2016,8,20,13,45,695.0,219.5,3.05,23.0,801.0,909.03,679.09
2016,8,20,14,0,693.0,214.0,3.1,23.0,780.0,893.46,669.8
2016,8,20,14,15,682.5,210.0,3.1,23.0,750.5,868.98,654.17
2016,8,20,14,30,672.0,206.0,3.1,23.0,721.0,842.27,637.06
2016,8,20,14,45,665.0,198.0,3.1,23.0,687.0,812.35,617.67
2016,8,20,15,0,658.0,190.0,3.1,23.0,653.0,780.34,596.63
2016,8,20,15,15,640.5,184.5,3.1,22.5,612.5,740.45,570.46
2016,8,20,15,30,623.0,179.0,3.1,22.0,572.0,699.48,543.06
2016,8,20,15,45,607.0,169.5,3.1,22.0,529.0,654.61,511.39
2016,8,20,16,0,591.0,160.0,3.1,22.0,486.0,609.07,478.63
2016,8,20,16,15,562.5,151.5,3.1,21.5,438.0,553.01,438.04
2016,8,20,16,30,534.0,143.0,3.1,21.0,390.0,501.09,399.44
2016,8,20,16,45,503.5,131.0,3.1,20.5,342.0,445.46,356.89
2016,8,20,17,0,473.0,119.0,3.1,20.0,294.0,391.66,314.46
2016,8,20,17,15,425.0,106.0,3.1,19.5,245.5,330.45,264.81
2016,8,20,17,30,377.0,93.0,3.1,19.0,197.0,273.48,217.25
2016,8,20,17,45,319.0,77.0,3.1,18.5,151.5,213.99,166.72
2016,8,20,18,0,261.0,61.0,3.1,18.0,106.0,160.47,120.54
2016,8,20,18,15,182.5,42.0,3.0,17.5,68.5,104.32,72.73
2016,8,20,18,30,104.0,23.0,2.9,17.0,31.0,53.67,22.33
2016,8,20,18,45,52.0,11.5,2.85,16.5,15.5,19.44,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,55.5,14.0,2.6,13.5,18.5,13.76,0.0
2016,8,21,6,0,111.0,28.0,2.7,14.0,37.0,23.35,11.67
2016,8,21,6,15,187.5,47.0,2.8,14.5,76.0,35.99,25.44
2016,8,21,6,30,264.0,66.0,2.9,15.0,115.0,49.59,38.05
2016,8,21,6,45,326.0,81.5,3.0,15.5,161.0,73.88,49.47
2016,8,21,7,0,388.0,97.0,3.1,16.0,207.0,113.83,74.6
2016,8,21,7,15,212.5,120.0,3.05,16.5,182.0,135.09,98.53
2016,8,21,7,30,37.0,143.0,3.0,17.0,157.0,138.55,108.73
2016,8,21,7,45,87.5,171.0,2.95,17.5,211.0,180.06,140.84
2016,8,21,8,0,138.0,199.0,2.9,18.0,265.0,225.5,176.31
2016,8,21,8,15,133.5,222.0,2.8,18.5,291.5,254.2,199.27
2016,8,21,8,30,129.0,245.0,2.7,19.0,318.0,282.49,221.36
2016,8,21,8,45,182.5,264.5,2.65,19.5,376.5,334.89,261.75
2016,8,21,9,0,236.0,284.0,2.6,20.0,435.0,392.65,305.74
2016,8,21,9,15,467.0,228.0,2.55,20.0,551.5,487.01,379.85
2016,8,21,9,30,698.0,172.0,2.5,20.0,668.0,602.57,468.63
2016,8,21,9,45,687.0,189.0,2.45,20.5,697.0,644.55,497.73
2016,8,21,10,0,676.0,206.0,2.4,21.0,726.0,684.08,524.64
2016,8,21,10,15,686.5,209.5,2.45,21.0,755.0,724.12,553.39
2016,8,21,10,30,697.0,213.0,2.5,21.0,784.0,763.07,580.94
2016,8,21,10,45,707.5,213.5,2.55,21.5,806.5,797.76,604.14
2016,8,21,11,0,718.0,214.0,2.6,22.0,829.0,830.91,625.68
2016,8,21,11,15,722.5,216.0,2.65,22.0,844.0,858.56,644.14
2016,8,21,11,30,727.0,218.0,2.7,22.0,859.0,884.01,661.14
2016,8,21,11,45,731.0,217.5,2.8,22.5,867.0,904.12,673.67
2016,8,21,12,0,735.0,217.0,2.9,23.0,875.0,921.71,684.57
2016,8,21,12,15,735.0,217.0,2.95,23.0,874.5,933.38,692.55
2016,8,21,12,30,735.0,217.0,3.0,23.0,874.0,942.25,698.83
2016,8,21,12,45,745.0,208.5,3.1,23.0,869.5,949.03,704.22
2016,8,21,13,0,755.0,200.0,3.2,23.0,865.0,952.84,707.76
2016,8,21,13,15,750.5,198.5,3.2,22.5,849.0,947.02,705.66
2016,8,21,13,30,746.0,197.0,3.2,22.0,833.0,938.28,701.76
2016,8,21,13,45,741.0,193.5,3.25,22.0,810.5,924.06,693.28
2016,8,21,14,0,736.0,190.0,3.3,22.0,788.0,907.06,682.99
2016,8,21,14,15,726.0,186.5,3.3,22.0,758.5,882.78,667.45
2016,8,21,14,30,716.0,183.0,3.3,22.0,729.0,856.12,650.32
2016,8,21,14,45,705.0,178.0,3.35,22.0,694.0,824.76,630.16
2016,8,21,15,0,694.0,173.0,3.4,22.0,659.0,791.43,608.47
2016,8,21,15,15,676.5,168.0,3.4,21.5,618.0,750.99,582.42
2016,8,21,15,30,659.0,163.0,3.4,21.0,577.0,709.39,554.56
2016,8,21,15,45,639.5,155.5,3.4,20.5,532.5,662.72,522.23
2016,8,21,16,0,620.0,148.0,3.4,20.0,488.0,615.57,488.79
2016,8,21,16,15,591.0,140.5,3.4,19.5,440.0,561.85,449.41
2016,8,21,16,30,562.0,133.0,3.4,19.0,392.0,506.15,407.51
2016,8,21,16,45,526.5,123.0,3.45,19.0,342.5,448.58,362.23
2016,8,21,17,0,491.0,113.0,3.5,19.0,293.0,393.27,317.52
2016,8,21,17,15,442.0,101.0,3.45,18.5,244.0,331.88,267.2
2016,8,21,17,30,393.0,89.0,3.4,18.0,195.0,274.83,219.07
2016,8,21,17,45,328.0,74.0,3.4,17.5,149.5,213.13,166.39
2016,8,21,18,0,263.0,59.0,3.4,17.0,104.0,158.19,118.83
2016,8,21,18,15,182.0,40.5,3.3,16.5,66.5,102.09,70.75
2016,8,21,18,30,101.0,22.0,3.2,16.0,29.0,51.05,17.07
2016,8,21,18,45,50.5,11.0,3.1,15.5,14.5,18.56,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,62.5,13.5,2.7,13.5,18.5,13.27,0.0
2016,8,22,6,0,125.0,27.0,2.8,14.0,37.0,20.96,9.41
2016,8,22,6,15,206.5,45.0,2.8,14.5,76.0,34.44,24.04
2016,8,22,6,30,288.0,63.0,2.8,15.0,115.0,47.27,35.99
2016,8,22,6,45,352.0,76.5,2.85,15.5,161.0,70.03,45.95
2016,8,22,7,0,416.0,90.0,2.9,16.0,207.0,109.8,70.21
2016,8,22,7,15,213.5,110.5,2.8,16.5,171.0,127.0,91.77
2016,8,22,7,30,11.0,131.0,2.7,17.0,135.0,125.26,98.77
2016,8,22,7,45,21.0,154.0,2.65,17.5,163.5,150.34,118.63
2016,8,22,8,0,31.0,177.0,2.6,18.0,192.0,174.42,137.45
2016,8,22,8,15,33.0,197.0,2.5,18.5,214.5,196.46,154.57
2016,8,22,8,30,35.0,217.0,2.4,19.0,237.0,218.84,171.68
2016,8,22,8,45,108.5,252.5,2.35,19.5,320.5,288.62,225.76
2016,8,22,9,0,182.0,288.0,2.3,20.0,404.0,367.63,286.05
2016,8,22,9,15,242.0,299.0,2.3,20.5,464.0,423.35,327.97
2016,8,22,9,30,302.0,310.0,2.3,21.0,524.0,485.02,373.81
2016,8,22,9,45,511.0,245.5,2.35,21.5,628.5,579.96,446.56
2016,8,22,10,0,720.0,181.0,2.4,22.0,733.0,690.39,528.75
2016,8,22,10,15,729.5,183.5,2.45,22.0,762.0,730.24,556.77
2016,8,22,10,30,739.0,186.0,2.5,22.0,791.0,768.78,583.99
2016,8,22,10,45,744.5,189.0,2.6,22.5,812.5,803.04,606.25
2016,8,22,11,0,750.0,192.0,2.7,23.0,834.0,835.36,627.02
2016,8,22,11,15,754.5,193.5,2.75,23.0,848.5,863.18,645.54
2016,8,22,11,30,759.0,195.0,2.8,23.0,863.0,888.69,662.52
2016,8,22,11,45,759.5,196.5,2.9,23.0,869.5,908.06,675.8
2016,8,22,12,0,760.0,198.0,3.0,23.0,876.0,924.71,687.38
2016,8,22,12,15,760.5,198.0,3.05,23.0,875.5,937.01,695.8
2016,8,22,12,30,761.0,198.0,3.1,23.0,875.0,946.43,702.43
2016,8,22,12,45,728.0,215.5,3.2,23.0,859.0,939.0,698.3
2016,8,22,13,0,695.0,233.0,3.3,23.0,843.0,928.46,692.29
2016,8,22,13,15,690.5,231.0,3.3,22.5,827.5,922.34,690.03
2016,8,22,13,30,686.0,229.0,3.3,22.0,812.0,913.47,685.97
2016,8,22,13,45,684.5,223.0,3.35,22.0,791.0,900.58,678.27
2016,8,22,14,0,683.0,217.0,3.4,22.0,770.0,884.98,668.81
2016,8,22,14,15,672.5,213.0,3.4,22.0,740.5,860.59,653.04
2016,8,22,14,30,662.0,209.0,3.4,22.0,711.0,833.99,635.8
2016,8,22,14,45,655.5,200.5,3.45,22.0,677.5,804.11,616.36
2016,8,22,15,0,649.0,192.0,3.5,22.0,644.0,772.16,595.15
2016,8,22,15,15,631.0,186.0,3.5,21.5,603.5,731.54,568.09
2016,8,22,15,30,613.0,180.0,3.5,21.0,563.0,689.9,539.83
2016,8,22,15,45,598.0,170.0,3.5,20.5,520.0,645.56,509.14
2016,8,22,16,0,583.0,160.0,3.5,20.0,477.0,597.5,475.02
2016,8,22,16,15,554.0,151.0,3.45,19.5,429.5,544.07,435.55
2016,8,22,16,30,525.0,142.0,3.4,19.0,382.0,491.71,395.89
2016,8,22,16,45,495.0,130.0,3.35,19.0,334.0,436.87,352.57
2016,8,22,17,0,465.0,118.0,3.3,19.0,286.0,383.83,309.58
2016,8,22,17,15,416.0,105.0,3.2,18.5,237.5,322.77,259.51
2016,8,22,17,30,367.0,92.0,3.1,18.0,189.0,266.09,211.76
2016,8,22,17,45,308.5,75.5,3.05,17.5,144.5,206.73,161.04
2016,8,22,18,0,250.0,59.0,3.0,17.0,100.0,153.43,114.85
2016,8,22,18,15,169.0,39.5,2.85,16.5,63.0,97.21,66.66
2016,8,22,18,30,88.0,20.0,2.7,16.0,26.0,45.2,9.59
2016,8,22,18,45,44.0,10.0,2.6,15.5,13.0,16.44,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,83.0,13.5,2.2,13.5,20.0,13.27,0.0
2016,8,23,6,0,166.0,27.0,2.3,14.0,40.0,21.04,8.88
2016,8,23,6,15,260.5,42.0,2.3,14.5,80.0,32.08,21.96
2016,8,23,6,30,355.0,57.0,2.3,15.0,120.0,42.57,31.84
2016,8,23,6,45,177.5,60.0,2.3,15.5,91.5,54.93,37.18
2016,8,23,7,0,0.0,63.0,2.3,16.0,63.0,60.54,45.71
2016,8,23,7,15,0.0,78.0,2.2,16.5,78.0,74.72,57.54
2016,8,23,7,30,0.0,93.0,2.1,17.0,93.0,88.97,69.19
2016,8,23,7,45,0.0,96.0,2.05,17.5,96.0,92.21,71.52
2016,8,23,8,0,0.0,99.0,2.0,18.0,99.0,95.33,73.7
2016,8,23,8,15,6.5,145.0,1.95,18.5,148.5,141.02,110.39
2016,8,23,8,30,13.0,191.0,1.9,19.0,198.0,187.46,146.85
2016,8,23,8,45,21.0,217.0,1.85,19.5,230.0,216.96,169.32
2016,8,23,9,0,29.0,243.0,1.8,20.0,262.0,246.29,191.39
2016,8,23,9,15,31.5,261.0,1.8,20.0,282.5,267.37,207.22
2016,8,23,9,30,34.0,279.0,1.8,20.0,303.0,288.77,223.19
2016,8,23,9,45,170.0,311.0,1.8,20.5,440.5,413.4,318.94
2016,8,23,10,0,306.0,343.0,1.8,21.0,578.0,550.57,419.92
2016,8,23,10,15,554.5,249.5,1.85,21.5,694.0,662.29,503.85
2016,8,23,10,30,803.0,156.0,1.9,22.0,810.0,787.86,593.63
2016,8,23,10,45,810.0,157.5,1.95,22.5,832.5,823.39,615.15
2016,8,23,11,0,817.0,159.0,2.0,23.0,855.0,856.84,635.95
2016,8,23,11,15,821.0,160.0,2.05,23.0,870.0,884.92,654.3
2016,8,23,11,30,825.0,161.0,2.1,23.0,885.0,910.44,671.01
2016,8,23,11,45,828.0,161.0,2.2,23.5,892.5,931.32,683.89
2016,8,23,12,0,831.0,161.0,2.3,24.0,900.0,949.33,694.96
2016,8,23,12,15,830.5,161.0,2.35,24.0,899.0,961.06,702.89
2016,8,23,12,30,830.0,161.0,2.4,24.0,898.0,969.67,708.96
2016,8,23,12,45,820.5,164.5,2.45,24.0,887.5,970.11,709.86
2016,8,23,13,0,811.0,168.0,2.5,24.0,877.0,967.35,708.86
2016,8,23,13,15,806.5,167.0,2.55,24.0,861.0,961.58,706.03
2016,8,23,13,30,802.0,166.0,2.6,24.0,845.0,952.72,701.3
2016,8,23,13,45,795.5,163.5,2.7,24.0,821.5,937.35,692.8
2016,8,23,14,0,789.0,161.0,2.8,24.0,798.0,919.07,682.41
2016,8,23,14,15,779.0,158.5,2.8,23.5,767.5,894.79,668.54
2016,8,23,14,30,769.0,156.0,2.8,23.0,737.0,867.97,652.93
2016,8,23,14,45,756.5,152.5,2.85,23.0,700.5,839.04,634.86
2016,8,23,15,0,744.0,149.0,2.9,23.0,664.0,804.59,612.84
2016,8,23,15,15,727.0,144.5,2.9,22.5,622.5,763.55,586.85
2016,8,23,15,30,710.0,140.0,2.9,22.0,581.0,721.2,559.56
2016,8,23,15,45,689.0,134.5,2.95,21.5,535.5,673.73,527.83
2016,8,23,16,0,668.0,129.0,3.0,21.0,490.0,625.79,494.29
2016,8,23,16,15,639.5,122.5,3.0,20.5,441.5,571.6,454.88
2016,8,23,16,30,611.0,116.0,3.0,20.0,393.0,518.17,414.91
2016,8,23,16,45,573.5,108.0,3.05,19.5,343.0,459.06,369.35
2016,8,23,17,0,536.0,100.0,3.1,19.0,293.0,402.2,324.08
2016,8,23,17,15,485.5,90.0,3.1,18.5,243.0,337.6,271.16
2016,8,23,17,30,435.0,80.0,3.1,18.0,193.0,280.13,222.45
2016,8,23,17,45,365.0,67.0,3.1,17.5,147.0,216.94,168.27
2016,8,23,18,0,295.0,54.0,3.1,17.0,101.0,161.08,119.7
2016,8,23,18,15,202.0,37.0,3.0,16.5,63.5,102.4,69.04
2016,8,23,18,30,109.0,20.0,2.9,16.0,26.0,48.74,3.14
2016,8,23,18,45,54.5,10.0,2.85,16.0,13.0,17.85,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,110.5,12.5,2.15,12.5,21.0,12.29,0.0
2016,8,24,6,0,221.0,25.0,2.3,13.0,42.0,19.79,7.4
2016,8,24,6,15,327.5,38.0,2.3,13.5,84.5,29.24,19.55
2016,8,24,6,30,434.0,51.0,2.3,14.0,127.0,38.05,27.97
2016,8,24,6,45,504.5,59.5,2.35,15.0,177.0,58.9,34.27
2016,8,24,7,0,575.0,68.0,2.4,16.0,227.0,103.05,58.46
2016,8,24,7,15,351.5,108.5,2.35,16.5,212.0,141.35,97.6
2016,8,24,7,30,128.0,149.0,2.3,17.0,197.0,159.01,121.87
2016,8,24,7,45,92.0,167.5,2.3,17.5,205.0,177.73,138.62
2016,8,24,8,0,56.0,186.0,2.3,18.0,213.0,189.98,149.34
2016,8,24,8,15,84.5,213.5,2.25,18.5,258.0,229.93,180.48
2016,8,24,8,30,113.0,241.0,2.2,19.0,303.0,271.81,212.82
2016,8,24,8,45,197.0,256.5,2.2,19.5,376.0,334.02,260.72
2016,8,24,9,0,281.0,272.0,2.2,20.0,449.0,403.93,314.07
2016,8,24,9,15,567.0,192.0,2.15,20.5,580.0,509.78,396.2
2016,8,24,9,30,853.0,112.0,2.1,21.0,711.0,639.41,494.02
2016,8,24,9,45,868.0,112.0,2.1,21.5,748.5,688.49,528.54
2016,8,24,10,0,883.0,112.0,2.1,22.0,786.0,736.21,560.9
2016,8,24,10,15,890.5,113.5,2.1,22.0,815.5,778.63,589.04
2016,8,24,10,30,898.0,115.0,2.1,22.0,845.0,819.1,615.59
2016,8,24,10,45,901.0,117.5,2.15,22.5,866.5,854.73,637.84
2016,8,24,11,0,904.0,120.0,2.2,23.0,888.0,887.75,658.2
2016,8,24,11,15,907.0,121.0,2.25,23.0,903.0,916.52,676.94
2016,8,24,11,30,910.0,122.0,2.3,23.0,918.0,942.4,693.8
2016,8,24,11,45,908.5,124.0,2.35,23.5,924.5,962.15,705.34
2016,8,24,12,0,907.0,126.0,2.4,24.0,931.0,978.64,714.85
2016,8,24,12,15,907.0,126.0,2.45,24.0,930.0,991.2,723.29
2016,8,24,12,30,907.0,126.0,2.5,24.0,929.0,1000.41,729.73
2016,8,24,12,45,891.5,133.5,2.6,24.0,916.5,999.13,730.0
2016,8,24,13,0,876.0,141.0,2.7,24.0,904.0,994.44,728.25
2016,8,24,13,15,871.5,140.0,2.75,24.0,887.5,988.23,725.17
2016,8,24,13,30,867.0,139.0,2.8,24.0,871.0,978.76,720.07
2016,8,24,13,45,861.5,137.0,2.9,24.0,847.0,970.02,715.98
2016,8,24,14,0,856.0,135.0,3.0,24.0,823.0,952.19,705.91
2016,8,24,14,15,846.5,133.0,3.05,23.5,792.0,927.67,692.4
2016,8,24,14,30,837.0,131.0,3.1,23.0,761.0,900.39,676.96
2016,8,24,14,45,826.5,128.0,3.15,23.0,724.0,868.56,656.99
2016,8,24,15,0,816.0,125.0,3.2,23.0,687.0,834.38,635.27
2016,8,24,15,15,800.0,121.5,3.2,22.5,644.5,793.03,609.22
2016,8,24,15,30,784.0,118.0,3.2,22.0,602.0,750.1,581.69
2016,8,24,15,45,765.5,113.0,3.2,22.0,555.5,702.37,549.13
2016,8,24,16,0,747.0,108.0,3.2,22.0,509.0,656.18,516.76
2016,8,24,16,15,719.5,103.0,3.2,21.5,459.0,601.09,476.89
2016,8,24,16,30,692.0,98.0,3.2,21.0,409.0,546.52,436.21
2016,8,24,16,45,658.5,91.0,3.2,20.5,357.5,487.16,390.51
2016,8,24,17,0,625.0,84.0,3.2,20.0,306.0,429.56,344.61
2016,8,24,17,15,573.0,76.5,3.15,19.5,254.5,364.84,291.41
2016,8,24,17,30,521.0,69.0,3.1,19.0,203.0,304.43,240.09
2016,8,24,17,45,449.5,58.5,3.1,18.5,155.0,238.45,183.33
2016,8,24,18,0,378.0,48.0,3.1,18.0,107.0,179.67,131.82
2016,8,24,18,15,262.0,34.0,3.05,17.5,67.5,113.52,74.61
2016,8,24,18,30,146.0,20.0,3.0,17.0,28.0,55.27,0.0
2016,8,24,18,45,73.0,10.0,2.95,16.5,14.0,20.35,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,116.0,12.0,2.15,13.5,20.5,11.8,0.0
2016,8,25,6,0,232.0,24.0,2.2,14.0,41.0,18.97,6.04
2016,8,25,6,15,340.0,35.5,2.15,14.5,83.0,27.01,17.48
2016,8,25,6,30,448.0,47.0,2.1,15.0,125.0,34.51,24.72
2016,8,25,6,45,224.0,47.5,2.1,15.5,86.5,41.5,25.29
2016,8,25,7,0,0.0,48.0,2.1,16.0,48.0,46.37,33.75
2016,8,25,7,15,0.0,59.0,2.05,16.5,59.0,57.01,42.69
2016,8,25,7,30,0.0,70.0,2.0,17.0,70.0,67.67,51.45
2016,8,25,7,45,0.0,80.5,2.0,17.5,80.5,77.74,59.57
2016,8,25,8,0,0.0,91.0,2.0,18.0,91.0,87.79,67.54
2016,8,25,8,15,0.0,106.5,2.0,18.5,106.5,102.6,79.28
2016,8,25,8,30,0.0,122.0,2.0,19.0,122.0,117.45,90.89
2016,8,25,8,45,0.0,136.0,2.0,19.5,136.0,130.94,101.25
2016,8,25,9,0,0.0,150.0,2.0,20.0,150.0,144.48,111.54
2016,8,25,9,15,3.5,176.0,2.0,20.0,178.5,171.52,132.67
2016,8,25,9,30,7.0,202.0,2.0,20.0,207.0,199.01,153.94
2016,8,25,9,45,25.0,260.5,2.05,20.5,279.5,268.06,207.03
2016,8,25,10,0,43.0,319.0,2.1,21.0,352.0,339.21,260.34
2016,8,25,10,15,141.0,352.5,2.15,21.0,466.0,449.65,344.39
2016,8,25,10,30,239.0,386.0,2.2,21.0,580.0,566.15,430.39
2016,8,25,10,45,582.0,246.5,2.25,21.5,735.5,725.22,551.09
2016,8,25,11,0,925.0,107.0,2.3,22.0,891.0,891.36,665.41
2016,8,25,11,15,929.0,107.5,2.3,22.0,906.5,920.96,683.04
2016,8,25,11,30,933.0,108.0,2.3,22.0,922.0,947.62,699.99
2016,8,25,11,45,936.5,108.0,2.35,22.5,930.5,970.25,713.44
2016,8,25,12,0,940.0,108.0,2.4,23.0,939.0,989.67,724.84
2016,8,25,12,15,940.0,108.0,2.4,23.0,938.0,1002.48,732.93
2016,8,25,12,30,940.0,108.0,2.4,23.0,937.0,1011.82,738.94
2016,8,25,12,45,931.0,112.0,2.45,23.0,926.5,1013.23,740.5
2016,8,25,13,0,922.0,116.0,2.5,23.0,916.0,1011.11,739.99
2016,8,25,13,15,918.5,115.0,2.55,22.5,899.5,1005.55,738.82
2016,8,25,13,30,915.0,114.0,2.6,22.0,883.0,996.53,735.52
2016,8,25,13,45,908.5,113.0,2.65,22.0,858.5,981.3,726.81
2016,8,25,14,0,902.0,112.0,2.7,22.0,834.0,962.83,716.07
2016,8,25,14,15,894.0,110.0,2.75,22.0,802.5,938.8,701.64
2016,8,25,14,30,886.0,108.0,2.8,22.0,771.0,911.85,685.25
2016,8,25,14,45,874.0,106.5,2.85,22.0,733.5,879.2,664.9
2016,8,25,15,0,862.0,105.0,2.9,22.0,696.0,844.19,642.78
2016,8,25,15,15,847.5,102.0,2.95,21.5,653.0,808.05,620.86
2016,8,25,15,30,833.0,99.0,3.0,21.0,610.0,765.22,593.81
2016,8,25,15,45,813.0,96.0,3.1,20.5,562.5,716.79,562.43
2016,8,25,16,0,793.0,93.0,3.2,20.0,515.0,667.51,529.67
2016,8,25,16,15,767.0,89.0,3.2,19.5,464.5,612.61,490.0
2016,8,25,16,30,741.0,85.0,3.2,19.0,414.0,557.98,448.91
2016,8,25,16,45,704.5,80.0,3.2,18.5,361.0,498.82,402.83
2016,8,25,17,0,668.0,75.0,3.2,18.0,308.0,439.8,355.29
2016,8,25,17,15,617.0,68.5,3.15,17.5,256.0,374.69,301.17
2016,8,25,17,30,566.0,62.0,3.1,17.0,204.0,313.76,248.72
2016,8,25,17,45,487.5,53.0,3.05,16.5,155.0,244.78,188.81
2016,8,25,18,0,409.0,44.0,3.0,16.0,106.0,183.75,134.85
2016,8,25,18,15,287.5,31.0,2.85,15.5,66.0,116.42,75.35
2016,8,25,18,30,166.0,18.0,2.7,15.0,26.0,56.37,0.0
2016,8,25,18,45,83.0,9.0,2.55,15.0,13.0,20.55,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,107.0,12.0,1.9,13.5,19.0,11.8,0.0
2016,8,26,6,0,214.0,24.0,2.0,14.0,38.0,19.14,5.18
2016,8,26,6,15,324.0,36.5,2.05,14.5,80.5,28.16,18.39
2016,8,26,6,30,434.0,49.0,2.1,15.0,123.0,36.56,26.49
2016,8,26,6,45,503.0,58.0,2.15,15.5,172.5,55.89,32.63
2016,8,26,7,0,572.0,67.0,2.2,16.0,222.0,100.12,56.47
2016,8,26,7,15,286.0,84.0,2.2,16.5,161.5,110.12,74.55
2016,8,26,7,30,0.0,101.0,2.2,17.0,101.0,96.16,75.14
2016,8,26,7,45,0.0,121.5,2.2,17.5,121.5,115.57,90.83
2016,8,26,8,0,0.0,142.0,2.2,18.0,142.0,135.11,106.29
2016,8,26,8,15,12.0,172.5,2.15,18.0,179.5,168.34,132.61
2016,8,26,8,30,24.0,203.0,2.1,18.0,217.0,203.07,159.9
2016,8,26,8,45,125.5,241.0,2.05,18.5,319.5,285.88,224.46
2016,8,26,9,0,227.0,279.0,2.0,19.0,422.0,382.28,298.31
2016,8,26,9,15,306.0,281.5,2.0,19.0,487.0,442.9,344.74
2016,8,26,9,30,385.0,284.0,2.0,19.0,552.0,510.84,396.3
2016,8,26,9,45,618.0,206.0,2.0,19.5,662.5,611.78,473.54
2016,8,26,10,0,851.0,128.0,2.0,20.0,773.0,727.83,559.47
2016,8,26,10,15,859.5,130.0,2.05,20.5,802.5,770.79,586.87
2016,8,26,10,30,868.0,132.0,2.1,21.0,832.0,811.97,613.33
2016,8,26,10,45,872.5,134.0,2.15,21.5,854.0,845.65,634.41
2016,8,26,11,0,877.0,136.0,2.2,22.0,876.0,878.62,654.91
2016,8,26,11,15,880.5,137.0,2.25,22.0,891.5,907.14,673.6
2016,8,26,11,30,884.0,138.0,2.3,22.0,907.0,932.86,690.48
2016,8,26,11,45,885.0,139.0,2.35,22.0,914.0,953.39,703.98
2016,8,26,12,0,886.0,140.0,2.4,22.0,921.0,970.8,715.57
2016,8,26,12,15,886.0,140.0,2.45,22.0,920.0,983.08,723.91
2016,8,26,12,30,886.0,140.0,2.5,22.0,919.0,992.08,730.28
2016,8,26,12,45,887.5,137.0,2.6,22.0,911.0,996.11,734.03
2016,8,26,13,0,889.0,134.0,2.7,22.0,903.0,996.77,735.73
2016,8,26,13,15,884.5,133.0,2.7,22.0,886.0,990.37,732.0
2016,8,26,13,30,880.0,132.0,2.7,22.0,869.0,980.66,726.28
2016,8,26,13,45,874.5,130.0,2.75,22.0,844.5,965.69,717.66
2016,8,26,14,0,869.0,128.0,2.8,22.0,820.0,947.57,707.03
2016,8,26,14,15,860.0,126.0,2.8,21.5,789.0,928.86,696.99
2016,8,26,14,30,851.0,124.0,2.8,21.0,758.0,901.61,681.16
2016,8,26,14,45,840.5,120.5,2.8,21.0,720.5,868.77,660.17
2016,8,26,15,0,830.0,117.0,2.8,21.0,683.0,833.54,637.43
2016,8,26,15,15,814.5,114.0,2.75,20.5,640.5,792.64,611.39
2016,8,26,15,30,799.0,111.0,2.7,20.0,598.0,750.09,583.86
2016,8,26,15,45,780.0,106.5,2.7,20.0,551.0,701.94,551.03
2016,8,26,16,0,761.0,102.0,2.7,20.0,504.0,652.93,516.77
2016,8,26,16,15,733.5,97.0,2.7,19.5,453.5,599.46,477.91
2016,8,26,16,30,706.0,92.0,2.7,19.0,403.0,544.32,436.61
2016,8,26,16,45,669.5,86.0,2.7,18.5,351.0,483.84,389.75
2016,8,26,17,0,633.0,80.0,2.7,18.0,299.0,425.41,342.84
2016,8,26,17,15,580.0,72.5,2.65,17.5,247.0,360.07,288.74
2016,8,26,17,30,527.0,65.0,2.6,17.0,195.0,299.2,236.57
2016,8,26,17,45,448.0,55.0,2.55,16.5,147.0,231.21,177.78
2016,8,26,18,0,369.0,45.0,2.5,16.0,99.0,171.26,125.1
2016,8,26,18,15,250.5,30.5,2.4,15.5,60.5,105.84,66.81
2016,8,26,18,30,132.0,16.0,2.3,15.0,22.0,46.13,0.0
2016,8,26,18,45,66.0,8.0,2.2,15.0,11.0,7.86,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,89.0,11.5,2.0,13.5,17.5,11.3,0.0
2016,8,27,6,0,178.0,23.0,2.1,14.0,35.0,17.96,3.41
2016,8,27,6,15,283.5,37.5,2.15,14.0,76.0,28.72,18.82
2016,8,27,6,30,389.0,52.0,2.2,14.0,117.0,39.64,29.28
2016,8,27,6,45,459.5,62.5,2.3,14.5,166.0,58.21,35.96
2016,8,27,7,0,530.0,73.0,2.4,15.0,215.0,101.31,59.51
2016,8,27,7,15,265.0,79.5,2.4,15.5,150.5,102.95,69.77
2016,8,27,7,30,0.0,86.0,2.4,16.0,86.0,82.48,64.05
2016,8,27,7,45,8.0,124.0,2.4,16.5,128.0,119.83,94.51
2016,8,27,8,0,16.0,162.0,2.4,17.0,170.0,158.21,125.25
2016,8,27,8,15,21.0,183.0,2.4,17.5,194.5,181.18,143.15
2016,8,27,8,30,26.0,204.0,2.4,18.0,219.0,204.79,161.37
2016,8,27,8,45,25.0,218.5,2.4,18.5,233.5,220.14,172.85
2016,8,27,9,0,24.0,233.0,2.4,19.0,248.0,235.36,184.07
2016,8,27,9,15,40.5,266.0,2.35,19.0,293.5,277.24,216.44
2016,8,27,9,30,57.0,299.0,2.3,19.0,339.0,321.93,250.52
2016,8,27,9,45,56.5,315.0,2.3,19.5,356.5,340.98,263.97
2016,8,27,10,0,56.0,331.0,2.3,20.0,374.0,359.97,277.33
2016,8,27,10,15,460.5,231.5,2.3,20.0,600.5,572.91,445.31
2016,8,27,10,30,865.0,132.0,2.3,20.0,827.0,808.59,616.8
2016,8,27,10,45,870.0,133.5,2.35,20.5,849.5,842.05,636.15
2016,8,27,11,0,875.0,135.0,2.4,21.0,872.0,874.84,656.72
2016,8,27,11,15,878.5,136.0,2.45,21.0,886.5,903.26,675.51
2016,8,27,11,30,882.0,137.0,2.5,21.0,901.0,928.89,692.47
2016,8,27,11,45,884.0,137.0,2.6,21.5,908.0,949.23,705.06
2016,8,27,12,0,886.0,137.0,2.7,22.0,915.0,966.49,715.67
2016,8,27,12,15,885.5,137.0,2.75,22.0,914.0,978.22,723.68
2016,8,27,12,30,885.0,137.0,2.8,22.0,913.0,986.67,729.69
2016,8,27,12,45,876.0,140.5,2.85,22.0,902.0,987.29,730.69
2016,8,27,13,0,867.0,144.0,2.9,22.0,891.0,990.42,733.55
2016,8,27,13,15,862.5,143.0,2.95,22.0,874.0,984.2,730.31
2016,8,27,13,30,858.0,142.0,3.0,22.0,857.0,974.67,725.08
2016,8,27,13,45,853.5,139.0,3.05,22.0,833.5,959.77,716.37
2016,8,27,14,0,849.0,136.0,3.1,22.0,810.0,941.7,705.63
2016,8,27,14,15,839.5,134.0,3.1,21.5,779.0,917.13,691.5
2016,8,27,14,30,830.0,132.0,3.1,21.0,748.0,889.81,675.48
2016,8,27,14,45,822.5,127.0,3.1,21.0,711.5,858.4,655.26
2016,8,27,15,0,815.0,122.0,3.1,21.0,675.0,824.48,633.22
2016,8,27,15,15,799.0,119.0,3.1,20.5,632.0,783.59,607.23
2016,8,27,15,30,783.0,116.0,3.1,20.0,589.0,741.13,579.75
2016,8,27,15,45,769.0,109.5,3.1,20.0,543.5,695.02,548.08
2016,8,27,16,0,755.0,103.0,3.1,20.0,498.0,649.98,516.15
2016,8,27,16,15,727.5,98.0,3.1,19.5,447.5,594.59,475.58
2016,8,27,16,30,700.0,93.0,3.1,19.0,397.0,539.73,434.18
2016,8,27,16,45,670.5,85.0,3.1,18.5,346.5,481.23,388.59
2016,8,27,17,0,641.0,77.0,3.1,18.0,296.0,424.14,342.45
2016,8,27,17,15,588.5,69.5,3.0,17.5,244.0,358.78,287.91
2016,8,27,17,30,536.0,62.0,2.9,17.0,192.0,297.84,235.32
2016,8,27,17,45,464.0,51.5,2.85,16.5,144.5,231.59,177.54
2016,8,27,18,0,392.0,41.0,2.8,16.0,97.0,172.72,125.22
2016,8,27,18,15,269.0,28.0,2.7,15.5,58.5,106.96,65.07
2016,8,27,18,30,146.0,15.0,2.6,15.0,20.0,41.98,0.0
2016,8,27,18,45,73.0,7.5,2.55,14.5,10.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,132.0,10.5,1.65,12.5,19.0,10.32,0.0
2016,8,28,6,0,264.0,21.0,1.7,13.0,38.0,16.49,1.46
2016,8,28,6,15,379.0,31.5,1.65,13.5,81.0,23.74,14.55
2016,8,28,6,30,494.0,42.0,1.6,14.0,124.0,30.49,21.23
2016,8,28,6,45,255.5,68.0,1.6,14.5,111.0,57.25,38.85
2016,8,28,7,0,17.0,94.0,1.6,15.0,98.0,88.38,68.61
2016,8,28,7,15,23.5,114.0,1.55,15.5,121.5,107.02,83.71
2016,8,28,7,30,30.0,134.0,1.5,16.0,145.0,128.84,101.28
2016,8,28,7,45,190.0,150.0,1.5,16.5,235.5,184.6,141.43
2016,8,28,8,0,350.0,166.0,1.5,17.0,326.0,258.53,197.75
2016,8,28,8,15,595.0,124.0,1.45,17.5,432.0,329.0,251.37
2016,8,28,8,30,840.0,82.0,1.4,18.0,538.0,426.91,327.69
2016,8,28,8,45,858.5,84.0,1.4,18.5,585.0,484.38,373.99
2016,8,28,9,0,877.0,86.0,1.4,19.0,632.0,540.23,417.73
2016,8,28,9,15,890.0,88.5,1.45,19.5,674.0,593.56,458.38
2016,8,28,9,30,903.0,91.0,1.5,20.0,716.0,646.22,497.23
2016,8,28,9,45,902.0,98.0,1.55,20.5,749.5,693.13,530.66
2016,8,28,10,0,901.0,105.0,1.6,21.0,783.0,737.73,560.6
2016,8,28,10,15,908.5,106.5,1.7,21.0,812.5,780.74,589.81
2016,8,28,10,30,916.0,108.0,1.8,21.0,842.0,821.73,617.45
2016,8,28,10,45,921.5,108.5,1.9,21.5,864.5,857.86,640.46
2016,8,28,11,0,927.0,109.0,2.0,22.0,887.0,891.43,661.66
2016,8,28,11,15,930.0,110.0,2.1,22.0,902.0,920.61,681.17
2016,8,28,11,30,933.0,111.0,2.2,22.0,917.0,946.8,698.77
2016,8,28,11,45,935.0,110.5,2.3,22.5,924.0,967.43,711.42
2016,8,28,12,0,937.0,110.0,2.4,23.0,931.0,984.77,722.01
2016,8,28,12,15,936.5,110.0,2.45,23.0,929.5,996.92,730.23
2016,8,28,12,30,936.0,110.0,2.5,23.0,928.0,1005.59,736.35
2016,8,28,12,45,941.0,105.5,2.6,23.0,920.5,1011.25,741.18
2016,8,28,13,0,946.0,101.0,2.7,23.0,913.0,1013.32,743.82
2016,8,28,13,15,942.0,100.0,2.75,23.0,896.0,1006.92,740.6
2016,8,28,13,30,938.0,99.0,2.8,23.0,879.0,996.99,735.24
2016,8,28,13,45,933.0,97.5,2.85,23.0,854.5,982.1,726.75
2016,8,28,14,0,928.0,96.0,2.9,23.0,830.0,963.85,716.12
2016,8,28,14,15,920.5,94.5,2.9,22.5,798.5,940.08,702.81
2016,8,28,14,30,913.0,93.0,2.9,22.0,767.0,913.28,687.45
2016,8,28,14,45,903.0,91.0,2.9,22.0,729.0,880.91,666.9
2016,8,28,15,0,893.0,89.0,2.9,22.0,691.0,845.97,644.5
2016,8,28,15,15,879.0,86.5,2.9,21.5,648.0,804.91,618.85
2016,8,28,15,30,865.0,84.0,2.9,21.0,605.0,761.99,591.49
2016,8,28,15,45,847.0,81.0,2.9,21.0,557.0,713.97,558.89
2016,8,28,16,0,829.0,78.0,2.9,21.0,509.0,668.75,527.85
2016,8,28,16,15,804.0,75.0,2.85,20.5,458.0,614.16,488.74
2016,8,28,16,30,779.0,72.0,2.8,20.0,407.0,559.71,447.74
2016,8,28,16,45,744.0,67.5,2.75,19.5,354.5,498.46,400.07
2016,8,28,17,0,709.0,63.0,2.7,19.0,302.0,438.98,352.06
2016,8,28,17,15,658.5,57.5,2.6,18.5,249.0,373.45,297.43
2016,8,28,17,30,608.0,52.0,2.5,18.0,196.0,313.85,245.74
2016,8,28,17,45,526.0,44.5,2.45,17.5,146.5,243.91,184.97
2016,8,28,18,0,444.0,37.0,2.4,17.0,97.0,182.39,130.35
2016,8,28,18,15,308.5,25.5,2.35,16.5,58.5,112.23,64.58
2016,8,28,18,30,173.0,14.0,2.3,16.0,20.0,45.42,0.0
2016,8,28,18,45,86.5,7.0,2.25,15.5,10.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,112.5,10.5,2.5,13.5,17.5,10.32,0.0
2016,8,29,6,0,225.0,21.0,2.6,14.0,35.0,16.64,0.0
2016,8,29,6,15,342.0,32.0,2.7,14.5,76.5,24.36,14.89
2016,8,29,6,30,459.0,43.0,2.8,15.0,118.0,31.55,22.0
2016,8,29,6,45,229.5,58.5,2.95,15.5,96.0,48.63,32.05
2016,8,29,7,0,0.0,74.0,3.1,16.0,74.0,70.01,53.62
2016,8,29,7,15,0.0,92.0,3.1,16.5,92.0,87.01,67.84
2016,8,29,7,30,0.0,110.0,3.1,17.0,110.0,104.14,81.87
2016,8,29,7,45,60.0,150.0,3.1,17.5,177.0,153.88,120.48
2016,8,29,8,0,120.0,190.0,3.1,18.0,244.0,210.7,164.96
2016,8,29,8,15,70.5,193.5,3.05,18.5,226.5,206.56,162.42
2016,8,29,8,30,21.0,197.0,3.0,19.0,209.0,196.18,154.13
2016,8,29,8,45,26.0,218.5,3.0,19.5,234.5,220.55,172.84
2016,8,29,9,0,31.0,240.0,3.0,20.0,260.0,244.57,190.99
2016,8,29,9,15,70.0,278.5,2.95,20.0,326.0,305.66,238.46
2016,8,29,9,30,109.0,317.0,2.9,20.0,392.0,370.82,288.32
2016,8,29,9,45,351.0,274.5,2.85,20.5,534.5,497.82,387.48
2016,8,29,10,0,593.0,232.0,2.8,21.0,677.0,645.58,498.53
2016,8,29,10,15,586.5,248.0,2.8,21.0,702.0,681.15,523.0
2016,8,29,10,30,580.0,264.0,2.8,21.0,727.0,715.59,546.95
2016,8,29,10,45,760.0,178.5,2.85,21.5,803.0,799.26,608.56
2016,8,29,11,0,940.0,93.0,2.9,22.0,879.0,884.88,665.34
2016,8,29,11,15,943.5,93.5,2.95,22.0,894.0,914.19,684.33
2016,8,29,11,30,947.0,94.0,3.0,22.0,909.0,940.47,701.75
2016,8,29,11,45,787.5,187.5,3.05,22.0,869.0,914.72,684.26
2016,8,29,12,0,628.0,281.0,3.1,22.0,829.0,879.99,659.03
2016,8,29,12,15,790.0,187.5,3.15,22.0,875.5,943.02,704.4
2016,8,29,12,30,952.0,94.0,3.2,22.0,922.0,1002.32,743.96
2016,8,29,12,45,708.0,214.5,3.25,22.0,826.5,911.34,682.99
2016,8,29,13,0,464.0,335.0,3.3,22.0,731.0,804.96,605.01
2016,8,29,13,15,511.5,311.5,3.35,22.0,740.5,826.35,622.82
2016,8,29,13,30,559.0,288.0,3.4,22.0,750.0,844.89,637.75
2016,8,29,13,45,730.0,197.5,3.45,22.0,782.5,907.37,685.0
2016,8,29,14,0,901.0,107.0,3.5,22.0,815.0,948.94,714.06
2016,8,29,14,15,703.5,180.5,3.5,22.0,720.5,844.47,642.9
2016,8,29,14,30,506.0,254.0,3.5,22.0,626.0,731.84,561.33
2016,8,29,14,45,518.5,234.5,3.55,22.0,598.5,709.94,548.07
2016,8,29,15,0,531.0,215.0,3.6,22.0,571.0,685.37,532.14
2016,8,29,15,15,686.5,152.5,3.6,21.5,582.5,729.33,569.55
2016,8,29,15,30,842.0,90.0,3.6,21.0,594.0,753.13,589.18
2016,8,29,15,45,682.0,122.0,3.6,21.0,508.5,643.91,509.83
2016,8,29,16,0,522.0,154.0,3.6,21.0,423.0,538.27,428.67
2016,8,29,16,15,309.0,164.5,3.6,20.5,319.5,382.83,307.28
2016,8,29,16,30,96.0,175.0,3.6,20.0,216.0,241.13,192.69
2016,8,29,16,45,89.0,153.5,3.6,20.0,187.5,210.57,168.47
2016,8,29,17,0,82.0,132.0,3.6,20.0,159.0,180.47,143.93
2016,8,29,17,15,73.5,109.5,3.5,19.5,131.0,149.04,118.01
2016,8,29,17,30,65.0,87.0,3.4,19.0,103.0,118.24,92.07
2016,8,29,17,45,50.5,66.0,3.3,18.5,76.5,87.84,66.1
2016,8,29,18,0,36.0,45.0,3.2,18.0,50.0,58.62,40.94
2016,8,29,18,15,18.0,27.0,3.15,17.5,29.5,33.02,15.97
2016,8,29,18,30,0.0,9.0,3.1,17.0,9.0,8.85,0.0
