Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,45,0.0,4.5,3.1,16.5,4.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,129.0,9.5,3.0,14.5,17.0,9.34,0.0
2016,8,30,6,0,258.0,19.0,3.1,15.0,34.0,14.83,0.0
2016,8,30,6,15,379.0,29.0,3.1,15.5,76.5,21.71,12.49
2016,8,30,6,30,500.0,39.0,3.1,16.0,119.0,28.12,18.88
2016,8,30,6,45,574.0,45.5,3.1,16.5,169.5,42.97,22.7
2016,8,30,7,0,648.0,52.0,3.1,17.0,220.0,91.59,47.04
2016,8,30,7,15,694.0,56.5,3.0,17.5,273.0,140.5,81.76
2016,8,30,7,30,740.0,61.0,2.9,18.0,326.0,194.55,126.19
2016,8,30,7,45,774.5,64.0,2.85,19.0,379.0,249.23,173.75
2016,8,30,8,0,809.0,67.0,2.8,20.0,432.0,307.21,224.26
2016,8,30,8,15,831.5,70.0,2.75,20.5,482.0,366.17,275.42
2016,8,30,8,30,854.0,73.0,2.7,21.0,532.0,423.99,324.33
2016,8,30,8,45,873.0,74.5,2.65,21.5,579.0,479.83,370.21
2016,8,30,9,0,892.0,76.0,2.6,22.0,626.0,536.08,414.79
2016,8,30,9,15,904.0,77.5,2.6,22.5,667.5,588.51,455.16
2016,8,30,9,30,916.0,79.0,2.6,23.0,709.0,640.13,493.59
2016,8,30,9,45,923.0,81.5,2.65,24.0,744.0,688.38,527.58
2016,8,30,10,0,930.0,84.0,2.7,25.0,779.0,734.91,557.58
2016,8,30,10,15,936.0,85.5,2.75,25.0,808.5,777.77,586.41
2016,8,30,10,30,942.0,87.0,2.8,25.0,838.0,818.4,613.5
2016,8,30,10,45,948.5,86.5,2.9,25.5,860.0,854.98,636.75
2016,8,30,11,0,955.0,86.0,3.0,26.0,882.0,888.95,658.1
2016,8,30,11,15,957.5,86.5,3.1,26.0,896.5,917.71,677.21
2016,8,30,11,30,960.0,87.0,3.2,26.0,911.0,943.33,694.3
2016,8,30,11,45,962.0,86.5,3.3,26.0,917.5,964.22,708.34
2016,8,30,12,0,964.0,86.0,3.4,26.0,924.0,981.71,720.26
2016,8,30,12,15,963.5,86.0,3.45,25.5,922.5,993.92,729.91
2016,8,30,12,30,963.0,86.0,3.5,25.0,921.0,1002.55,737.4
2016,8,30,12,45,956.0,89.0,3.6,25.0,910.5,1004.58,739.62
2016,8,30,13,0,949.0,92.0,3.7,25.0,900.0,1002.99,739.63
2016,8,30,13,15,945.0,91.0,3.7,25.0,883.0,996.38,735.78
2016,8,30,13,30,941.0,90.0,3.7,25.0,866.0,986.22,729.73
2016,8,30,13,45,938.0,88.0,3.75,25.0,841.5,972.42,721.71
2016,8,30,14,0,935.0,86.0,3.8,25.0,817.0,955.17,711.49
2016,8,30,14,15,927.0,84.5,3.75,24.5,785.5,930.63,697.18
2016,8,30,14,30,919.0,83.0,3.7,24.0,754.0,903.06,680.81
2016,8,30,14,45,911.0,80.5,3.7,24.0,717.0,871.5,660.6
2016,8,30,15,0,903.0,78.0,3.7,24.0,680.0,837.25,638.45
2016,8,30,15,15,889.5,76.0,3.65,23.5,637.0,796.69,612.65
2016,8,30,15,30,876.0,74.0,3.6,23.0,594.0,754.21,585.17
2016,8,30,15,45,859.5,71.0,3.6,23.0,546.5,706.75,552.75
2016,8,30,16,0,843.0,68.0,3.6,23.0,499.0,658.11,518.99
2016,8,30,16,15,819.0,65.5,3.55,22.5,448.5,604.37,480.55
2016,8,30,16,30,795.0,63.0,3.5,22.0,398.0,554.02,442.22
2016,8,30,16,45,761.0,59.0,3.5,21.5,345.5,493.27,394.72
2016,8,30,17,0,727.0,55.0,3.5,21.0,293.0,434.22,346.77
2016,8,30,17,15,676.5,50.5,3.45,20.5,241.0,369.22,292.28
2016,8,30,17,30,626.0,46.0,3.4,20.0,189.0,308.3,239.25
2016,8,30,17,45,541.0,39.5,3.35,19.5,140.0,237.85,177.86
2016,8,30,18,0,456.0,33.0,3.3,19.0,91.0,178.34,124.51
2016,8,30,18,15,228.0,24.5,3.25,18.5,53.5,88.45,42.57
2016,8,30,18,30,0.0,16.0,3.2,18.0,16.0,15.73,0.0
2016,8,30,18,45,0.0,8.0,3.2,18.0,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,130.5,9.5,2.9,13.5,16.5,9.34,0.0
2016,8,31,6,0,261.0,19.0,3.0,14.0,33.0,14.98,0.0
2016,8,31,6,15,385.0,28.5,3.1,14.5,75.5,21.4,12.19
2016,8,31,6,30,509.0,38.0,3.2,15.0,118.0,27.38,18.3
2016,8,31,6,45,579.0,44.5,3.3,15.5,168.0,43.9,24.19
2016,8,31,7,0,649.0,51.0,3.4,16.0,218.0,89.73,45.88
2016,8,31,7,15,694.5,56.0,3.4,16.5,270.5,139.06,80.91
2016,8,31,7,30,740.0,61.0,3.4,17.0,323.0,193.47,125.79
2016,8,31,7,45,772.0,64.5,3.45,18.0,375.5,247.98,173.58
2016,8,31,8,0,804.0,68.0,3.5,19.0,428.0,305.5,224.21
2016,8,31,8,15,826.5,71.0,3.45,19.5,478.0,364.16,275.59
2016,8,31,8,30,849.0,74.0,3.4,20.0,528.0,421.72,324.81
2016,8,31,8,45,866.0,76.0,3.4,20.5,574.0,476.84,370.79
2016,8,31,9,0,883.0,78.0,3.4,21.0,620.0,532.19,415.42
2016,8,31,9,15,895.5,80.0,3.4,21.0,661.5,584.95,457.52
2016,8,31,9,30,908.0,82.0,3.4,21.0,703.0,636.97,497.91
2016,8,31,9,45,913.5,85.5,3.4,21.5,738.0,684.88,533.15
2016,8,31,10,0,919.0,89.0,3.4,22.0,773.0,730.96,564.67
2016,8,31,10,15,926.0,90.5,3.4,22.5,802.5,774.13,593.04
2016,8,31,10,30,933.0,92.0,3.4,23.0,832.0,815.17,619.54
2016,8,31,10,45,938.0,92.5,3.45,23.5,854.5,851.24,642.56
2016,8,31,11,0,943.0,93.0,3.5,24.0,877.0,884.66,663.59
2016,8,31,11,15,946.0,93.5,3.5,24.0,891.5,913.53,682.45
2016,8,31,11,30,949.0,94.0,3.5,24.0,906.0,939.33,699.24
2016,8,31,11,45,951.0,94.0,3.55,24.0,912.5,960.51,713.29
2016,8,31,12,0,953.0,94.0,3.6,24.0,919.0,978.34,725.22
2016,8,31,12,15,952.5,94.0,3.6,24.0,917.5,990.4,733.08
2016,8,31,12,30,952.0,94.0,3.6,24.0,916.0,998.91,738.75
2016,8,31,12,45,943.0,98.0,3.6,24.5,905.0,1000.04,738.24
2016,8,31,13,0,934.0,102.0,3.6,25.0,894.0,997.59,735.54
2016,8,31,13,15,929.5,101.0,3.65,25.0,876.5,990.55,731.76
2016,8,31,13,30,925.0,100.0,3.7,25.0,859.0,980.02,725.79
2016,8,31,13,45,921.0,97.5,3.75,25.0,834.5,964.9,716.88
2016,8,31,14,0,917.0,95.0,3.8,25.0,810.0,946.42,705.81
2016,8,31,14,15,909.0,93.5,3.8,24.5,778.5,922.18,691.95
2016,8,31,14,30,901.0,92.0,3.8,24.0,747.0,894.98,676.04
2016,8,31,14,45,892.5,89.0,3.85,24.0,709.5,862.88,655.63
2016,8,31,15,0,884.0,86.0,3.9,24.0,672.0,828.16,633.27
2016,8,31,15,15,869.5,84.0,3.9,24.0,628.5,787.4,606.21
2016,8,31,15,30,855.0,82.0,3.9,24.0,585.0,744.85,577.62
2016,8,31,15,45,838.5,78.5,3.9,24.0,538.0,697.62,545.26
2016,8,31,16,0,822.0,75.0,3.9,24.0,491.0,653.09,514.42
2016,8,31,16,15,796.5,71.5,3.85,23.5,440.5,597.92,474.23
2016,8,31,16,30,771.0,68.0,3.8,23.0,390.0,542.98,432.53
2016,8,31,16,45,737.0,63.5,3.8,22.5,338.0,482.82,385.43
2016,8,31,17,0,703.0,59.0,3.8,22.0,286.0,424.38,337.92
2016,8,31,17,15,650.5,53.5,3.7,21.5,234.0,358.65,282.84
2016,8,31,17,30,598.0,48.0,3.6,21.0,182.0,297.24,229.53
2016,8,31,17,45,513.5,40.5,3.55,20.5,133.5,229.68,170.67
2016,8,31,18,0,429.0,33.0,3.5,20.0,85.0,169.11,116.65
2016,8,31,18,15,276.0,21.5,3.5,19.5,49.0,94.53,38.55
2016,8,31,18,30,123.0,10.0,3.5,19.0,13.0,31.03,0.0
2016,8,31,18,45,61.5,5.0,3.5,18.5,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,114.0,9.0,2.35,14.5,15.0,8.85,0.0
2016,9,1,6,0,228.0,18.0,2.4,15.0,30.0,14.14,0.0
2016,9,1,6,15,355.0,29.0,2.35,15.0,72.0,22.01,12.54
2016,9,1,6,30,482.0,40.0,2.3,15.0,114.0,29.32,19.97
2016,9,1,6,45,551.0,47.5,2.3,15.5,163.5,42.45,23.99
2016,9,1,7,0,620.0,55.0,2.3,16.0,213.0,87.67,45.45
2016,9,1,7,15,316.0,89.0,2.15,16.5,170.5,115.75,77.93
2016,9,1,7,30,12.0,123.0,2.0,17.0,128.0,117.76,92.57
2016,9,1,7,45,25.5,147.5,1.9,17.5,158.5,142.89,112.41
2016,9,1,8,0,39.0,172.0,1.8,18.0,189.0,171.84,135.14
2016,9,1,8,15,54.5,197.5,1.75,18.5,225.0,204.12,160.28
2016,9,1,8,30,70.0,223.0,1.7,19.0,261.0,238.31,186.64
2016,9,1,8,45,141.0,248.0,1.65,19.5,332.0,298.79,233.08
2016,9,1,9,0,212.0,273.0,1.6,20.0,403.0,367.75,285.37
2016,9,1,9,15,551.0,183.0,1.65,20.0,551.5,486.56,378.37
2016,9,1,9,30,890.0,93.0,1.7,20.0,700.0,635.52,491.74
2016,9,1,9,45,899.0,95.5,1.75,20.5,735.5,683.99,525.93
2016,9,1,10,0,908.0,98.0,1.8,21.0,771.0,730.96,557.98
2016,9,1,10,15,915.0,99.5,1.9,21.0,800.5,773.73,587.15
2016,9,1,10,30,922.0,101.0,2.0,21.0,830.0,814.38,614.71
2016,9,1,10,45,924.5,103.5,2.1,21.5,851.5,850.12,637.59
2016,9,1,11,0,927.0,106.0,2.2,22.0,873.0,883.1,658.49
2016,9,1,11,15,930.0,106.5,2.35,22.0,887.5,911.58,678.08
2016,9,1,11,30,933.0,107.0,2.5,22.0,902.0,937.04,695.72
2016,9,1,11,45,931.5,109.0,2.65,22.5,908.0,956.83,708.31
2016,9,1,12,0,930.0,111.0,2.8,23.0,914.0,973.24,718.75
2016,9,1,12,15,929.5,111.0,2.8,23.0,912.5,985.07,726.38
2016,9,1,12,30,929.0,111.0,2.8,23.0,911.0,993.43,731.88
2016,9,1,12,45,928.0,110.0,2.85,23.0,901.5,996.75,734.68
2016,9,1,13,0,927.0,109.0,2.9,23.0,892.0,996.54,735.34
2016,9,1,13,15,923.0,108.0,2.85,23.0,874.5,989.97,731.1
2016,9,1,13,30,919.0,107.0,2.8,23.0,857.0,979.92,724.75
2016,9,1,13,45,913.5,105.5,2.75,23.0,832.5,964.53,715.02
2016,9,1,14,0,908.0,104.0,2.7,23.0,808.0,945.86,703.25
2016,9,1,14,15,699.0,180.0,2.75,23.0,709.0,835.05,629.84
2016,9,1,14,30,490.0,256.0,2.8,23.0,610.0,716.59,545.19
2016,9,1,14,45,677.0,177.0,2.85,23.0,638.5,782.31,598.01
2016,9,1,15,0,864.0,98.0,2.9,23.0,667.0,822.71,627.39
2016,9,1,15,15,848.5,95.5,2.9,22.5,623.5,785.84,603.95
2016,9,1,15,30,833.0,93.0,2.9,22.0,580.0,742.5,576.16
2016,9,1,15,45,808.5,91.0,2.95,22.0,531.0,691.8,541.74
2016,9,1,16,0,784.0,89.0,3.0,22.0,482.0,640.64,505.87
2016,9,1,16,15,755.5,84.5,3.0,21.5,431.0,584.02,464.38
2016,9,1,16,30,727.0,80.0,3.0,21.0,380.0,527.95,421.94
2016,9,1,16,45,684.0,75.5,3.0,20.5,327.5,466.97,374.07
2016,9,1,17,0,641.0,71.0,3.0,20.0,275.0,406.79,325.17
2016,9,1,17,15,582.5,64.0,3.0,19.5,223.0,340.04,269.43
2016,9,1,17,30,524.0,57.0,3.0,19.0,171.0,278.38,216.14
2016,9,1,17,45,428.5,47.0,3.0,18.5,123.5,206.63,154.39
2016,9,1,18,0,333.0,37.0,3.0,18.0,76.0,144.9,100.11
2016,9,1,18,15,166.5,18.5,2.95,17.5,38.0,65.04,19.29
2016,9,1,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,67.5,9.0,2.15,14.5,12.0,8.85,0.0
2016,9,2,6,0,135.0,18.0,2.2,15.0,24.0,14.1,0.0
2016,9,2,6,15,251.5,31.5,2.2,15.5,62.5,24.57,14.45
2016,9,2,6,30,368.0,45.0,2.2,16.0,101.0,34.14,24.02
2016,9,2,6,45,445.0,55.0,2.2,16.5,148.5,46.82,29.26
2016,9,2,7,0,522.0,65.0,2.2,17.0,196.0,88.63,49.86
2016,9,2,7,15,573.5,72.0,2.1,17.5,247.0,133.38,81.05
2016,9,2,7,30,625.0,79.0,2.0,18.0,298.0,183.98,121.67
2016,9,2,7,45,664.5,84.0,1.9,18.5,349.0,235.44,165.69
2016,9,2,8,0,704.0,89.0,1.8,19.0,400.0,290.88,213.38
2016,9,2,8,15,590.0,132.0,1.75,19.5,413.5,331.01,250.95
2016,9,2,8,30,476.0,175.0,1.7,20.0,427.0,357.41,275.04
2016,9,2,8,45,639.0,138.5,1.65,21.0,509.0,426.15,328.21
2016,9,2,9,0,802.0,102.0,1.6,22.0,591.0,510.18,392.0
2016,9,2,9,15,816.5,105.0,1.65,22.5,632.0,561.61,430.92
2016,9,2,9,30,831.0,108.0,1.7,23.0,673.0,612.67,468.61
2016,9,2,9,45,860.0,101.5,1.75,23.5,712.5,663.2,505.17
2016,9,2,10,0,889.0,95.0,1.8,24.0,752.0,713.55,539.79
2016,9,2,10,15,896.5,96.5,1.85,24.0,781.0,755.89,568.05
2016,9,2,10,30,904.0,98.0,1.9,24.0,810.0,796.21,594.76
2016,9,2,10,45,907.0,100.0,1.95,24.5,831.5,831.19,616.51
2016,9,2,11,0,910.0,102.0,2.0,25.0,853.0,863.5,636.35
2016,9,2,11,15,913.5,102.5,2.05,25.0,867.5,891.88,654.76
2016,9,2,11,30,917.0,103.0,2.1,25.0,882.0,917.31,671.29
2016,9,2,11,45,919.0,103.0,2.2,25.5,888.5,937.81,683.81
2016,9,2,12,0,921.0,103.0,2.3,26.0,895.0,955.06,694.31
2016,9,2,12,15,921.0,103.0,2.35,26.0,893.5,967.13,702.43
2016,9,2,12,30,921.0,103.0,2.4,26.0,892.0,975.76,708.5
2016,9,2,12,45,906.0,110.0,2.5,26.0,879.5,974.19,708.6
2016,9,2,13,0,891.0,117.0,2.6,26.0,867.0,969.15,706.65
2016,9,2,13,15,887.0,116.0,2.7,25.5,850.0,962.66,705.24
2016,9,2,13,30,883.0,115.0,2.8,25.0,833.0,952.82,701.7
2016,9,2,13,45,880.0,112.0,2.9,25.0,809.5,938.49,693.87
2016,9,2,14,0,877.0,109.0,3.0,25.0,786.0,920.9,683.93
2016,9,2,14,15,868.5,107.5,3.1,25.0,754.5,896.88,669.65
2016,9,2,14,30,860.0,106.0,3.2,25.0,723.0,870.05,653.43
2016,9,2,14,45,850.5,102.5,3.3,25.0,686.5,837.54,633.18
2016,9,2,15,0,841.0,99.0,3.4,25.0,650.0,807.4,614.41
2016,9,2,15,15,825.5,96.5,3.45,24.5,607.0,766.44,588.7
2016,9,2,15,30,810.0,94.0,3.5,24.0,564.0,723.84,561.42
2016,9,2,15,45,790.0,90.5,3.55,23.5,517.0,675.54,529.43
2016,9,2,16,0,770.0,87.0,3.6,23.0,470.0,626.49,495.58
2016,9,2,16,15,741.5,83.0,3.55,22.5,420.0,571.05,454.46
2016,9,2,16,30,713.0,79.0,3.5,22.0,370.0,518.1,413.9
2016,9,2,16,45,671.5,74.0,3.5,21.5,318.0,456.21,365.15
2016,9,2,17,0,630.0,69.0,3.5,21.0,266.0,396.93,316.75
2016,9,2,17,15,570.0,62.0,3.5,20.5,215.0,330.27,260.92
2016,9,2,17,30,510.0,55.0,3.5,20.0,164.0,268.91,207.81
2016,9,2,17,45,413.5,45.5,3.5,19.5,117.5,198.49,147.23
2016,9,2,18,0,317.0,36.0,3.5,19.0,71.0,138.2,93.97
2016,9,2,18,15,158.5,18.0,3.45,18.5,35.5,61.39,9.15
2016,9,2,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.0,2.7,12.5,11.0,10.81,0.0
2016,9,3,6,0,0.0,22.0,2.8,13.0,22.0,20.18,0.0
2016,9,3,6,15,174.5,34.5,2.8,13.5,60.5,26.77,16.17
2016,9,3,6,30,349.0,47.0,2.8,14.0,99.0,36.31,26.08
2016,9,3,6,45,422.5,59.0,2.85,14.5,146.5,49.63,32.6
2016,9,3,7,0,496.0,71.0,2.9,15.0,194.0,91.59,53.92
2016,9,3,7,15,549.0,79.0,2.8,15.5,245.0,135.83,84.86
2016,9,3,7,30,602.0,87.0,2.7,16.0,296.0,186.15,125.41
2016,9,3,7,45,637.0,94.5,2.6,17.0,347.0,237.5,169.42
2016,9,3,8,0,672.0,102.0,2.5,18.0,398.0,292.38,216.62
2016,9,3,8,15,699.5,107.0,2.4,18.5,447.0,345.55,262.45
2016,9,3,8,30,727.0,112.0,2.3,19.0,496.0,400.88,308.85
2016,9,3,8,45,747.0,117.0,2.2,19.5,541.0,454.64,352.66
2016,9,3,9,0,767.0,122.0,2.1,20.0,586.0,509.21,395.53
2016,9,3,9,15,782.0,125.5,2.1,20.0,627.0,561.13,436.15
2016,9,3,9,30,797.0,129.0,2.1,20.0,668.0,611.48,474.55
2016,9,3,9,45,839.0,116.0,2.1,20.5,710.5,662.69,512.24
2016,9,3,10,0,881.0,103.0,2.1,21.0,753.0,714.65,549.0
2016,9,3,10,15,888.5,105.0,2.2,21.0,781.5,757.19,578.24
2016,9,3,10,30,896.0,107.0,2.3,21.0,810.0,797.73,605.96
2016,9,3,10,45,900.0,108.5,2.45,21.5,831.5,832.76,628.94
2016,9,3,11,0,904.0,110.0,2.6,22.0,853.0,865.19,650.05
2016,9,3,11,15,907.0,111.0,2.75,22.0,867.0,893.49,669.59
2016,9,3,11,30,910.0,112.0,2.9,22.0,881.0,918.85,687.21
2016,9,3,11,45,911.0,112.5,3.05,22.0,887.5,938.82,701.29
2016,9,3,12,0,912.0,113.0,3.2,22.0,894.0,955.54,713.32
2016,9,3,12,15,912.0,113.0,3.3,22.0,893.0,967.5,721.91
2016,9,3,12,30,912.0,113.0,3.4,22.0,892.0,976.05,728.39
2016,9,3,12,45,899.0,119.0,3.5,22.0,880.0,975.25,728.74
2016,9,3,13,0,886.0,125.0,3.6,22.0,868.0,971.01,726.96
2016,9,3,13,15,882.5,124.0,3.6,22.0,851.0,964.99,723.46
2016,9,3,13,30,879.0,123.0,3.6,22.0,834.0,955.63,717.84
2016,9,3,13,45,876.5,120.0,3.65,22.0,811.0,941.78,709.63
2016,9,3,14,0,874.0,117.0,3.7,22.0,788.0,924.68,699.29
2016,9,3,14,15,866.0,115.0,3.7,21.5,757.0,900.6,685.25
2016,9,3,14,30,858.0,113.0,3.7,21.0,726.0,878.97,672.92
2016,9,3,14,45,849.0,109.5,3.7,21.0,689.0,846.75,651.81
2016,9,3,15,0,840.0,106.0,3.7,21.0,652.0,812.04,628.9
2016,9,3,15,15,824.5,103.0,3.75,20.5,609.0,770.52,602.28
2016,9,3,15,30,809.0,100.0,3.8,20.0,566.0,727.36,574.04
2016,9,3,15,45,786.0,97.0,3.85,20.0,518.5,677.48,539.21
2016,9,3,16,0,763.0,94.0,3.9,20.0,471.0,627.07,502.3
2016,9,3,16,15,733.5,89.5,3.95,19.5,420.0,572.9,461.71
2016,9,3,16,30,704.0,85.0,4.0,19.0,369.0,517.38,418.76
2016,9,3,16,45,657.0,80.5,4.05,19.0,316.5,453.57,367.02
2016,9,3,17,0,610.0,76.0,4.1,19.0,264.0,392.86,316.23
2016,9,3,17,15,547.5,68.0,4.0,18.5,212.5,325.09,258.81
2016,9,3,17,30,485.0,60.0,3.9,18.0,161.0,262.83,204.48
2016,9,3,17,45,379.5,49.0,3.85,17.5,114.0,189.38,141.22
2016,9,3,18,0,274.0,38.0,3.8,17.0,67.0,127.76,86.58
2016,9,3,18,15,137.0,19.0,3.75,16.5,33.5,55.82,0.0
2016,9,3,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,8.5,2.75,11.5,10.0,8.36,0.0
2016,9,4,6,0,79.0,17.0,2.8,12.0,20.0,13.36,0.0
2016,9,4,6,15,190.5,34.0,2.8,12.5,57.5,26.44,15.73
2016,9,4,6,30,302.0,51.0,2.8,13.0,95.0,38.89,28.39
2016,9,4,6,45,395.0,62.0,2.8,13.5,144.0,50.67,34.32
2016,9,4,7,0,488.0,73.0,2.8,14.0,193.0,92.22,55.15
2016,9,4,7,15,543.5,81.5,2.65,14.5,245.0,136.67,86.14
2016,9,4,7,30,599.0,90.0,2.5,15.0,297.0,187.53,127.02
2016,9,4,7,45,648.0,94.0,2.45,15.5,350.0,238.81,170.89
2016,9,4,8,0,697.0,98.0,2.4,16.0,403.0,295.18,219.69
2016,9,4,8,15,725.0,103.0,2.3,16.5,453.0,349.87,267.18
2016,9,4,8,30,753.0,108.0,2.2,17.0,503.0,406.72,315.18
2016,9,4,8,45,780.0,109.5,2.1,17.5,550.5,463.21,361.43
2016,9,4,9,0,807.0,111.0,2.0,18.0,598.0,519.29,405.81
2016,9,4,9,15,822.0,114.0,1.95,18.5,640.0,571.25,445.73
2016,9,4,9,30,837.0,117.0,1.9,19.0,682.0,622.88,484.02
2016,9,4,9,45,859.0,114.0,1.9,19.5,720.0,672.54,520.14
2016,9,4,10,0,881.0,111.0,1.9,20.0,758.0,721.23,554.42
2016,9,4,10,15,889.0,113.0,1.95,20.5,787.0,764.15,582.42
2016,9,4,10,30,897.0,115.0,2.0,21.0,816.0,805.1,608.76
2016,9,4,10,45,903.0,115.5,2.05,21.5,838.5,840.78,631.23
2016,9,4,11,0,909.0,116.0,2.1,22.0,861.0,873.94,651.86
2016,9,4,11,15,912.0,117.0,2.2,22.0,875.0,902.36,670.98
2016,9,4,11,30,915.0,118.0,2.3,22.0,889.0,927.81,688.2
2016,9,4,11,45,917.0,118.0,2.4,22.5,895.5,948.24,700.82
2016,9,4,12,0,919.0,118.0,2.5,23.0,902.0,965.43,711.38
2016,9,4,12,15,918.5,118.0,2.6,23.0,900.5,976.98,719.73
2016,9,4,12,30,918.0,118.0,2.7,23.0,899.0,985.08,725.99
2016,9,4,12,45,918.5,116.0,2.8,23.0,889.5,988.54,729.34
2016,9,4,13,0,919.0,114.0,2.9,23.0,880.0,988.48,730.54
2016,9,4,13,15,914.5,113.0,2.95,23.0,862.5,981.29,726.74
2016,9,4,13,30,910.0,112.0,3.0,23.0,845.0,970.64,720.83
2016,9,4,13,45,903.5,111.0,3.1,23.0,820.0,954.79,711.93
2016,9,4,14,0,897.0,110.0,3.2,23.0,795.0,935.72,700.92
2016,9,4,14,15,888.0,108.0,3.2,22.5,762.5,910.24,686.21
2016,9,4,14,30,879.0,106.0,3.2,22.0,730.0,881.9,669.52
2016,9,4,14,45,867.0,104.0,3.25,22.0,691.5,848.35,648.13
2016,9,4,15,0,855.0,102.0,3.3,22.0,653.0,817.32,628.38
2016,9,4,15,15,838.5,99.0,3.3,21.5,609.5,774.51,600.94
2016,9,4,15,30,822.0,96.0,3.3,21.0,566.0,730.09,571.96
2016,9,4,15,45,799.0,93.0,3.3,21.0,517.5,679.73,537.04
2016,9,4,16,0,776.0,90.0,3.3,21.0,469.0,628.83,500.11
2016,9,4,16,15,746.0,85.5,3.35,20.5,417.5,571.66,457.72
2016,9,4,16,30,716.0,81.0,3.4,20.0,366.0,517.35,416.01
2016,9,4,16,45,670.0,76.0,3.5,20.0,313.0,453.08,364.37
2016,9,4,17,0,624.0,71.0,3.6,20.0,260.0,391.86,313.48
2016,9,4,17,15,560.5,63.5,3.6,19.0,208.5,323.75,256.54
2016,9,4,17,30,497.0,56.0,3.6,18.0,157.0,261.3,202.48
2016,9,4,17,45,394.0,45.0,3.6,17.5,110.5,188.51,139.61
2016,9,4,18,0,291.0,34.0,3.6,17.0,64.0,126.74,83.87
2016,9,4,18,15,145.5,17.0,3.45,16.5,32.0,54.99,0.0
2016,9,4,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,71.5,7.5,1.05,12.5,10.5,7.37,0.0
2016,9,5,6,0,143.0,15.0,1.0,13.0,21.0,14.74,0.0
2016,9,5,6,15,270.0,28.5,1.0,13.5,59.5,22.18,12.0
2016,9,5,6,30,397.0,42.0,1.0,14.0,98.0,31.88,22.18
2016,9,5,6,45,477.5,51.0,1.0,15.0,147.0,41.4,31.01
2016,9,5,7,0,558.0,60.0,1.0,16.0,196.0,84.14,45.66
2016,9,5,7,15,610.0,67.0,0.9,16.5,248.0,130.88,77.6
2016,9,5,7,30,662.0,74.0,0.8,17.0,300.0,183.49,119.45
2016,9,5,7,45,698.5,79.0,0.75,18.0,351.5,236.21,164.04
2016,9,5,8,0,735.0,84.0,0.7,19.0,403.0,294.54,213.25
2016,9,5,8,15,761.0,88.0,0.65,19.5,453.0,349.32,259.45
2016,9,5,8,30,787.0,92.0,0.6,20.0,503.0,405.98,305.66
2016,9,5,8,45,806.0,95.5,0.6,20.5,549.0,460.56,349.01
2016,9,5,9,0,825.0,99.0,0.6,21.0,595.0,515.71,391.17
2016,9,5,9,15,839.5,101.5,0.65,21.5,636.0,567.67,429.99
2016,9,5,9,30,854.0,104.0,0.7,22.0,677.0,619.21,467.28
2016,9,5,9,45,871.0,103.0,0.8,22.5,714.5,668.13,502.32
2016,9,5,10,0,888.0,102.0,0.9,23.0,752.0,715.91,535.34
2016,9,5,10,15,896.0,103.5,1.05,23.0,781.0,758.51,564.5
2016,9,5,10,30,904.0,105.0,1.2,23.0,810.0,799.11,592.21
2016,9,5,10,45,907.5,107.0,1.35,23.5,831.5,834.41,615.13
2016,9,5,11,0,911.0,109.0,1.5,24.0,853.0,867.04,636.21
2016,9,5,11,15,914.5,110.0,1.65,24.0,867.5,895.84,655.98
2016,9,5,11,30,918.0,111.0,1.8,24.0,882.0,921.68,673.88
2016,9,5,11,45,917.0,112.5,1.95,24.5,887.5,940.93,686.22
2016,9,5,12,0,916.0,114.0,2.1,25.0,893.0,956.83,696.48
2016,9,5,12,15,915.5,114.0,2.2,25.0,891.5,968.25,704.76
2016,9,5,12,30,915.0,114.0,2.3,25.0,890.0,976.23,710.98
2016,9,5,12,45,901.0,120.5,2.4,25.0,877.0,974.95,711.34
2016,9,5,13,0,887.0,127.0,2.5,25.0,864.0,970.22,709.63
2016,9,5,13,15,882.5,126.0,2.55,25.0,846.5,963.14,706.04
2016,9,5,13,30,878.0,125.0,2.6,25.0,829.0,952.72,700.39
2016,9,5,13,45,871.5,123.0,2.7,25.0,803.5,936.15,691.2
2016,9,5,14,0,865.0,121.0,2.8,25.0,778.0,921.99,683.68
2016,9,5,14,15,855.5,119.0,2.8,24.5,746.0,896.57,669.14
2016,9,5,14,30,846.0,117.0,2.8,24.0,714.0,868.38,652.74
2016,9,5,14,45,835.0,113.5,2.85,24.0,676.5,834.67,631.52
2016,9,5,15,0,824.0,110.0,2.9,24.0,639.0,798.64,608.53
2016,9,5,15,15,807.0,107.0,2.85,23.5,595.5,756.38,581.48
2016,9,5,15,30,790.0,104.0,2.8,23.0,552.0,712.63,553.0
2016,9,5,15,45,770.5,99.0,2.8,23.0,504.5,663.71,519.46
2016,9,5,16,0,751.0,94.0,2.8,23.0,457.0,614.04,483.39
2016,9,5,16,15,720.0,89.0,2.7,22.5,406.5,559.05,442.55
2016,9,5,16,30,689.0,84.0,2.6,22.0,356.0,502.78,399.55
2016,9,5,16,45,647.5,77.5,2.55,21.5,304.0,440.56,350.63
2016,9,5,17,0,606.0,71.0,2.5,21.0,252.0,381.01,302.07
2016,9,5,17,15,542.5,63.0,2.45,20.0,201.0,313.46,246.11
2016,9,5,17,30,479.0,55.0,2.4,19.0,150.0,251.62,193.06
2016,9,5,17,45,378.5,43.5,2.35,18.5,104.5,180.48,132.08
2016,9,5,18,0,278.0,32.0,2.3,18.0,59.0,120.23,77.06
2016,9,5,18,15,139.0,16.0,2.3,17.5,29.5,51.38,0.0
2016,9,5,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,69.0,7.0,0.9,14.5,9.5,0.0,0.0
2016,9,6,6,0,138.0,14.0,0.8,15.0,19.0,13.76,0.0
2016,9,6,6,15,265.5,27.0,0.7,15.5,57.0,20.89,10.59
2016,9,6,6,30,393.0,40.0,0.6,16.0,95.0,30.17,20.47
2016,9,6,6,45,470.5,49.5,0.55,17.0,143.0,39.25,28.86
2016,9,6,7,0,548.0,59.0,0.5,18.0,191.0,81.73,43.87
2016,9,6,7,15,600.5,66.0,0.5,18.5,242.5,127.9,74.87
2016,9,6,7,30,653.0,73.0,0.5,19.0,294.0,180.0,115.76
2016,9,6,7,45,688.5,78.5,0.5,19.5,345.5,232.38,159.89
2016,9,6,8,0,724.0,84.0,0.5,20.0,397.0,288.24,207.21
2016,9,6,8,15,750.5,88.0,0.55,20.5,446.0,344.58,254.59
2016,9,6,8,30,777.0,92.0,0.6,21.0,495.0,400.85,300.74
2016,9,6,8,45,796.0,96.0,0.7,22.0,541.0,455.36,343.89
2016,9,6,9,0,815.0,100.0,0.8,23.0,587.0,510.47,385.94
2016,9,6,9,15,829.5,102.5,0.8,23.5,628.0,561.92,423.97
2016,9,6,9,30,844.0,105.0,0.8,24.0,669.0,612.96,460.37
2016,9,6,9,45,855.5,107.0,0.8,25.0,704.5,660.74,492.36
2016,9,6,10,0,867.0,109.0,0.8,26.0,740.0,707.03,522.17
2016,9,6,10,15,875.0,111.0,0.85,26.0,769.0,749.31,549.57
2016,9,6,10,30,883.0,113.0,0.9,26.0,798.0,789.65,575.5
2016,9,6,10,45,889.0,113.5,1.0,26.5,820.0,824.75,597.41
2016,9,6,11,0,895.0,114.0,1.1,27.0,842.0,857.37,617.64
2016,9,6,11,15,899.0,115.0,1.25,27.0,856.5,886.15,637.29
2016,9,6,11,30,903.0,116.0,1.4,27.0,871.0,912.05,655.14
2016,9,6,11,45,905.0,116.0,1.6,27.5,877.5,932.1,668.66
2016,9,6,12,0,907.0,116.0,1.8,28.0,884.0,948.95,680.14
2016,9,6,12,15,907.0,116.0,1.9,27.5,882.5,960.67,689.94
2016,9,6,12,30,907.0,116.0,2.0,27.0,881.0,968.98,697.76
2016,9,6,12,45,901.5,117.5,2.15,27.0,870.5,970.31,700.44
2016,9,6,13,0,896.0,119.0,2.3,27.0,860.0,968.2,701.01
2016,9,6,13,15,891.5,118.0,2.35,27.0,842.5,960.96,697.39
2016,9,6,13,30,887.0,117.0,2.4,27.0,825.0,950.36,691.73
2016,9,6,13,45,883.0,114.0,2.5,27.0,800.5,934.78,683.37
2016,9,6,14,0,879.0,111.0,2.6,27.0,776.0,915.96,672.92
2016,9,6,14,15,870.0,109.5,2.6,27.0,744.0,891.24,657.76
2016,9,6,14,30,861.0,108.0,2.6,27.0,712.0,863.73,640.77
2016,9,6,14,45,851.5,104.0,2.6,27.0,674.5,835.43,623.21
2016,9,6,15,0,842.0,100.0,2.6,27.0,637.0,799.51,600.36
2016,9,6,15,15,825.5,97.5,2.55,26.5,593.5,757.61,574.04
2016,9,6,15,30,809.0,95.0,2.5,26.0,550.0,714.15,546.26
2016,9,6,15,45,790.5,90.0,2.5,26.0,502.5,665.2,513.3
2016,9,6,16,0,772.0,85.0,2.5,26.0,455.0,615.4,478.01
2016,9,6,16,15,741.5,81.0,2.45,25.5,404.0,558.75,436.72
2016,9,6,16,30,711.0,77.0,2.4,25.0,353.0,504.9,396.1
2016,9,6,16,45,671.0,70.5,2.35,24.5,301.5,442.54,347.61
2016,9,6,17,0,631.0,64.0,2.3,24.0,250.0,382.7,299.3
2016,9,6,17,15,567.5,57.0,2.15,23.0,199.0,315.29,243.81
2016,9,6,17,30,504.0,50.0,2.0,22.0,148.0,253.6,191.24
2016,9,6,17,45,401.5,39.5,1.9,21.5,102.5,182.04,130.46
2016,9,6,18,0,299.0,29.0,1.8,21.0,57.0,121.65,74.17
2016,9,6,18,15,149.5,14.5,1.75,20.0,28.5,44.69,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,62.5,6.5,1.1,16.5,8.5,0.0,0.0
2016,9,7,6,0,125.0,13.0,1.1,17.0,17.0,12.78,0.0
2016,9,7,6,15,251.0,27.0,1.15,17.5,54.5,21.06,10.24
2016,9,7,6,30,377.0,41.0,1.2,18.0,92.0,31.32,21.18
2016,9,7,6,45,458.5,50.5,1.3,19.0,140.5,39.36,28.64
2016,9,7,7,0,540.0,60.0,1.4,20.0,189.0,81.29,43.67
2016,9,7,7,15,592.5,67.0,1.45,20.5,240.0,126.94,74.05
2016,9,7,7,30,645.0,74.0,1.5,21.0,291.0,178.51,114.49
2016,9,7,7,45,683.0,79.5,1.55,22.0,342.5,231.0,158.5
2016,9,7,8,0,721.0,85.0,1.6,23.0,394.0,287.26,206.03
2016,9,7,8,15,747.5,89.0,1.55,23.5,443.5,343.43,253.44
2016,9,7,8,30,774.0,93.0,1.5,24.0,493.0,399.51,299.55
2016,9,7,8,45,794.0,96.5,1.45,24.5,538.5,453.82,342.9
2016,9,7,9,0,814.0,100.0,1.4,25.0,584.0,508.81,385.16
2016,9,7,9,15,829.0,102.5,1.3,25.5,625.5,560.46,423.17
2016,9,7,9,30,844.0,105.0,1.2,26.0,667.0,611.74,459.35
2016,9,7,9,45,854.0,108.0,1.15,27.0,702.0,659.66,491.19
2016,9,7,10,0,864.0,111.0,1.1,28.0,737.0,705.61,520.45
2016,9,7,10,15,872.0,112.5,1.0,28.5,765.5,747.25,544.81
2016,9,7,10,30,880.0,114.0,0.9,29.0,794.0,786.95,567.12
2016,9,7,10,45,886.0,115.0,0.85,29.5,816.0,822.4,586.86
2016,9,7,11,0,892.0,116.0,0.8,30.0,838.0,855.39,604.72
2016,9,7,11,15,895.5,116.5,0.85,30.0,852.0,883.12,621.97
2016,9,7,11,30,899.0,117.0,0.9,30.0,866.0,907.93,637.49
2016,9,7,11,45,901.5,117.0,1.0,30.5,872.5,928.29,649.88
2016,9,7,12,0,904.0,117.0,1.1,31.0,879.0,945.48,660.39
2016,9,7,12,15,903.5,117.0,1.25,31.0,877.5,956.63,669.4
2016,9,7,12,30,903.0,117.0,1.4,31.0,876.0,964.39,676.41
2016,9,7,12,45,877.0,130.0,1.55,31.0,860.0,958.63,675.1
2016,9,7,13,0,851.0,143.0,1.7,31.0,844.0,955.22,675.36
2016,9,7,13,15,846.0,142.0,1.8,30.5,826.0,947.85,673.85
2016,9,7,13,30,841.0,141.0,1.9,30.0,808.0,937.23,670.34
2016,9,7,13,45,833.0,139.5,2.0,30.0,783.0,920.16,661.4
2016,9,7,14,0,825.0,138.0,2.1,30.0,758.0,900.1,650.53
2016,9,7,14,15,814.5,135.5,2.15,29.5,726.0,873.9,636.44
2016,9,7,14,30,804.0,133.0,2.2,29.0,694.0,845.09,620.53
2016,9,7,14,45,789.0,130.0,2.3,29.0,655.5,809.58,599.09
2016,9,7,15,0,774.0,127.0,2.4,29.0,617.0,772.08,576.03
2016,9,7,15,15,755.0,123.0,2.4,28.5,573.5,731.68,551.09
2016,9,7,15,30,736.0,119.0,2.4,28.0,530.0,687.13,522.82
2016,9,7,15,45,710.5,114.5,2.45,28.0,482.5,636.58,487.84
2016,9,7,16,0,685.0,110.0,2.5,28.0,435.0,585.94,451.68
2016,9,7,16,15,650.0,104.0,2.45,27.0,384.5,528.02,410.41
2016,9,7,16,30,615.0,98.0,2.4,26.0,334.0,471.5,368.71
2016,9,7,16,45,568.0,90.0,2.4,25.5,283.0,408.34,319.8
2016,9,7,17,0,521.0,82.0,2.4,25.0,232.0,348.47,271.77
2016,9,7,17,15,451.5,71.5,2.2,24.0,182.5,280.26,216.08
2016,9,7,17,30,382.0,61.0,2.0,23.0,133.0,218.1,163.94
2016,9,7,17,45,281.5,46.5,1.85,22.0,90.0,150.4,107.49
2016,9,7,18,0,181.0,32.0,1.7,21.0,47.0,93.38,54.61
2016,9,7,18,15,90.5,16.0,1.6,20.5,23.5,33.8,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,1.3,15.0,14.0,11.8,0.0
2016,9,8,6,15,178.0,28.5,1.35,15.5,49.0,22.15,10.75
2016,9,8,6,30,291.0,45.0,1.4,16.0,84.0,34.35,23.92
2016,9,8,6,45,375.5,57.0,1.45,16.5,130.5,43.83,32.83
2016,9,8,7,0,460.0,69.0,1.5,17.0,177.0,83.91,49.34
2016,9,8,7,15,272.5,100.0,1.5,17.5,168.0,119.28,82.42
2016,9,8,7,30,85.0,131.0,1.5,18.0,159.0,134.88,103.19
2016,9,8,7,45,83.0,152.5,1.5,18.5,184.0,160.13,123.95
2016,9,8,8,0,81.0,174.0,1.5,19.0,209.0,185.27,144.28
2016,9,8,8,15,112.5,198.5,1.5,19.5,252.5,223.32,173.89
2016,9,8,8,30,144.0,223.0,1.5,20.0,296.0,266.47,207.27
2016,9,8,8,45,448.0,172.5,1.55,20.5,431.5,366.12,283.67
2016,9,8,9,0,752.0,122.0,1.6,21.0,567.0,496.47,383.2
2016,9,8,9,15,768.5,125.5,1.6,21.5,608.0,548.3,422.03
2016,9,8,9,30,785.0,129.0,1.6,22.0,649.0,598.75,459.18
2016,9,8,9,45,801.5,130.0,1.65,22.5,685.0,646.39,493.61
2016,9,8,10,0,818.0,131.0,1.7,23.0,721.0,693.38,526.69
2016,9,8,10,15,827.0,133.0,1.75,23.0,750.0,735.02,555.87
2016,9,8,10,30,836.0,135.0,1.8,23.0,779.0,774.93,582.55
2016,9,8,10,45,843.0,136.0,1.85,23.5,800.5,810.3,604.8
2016,9,8,11,0,850.0,137.0,1.9,24.0,822.0,843.4,625.38
2016,9,8,11,15,853.5,138.0,1.95,24.0,836.0,871.07,643.48
2016,9,8,11,30,857.0,139.0,2.0,24.0,850.0,895.96,659.79
2016,9,8,11,45,860.5,138.5,2.05,24.0,856.5,916.37,673.24
2016,9,8,12,0,864.0,138.0,2.1,24.0,863.0,933.73,684.8
2016,9,8,12,15,863.5,138.0,2.15,24.0,861.0,944.81,692.38
2016,9,8,12,30,863.0,138.0,2.2,24.0,859.0,952.58,698.0
2016,9,8,12,45,853.0,141.5,2.25,24.5,847.0,951.93,696.91
2016,9,8,13,0,843.0,145.0,2.3,25.0,835.0,947.94,693.85
2016,9,8,13,15,837.5,143.5,2.3,24.5,817.5,939.54,690.27
2016,9,8,13,30,832.0,142.0,2.3,24.0,800.0,927.91,684.71
2016,9,8,13,45,828.0,138.5,2.35,24.0,775.5,912.37,675.79
2016,9,8,14,0,824.0,135.0,2.4,24.0,751.0,893.73,664.88
2016,9,8,14,15,813.5,132.5,2.4,24.0,718.5,867.49,648.47
2016,9,8,14,30,803.0,130.0,2.4,24.0,686.0,838.65,630.33
2016,9,8,14,45,792.5,125.5,2.45,24.0,649.0,805.23,609.33
2016,9,8,15,0,782.0,121.0,2.5,24.0,612.0,769.58,586.59
2016,9,8,15,15,763.0,117.0,2.5,23.5,568.5,728.65,560.66
2016,9,8,15,30,744.0,113.0,2.5,23.0,525.0,683.83,531.5
2016,9,8,15,45,723.5,107.0,2.55,23.0,478.0,634.78,497.04
2016,9,8,16,0,703.0,101.0,2.6,23.0,431.0,585.25,460.9
2016,9,8,16,15,669.5,95.5,2.55,22.5,381.0,528.15,418.4
2016,9,8,16,30,636.0,90.0,2.5,22.0,331.0,472.31,375.52
2016,9,8,16,45,594.0,81.5,2.5,21.5,280.5,410.37,326.58
2016,9,8,17,0,552.0,73.0,2.5,21.0,230.0,351.29,278.13
2016,9,8,17,15,484.0,63.5,2.45,20.0,180.5,283.57,221.74
2016,9,8,17,30,416.0,54.0,2.4,19.0,131.0,222.16,169.02
2016,9,8,17,45,315.5,41.0,2.35,18.5,88.5,154.05,110.62
2016,9,8,18,0,215.0,28.0,2.3,18.0,46.0,95.34,52.26
2016,9,8,18,15,107.5,14.0,2.35,17.5,23.0,34.82,0.0
2016,9,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
