Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,36.0,6.0,1.45,13.5,7.0,0.0,0.0
2016,9,9,6,0,72.0,12.0,1.5,14.0,14.0,11.8,0.0
2016,9,9,6,15,197.0,27.0,1.5,14.5,49.5,20.98,9.44
2016,9,9,6,30,322.0,42.0,1.5,15.0,85.0,32.71,22.55
2016,9,9,6,45,409.5,53.0,1.5,15.5,132.0,40.22,29.77
2016,9,9,7,0,497.0,64.0,1.5,16.0,179.0,80.78,45.92
2016,9,9,7,15,248.5,77.0,1.4,16.5,134.5,93.7,62.55
2016,9,9,7,30,0.0,90.0,1.3,17.0,90.0,85.79,66.58
2016,9,9,7,45,0.0,102.0,1.2,18.0,102.0,97.45,75.84
2016,9,9,8,0,0.0,114.0,1.1,19.0,114.0,109.11,84.83
2016,9,9,8,15,20.5,158.0,1.05,19.5,168.5,157.52,123.06
2016,9,9,8,30,41.0,202.0,1.0,20.0,223.0,207.08,161.41
2016,9,9,8,45,153.5,228.0,0.95,20.5,316.5,285.06,220.91
2016,9,9,9,0,266.0,254.0,0.9,21.0,410.0,375.45,288.75
2016,9,9,9,15,364.5,246.5,0.9,21.5,477.0,438.0,335.14
2016,9,9,9,30,463.0,239.0,0.9,22.0,544.0,509.95,387.8
2016,9,9,9,45,660.5,176.0,0.95,22.5,637.0,599.6,454.17
2016,9,9,10,0,858.0,113.0,1.0,23.0,730.0,701.49,527.43
2016,9,9,10,15,866.5,114.5,1.05,23.5,758.5,742.45,553.19
2016,9,9,10,30,875.0,116.0,1.1,24.0,787.0,782.24,578.11
2016,9,9,10,45,883.0,116.5,1.2,24.5,809.5,818.51,601.09
2016,9,9,11,0,891.0,117.0,1.3,25.0,832.0,852.43,622.4
2016,9,9,11,15,894.5,117.5,1.4,25.0,846.0,880.01,640.75
2016,9,9,11,30,898.0,118.0,1.5,25.0,860.0,904.67,657.31
2016,9,9,11,45,901.0,117.5,1.65,25.5,866.5,924.82,670.36
2016,9,9,12,0,904.0,117.0,1.8,26.0,873.0,941.78,681.42
2016,9,9,12,15,903.5,117.0,1.9,26.0,871.0,952.8,689.48
2016,9,9,12,30,903.0,117.0,2.0,26.0,869.0,960.41,695.53
2016,9,9,12,45,883.5,126.0,2.1,26.0,854.5,956.46,694.28
2016,9,9,13,0,864.0,135.0,2.2,26.0,840.0,954.7,694.63
2016,9,9,13,15,859.0,134.0,2.25,25.5,822.0,947.11,692.12
2016,9,9,13,30,854.0,133.0,2.3,25.0,804.0,936.23,687.6
2016,9,9,13,45,848.0,130.5,2.4,25.0,778.5,919.6,678.49
2016,9,9,14,0,842.0,128.0,2.5,25.0,753.0,899.87,667.34
2016,9,9,14,15,831.5,125.5,2.55,24.5,721.0,873.23,652.41
2016,9,9,14,30,821.0,123.0,2.6,24.0,689.0,843.95,635.57
2016,9,9,14,45,808.5,119.5,2.65,24.0,650.5,809.45,613.75
2016,9,9,15,0,796.0,116.0,2.7,24.0,612.0,772.79,590.23
2016,9,9,15,15,777.0,112.5,2.7,23.5,568.5,729.23,562.35
2016,9,9,15,30,758.0,109.0,2.7,23.0,525.0,687.02,534.99
2016,9,9,15,45,735.0,104.0,2.75,22.5,477.5,636.87,500.58
2016,9,9,16,0,712.0,99.0,2.8,22.0,430.0,586.39,464.34
2016,9,9,16,15,677.5,93.5,2.85,21.5,379.5,528.36,421.08
2016,9,9,16,30,643.0,88.0,2.9,21.0,329.0,471.68,377.36
2016,9,9,16,45,596.5,80.5,2.95,20.5,277.5,408.33,326.83
2016,9,9,17,0,550.0,73.0,3.0,20.0,226.0,348.25,277.1
2016,9,9,17,15,478.5,63.5,2.95,19.0,176.5,279.41,219.29
2016,9,9,17,30,407.0,54.0,2.9,18.0,127.0,217.24,165.56
2016,9,9,17,45,298.0,40.5,2.9,17.5,84.5,146.46,104.82
2016,9,9,18,0,189.0,27.0,2.9,17.0,42.0,86.09,42.48
2016,9,9,18,15,94.5,13.5,2.8,16.5,21.0,31.43,0.0
2016,9,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,24.5,5.0,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,49.0,10.0,2.1,13.0,12.0,9.83,0.0
2016,9,10,6,15,165.5,26.5,2.15,13.5,46.0,20.62,8.63
2016,9,10,6,30,282.0,43.0,2.2,14.0,80.0,32.89,22.72
2016,9,10,6,45,366.0,55.5,2.25,14.5,125.5,41.33,30.84
2016,9,10,7,0,450.0,68.0,2.3,15.0,171.0,81.08,48.15
2016,9,10,7,15,225.0,67.0,2.25,15.5,118.5,82.05,54.1
2016,9,10,7,30,0.0,66.0,2.2,16.0,66.0,63.76,48.42
2016,9,10,7,45,1.0,102.0,2.2,16.5,102.5,97.66,76.54
2016,9,10,8,0,2.0,138.0,2.2,17.0,139.0,131.73,104.21
2016,9,10,8,15,4.5,153.5,2.1,17.5,156.0,147.84,116.71
2016,9,10,8,30,7.0,169.0,2.0,18.0,173.0,164.25,129.33
2016,9,10,8,45,24.5,203.0,1.95,19.0,217.5,205.04,160.89
2016,9,10,9,0,42.0,237.0,1.9,20.0,262.0,247.32,193.01
2016,9,10,9,15,64.0,265.5,1.9,20.0,306.5,289.77,225.62
2016,9,10,9,30,86.0,294.0,1.9,20.0,351.0,334.51,259.65
2016,9,10,9,45,275.5,279.5,1.95,20.5,474.5,449.91,349.01
2016,9,10,10,0,465.0,265.0,2.0,21.0,598.0,580.73,446.84
2016,9,10,10,15,643.5,201.0,2.05,21.5,681.5,668.29,512.01
2016,9,10,10,30,822.0,137.0,2.1,22.0,765.0,763.61,580.17
2016,9,10,10,45,828.0,139.0,2.2,22.5,786.0,798.65,602.4
2016,9,10,11,0,834.0,141.0,2.3,23.0,807.0,831.4,623.46
2016,9,10,11,15,838.0,141.5,2.35,23.0,821.0,858.47,641.43
2016,9,10,11,30,842.0,142.0,2.4,23.0,835.0,882.81,657.63
2016,9,10,11,45,843.0,143.0,2.45,23.5,840.5,902.16,669.25
2016,9,10,12,0,844.0,144.0,2.5,24.0,846.0,918.46,678.91
2016,9,10,12,15,843.0,144.0,2.55,24.0,843.5,928.74,686.02
2016,9,10,12,30,842.0,144.0,2.6,24.0,841.0,935.78,691.15
2016,9,10,12,45,828.0,149.5,2.65,24.0,828.0,933.37,690.19
2016,9,10,13,0,814.0,155.0,2.7,24.0,815.0,927.69,687.25
2016,9,10,13,15,808.5,153.5,2.7,23.5,797.0,919.29,683.57
2016,9,10,13,30,803.0,152.0,2.7,23.0,779.0,907.78,677.92
2016,9,10,13,45,795.0,149.5,2.75,23.0,753.5,889.92,667.15
2016,9,10,14,0,787.0,147.0,2.8,23.0,728.0,869.18,654.51
2016,9,10,14,15,775.0,144.5,2.8,22.5,696.0,842.23,638.51
2016,9,10,14,30,763.0,142.0,2.8,22.0,664.0,816.26,623.13
2016,9,10,14,45,748.0,138.0,2.85,22.0,626.0,780.63,599.95
2016,9,10,15,0,733.0,134.0,2.9,22.0,588.0,743.17,575.29
2016,9,10,15,15,712.5,130.0,2.9,21.5,545.0,699.94,546.97
2016,9,10,15,30,692.0,126.0,2.9,21.0,502.0,655.75,516.73
2016,9,10,15,45,665.5,120.0,2.9,21.0,455.0,604.55,479.2
2016,9,10,16,0,639.0,114.0,2.9,21.0,408.0,553.47,440.88
2016,9,10,16,15,602.5,107.0,2.9,20.5,358.5,495.7,397.17
2016,9,10,16,30,566.0,100.0,2.9,20.0,309.0,439.59,353.38
2016,9,10,16,45,517.0,91.0,2.9,19.5,259.5,377.01,303.01
2016,9,10,17,0,468.0,82.0,2.9,19.0,210.0,316.39,252.67
2016,9,10,17,15,397.5,70.0,2.85,18.5,162.5,250.36,196.67
2016,9,10,17,30,327.0,58.0,2.8,18.0,115.0,191.34,145.53
2016,9,10,17,45,229.0,41.5,2.75,17.5,75.0,126.3,89.75
2016,9,10,18,0,131.0,25.0,2.7,17.0,35.0,68.06,27.66
2016,9,10,18,15,65.5,12.5,2.65,16.5,17.5,24.62,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,12.5,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,9.0,7.86,0.0
2016,9,11,6,15,113.0,27.0,2.7,13.0,40.5,22.52,9.17
2016,9,11,6,30,201.0,46.0,2.8,13.0,72.0,35.44,24.94
2016,9,11,6,45,276.5,62.5,2.9,13.5,115.5,47.05,35.96
2016,9,11,7,0,352.0,79.0,3.0,14.0,159.0,83.54,53.82
2016,9,11,7,15,176.0,71.0,2.95,14.5,111.0,82.49,56.85
2016,9,11,7,30,0.0,63.0,2.9,15.0,63.0,60.89,46.2
2016,9,11,7,45,0.0,75.0,2.85,15.5,75.0,72.4,55.74
2016,9,11,8,0,0.0,87.0,2.8,16.0,87.0,83.89,65.07
2016,9,11,8,15,0.0,97.5,2.75,16.5,97.5,93.99,73.12
2016,9,11,8,30,0.0,108.0,2.7,17.0,108.0,104.13,81.07
2016,9,11,8,45,0.0,128.5,2.65,17.5,128.5,123.8,96.71
2016,9,11,9,0,0.0,149.0,2.6,18.0,149.0,143.57,112.18
2016,9,11,9,15,1.0,161.0,2.55,18.0,161.5,155.85,121.72
2016,9,11,9,30,2.0,173.0,2.5,18.0,174.0,168.27,131.33
2016,9,11,9,45,105.5,253.5,2.5,18.5,328.5,314.77,247.74
2016,9,11,10,0,209.0,334.0,2.5,19.0,483.0,469.23,365.13
2016,9,11,10,15,245.0,342.5,2.5,19.0,524.0,513.71,397.9
2016,9,11,10,30,281.0,351.0,2.5,19.0,565.0,563.36,434.63
2016,9,11,10,45,415.0,313.5,2.55,19.5,639.5,646.67,497.35
2016,9,11,11,0,549.0,276.0,2.6,20.0,714.0,733.65,561.21
2016,9,11,11,15,555.5,280.5,2.65,20.0,730.0,760.55,579.74
2016,9,11,11,30,562.0,285.0,2.7,20.0,746.0,785.83,597.51
2016,9,11,11,45,536.0,296.5,2.75,20.5,738.5,787.82,597.14
2016,9,11,12,0,510.0,308.0,2.8,21.0,731.0,786.98,594.99
2016,9,11,12,15,520.0,299.0,2.85,21.0,729.0,795.13,601.53
2016,9,11,12,30,530.0,290.0,2.9,21.0,727.0,801.25,606.64
2016,9,11,12,45,535.0,288.0,3.0,21.0,724.5,807.94,612.22
2016,9,11,13,0,540.0,286.0,3.1,21.0,722.0,812.43,616.32
2016,9,11,13,15,549.0,271.5,3.15,20.5,706.5,805.08,613.64
2016,9,11,13,30,558.0,257.0,3.2,20.0,691.0,795.23,609.31
2016,9,11,13,45,559.5,246.5,3.3,20.0,670.0,780.36,600.29
2016,9,11,14,0,561.0,236.0,3.4,20.0,649.0,763.15,589.59
2016,9,11,14,15,566.5,222.5,3.45,19.5,623.5,743.83,578.36
2016,9,11,14,30,572.0,209.0,3.5,19.0,598.0,722.04,565.22
2016,9,11,14,45,575.5,192.5,3.55,19.0,565.0,692.86,545.5
2016,9,11,15,0,579.0,176.0,3.6,19.0,532.0,664.91,526.35
2016,9,11,15,15,558.5,170.5,3.6,18.5,493.5,621.62,495.73
2016,9,11,15,30,538.0,165.0,3.6,18.0,455.0,581.47,466.82
2016,9,11,15,45,623.0,129.0,3.65,18.0,435.5,583.04,470.42
2016,9,11,16,0,708.0,93.0,3.7,18.0,416.0,571.93,463.51
2016,9,11,16,15,674.5,88.0,3.7,17.5,366.0,515.42,419.6
2016,9,11,16,30,641.0,83.0,3.7,17.0,316.0,460.2,375.48
2016,9,11,16,45,595.5,75.5,3.7,16.5,266.0,397.75,324.08
2016,9,11,17,0,550.0,68.0,3.7,16.0,216.0,338.53,273.57
2016,9,11,17,15,478.5,59.0,3.65,15.5,167.0,270.8,214.79
2016,9,11,17,30,407.0,50.0,3.6,15.0,118.0,209.78,160.55
2016,9,11,17,45,293.0,37.0,3.55,15.0,77.0,139.47,98.73
2016,9,11,18,0,179.0,24.0,3.5,15.0,36.0,77.1,23.16
2016,9,11,18,15,89.5,12.0,3.4,14.5,18.0,28.32,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,10.0,5.5,3.1,11.5,5.5,0.0,0.0
2016,9,12,6,0,20.0,11.0,3.2,12.0,11.0,10.81,0.0
2016,9,12,6,15,141.5,28.5,3.3,12.5,44.5,22.46,8.18
2016,9,12,6,30,263.0,46.0,3.4,13.0,78.0,35.58,24.95
2016,9,12,6,45,363.0,57.5,3.5,13.5,125.5,43.16,32.49
2016,9,12,7,0,463.0,69.0,3.6,14.0,173.0,81.51,48.76
2016,9,12,7,15,526.0,77.5,3.55,14.5,224.5,124.74,77.26
2016,9,12,7,30,589.0,86.0,3.5,15.0,276.0,175.29,116.95
2016,9,12,7,45,294.5,103.0,3.5,15.5,198.0,158.82,117.21
2016,9,12,8,0,0.0,120.0,3.5,16.0,120.0,114.6,90.58
2016,9,12,8,15,4.0,144.0,3.45,16.0,146.0,138.85,110.29
2016,9,12,8,30,8.0,168.0,3.4,16.0,172.0,163.69,130.22
2016,9,12,8,45,43.5,210.0,3.35,16.5,235.0,219.2,174.4
2016,9,12,9,0,79.0,252.0,3.3,17.0,298.0,279.67,221.92
2016,9,12,9,15,172.5,270.5,3.3,17.0,380.0,354.11,280.92
2016,9,12,9,30,266.0,289.0,3.3,17.0,462.0,438.18,346.78
2016,9,12,9,45,480.0,232.5,3.3,17.5,565.0,535.65,423.85
2016,9,12,10,0,694.0,176.0,3.3,18.0,668.0,648.82,511.12
2016,9,12,10,15,690.0,189.0,3.3,18.0,695.0,687.74,539.2
2016,9,12,10,30,686.0,202.0,3.3,18.0,722.0,724.46,565.62
2016,9,12,10,45,691.0,206.5,3.35,18.5,742.5,757.49,588.47
2016,9,12,11,0,696.0,211.0,3.4,19.0,763.0,788.62,609.63
2016,9,12,11,15,697.0,215.0,3.45,19.0,776.0,813.84,627.52
2016,9,12,11,30,698.0,219.0,3.5,19.0,789.0,836.69,643.67
2016,9,12,11,45,700.0,220.0,3.6,19.5,794.5,854.88,655.44
2016,9,12,12,0,702.0,221.0,3.7,20.0,800.0,870.5,665.4
2016,9,12,12,15,703.0,219.5,3.75,19.5,798.0,879.99,673.46
2016,9,12,12,30,704.0,218.0,3.8,19.0,796.0,886.71,679.79
2016,9,12,12,45,700.0,217.0,3.85,19.0,786.0,886.54,680.17
2016,9,12,13,0,696.0,216.0,3.9,19.0,776.0,883.53,678.73
2016,9,12,13,15,372.0,275.0,3.9,19.0,573.5,645.48,501.76
2016,9,12,13,30,48.0,334.0,3.9,19.0,371.0,387.14,299.88
2016,9,12,13,45,48.0,323.5,3.95,19.0,359.5,376.61,293.2
2016,9,12,14,0,48.0,313.0,4.0,19.0,348.0,365.87,285.52
2016,9,12,14,15,47.5,299.5,4.0,18.5,333.0,351.23,275.34
2016,9,12,14,30,47.0,286.0,4.0,18.0,318.0,336.42,264.97
2016,9,12,14,45,46.5,269.5,4.0,18.0,300.0,318.16,251.37
2016,9,12,15,0,46.0,253.0,4.0,18.0,282.0,299.75,237.6
2016,9,12,15,15,44.5,235.0,3.95,17.5,261.5,278.8,222.08
2016,9,12,15,30,43.0,217.0,3.9,17.0,241.0,257.8,206.36
2016,9,12,15,45,40.5,197.5,3.85,17.0,218.0,234.42,188.11
2016,9,12,16,0,38.0,178.0,3.8,17.0,195.0,211.12,169.73
2016,9,12,16,15,36.5,156.5,3.75,16.5,171.5,186.23,150.12
2016,9,12,16,30,35.0,135.0,3.7,16.0,148.0,161.35,130.12
2016,9,12,16,45,26.0,114.5,3.65,15.5,123.5,133.89,107.46
2016,9,12,17,0,17.0,94.0,3.6,15.0,99.0,103.22,81.71
2016,9,12,17,15,8.5,73.5,3.5,14.5,76.0,78.21,60.36
2016,9,12,17,30,0.0,53.0,3.4,14.0,53.0,53.88,39.42
2016,9,12,17,45,0.0,34.0,3.35,13.5,34.0,34.33,21.93
2016,9,12,18,0,0.0,15.0,3.3,13.0,15.0,14.48,0.0
2016,9,12,18,15,0.0,7.5,3.25,13.0,7.5,7.37,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,4.0,1.75,12.0,4.0,0.0,0.0
2016,9,13,6,0,23.0,8.0,1.8,12.0,8.0,7.86,0.0
2016,9,13,6,15,125.5,26.5,1.85,12.5,40.0,20.83,6.09
2016,9,13,6,30,228.0,45.0,1.9,13.0,72.0,34.84,24.24
2016,9,13,6,45,312.0,59.5,1.95,13.5,117.0,44.87,33.98
2016,9,13,7,0,396.0,74.0,2.0,14.0,162.0,80.55,50.27
2016,9,13,7,15,456.0,85.0,1.95,14.5,211.5,122.26,78.14
2016,9,13,7,30,516.0,96.0,1.9,15.0,261.0,170.72,115.88
2016,9,13,7,45,565.0,102.5,1.85,15.5,311.5,219.7,156.95
2016,9,13,8,0,614.0,109.0,1.8,16.0,362.0,273.14,202.59
2016,9,13,8,15,521.5,141.0,1.75,16.5,374.5,306.77,235.02
2016,9,13,8,30,429.0,173.0,1.7,17.0,387.0,330.43,257.28
2016,9,13,8,45,453.5,185.0,1.7,17.5,430.5,377.32,295.17
2016,9,13,9,0,478.0,197.0,1.7,18.0,474.0,426.04,333.42
2016,9,13,9,15,459.5,220.0,1.75,18.0,501.5,463.45,362.68
2016,9,13,9,30,441.0,243.0,1.8,18.0,529.0,498.36,389.28
2016,9,13,9,45,534.5,222.0,1.85,18.5,587.0,559.35,435.66
2016,9,13,10,0,628.0,201.0,1.9,19.0,645.0,627.67,486.41
2016,9,13,10,15,620.0,218.5,1.9,19.0,671.0,665.65,513.09
2016,9,13,10,30,612.0,236.0,1.9,19.0,697.0,701.33,537.86
2016,9,13,10,45,620.5,239.5,1.9,19.5,718.5,733.85,559.56
2016,9,13,11,0,629.0,243.0,1.9,20.0,740.0,764.9,579.89
2016,9,13,11,15,630.5,247.5,1.85,20.0,752.5,789.43,596.04
2016,9,13,11,30,632.0,252.0,1.8,20.0,765.0,811.81,610.59
2016,9,13,11,45,639.5,250.0,1.8,20.5,772.0,830.71,622.26
2016,9,13,12,0,647.0,248.0,1.8,21.0,779.0,847.4,632.38
2016,9,13,12,15,647.0,247.0,1.75,21.0,776.5,855.96,637.62
2016,9,13,12,30,647.0,246.0,1.7,21.0,774.0,861.92,641.23
2016,9,13,12,45,652.0,239.0,1.7,21.5,765.5,863.67,641.69
2016,9,13,13,0,657.0,232.0,1.7,22.0,757.0,862.71,640.45
2016,9,13,13,15,758.0,180.0,1.7,22.0,772.5,898.85,665.4
2016,9,13,13,30,859.0,128.0,1.7,22.0,788.0,926.07,683.61
2016,9,13,13,45,854.5,124.5,1.7,22.0,762.5,909.34,673.13
2016,9,13,14,0,850.0,121.0,1.7,22.0,737.0,889.45,661.12
2016,9,13,14,15,839.0,119.0,1.7,22.0,704.5,862.57,644.51
2016,9,13,14,30,828.0,117.0,1.7,22.0,672.0,833.05,626.12
2016,9,13,14,45,815.5,113.0,1.7,22.0,633.5,797.66,603.65
2016,9,13,15,0,803.0,109.0,1.7,22.0,595.0,760.1,579.52
2016,9,13,15,15,784.0,105.5,1.7,21.5,551.0,716.29,551.77
2016,9,13,15,30,765.0,102.0,1.7,21.0,507.0,671.22,522.62
2016,9,13,15,45,739.5,97.5,1.75,21.0,459.0,622.17,488.1
2016,9,13,16,0,714.0,93.0,1.8,21.0,411.0,570.61,450.37
2016,9,13,16,15,678.0,87.5,1.8,20.5,360.0,511.92,406.59
2016,9,13,16,30,642.0,82.0,1.8,20.0,309.0,454.76,362.41
2016,9,13,16,45,590.0,75.0,1.85,19.5,258.0,389.87,310.65
2016,9,13,17,0,538.0,68.0,1.9,19.0,207.0,328.82,260.02
2016,9,13,17,15,462.0,58.0,1.8,18.5,158.0,259.35,201.09
2016,9,13,17,30,386.0,48.0,1.7,18.0,109.0,197.14,147.06
2016,9,13,17,45,267.0,34.0,1.6,17.5,69.0,126.59,85.77
2016,9,13,18,0,148.0,20.0,1.5,17.0,29.0,62.37,0.0
2016,9,13,18,15,74.0,10.0,1.5,16.5,14.5,22.95,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,118.5,21.0,0.85,13.5,35.0,16.29,2.45
2016,9,14,6,30,237.0,42.0,0.9,14.0,70.0,32.43,22.02
2016,9,14,6,45,322.5,56.5,0.95,14.5,115.0,42.55,31.79
2016,9,14,7,0,408.0,71.0,1.0,15.0,160.0,78.0,47.78
2016,9,14,7,15,468.0,81.5,1.0,15.5,209.5,119.85,75.25
2016,9,14,7,30,528.0,92.0,1.0,16.0,259.0,168.99,113.14
2016,9,14,7,45,569.5,100.5,1.0,16.5,309.0,218.03,154.12
2016,9,14,8,0,611.0,109.0,1.0,17.0,359.0,271.41,199.4
2016,9,14,8,15,643.0,115.0,1.0,17.5,407.5,323.31,243.48
2016,9,14,8,30,675.0,121.0,1.0,18.0,456.0,377.91,288.73
2016,9,14,8,45,698.5,126.0,1.0,18.5,501.0,430.21,331.04
2016,9,14,9,0,722.0,131.0,1.0,19.0,546.0,483.72,372.9
2016,9,14,9,15,600.0,179.0,1.05,19.0,540.5,500.88,386.73
2016,9,14,9,30,478.0,227.0,1.1,19.0,535.0,504.21,389.16
2016,9,14,9,45,673.5,165.5,1.15,19.5,625.0,592.58,456.46
2016,9,14,10,0,869.0,104.0,1.2,20.0,715.0,692.02,529.52
2016,9,14,10,15,877.5,105.5,1.2,20.5,743.5,733.8,556.01
2016,9,14,10,30,886.0,107.0,1.2,21.0,772.0,773.6,580.88
2016,9,14,10,45,893.0,107.5,1.3,21.5,793.5,809.05,603.7
2016,9,14,11,0,900.0,108.0,1.4,22.0,815.0,842.04,624.77
2016,9,14,11,15,903.5,109.0,1.45,22.0,829.0,869.96,643.03
2016,9,14,11,30,907.0,110.0,1.5,22.0,843.0,894.93,659.41
2016,9,14,11,45,909.5,109.5,1.6,22.5,848.5,914.37,671.6
2016,9,14,12,0,912.0,109.0,1.7,23.0,854.0,930.56,681.76
2016,9,14,12,15,911.5,109.0,1.75,23.0,851.5,941.24,689.16
2016,9,14,12,30,911.0,109.0,1.8,23.0,849.0,948.48,694.51
2016,9,14,12,45,901.5,112.5,1.85,23.0,837.0,947.75,694.85
2016,9,14,13,0,892.0,116.0,1.9,23.0,825.0,943.57,693.16
2016,9,14,13,15,887.0,114.5,1.95,23.0,806.5,934.77,688.58
2016,9,14,13,30,882.0,113.0,2.0,23.0,788.0,922.63,681.94
2016,9,14,13,45,877.0,110.5,2.05,23.0,762.5,906.14,672.51
2016,9,14,14,0,872.0,108.0,2.1,23.0,737.0,886.48,661.04
2016,9,14,14,15,862.0,106.0,2.1,22.5,704.5,860.02,645.79
2016,9,14,14,30,852.0,104.0,2.1,22.0,672.0,835.93,632.12
2016,9,14,14,45,841.0,100.5,2.15,22.0,633.5,801.62,610.5
2016,9,14,15,0,830.0,97.0,2.2,22.0,595.0,765.0,587.1
2016,9,14,15,15,811.5,94.0,2.2,22.0,551.0,721.25,558.0
2016,9,14,15,30,793.0,91.0,2.2,22.0,507.0,676.16,527.55
2016,9,14,15,45,771.5,86.5,2.2,22.0,459.5,626.32,492.4
2016,9,14,16,0,750.0,82.0,2.2,22.0,412.0,575.96,455.03
2016,9,14,16,15,715.5,77.0,2.15,21.5,361.0,519.27,412.25
2016,9,14,16,30,681.0,72.0,2.1,21.0,310.0,461.94,367.54
2016,9,14,16,45,635.5,65.5,2.1,20.5,259.0,399.19,317.08
2016,9,14,17,0,590.0,59.0,2.1,20.0,208.0,339.64,267.22
2016,9,14,17,15,514.0,50.5,2.0,19.0,158.5,269.57,207.91
2016,9,14,17,30,438.0,42.0,1.9,18.0,109.0,206.77,153.19
2016,9,14,17,45,315.5,30.0,1.8,17.5,68.0,135.13,89.38
2016,9,14,18,0,193.0,18.0,1.7,17.0,27.0,69.45,0.0
2016,9,14,18,15,96.5,9.0,1.75,16.5,13.5,25.61,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.5,1.55,13.5,38.5,12.25,0.0
2016,9,15,6,30,381.0,33.0,1.6,14.0,77.0,25.17,15.73
2016,9,15,6,45,471.5,42.0,1.65,14.5,124.5,30.47,21.16
2016,9,15,7,0,562.0,51.0,1.7,15.0,172.0,67.7,34.78
2016,9,15,7,15,330.0,88.0,1.6,15.5,164.0,109.77,72.87
2016,9,15,7,30,98.0,125.0,1.5,16.0,156.0,128.76,98.36
2016,9,15,7,45,106.0,146.0,1.45,17.0,185.0,156.9,121.19
2016,9,15,8,0,114.0,167.0,1.4,18.0,214.0,186.05,144.58
2016,9,15,8,15,112.0,189.0,1.3,18.5,240.0,213.7,166.82
2016,9,15,8,30,110.0,211.0,1.2,19.0,266.0,241.2,188.38
2016,9,15,8,45,274.0,208.5,1.15,20.0,361.5,318.84,247.39
2016,9,15,9,0,438.0,206.0,1.1,21.0,457.0,413.53,318.53
2016,9,15,9,15,465.5,213.0,1.1,21.0,496.5,458.75,352.76
2016,9,15,9,30,493.0,220.0,1.1,21.0,536.0,505.59,387.82
2016,9,15,9,45,591.5,196.5,1.15,21.5,596.5,570.07,435.58
2016,9,15,10,0,690.0,173.0,1.2,22.0,657.0,639.78,486.03
2016,9,15,10,15,694.5,179.5,1.25,22.5,682.5,678.05,511.96
2016,9,15,10,30,699.0,186.0,1.3,23.0,708.0,714.67,536.51
2016,9,15,10,45,698.5,193.0,1.4,23.5,727.0,746.09,557.51
2016,9,15,11,0,698.0,200.0,1.5,24.0,746.0,775.28,576.74
2016,9,15,11,15,698.0,204.5,1.6,24.0,758.5,800.01,594.02
2016,9,15,11,30,698.0,209.0,1.7,24.0,771.0,822.3,609.52
2016,9,15,11,45,697.0,211.5,1.85,24.0,775.5,839.16,621.81
2016,9,15,12,0,696.0,214.0,2.0,24.0,780.0,853.37,632.44
2016,9,15,12,15,696.0,213.0,2.1,24.0,777.5,862.16,639.11
2016,9,15,12,30,696.0,212.0,2.2,24.0,775.0,868.19,644.09
2016,9,15,12,45,682.0,216.5,2.3,24.0,762.5,864.44,642.65
2016,9,15,13,0,668.0,221.0,2.4,24.0,750.0,857.89,639.5
2016,9,15,13,15,778.5,166.0,2.45,24.0,768.5,894.42,665.06
2016,9,15,13,30,889.0,111.0,2.5,24.0,787.0,924.21,685.73
2016,9,15,13,45,881.5,109.5,2.55,24.0,761.0,906.43,674.86
2016,9,15,14,0,874.0,108.0,2.6,24.0,735.0,885.54,662.37
2016,9,15,14,15,863.5,106.0,2.65,23.5,702.0,858.57,647.0
2016,9,15,14,30,853.0,104.0,2.7,23.0,669.0,833.98,633.18
2016,9,15,14,45,839.5,101.5,2.75,23.0,629.5,798.71,610.56
2016,9,15,15,0,826.0,99.0,2.8,23.0,590.0,761.28,586.25
2016,9,15,15,15,807.0,96.0,2.8,22.5,546.0,717.29,557.74
2016,9,15,15,30,788.0,93.0,2.8,22.0,502.0,672.0,527.79
2016,9,15,15,45,763.0,88.5,2.8,22.0,453.5,620.02,490.29
2016,9,15,16,0,738.0,84.0,2.8,22.0,405.0,567.82,451.04
2016,9,15,16,15,702.0,79.0,2.8,21.5,354.0,511.02,407.81
2016,9,15,16,30,666.0,74.0,2.8,21.0,303.0,453.59,362.6
2016,9,15,16,45,615.0,67.5,2.85,20.5,251.5,389.0,310.2
2016,9,15,17,0,564.0,61.0,2.9,20.0,200.0,328.18,258.91
2016,9,15,17,15,483.5,52.0,2.85,19.0,151.0,257.41,198.74
2016,9,15,17,30,403.0,43.0,2.8,18.0,102.0,194.4,143.74
2016,9,15,17,45,271.0,30.0,2.8,17.5,62.5,121.52,78.33
2016,9,15,18,0,139.0,17.0,2.8,17.0,23.0,54.51,0.0
2016,9,15,18,15,69.5,8.5,2.75,16.5,11.5,8.36,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,176.5,16.5,0.7,13.5,36.5,12.36,0.0
2016,9,16,6,30,353.0,33.0,0.6,14.0,73.0,25.34,15.81
2016,9,16,6,45,447.0,42.5,0.55,15.0,120.0,31.09,21.67
2016,9,16,7,0,541.0,52.0,0.5,16.0,167.0,66.69,34.76
2016,9,16,7,15,599.0,58.5,0.4,16.5,218.0,111.9,62.87
2016,9,16,7,30,657.0,65.0,0.3,17.0,269.0,163.62,102.37
2016,9,16,7,45,420.5,116.5,0.25,18.0,255.5,197.21,140.74
2016,9,16,8,0,184.0,168.0,0.2,19.0,242.0,206.2,156.48
2016,9,16,8,15,192.0,188.0,0.15,19.5,274.0,239.3,182.71
2016,9,16,8,30,200.0,208.0,0.1,20.0,306.0,273.18,208.76
2016,9,16,8,45,328.5,204.0,0.1,20.5,383.0,338.23,257.4
2016,9,16,9,0,457.0,200.0,0.1,21.0,460.0,416.56,315.25
2016,9,16,9,15,484.0,206.0,0.15,21.5,499.0,461.36,347.87
2016,9,16,9,30,511.0,212.0,0.2,22.0,538.0,507.67,381.18
2016,9,16,9,45,590.0,196.5,0.3,23.0,592.5,568.18,424.16
2016,9,16,10,0,669.0,181.0,0.4,24.0,647.0,632.44,468.7
2016,9,16,10,15,679.5,187.0,0.5,24.5,676.5,673.66,496.58
2016,9,16,10,30,690.0,193.0,0.6,25.0,706.0,713.7,523.47
2016,9,16,10,45,695.5,196.0,0.7,25.5,725.5,745.47,544.55
2016,9,16,11,0,701.0,199.0,0.8,26.0,745.0,775.32,564.19
2016,9,16,11,15,701.5,203.0,0.95,26.0,757.0,799.97,581.99
2016,9,16,11,30,702.0,207.0,1.1,26.0,769.0,822.2,598.02
2016,9,16,11,45,702.0,209.0,1.25,26.0,774.0,839.42,610.71
2016,9,16,12,0,702.0,211.0,1.4,26.0,779.0,854.0,621.78
2016,9,16,12,15,702.5,210.0,1.45,26.0,776.5,863.22,628.25
2016,9,16,12,30,703.0,209.0,1.5,26.0,774.0,869.66,633.09
2016,9,16,12,45,697.0,209.0,1.6,26.5,763.0,868.45,632.42
2016,9,16,13,0,691.0,209.0,1.7,27.0,752.0,864.41,630.06
2016,9,16,13,15,794.0,158.0,1.75,27.0,768.5,897.83,652.96
2016,9,16,13,30,897.0,107.0,1.8,27.0,785.0,924.41,671.08
2016,9,16,13,45,890.0,105.5,1.85,27.0,759.0,906.89,660.84
2016,9,16,14,0,883.0,104.0,1.9,27.0,733.0,886.22,649.03
2016,9,16,14,15,873.0,102.0,1.9,26.5,700.0,859.44,633.94
2016,9,16,14,30,863.0,100.0,1.9,26.0,667.0,834.91,620.31
2016,9,16,14,45,850.5,97.5,1.95,26.0,628.0,800.15,598.87
2016,9,16,15,0,838.0,95.0,2.0,26.0,589.0,763.15,575.72
2016,9,16,15,15,819.5,92.0,2.0,26.0,545.0,719.13,547.0
2016,9,16,15,30,801.0,89.0,2.0,26.0,501.0,673.76,516.93
2016,9,16,15,45,776.5,85.0,2.05,26.0,452.5,622.21,481.18
2016,9,16,16,0,752.0,81.0,2.1,26.0,404.0,570.38,443.46
2016,9,16,16,15,716.5,76.0,2.1,25.0,353.0,513.24,401.84
2016,9,16,16,30,681.0,71.0,2.1,24.0,302.0,455.52,358.06
2016,9,16,16,45,629.5,64.5,2.1,23.5,250.0,390.15,305.89
2016,9,16,17,0,578.0,58.0,2.1,23.0,198.0,328.61,254.78
2016,9,16,17,15,496.5,49.5,2.05,22.0,149.0,257.64,195.33
2016,9,16,17,30,415.0,41.0,2.0,21.0,100.0,194.54,140.91
2016,9,16,17,45,278.5,28.0,1.95,20.5,60.5,120.47,73.61
2016,9,16,18,0,142.0,15.0,1.9,20.0,21.0,45.68,0.0
2016,9,16,18,15,71.0,7.5,1.95,19.5,10.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.5,16.0,0.75,14.5,35.5,12.01,0.0
2016,9,17,6,30,357.0,32.0,0.6,15.0,71.0,24.57,14.96
2016,9,17,6,45,453.5,41.0,0.5,16.0,118.0,29.91,20.51
2016,9,17,7,0,550.0,50.0,0.4,17.0,165.0,64.47,32.85
2016,9,17,7,15,319.0,86.0,0.35,17.5,157.0,105.85,69.43
2016,9,17,7,30,88.0,122.0,0.3,18.0,149.0,124.21,93.87
2016,9,17,7,45,95.5,143.0,0.3,18.5,177.5,151.63,115.92
2016,9,17,8,0,103.0,164.0,0.3,19.0,206.0,180.02,138.5
2016,9,17,8,15,250.0,169.5,0.3,19.5,287.0,240.62,183.33
2016,9,17,8,30,397.0,175.0,0.3,20.0,368.0,317.56,241.29
2016,9,17,8,45,423.0,188.0,0.35,21.0,411.0,364.23,276.77
2016,9,17,9,0,449.0,201.0,0.4,22.0,454.0,412.93,313.02
2016,9,17,9,15,466.0,211.0,0.45,22.5,491.0,455.75,344.69
2016,9,17,9,30,483.0,221.0,0.5,23.0,528.0,499.23,376.11
2016,9,17,9,45,568.5,203.5,0.55,24.0,583.5,559.32,418.75
2016,9,17,10,0,654.0,186.0,0.6,25.0,639.0,626.2,464.87
2016,9,17,10,15,659.0,192.0,0.65,25.5,664.5,662.93,489.13
2016,9,17,10,30,664.0,198.0,0.7,26.0,690.0,698.13,512.2
2016,9,17,10,45,663.5,205.5,0.8,26.5,708.5,728.91,532.48
2016,9,17,11,0,663.0,213.0,0.9,27.0,727.0,757.55,551.13
2016,9,17,11,15,662.5,218.0,1.0,27.0,738.5,781.43,567.66
2016,9,17,11,30,662.0,223.0,1.1,27.0,750.0,802.98,582.65
2016,9,17,11,45,661.0,225.0,1.2,27.0,754.5,818.62,593.86
2016,9,17,12,0,660.0,227.0,1.3,27.0,759.0,831.73,603.48
2016,9,17,12,15,659.5,226.5,1.4,27.0,756.5,840.13,610.17
2016,9,17,12,30,659.0,226.0,1.5,27.0,754.0,845.9,615.22
2016,9,17,12,45,648.0,228.0,1.6,27.5,741.5,842.08,612.63
2016,9,17,13,0,637.0,230.0,1.7,28.0,729.0,835.59,608.38
2016,9,17,13,15,761.0,168.5,1.75,27.5,750.0,880.73,641.03
2016,9,17,13,30,885.0,107.0,1.8,27.0,771.0,911.01,662.77
2016,9,17,13,45,877.0,105.5,1.9,27.0,745.0,892.69,652.44
2016,9,17,14,0,869.0,104.0,2.0,27.0,719.0,871.3,640.53
2016,9,17,14,15,858.5,102.0,2.0,27.0,686.0,844.32,623.93
2016,9,17,14,30,848.0,100.0,2.0,27.0,653.0,819.66,608.89
2016,9,17,14,45,833.0,98.0,2.05,27.0,614.0,783.83,586.59
2016,9,17,15,0,818.0,96.0,2.1,27.0,575.0,745.96,562.7
2016,9,17,15,15,799.0,93.0,2.1,26.5,531.0,702.22,535.09
2016,9,17,15,30,780.0,90.0,2.1,26.0,487.0,657.24,506.07
2016,9,17,15,45,754.5,85.5,2.15,26.0,439.0,605.31,469.43
2016,9,17,16,0,729.0,81.0,2.2,26.0,391.0,553.24,431.25
2016,9,17,16,15,692.5,76.5,2.15,25.5,340.5,497.27,389.21
2016,9,17,16,30,656.0,72.0,2.1,25.0,290.0,440.8,345.36
2016,9,17,16,45,604.0,65.0,2.1,24.5,239.5,376.0,293.63
2016,9,17,17,0,552.0,58.0,2.1,24.0,189.0,315.13,243.11
2016,9,17,17,15,468.5,49.0,1.95,23.0,141.0,244.51,184.07
2016,9,17,17,30,385.0,40.0,1.8,22.0,93.0,182.06,130.42
2016,9,17,17,45,248.5,27.0,1.7,21.0,55.5,109.13,62.77
2016,9,17,18,0,112.0,14.0,1.6,20.0,18.0,37.71,0.0
2016,9,17,18,15,56.0,7.0,1.6,19.5,9.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.0,15.5,0.85,17.0,33.5,11.67,0.0
2016,9,18,6,30,350.0,31.0,0.9,18.0,67.0,23.79,13.94
2016,9,18,6,45,445.5,39.5,1.0,19.0,113.5,28.72,19.14
2016,9,18,7,0,541.0,48.0,1.1,20.0,160.0,61.39,30.47
2016,9,18,7,15,599.0,54.5,1.05,20.5,210.5,106.41,57.64
2016,9,18,7,30,657.0,61.0,1.0,21.0,261.0,157.93,96.5
2016,9,18,7,45,697.0,65.0,0.95,21.5,311.5,211.28,140.89
2016,9,18,8,0,737.0,69.0,0.9,22.0,362.0,266.53,187.85
2016,9,18,8,15,764.0,73.0,0.9,23.0,410.5,321.14,233.96
2016,9,18,8,30,791.0,77.0,0.9,24.0,459.0,377.66,280.22
2016,9,18,8,45,625.0,137.0,0.9,25.0,457.0,404.38,303.49
2016,9,18,9,0,459.0,197.0,0.9,26.0,455.0,413.34,310.88
2016,9,18,9,15,660.5,141.5,0.85,26.5,542.5,493.22,370.43
2016,9,18,9,30,862.0,86.0,0.8,27.0,630.0,588.45,439.18
2016,9,18,9,45,879.5,85.0,0.75,28.0,666.0,636.74,470.88
2016,9,18,10,0,897.0,84.0,0.7,29.0,702.0,684.14,501.1
2016,9,18,10,15,904.5,85.0,0.6,29.5,730.0,725.37,524.65
2016,9,18,10,30,912.0,86.0,0.5,30.0,758.0,764.45,546.11
2016,9,18,10,45,917.5,87.0,0.45,30.5,779.0,799.65,565.38
2016,9,18,11,0,923.0,88.0,0.4,31.0,800.0,832.2,582.67
2016,9,18,11,15,926.0,88.5,0.5,31.0,813.0,859.36,600.37
2016,9,18,11,30,929.0,89.0,0.6,31.0,826.0,883.42,616.32
2016,9,18,11,45,930.5,89.0,0.7,31.5,831.0,902.45,628.04
2016,9,18,12,0,932.0,89.0,0.8,32.0,836.0,918.13,637.8
2016,9,18,12,15,931.5,89.0,0.95,32.0,833.0,928.58,646.64
2016,9,18,12,30,931.0,89.0,1.1,32.0,830.0,935.51,653.39
2016,9,18,12,45,923.5,91.0,1.25,32.5,818.0,934.74,654.11
2016,9,18,13,0,916.0,93.0,1.4,33.0,806.0,930.44,652.69
2016,9,18,13,15,911.5,92.0,1.5,32.5,787.5,922.1,650.74
2016,9,18,13,30,907.0,91.0,1.6,32.0,769.0,910.34,646.69
2016,9,18,13,45,900.5,89.5,1.7,32.0,743.0,892.92,637.75
2016,9,18,14,0,894.0,88.0,1.8,32.0,717.0,872.3,626.74
2016,9,18,14,15,884.5,86.5,1.85,31.5,684.0,846.09,612.79
2016,9,18,14,30,875.0,85.0,1.9,31.0,651.0,817.11,596.9
2016,9,18,14,45,862.0,83.0,2.0,31.0,612.0,782.19,576.06
2016,9,18,15,0,849.0,81.0,2.1,31.0,573.0,745.08,553.42
2016,9,18,15,15,830.5,78.5,2.15,30.5,529.0,705.76,529.62
2016,9,18,15,30,812.0,76.0,2.2,30.0,485.0,660.61,501.19
2016,9,18,15,45,788.0,72.5,2.25,30.0,437.5,609.63,466.2
2016,9,18,16,0,764.0,69.0,2.3,30.0,390.0,558.35,428.99
2016,9,18,16,15,729.0,65.0,2.25,29.0,339.5,500.23,386.68
2016,9,18,16,30,694.0,61.0,2.2,28.0,289.0,443.47,343.64
2016,9,18,16,45,643.5,55.5,2.2,27.5,238.0,379.37,292.67
2016,9,18,17,0,593.0,50.0,2.2,27.0,187.0,321.12,244.29
2016,9,18,17,15,510.5,42.5,2.1,26.0,139.0,250.92,185.85
2016,9,18,17,30,428.0,35.0,2.0,25.0,91.0,188.85,132.43
2016,9,18,17,45,285.0,23.5,1.9,24.0,53.5,112.93,58.81
2016,9,18,18,0,142.0,12.0,1.8,23.0,16.0,41.58,0.0
2016,9,18,18,15,71.0,6.0,1.75,22.5,8.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
