Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,6,15,182.5,14.5,1.05,18.5,33.0,10.86,0.0
2016,9,19,6,30,365.0,29.0,1.1,19.0,66.0,22.06,12.3
2016,9,19,6,45,458.0,37.5,1.15,19.5,112.0,27.1,17.66
2016,9,19,7,0,551.0,46.0,1.2,20.0,158.0,59.19,28.75
2016,9,19,7,15,608.5,51.5,1.15,20.5,208.0,103.75,55.17
2016,9,19,7,30,666.0,57.0,1.1,21.0,258.0,156.58,95.02
2016,9,19,7,45,704.0,61.5,1.05,22.0,308.0,208.36,138.01
2016,9,19,8,0,742.0,66.0,1.0,23.0,358.0,263.84,184.92
2016,9,19,8,15,769.0,69.0,1.0,23.5,406.5,317.69,230.91
2016,9,19,8,30,796.0,72.0,1.0,24.0,455.0,373.41,277.27
2016,9,19,8,45,632.5,132.5,1.05,25.0,455.5,402.32,302.55
2016,9,19,9,0,469.0,193.0,1.1,26.0,456.0,413.7,312.01
2016,9,19,9,15,482.0,202.5,1.1,26.5,489.5,454.72,342.59
2016,9,19,9,30,495.0,212.0,1.1,27.0,523.0,495.98,372.28
2016,9,19,9,45,493.0,225.5,1.15,27.5,549.5,531.84,397.47
2016,9,19,10,0,491.0,239.0,1.2,28.0,576.0,566.4,421.15
2016,9,19,10,15,497.0,246.5,1.2,28.5,599.5,599.28,443.04
2016,9,19,10,30,503.0,254.0,1.2,29.0,623.0,631.18,463.82
2016,9,19,10,45,507.0,260.0,1.3,29.5,640.5,658.94,482.24
2016,9,19,11,0,511.0,266.0,1.4,30.0,658.0,685.32,499.54
2016,9,19,11,15,512.0,270.5,1.5,30.0,669.0,706.22,514.04
2016,9,19,11,30,513.0,275.0,1.6,30.0,680.0,725.36,527.36
2016,9,19,11,45,711.5,186.5,1.75,30.0,752.0,819.49,594.97
2016,9,19,12,0,910.0,98.0,1.9,30.0,824.0,905.98,651.54
2016,9,19,12,15,910.0,97.5,1.95,30.0,821.0,916.09,657.7
2016,9,19,12,30,910.0,97.0,2.0,30.0,818.0,922.75,662.55
2016,9,19,12,45,896.5,102.5,2.15,30.5,804.5,920.27,661.36
2016,9,19,13,0,883.0,108.0,2.3,31.0,791.0,914.37,658.09
2016,9,19,13,15,878.5,107.0,2.35,30.5,773.0,906.21,655.2
2016,9,19,13,30,874.0,106.0,2.4,30.0,755.0,894.74,650.25
2016,9,19,13,45,870.0,103.0,2.5,30.0,730.0,878.29,641.2
2016,9,19,14,0,866.0,100.0,2.6,30.0,705.0,858.67,630.08
2016,9,19,14,15,856.0,98.0,2.65,29.5,672.5,832.06,615.15
2016,9,19,14,30,846.0,96.0,2.7,29.0,640.0,807.69,601.65
2016,9,19,14,45,836.0,92.0,2.75,29.0,602.0,773.54,580.11
2016,9,19,15,0,826.0,88.0,2.8,29.0,564.0,737.07,556.79
2016,9,19,15,15,807.5,85.5,2.8,28.5,520.5,694.03,529.35
2016,9,19,15,30,789.0,83.0,2.8,28.0,477.0,649.69,500.49
2016,9,19,15,45,768.0,78.0,2.85,27.5,430.0,599.88,465.91
2016,9,19,16,0,747.0,73.0,2.9,27.0,383.0,549.56,429.4
2016,9,19,16,15,711.0,68.5,2.85,26.5,332.5,491.12,385.07
2016,9,19,16,30,675.0,64.0,2.8,26.0,282.0,436.17,341.79
2016,9,19,16,45,627.0,57.5,2.75,25.5,232.0,373.32,290.85
2016,9,19,17,0,579.0,51.0,2.7,25.0,182.0,314.04,240.89
2016,9,19,17,15,494.0,43.0,2.6,24.0,134.0,243.39,181.4
2016,9,19,17,30,409.0,35.0,2.5,23.0,86.0,181.14,127.18
2016,9,19,17,45,263.5,23.0,2.4,22.0,49.5,104.52,48.14
2016,9,19,18,0,118.0,11.0,2.3,21.0,13.0,35.11,0.0
2016,9,19,18,15,59.0,5.5,2.3,20.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,148.0,17.0,2.6,13.5,31.5,13.34,0.0
2016,9,20,6,30,296.0,34.0,2.7,14.0,63.0,27.17,16.62
2016,9,20,6,45,400.0,44.0,2.8,14.5,109.0,33.27,23.4
2016,9,20,7,0,504.0,54.0,2.9,15.0,155.0,63.6,34.69
2016,9,20,7,15,566.5,61.0,2.9,15.5,205.5,107.15,61.09
2016,9,20,7,30,629.0,68.0,2.9,16.0,256.0,157.8,99.78
2016,9,20,7,45,675.5,72.5,2.95,16.5,307.5,209.52,143.71
2016,9,20,8,0,722.0,77.0,3.0,17.0,359.0,267.72,194.44
2016,9,20,8,15,750.5,81.0,2.95,17.5,408.0,321.9,242.4
2016,9,20,8,30,779.0,85.0,2.9,18.0,457.0,378.18,291.13
2016,9,20,8,45,614.5,140.5,2.85,19.0,451.5,401.2,312.92
2016,9,20,9,0,450.0,196.0,2.8,20.0,446.0,406.65,318.18
2016,9,20,9,15,655.0,144.0,2.8,20.0,537.5,490.5,385.08
2016,9,20,9,30,860.0,92.0,2.8,20.0,629.0,589.99,462.96
2016,9,20,9,45,872.0,93.0,2.8,20.5,663.5,636.67,497.71
2016,9,20,10,0,884.0,94.0,2.8,21.0,698.0,682.04,530.82
2016,9,20,10,15,892.0,95.5,2.8,21.5,725.5,723.56,559.13
2016,9,20,10,30,900.0,97.0,2.8,22.0,753.0,763.0,584.91
2016,9,20,10,45,906.0,97.5,2.85,22.5,774.0,797.61,607.31
2016,9,20,11,0,912.0,98.0,2.9,23.0,795.0,829.62,627.76
2016,9,20,11,15,915.0,98.5,2.95,23.0,807.5,856.41,645.77
2016,9,20,11,30,918.0,99.0,3.0,23.0,820.0,880.14,661.75
2016,9,20,11,45,918.5,99.5,3.05,23.0,825.0,898.54,674.19
2016,9,20,12,0,919.0,100.0,3.1,23.0,830.0,913.6,684.5
2016,9,20,12,15,918.5,100.0,3.15,23.0,826.5,923.83,691.68
2016,9,20,12,30,918.0,100.0,3.2,23.0,823.0,930.58,696.69
2016,9,20,12,45,912.5,101.0,3.25,23.5,811.5,930.42,695.84
2016,9,20,13,0,907.0,102.0,3.3,24.0,800.0,926.77,692.83
2016,9,20,13,15,902.0,101.0,3.3,23.5,781.0,917.95,688.83
2016,9,20,13,30,897.0,100.0,3.3,23.0,762.0,905.74,682.68
2016,9,20,13,45,888.0,99.0,3.35,23.0,735.0,886.76,670.97
2016,9,20,14,0,879.0,98.0,3.4,23.0,708.0,864.7,657.22
2016,9,20,14,15,868.5,96.5,3.4,23.0,675.0,837.93,639.91
2016,9,20,14,30,858.0,95.0,3.4,23.0,642.0,808.48,620.72
2016,9,20,14,45,844.0,92.5,3.45,23.0,602.5,777.42,600.55
2016,9,20,15,0,830.0,90.0,3.5,23.0,563.0,739.38,575.18
2016,9,20,15,15,810.5,87.0,3.5,22.5,518.5,694.91,545.7
2016,9,20,15,30,791.0,84.0,3.5,22.0,474.0,649.21,514.78
2016,9,20,15,45,765.5,79.5,3.55,22.0,426.0,596.99,475.93
2016,9,20,16,0,740.0,75.0,3.6,22.0,378.0,544.64,435.72
2016,9,20,16,15,702.5,70.5,3.55,21.5,327.5,485.73,389.7
2016,9,20,16,30,665.0,66.0,3.5,21.0,277.0,430.7,345.07
2016,9,20,16,45,612.0,59.5,3.5,20.5,226.5,366.16,291.43
2016,9,20,17,0,559.0,53.0,3.5,20.0,176.0,305.69,239.27
2016,9,20,17,15,470.0,44.0,3.45,19.5,128.5,233.79,177.1
2016,9,20,17,30,381.0,35.0,3.4,19.0,81.0,170.77,120.84
2016,9,20,17,45,190.5,17.5,3.35,18.5,40.5,77.64,28.08
2016,9,20,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,153.5,16.0,3.6,13.5,31.0,12.5,0.0
2016,9,21,6,30,307.0,32.0,3.8,14.0,62.0,25.37,14.9
2016,9,21,6,45,408.0,42.5,4.0,14.5,107.5,32.05,22.28
2016,9,21,7,0,509.0,53.0,4.2,15.0,153.0,62.09,33.65
2016,9,21,7,15,573.0,60.0,4.3,15.0,204.0,105.97,60.09
2016,9,21,7,30,637.0,67.0,4.4,15.0,255.0,157.12,99.36
2016,9,21,7,45,491.0,102.5,4.5,15.5,263.5,196.43,140.6
2016,9,21,8,0,345.0,138.0,4.6,16.0,272.0,220.23,167.89
2016,9,21,8,15,326.0,162.0,4.6,16.0,302.0,257.0,200.82
2016,9,21,8,30,307.0,186.0,4.6,16.0,332.0,291.59,231.07
2016,9,21,8,45,323.0,203.5,4.65,16.5,370.5,332.99,265.25
2016,9,21,9,0,339.0,221.0,4.7,17.0,409.0,375.61,299.74
2016,9,21,9,15,455.5,202.5,4.7,17.0,474.0,439.15,351.5
2016,9,21,9,30,572.0,184.0,4.7,17.0,539.0,511.45,409.88
2016,9,21,9,45,589.5,191.0,4.75,17.5,574.5,557.48,445.48
2016,9,21,10,0,607.0,198.0,4.8,18.0,610.0,602.24,479.5
2016,9,21,10,15,607.5,208.5,4.8,18.0,635.5,638.34,506.89
2016,9,21,10,30,608.0,219.0,4.8,18.0,661.0,672.76,532.62
2016,9,21,10,45,614.0,226.0,4.8,18.5,682.5,706.12,556.32
2016,9,21,11,0,620.0,233.0,4.8,19.0,704.0,737.88,578.46
2016,9,21,11,15,626.0,234.0,4.8,19.0,716.5,761.88,596.01
2016,9,21,11,30,632.0,235.0,4.8,19.0,729.0,783.91,612.06
2016,9,21,11,45,670.0,221.0,4.85,19.5,747.0,816.04,635.32
2016,9,21,12,0,708.0,207.0,4.9,20.0,765.0,846.55,656.69
2016,9,21,12,15,701.5,208.5,4.95,20.0,760.0,851.88,660.68
2016,9,21,12,30,695.0,210.0,5.0,20.0,755.0,854.35,662.88
2016,9,21,12,45,697.5,204.0,5.05,20.0,744.5,854.14,663.33
2016,9,21,13,0,700.0,198.0,5.1,20.0,734.0,851.07,661.85
2016,9,21,13,15,700.5,191.5,5.15,20.0,716.5,842.79,656.78
2016,9,21,13,30,701.0,185.0,5.2,20.0,699.0,831.63,649.76
2016,9,21,13,45,704.5,175.0,5.3,20.5,675.5,816.45,638.92
2016,9,21,14,0,708.0,165.0,5.4,21.0,652.0,798.33,626.02
2016,9,21,14,15,804.5,128.0,5.45,20.5,656.5,821.62,645.75
2016,9,21,14,30,901.0,91.0,5.5,20.0,661.0,835.75,658.82
2016,9,21,14,45,890.5,87.5,5.55,20.0,621.5,800.37,634.44
2016,9,21,15,0,880.0,84.0,5.6,20.0,582.0,762.56,608.28
2016,9,21,15,15,861.0,81.0,5.6,19.5,536.0,721.33,580.21
2016,9,21,15,30,842.0,78.0,5.6,19.0,490.0,674.19,547.13
2016,9,21,15,45,818.5,74.0,5.6,19.0,440.5,621.9,507.0
2016,9,21,16,0,795.0,70.0,5.6,19.0,391.0,569.18,464.98
2016,9,21,16,15,757.5,66.0,5.5,18.5,339.0,508.56,416.01
2016,9,21,16,30,720.0,62.0,5.4,18.0,287.0,449.44,366.64
2016,9,21,16,45,664.5,56.0,5.35,17.5,234.0,381.66,308.68
2016,9,21,17,0,609.0,50.0,5.3,17.0,181.0,320.58,254.33
2016,9,21,17,15,514.5,42.0,5.2,16.0,131.5,245.64,188.36
2016,9,21,17,30,420.0,34.0,5.1,15.0,82.0,180.07,128.15
2016,9,21,17,45,210.0,17.0,5.05,14.5,41.0,80.38,18.9
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,162.0,15.0,3.8,12.5,30.0,11.67,0.0
2016,9,22,6,30,324.0,30.0,3.9,13.0,60.0,23.57,13.26
2016,9,22,6,45,433.0,39.0,4.05,13.5,107.0,28.97,19.65
2016,9,22,7,0,542.0,48.0,4.2,14.0,154.0,57.97,29.89
2016,9,22,7,15,604.5,54.5,4.1,14.5,205.0,103.09,56.58
2016,9,22,7,30,667.0,61.0,4.0,15.0,256.0,155.22,96.38
2016,9,22,7,45,714.5,64.5,3.95,15.5,309.0,209.96,143.11
2016,9,22,8,0,762.0,68.0,3.9,16.0,362.0,267.39,193.81
2016,9,22,8,15,790.0,71.5,3.7,16.5,411.5,322.95,243.59
2016,9,22,8,30,818.0,75.0,3.5,17.0,461.0,380.47,293.96
2016,9,22,8,45,840.0,77.0,3.35,17.5,507.0,435.59,341.16
2016,9,22,9,0,862.0,79.0,3.2,18.0,553.0,492.3,387.96
2016,9,22,9,15,688.5,140.5,3.1,18.0,537.0,502.43,397.33
2016,9,22,9,30,515.0,202.0,3.0,18.0,521.0,495.26,391.53
2016,9,22,9,45,616.0,178.5,2.9,18.5,580.0,560.52,442.09
2016,9,22,10,0,717.0,155.0,2.8,19.0,639.0,630.83,495.02
2016,9,22,10,15,824.0,121.5,2.75,19.0,699.5,700.14,547.55
2016,9,22,10,30,931.0,88.0,2.7,19.0,760.0,772.46,598.3
2016,9,22,10,45,935.5,89.0,2.65,19.5,780.5,807.21,620.06
2016,9,22,11,0,940.0,90.0,2.6,20.0,801.0,839.17,639.9
2016,9,22,11,15,942.5,90.5,2.65,20.0,813.5,866.03,658.06
2016,9,22,11,30,945.0,91.0,2.7,20.0,826.0,889.72,674.1
2016,9,22,11,45,945.0,92.0,2.75,20.5,830.5,908.51,685.57
2016,9,22,12,0,945.0,93.0,2.8,21.0,835.0,923.84,694.79
2016,9,22,12,15,944.5,93.0,2.8,21.0,831.5,934.14,701.66
2016,9,22,12,30,944.0,93.0,2.8,21.0,828.0,940.86,706.3
2016,9,22,12,45,935.5,95.5,2.85,21.5,815.0,939.57,704.75
2016,9,22,13,0,927.0,98.0,2.9,22.0,802.0,934.71,701.01
2016,9,22,13,15,921.5,97.0,2.95,22.0,783.0,925.19,695.63
2016,9,22,13,30,916.0,96.0,3.0,22.0,764.0,912.23,688.05
2016,9,22,13,45,906.0,96.0,3.05,22.0,736.5,893.14,676.37
2016,9,22,14,0,896.0,96.0,3.1,22.0,709.0,870.96,662.64
2016,9,22,14,15,885.0,94.0,3.2,21.5,675.0,842.8,646.28
2016,9,22,14,30,874.0,92.0,3.3,21.0,641.0,811.92,627.83
2016,9,22,14,45,856.5,91.0,3.4,21.0,600.5,779.33,606.73
2016,9,22,15,0,839.0,90.0,3.5,21.0,560.0,739.97,580.47
2016,9,22,15,15,818.5,87.0,3.6,20.5,515.0,694.52,550.39
2016,9,22,15,30,798.0,84.0,3.7,20.0,470.0,647.88,518.61
2016,9,22,15,45,765.5,81.0,3.85,20.0,420.5,592.68,476.97
2016,9,22,16,0,733.0,78.0,4.0,20.0,371.0,537.89,434.39
2016,9,22,16,15,693.0,73.0,4.05,19.5,320.0,479.88,388.44
2016,9,22,16,30,653.0,68.0,4.1,19.0,269.0,421.61,340.67
2016,9,22,16,45,592.0,61.5,4.2,18.5,217.5,354.34,284.07
2016,9,22,17,0,531.0,55.0,4.3,18.0,166.0,291.91,229.68
2016,9,22,17,15,433.0,45.0,4.15,17.0,119.0,217.83,165.44
2016,9,22,17,30,335.0,35.0,4.0,16.0,72.0,153.6,107.25
2016,9,22,17,45,167.5,17.5,3.9,15.5,36.0,68.77,1.72
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.5,13.0,1.85,12.5,29.0,12.78,0.0
2016,9,23,6,30,349.0,26.0,1.9,13.0,58.0,19.87,10.05
2016,9,23,6,45,447.5,35.0,1.95,14.0,103.0,25.5,16.57
2016,9,23,7,0,546.0,44.0,2.0,15.0,148.0,53.63,26.47
2016,9,23,7,15,605.5,50.0,1.9,15.5,198.0,100.21,53.98
2016,9,23,7,30,665.0,56.0,1.8,16.0,248.0,151.12,92.39
2016,9,23,7,45,705.0,60.0,1.75,16.5,298.0,202.48,136.05
2016,9,23,8,0,745.0,64.0,1.7,17.0,348.0,257.74,184.44
2016,9,23,8,15,771.5,67.5,1.65,17.5,396.0,311.78,232.18
2016,9,23,8,30,798.0,71.0,1.6,18.0,444.0,367.64,280.32
2016,9,23,8,45,818.5,73.5,1.6,19.0,488.5,421.46,325.04
2016,9,23,9,0,839.0,76.0,1.6,20.0,533.0,476.76,369.15
2016,9,23,9,15,853.0,78.0,1.55,20.5,572.5,527.2,408.56
2016,9,23,9,30,867.0,80.0,1.5,21.0,612.0,577.0,446.04
2016,9,23,9,45,877.0,81.5,1.5,21.5,645.5,622.93,479.74
2016,9,23,10,0,887.0,83.0,1.5,22.0,679.0,667.37,511.35
2016,9,23,10,15,894.5,84.5,1.55,22.0,706.0,708.34,539.88
2016,9,23,10,30,902.0,86.0,1.6,22.0,733.0,747.19,566.11
2016,9,23,10,45,906.0,87.0,1.65,22.5,753.0,780.55,587.29
2016,9,23,11,0,910.0,88.0,1.7,23.0,773.0,811.18,606.52
2016,9,23,11,15,913.0,88.5,1.8,23.0,785.5,837.6,624.53
2016,9,23,11,30,916.0,89.0,1.9,23.0,798.0,860.97,640.58
2016,9,23,11,45,914.5,90.5,2.0,23.5,801.5,878.4,651.5
2016,9,23,12,0,913.0,92.0,2.1,24.0,805.0,892.43,660.27
2016,9,23,12,15,912.5,92.0,2.25,23.5,802.0,902.31,669.45
2016,9,23,12,30,912.0,92.0,2.4,23.0,799.0,908.72,676.48
2016,9,23,12,45,906.0,93.0,2.55,23.0,786.5,907.87,677.46
2016,9,23,13,0,900.0,94.0,2.7,23.0,774.0,903.55,676.24
2016,9,23,13,15,895.0,93.0,2.8,23.0,755.5,894.51,671.53
2016,9,23,13,30,890.0,92.0,2.9,23.0,737.0,882.13,664.66
2016,9,23,13,45,748.0,145.0,3.05,23.0,673.5,816.35,621.23
2016,9,23,14,0,606.0,198.0,3.2,23.0,610.0,742.74,570.4
2016,9,23,14,15,619.5,181.0,3.25,23.0,584.0,724.59,559.56
2016,9,23,14,30,633.0,164.0,3.3,23.0,558.0,703.31,545.97
2016,9,23,14,45,731.5,122.5,3.4,23.0,550.0,717.42,558.59
2016,9,23,15,0,830.0,81.0,3.5,23.0,542.0,719.79,562.03
2016,9,23,15,15,810.5,78.0,3.5,22.5,498.0,675.36,532.07
2016,9,23,15,30,791.0,75.0,3.5,22.0,454.0,629.75,500.93
2016,9,23,15,45,762.5,72.0,3.55,21.5,406.0,577.51,462.34
2016,9,23,16,0,734.0,69.0,3.6,21.0,358.0,525.42,422.58
2016,9,23,16,15,695.0,64.5,3.6,20.5,308.0,466.33,375.85
2016,9,23,16,30,656.0,60.0,3.6,20.0,258.0,411.11,330.42
2016,9,23,16,45,602.5,53.5,3.6,19.5,208.5,347.42,276.66
2016,9,23,17,0,549.0,47.0,3.6,19.0,159.0,287.93,224.57
2016,9,23,17,15,453.5,38.0,3.55,18.5,113.0,215.5,161.49
2016,9,23,17,30,358.0,29.0,3.5,18.0,67.0,152.91,103.57
2016,9,23,17,45,179.0,14.5,3.45,17.5,33.5,66.67,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,188.0,12.0,1.35,14.5,28.5,11.8,0.0
2016,9,24,6,30,376.0,24.0,1.4,15.0,57.0,19.77,9.55
2016,9,24,6,45,476.5,32.0,1.5,16.0,103.0,25.05,15.99
2016,9,24,7,0,577.0,40.0,1.6,17.0,149.0,52.38,24.93
2016,9,24,7,15,637.0,45.5,1.65,17.5,199.5,97.87,50.45
2016,9,24,7,30,697.0,51.0,1.7,18.0,250.0,150.09,89.4
2016,9,24,7,45,736.0,55.0,1.75,18.5,301.5,202.97,134.09
2016,9,24,8,0,775.0,59.0,1.8,19.0,353.0,259.58,183.52
2016,9,24,8,15,802.5,62.0,1.9,19.5,402.0,315.0,232.44
2016,9,24,8,30,830.0,65.0,2.0,20.0,451.0,373.77,283.09
2016,9,24,8,45,850.5,67.0,2.1,21.0,496.5,428.36,328.7
2016,9,24,9,0,871.0,69.0,2.2,22.0,542.0,483.43,373.08
2016,9,24,9,15,885.5,71.0,2.2,22.5,582.5,535.53,414.17
2016,9,24,9,30,900.0,73.0,2.2,23.0,623.0,586.96,453.37
2016,9,24,9,45,913.5,73.0,2.2,23.5,658.0,634.82,488.77
2016,9,24,10,0,927.0,73.0,2.2,24.0,693.0,681.34,522.17
2016,9,24,10,15,934.5,74.0,2.15,24.5,720.5,723.17,549.32
2016,9,24,10,30,942.0,75.0,2.1,25.0,748.0,762.74,574.18
2016,9,24,10,45,947.5,76.0,2.1,25.5,769.0,798.34,596.33
2016,9,24,11,0,953.0,77.0,2.1,26.0,790.0,831.17,616.41
2016,9,24,11,15,956.0,77.5,2.05,26.0,802.5,858.51,633.47
2016,9,24,11,30,959.0,78.0,2.0,26.0,815.0,882.64,648.37
2016,9,24,11,45,960.0,78.0,1.95,26.5,819.5,901.21,658.32
2016,9,24,12,0,961.0,78.0,1.9,27.0,824.0,916.29,666.04
2016,9,24,12,15,960.0,78.0,1.9,27.0,821.0,926.05,672.26
2016,9,24,12,30,959.0,78.0,1.9,27.0,818.0,932.17,676.3
2016,9,24,12,45,946.5,83.5,1.95,27.5,804.5,930.5,674.71
2016,9,24,13,0,934.0,89.0,2.0,28.0,791.0,925.24,671.0
2016,9,24,13,15,929.0,88.0,2.05,28.0,771.5,915.95,666.15
2016,9,24,13,30,924.0,87.0,2.1,28.0,752.0,903.18,659.17
2016,9,24,13,45,916.0,86.0,2.15,28.0,724.5,884.45,648.36
2016,9,24,14,0,908.0,85.0,2.2,28.0,697.0,862.53,635.51
2016,9,24,14,15,897.5,83.5,2.2,28.0,663.5,834.97,618.46
2016,9,24,14,30,887.0,82.0,2.2,28.0,630.0,804.65,599.53
2016,9,24,14,45,872.5,80.0,2.25,28.0,590.0,768.12,576.6
2016,9,24,15,0,858.0,78.0,2.3,28.0,550.0,729.49,551.95
2016,9,24,15,15,838.5,75.0,2.3,27.5,505.0,688.57,526.08
2016,9,24,15,30,819.0,72.0,2.3,27.0,460.0,641.97,495.6
2016,9,24,15,45,789.0,69.5,2.35,26.5,411.0,588.35,457.63
2016,9,24,16,0,759.0,67.0,2.4,26.0,362.0,534.92,418.37
2016,9,24,16,15,719.5,62.5,2.35,25.0,311.0,474.59,372.82
2016,9,24,16,30,680.0,58.0,2.3,24.0,260.0,416.08,326.74
2016,9,24,16,45,613.0,53.0,2.3,23.5,208.5,349.11,271.72
2016,9,24,17,0,546.0,48.0,2.3,23.0,157.0,285.66,217.77
2016,9,24,17,15,446.5,38.5,2.25,22.0,110.5,211.81,155.28
2016,9,24,17,30,347.0,29.0,2.2,21.0,64.0,148.26,96.71
2016,9,24,17,45,173.5,14.5,2.2,20.0,32.0,63.93,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,175.0,12.5,1.7,16.5,27.5,12.29,0.0
2016,9,25,6,30,350.0,25.0,1.8,17.0,55.0,19.25,8.66
2016,9,25,6,45,457.0,34.0,1.9,18.0,101.5,24.93,15.67
2016,9,25,7,0,564.0,43.0,2.0,19.0,148.0,51.5,24.73
2016,9,25,7,15,626.0,49.5,2.05,19.5,199.0,99.58,52.05
2016,9,25,7,30,688.0,56.0,2.1,20.0,250.0,152.28,90.86
2016,9,25,7,45,728.5,60.5,2.15,21.0,301.5,205.35,134.97
2016,9,25,8,0,769.0,65.0,2.2,22.0,353.0,262.35,183.82
2016,9,25,8,15,796.5,68.5,2.2,22.5,402.5,317.89,232.22
2016,9,25,8,30,824.0,72.0,2.2,23.0,452.0,375.3,281.17
2016,9,25,8,45,843.0,75.0,2.25,24.0,497.0,430.19,326.41
2016,9,25,9,0,862.0,78.0,2.3,25.0,542.0,486.29,370.89
2016,9,25,9,15,876.5,80.0,2.25,25.5,582.5,537.97,411.01
2016,9,25,9,30,891.0,82.0,2.2,26.0,623.0,588.99,449.23
2016,9,25,9,45,906.5,81.5,2.2,26.5,658.5,637.17,484.43
2016,9,25,10,0,922.0,81.0,2.2,27.0,694.0,684.18,517.76
2016,9,25,10,15,929.5,82.5,2.15,27.5,722.0,726.31,545.17
2016,9,25,10,30,937.0,84.0,2.1,28.0,750.0,766.2,569.91
2016,9,25,10,45,934.0,88.5,2.1,29.0,768.0,798.84,588.59
2016,9,25,11,0,931.0,93.0,2.1,30.0,786.0,828.28,604.94
2016,9,25,11,15,934.0,93.5,2.0,30.5,798.5,855.1,619.76
2016,9,25,11,30,937.0,94.0,1.9,31.0,811.0,878.78,632.34
2016,9,25,11,45,929.5,98.5,1.85,31.5,813.0,894.57,640.26
2016,9,25,12,0,922.0,103.0,1.8,32.0,815.0,906.74,645.96
2016,9,25,12,15,921.0,102.5,1.7,32.0,811.0,915.66,650.42
2016,9,25,12,30,920.0,102.0,1.6,32.0,807.0,921.07,652.74
2016,9,25,12,45,919.0,100.5,1.5,32.5,796.0,921.87,650.95
2016,9,25,13,0,918.0,99.0,1.4,33.0,785.0,919.13,647.06
2016,9,25,13,15,912.5,98.0,1.25,33.0,765.0,909.49,639.62
2016,9,25,13,30,907.0,97.0,1.1,33.0,745.0,896.43,630.15
2016,9,25,13,45,887.0,100.5,1.0,33.0,715.0,872.68,614.84
2016,9,25,14,0,867.0,104.0,0.9,33.0,685.0,851.32,601.21
2016,9,25,14,15,855.5,102.0,0.8,33.0,651.0,823.2,583.32
2016,9,25,14,30,844.0,100.0,0.7,33.0,617.0,792.46,563.84
2016,9,25,14,45,820.0,100.0,0.6,33.0,575.5,751.97,538.07
2016,9,25,15,0,796.0,100.0,0.5,33.0,534.0,709.98,511.25
2016,9,25,15,15,774.0,96.0,0.55,32.5,489.0,663.81,484.39
2016,9,25,15,30,752.0,92.0,0.6,32.0,444.0,619.16,456.55
2016,9,25,15,45,720.0,87.5,0.65,31.5,395.5,564.69,420.56
2016,9,25,16,0,688.0,83.0,0.7,31.0,347.0,510.78,383.5
2016,9,25,16,15,644.5,77.0,0.8,30.0,296.5,449.86,340.7
2016,9,25,16,30,601.0,71.0,0.9,29.0,246.0,391.31,297.35
2016,9,25,16,45,540.5,62.0,1.05,28.0,196.0,324.62,245.83
2016,9,25,17,0,480.0,53.0,1.2,27.0,146.0,262.89,195.78
2016,9,25,17,15,378.5,41.5,1.3,26.0,101.0,189.93,135.99
2016,9,25,17,30,277.0,30.0,1.4,25.0,56.0,127.6,79.17
2016,9,25,17,45,138.5,15.0,1.5,24.0,28.0,47.23,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,118.5,13.5,0.45,16.5,23.5,13.27,0.0
2016,9,26,6,30,237.0,27.0,0.4,17.0,47.0,21.37,9.77
2016,9,26,6,45,342.5,39.5,0.35,18.0,90.5,30.23,20.2
2016,9,26,7,0,448.0,52.0,0.3,19.0,134.0,55.17,30.71
2016,9,26,7,15,516.0,61.0,0.3,19.5,183.5,97.11,54.39
2016,9,26,7,30,584.0,70.0,0.3,20.0,233.0,146.8,90.21
2016,9,26,7,45,630.0,76.5,0.3,21.0,283.5,197.14,130.62
2016,9,26,8,0,676.0,83.0,0.3,22.0,334.0,252.16,175.9
2016,9,26,8,15,708.0,88.0,0.25,23.0,383.0,305.71,219.99
2016,9,26,8,30,740.0,93.0,0.2,24.0,432.0,361.77,264.72
2016,9,26,8,45,763.0,97.0,0.2,25.0,477.0,416.48,307.21
2016,9,26,9,0,786.0,101.0,0.2,26.0,522.0,470.69,347.67
2016,9,26,9,15,803.5,104.5,0.3,26.5,562.5,522.21,386.3
2016,9,26,9,30,821.0,108.0,0.4,27.0,603.0,573.56,423.73
2016,9,26,9,45,833.0,110.5,0.55,28.0,637.5,620.12,456.57
2016,9,26,10,0,845.0,113.0,0.7,29.0,672.0,665.47,487.73
2016,9,26,10,15,854.0,115.0,0.75,29.5,699.5,706.82,515.24
2016,9,26,10,30,863.0,117.0,0.8,30.0,727.0,746.26,539.96
2016,9,26,10,45,869.0,119.0,0.9,30.5,747.5,781.34,561.85
2016,9,26,11,0,875.0,121.0,1.0,31.0,768.0,813.93,582.04
2016,9,26,11,15,878.5,121.5,1.1,31.0,780.5,840.28,599.4
2016,9,26,11,30,882.0,122.0,1.2,31.0,793.0,860.05,612.68
2016,9,26,11,45,883.5,122.5,1.3,31.5,797.5,878.35,623.92
2016,9,26,12,0,885.0,123.0,1.4,32.0,802.0,893.44,633.19
2016,9,26,12,15,884.0,122.5,1.5,32.0,798.5,902.05,639.76
2016,9,26,12,30,883.0,122.0,1.6,32.0,795.0,907.27,644.37
2016,9,26,12,45,905.5,109.0,1.75,32.0,790.0,916.33,652.11
2016,9,26,13,0,928.0,96.0,1.9,32.0,785.0,921.65,657.51
2016,9,26,13,15,923.0,95.0,1.95,31.5,765.0,912.31,653.97
2016,9,26,13,30,918.0,94.0,2.0,31.0,745.0,899.52,648.41
2016,9,26,13,45,911.0,92.0,2.1,31.0,718.0,880.56,638.09
2016,9,26,14,0,904.0,90.0,2.2,31.0,691.0,858.39,625.66
2016,9,26,14,15,893.0,88.5,2.2,31.0,657.0,830.47,608.56
2016,9,26,14,30,882.0,87.0,2.2,31.0,623.0,799.84,589.63
2016,9,26,14,45,869.0,84.0,2.25,31.0,583.0,763.47,567.03
2016,9,26,15,0,856.0,81.0,2.3,31.0,543.0,729.37,545.74
2016,9,26,15,15,835.5,78.0,2.25,30.5,498.0,683.44,516.36
2016,9,26,15,30,815.0,75.0,2.2,30.0,453.0,636.34,485.17
2016,9,26,15,45,789.0,71.0,2.15,29.5,404.0,583.77,447.91
2016,9,26,16,0,763.0,67.0,2.1,29.0,355.0,531.09,409.31
2016,9,26,16,15,723.0,62.0,1.9,28.0,304.0,469.99,363.23
2016,9,26,16,30,683.0,57.0,1.7,27.0,253.0,410.76,316.76
2016,9,26,16,45,625.0,50.5,1.55,26.5,202.0,344.2,262.5
2016,9,26,17,0,567.0,44.0,1.4,26.0,151.0,284.78,211.99
2016,9,26,17,15,464.5,35.0,1.35,24.5,104.5,210.33,150.1
2016,9,26,17,30,362.0,26.0,1.3,23.0,58.0,146.1,87.11
2016,9,26,17,45,181.0,13.0,1.3,22.0,29.0,54.5,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,148.0,12.5,0.25,17.5,24.0,12.29,0.0
2016,9,27,6,30,296.0,25.0,0.2,18.0,48.0,19.6,7.88
2016,9,27,6,45,402.0,35.0,0.2,18.5,92.0,26.17,16.67
2016,9,27,7,0,508.0,45.0,0.2,19.0,136.0,49.72,25.43
2016,9,27,7,15,573.5,52.5,0.2,19.5,186.0,93.45,49.27
2016,9,27,7,30,639.0,60.0,0.2,20.0,236.0,144.54,85.95
2016,9,27,7,45,681.0,65.5,0.2,21.0,286.5,196.12,127.62
2016,9,27,8,0,723.0,71.0,0.2,22.0,337.0,253.46,175.09
2016,9,27,8,15,753.0,75.0,0.2,22.5,386.0,307.61,220.56
2016,9,27,8,30,783.0,79.0,0.2,23.0,435.0,363.97,266.71
2016,9,27,8,45,804.5,82.0,0.25,24.0,480.0,417.68,309.31
2016,9,27,9,0,826.0,85.0,0.3,25.0,525.0,472.09,350.83
2016,9,27,9,15,842.0,87.5,0.35,25.5,565.0,523.56,389.48
2016,9,27,9,30,858.0,90.0,0.4,26.0,605.0,574.6,426.56
2016,9,27,9,45,877.5,88.5,0.5,27.0,641.0,622.66,460.27
2016,9,27,10,0,897.0,87.0,0.6,28.0,677.0,669.94,492.48
2016,9,27,10,15,905.0,88.5,0.65,28.0,704.5,711.35,520.54
2016,9,27,10,30,913.0,90.0,0.7,28.0,732.0,750.61,545.84
2016,9,27,10,45,918.0,91.0,0.8,28.5,752.0,784.77,567.28
2016,9,27,11,0,923.0,92.0,0.9,29.0,772.0,816.22,586.9
2016,9,27,11,15,926.0,93.0,0.95,29.0,784.0,843.19,604.08
2016,9,27,11,30,929.0,94.0,1.0,29.0,796.0,867.06,619.36
2016,9,27,11,45,929.5,94.0,1.1,29.5,800.5,884.55,630.18
2016,9,27,12,0,930.0,94.0,1.2,30.0,805.0,898.63,638.98
2016,9,27,12,15,929.0,94.0,1.3,30.0,801.0,907.95,646.16
2016,9,27,12,30,928.0,94.0,1.4,30.0,797.0,913.74,651.27
2016,9,27,12,45,929.5,91.5,1.5,30.5,786.0,915.44,652.61
2016,9,27,13,0,931.0,89.0,1.6,31.0,775.0,913.56,651.81
2016,9,27,13,15,925.5,88.0,1.65,30.5,755.5,903.66,648.04
2016,9,27,13,30,920.0,87.0,1.7,30.0,736.0,890.31,642.2
2016,9,27,13,45,911.5,86.0,1.75,30.0,708.5,871.07,631.33
2016,9,27,14,0,903.0,85.0,1.8,30.0,681.0,848.69,618.45
2016,9,27,14,15,892.5,83.5,1.85,30.0,647.0,821.14,602.12
2016,9,27,14,30,882.0,82.0,1.9,30.0,613.0,790.87,583.89
2016,9,27,14,45,866.0,80.0,2.0,30.0,573.0,753.33,560.92
2016,9,27,15,0,850.0,78.0,2.1,30.0,533.0,713.8,536.21
2016,9,27,15,15,830.0,75.0,2.15,29.5,488.0,672.86,510.75
2016,9,27,15,30,810.0,72.0,2.2,29.0,443.0,626.33,480.11
2016,9,27,15,45,781.0,68.5,2.25,28.5,394.0,572.75,442.17
2016,9,27,16,0,752.0,65.0,2.3,28.0,345.0,519.34,402.93
2016,9,27,16,15,711.0,60.5,2.25,27.0,294.5,458.91,357.26
2016,9,27,16,30,670.0,56.0,2.2,26.0,244.0,400.48,311.15
2016,9,27,16,45,606.5,49.5,2.2,25.5,193.5,334.67,257.0
2016,9,27,17,0,543.0,43.0,2.2,25.0,143.0,272.05,203.68
2016,9,27,17,15,438.5,34.0,2.15,24.0,97.5,198.66,141.59
2016,9,27,17,30,334.0,25.0,2.1,23.0,52.0,134.43,75.11
2016,9,27,17,45,167.0,12.5,2.05,22.0,26.0,50.11,0.0
2016,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,140.0,12.0,1.75,15.0,22.5,11.8,0.0
2016,9,28,6,30,280.0,24.0,1.8,15.0,45.0,18.79,6.74
2016,9,28,6,45,392.0,34.5,1.9,15.5,89.0,25.89,16.52
2016,9,28,7,0,504.0,45.0,2.0,16.0,133.0,48.75,25.45
2016,9,28,7,15,288.5,75.5,1.9,16.5,129.5,88.31,57.11
2016,9,28,7,30,73.0,106.0,1.8,17.0,126.0,107.86,81.71
2016,9,28,7,45,82.0,127.0,1.75,17.5,153.5,134.25,103.3
2016,9,28,8,0,91.0,148.0,1.7,18.0,181.0,161.77,125.72
2016,9,28,8,15,439.5,112.0,1.65,18.5,306.0,241.76,182.63
2016,9,28,8,30,788.0,76.0,1.6,19.0,431.0,361.36,274.01
2016,9,28,8,45,811.0,78.5,1.6,19.5,476.5,415.36,319.08
2016,9,28,9,0,834.0,81.0,1.6,20.0,522.0,470.18,363.64
2016,9,28,9,15,849.5,83.5,1.65,20.5,562.0,521.65,404.44
2016,9,28,9,30,865.0,86.0,1.7,21.0,602.0,572.66,443.59
2016,9,28,9,45,876.5,88.0,1.75,21.5,636.0,619.58,478.6
2016,9,28,10,0,888.0,90.0,1.8,22.0,670.0,665.11,511.65
2016,9,28,10,15,896.0,91.5,1.85,22.0,697.5,706.11,541.32
2016,9,28,10,30,904.0,93.0,1.9,22.0,725.0,745.0,567.79
2016,9,28,10,45,910.0,94.0,2.0,22.5,745.0,779.56,590.38
2016,9,28,11,0,916.0,95.0,2.1,23.0,765.0,811.49,611.06
2016,9,28,11,15,919.0,95.5,2.2,23.0,777.5,837.71,628.99
2016,9,28,11,30,922.0,96.0,2.3,23.0,790.0,860.83,644.92
2016,9,28,11,45,924.0,96.0,2.4,23.5,794.5,879.39,656.6
2016,9,28,12,0,926.0,96.0,2.5,24.0,799.0,894.6,666.13
2016,9,28,12,15,925.0,95.5,2.55,24.0,794.5,903.28,672.29
2016,9,28,12,30,924.0,95.0,2.6,24.0,790.0,908.44,676.28
2016,9,28,12,45,919.0,95.5,2.7,24.0,777.5,907.67,676.87
2016,9,28,13,0,914.0,96.0,2.8,24.0,765.0,903.39,675.26
2016,9,28,13,15,908.0,95.0,2.85,23.5,745.0,893.14,670.68
2016,9,28,13,30,902.0,94.0,2.9,23.0,725.0,879.51,663.92
2016,9,28,13,45,895.0,92.0,3.0,23.0,698.0,860.66,652.68
2016,9,28,14,0,888.0,90.0,3.1,23.0,671.0,838.67,639.29
2016,9,28,14,15,876.0,88.5,3.1,22.5,637.0,810.22,621.96
2016,9,28,14,30,864.0,87.0,3.1,22.0,603.0,779.17,602.7
2016,9,28,14,45,849.0,84.5,3.15,22.0,563.0,746.93,581.5
2016,9,28,15,0,834.0,82.0,3.2,22.0,523.0,707.95,555.18
2016,9,28,15,15,812.5,79.0,3.25,21.5,478.5,662.13,524.48
2016,9,28,15,30,791.0,76.0,3.3,21.0,434.0,615.27,491.3
2016,9,28,15,45,760.0,72.5,3.35,21.0,385.0,561.27,450.0
2016,9,28,16,0,729.0,69.0,3.4,21.0,336.0,507.63,407.74
2016,9,28,16,15,685.5,64.0,3.35,20.5,285.5,446.42,358.71
2016,9,28,16,30,642.0,59.0,3.3,20.0,235.0,389.92,311.59
2016,9,28,16,45,570.0,52.5,3.3,19.5,185.0,319.96,252.33
2016,9,28,17,0,498.0,46.0,3.3,19.0,135.0,256.09,196.48
2016,9,28,17,15,384.5,36.0,3.25,18.0,91.0,181.34,131.79
2016,9,28,17,30,271.0,26.0,3.2,17.0,47.0,115.36,59.85
2016,9,28,17,45,135.5,13.0,3.15,16.5,23.5,42.95,0.0
2016,9,28,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
