Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,108.0,13.0,2.5,12.0,21.0,12.78,0.0
2016,9,29,6,30,216.0,26.0,2.6,12.0,42.0,21.0,7.38
2016,9,29,6,45,334.0,38.0,2.75,12.5,85.0,29.44,19.73
2016,9,29,7,0,452.0,50.0,2.9,13.0,128.0,51.23,29.29
2016,9,29,7,15,522.5,58.0,2.85,13.5,177.0,92.27,51.97
2016,9,29,7,30,593.0,66.0,2.8,14.0,226.0,141.33,87.96
2016,9,29,7,45,296.5,68.5,2.8,14.5,148.5,120.41,84.56
2016,9,29,8,0,0.0,71.0,2.8,15.0,71.0,68.61,52.64
2016,9,29,8,15,0.0,101.5,2.8,15.5,101.5,97.61,76.73
2016,9,29,8,30,0.0,132.0,2.8,16.0,132.0,126.74,100.44
2016,9,29,8,45,6.5,158.0,2.8,16.5,161.5,154.49,122.59
2016,9,29,9,0,13.0,184.0,2.8,17.0,191.0,183.09,145.16
2016,9,29,9,15,48.5,223.0,2.8,17.5,251.0,240.47,190.63
2016,9,29,9,30,84.0,262.0,2.8,18.0,311.0,301.35,238.11
2016,9,29,9,45,480.0,177.0,2.8,18.5,486.0,467.21,371.46
2016,9,29,10,0,876.0,92.0,2.8,19.0,661.0,657.35,518.07
2016,9,29,10,15,883.5,93.5,2.8,19.5,688.0,697.49,546.0
2016,9,29,10,30,891.0,95.0,2.8,20.0,715.0,735.52,571.31
2016,9,29,10,45,897.5,95.5,2.85,20.5,734.5,769.46,593.69
2016,9,29,11,0,904.0,96.0,2.9,21.0,754.0,800.83,614.12
2016,9,29,11,15,906.5,96.5,2.95,21.0,765.5,826.27,631.53
2016,9,29,11,30,909.0,97.0,3.0,21.0,777.0,848.64,646.87
2016,9,29,11,45,910.0,97.0,3.05,21.5,781.0,866.06,657.61
2016,9,29,12,0,911.0,97.0,3.1,22.0,785.0,880.16,666.16
2016,9,29,12,15,909.5,97.0,3.15,22.0,780.5,888.73,672.33
2016,9,29,12,30,908.0,97.0,3.2,22.0,776.0,893.84,676.3
2016,9,29,12,45,904.0,96.5,3.25,22.0,764.0,892.76,676.2
2016,9,29,13,0,900.0,96.0,3.3,22.0,752.0,888.22,673.9
2016,9,29,13,15,894.5,95.0,3.3,21.5,732.0,878.42,669.1
2016,9,29,13,30,889.0,94.0,3.3,21.0,712.0,865.29,662.12
2016,9,29,13,45,880.0,93.0,3.35,21.0,685.0,846.0,649.95
2016,9,29,14,0,871.0,92.0,3.4,21.0,658.0,823.7,635.72
2016,9,29,14,15,859.0,90.0,3.45,20.5,624.0,795.02,618.13
2016,9,29,14,30,847.0,88.0,3.5,20.0,590.0,768.53,601.97
2016,9,29,14,45,830.5,86.0,3.55,20.0,550.5,731.49,576.8
2016,9,29,15,0,814.0,84.0,3.6,20.0,511.0,692.57,550.0
2016,9,29,15,15,792.5,80.5,3.65,19.5,466.5,646.89,518.74
2016,9,29,15,30,771.0,77.0,3.7,19.0,422.0,600.23,484.71
2016,9,29,15,45,739.5,73.5,3.75,19.0,374.0,546.78,443.12
2016,9,29,16,0,708.0,70.0,3.8,19.0,326.0,493.8,400.67
2016,9,29,16,15,664.0,64.5,3.75,18.5,276.0,435.13,352.85
2016,9,29,16,30,620.0,59.0,3.7,18.0,226.0,376.81,303.69
2016,9,29,16,45,551.0,52.0,3.7,17.5,177.0,308.92,245.34
2016,9,29,17,0,482.0,45.0,3.7,17.0,128.0,246.88,190.35
2016,9,29,17,15,368.0,34.5,3.55,16.5,85.0,172.79,125.19
2016,9,29,17,30,254.0,24.0,3.4,16.0,42.0,106.47,47.09
2016,9,29,17,45,127.0,12.0,3.3,15.5,21.0,39.59,0.0
2016,9,29,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,117.0,12.0,3.35,12.0,20.0,11.8,0.0
2016,9,30,6,30,234.0,24.0,3.5,12.0,40.0,19.16,5.14
2016,9,30,6,45,351.0,35.0,3.65,12.5,82.5,26.74,17.31
2016,9,30,7,0,468.0,46.0,3.8,13.0,125.0,47.09,25.98
2016,9,30,7,15,312.0,75.0,3.85,13.5,135.5,88.79,57.45
2016,9,30,7,30,156.0,104.0,3.9,14.0,146.0,115.9,85.85
2016,9,30,7,45,173.0,123.5,4.0,14.5,178.5,147.52,112.16
2016,9,30,8,0,190.0,143.0,4.1,15.0,211.0,181.06,140.4
2016,9,30,8,15,478.0,111.0,4.1,15.5,315.0,251.04,192.28
2016,9,30,8,30,766.0,79.0,4.1,16.0,419.0,353.25,273.48
2016,9,30,8,45,790.5,81.5,4.2,16.5,464.0,406.57,319.99
2016,9,30,9,0,815.0,84.0,4.3,17.0,509.0,460.89,366.22
2016,9,30,9,15,831.5,86.5,4.3,17.0,548.5,511.82,409.11
2016,9,30,9,30,848.0,89.0,4.3,17.0,588.0,562.38,450.61
2016,9,30,9,45,860.5,91.0,4.3,17.5,622.0,608.97,487.14
2016,9,30,10,0,873.0,93.0,4.3,18.0,656.0,654.34,521.73
2016,9,30,10,15,882.0,94.5,4.25,18.0,683.5,695.31,553.01
2016,9,30,10,30,891.0,96.0,4.2,18.0,711.0,734.27,580.75
2016,9,30,10,45,895.5,97.5,4.2,18.5,731.0,767.68,603.19
2016,9,30,11,0,900.0,99.0,4.2,19.0,751.0,798.42,623.52
2016,9,30,11,15,903.5,100.0,4.25,19.0,763.0,825.02,642.21
2016,9,30,11,30,907.0,101.0,4.3,19.0,775.0,848.62,658.79
2016,9,30,11,45,909.0,101.0,4.35,19.0,779.5,866.78,671.58
2016,9,30,12,0,911.0,101.0,4.4,19.0,784.0,881.66,682.3
2016,9,30,12,15,910.0,100.5,4.4,19.0,780.0,890.08,688.23
2016,9,30,12,30,909.0,100.0,4.4,19.0,776.0,895.03,691.89
2016,9,30,12,45,906.0,99.5,4.45,19.0,764.0,894.78,692.43
2016,9,30,13,0,903.0,99.0,4.5,19.0,752.0,891.05,690.68
2016,9,30,13,15,898.0,98.0,4.5,18.5,732.5,881.64,686.02
2016,9,30,13,30,893.0,97.0,4.5,18.0,713.0,868.87,679.11
2016,9,30,13,45,887.5,94.5,4.55,18.0,686.5,850.77,667.47
2016,9,30,14,0,882.0,92.0,4.6,18.0,660.0,829.51,653.6
2016,9,30,14,15,871.0,90.0,4.55,18.0,626.5,801.4,634.14
2016,9,30,14,30,860.0,88.0,4.5,18.0,593.0,775.38,616.24
2016,9,30,14,45,846.0,85.0,4.5,18.0,553.5,738.72,590.63
2016,9,30,15,0,832.0,82.0,4.5,18.0,514.0,699.99,563.28
2016,9,30,15,15,811.0,79.0,4.45,17.5,469.5,654.66,531.39
2016,9,30,15,30,790.0,76.0,4.4,17.0,425.0,608.27,496.63
2016,9,30,15,45,759.0,72.5,4.35,17.0,376.5,554.48,453.85
2016,9,30,16,0,728.0,69.0,4.3,17.0,328.0,501.06,410.21
2016,9,30,16,15,683.5,63.5,4.2,16.5,277.5,441.4,360.84
2016,9,30,16,30,639.0,58.0,4.1,16.0,227.0,382.11,310.13
2016,9,30,16,45,565.5,51.0,4.05,15.5,177.0,311.67,248.97
2016,9,30,17,0,492.0,44.0,4.0,15.0,127.0,247.52,191.58
2016,9,30,17,15,374.0,33.5,3.85,14.5,83.5,172.15,124.39
2016,9,30,17,30,256.0,23.0,3.7,14.0,40.0,103.8,34.89
2016,9,30,17,45,128.0,11.5,3.55,14.0,20.0,38.83,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,11.5,2.05,11.5,19.5,11.3,0.0
2016,10,1,6,30,248.0,23.0,2.1,12.0,39.0,18.36,3.38
2016,10,1,6,45,370.0,34.0,2.2,12.5,82.5,25.99,16.6
2016,10,1,7,0,492.0,45.0,2.3,13.0,126.0,45.9,25.09
2016,10,1,7,15,564.0,52.0,2.35,13.5,176.0,88.22,47.27
2016,10,1,7,30,636.0,59.0,2.4,14.0,226.0,138.63,83.73
2016,10,1,7,45,683.5,64.0,2.45,14.5,277.0,190.24,126.92
2016,10,1,8,0,731.0,69.0,2.5,15.0,328.0,248.12,177.47
2016,10,1,8,15,762.5,72.5,2.4,15.5,377.0,302.3,225.83
2016,10,1,8,30,794.0,76.0,2.3,16.0,426.0,358.8,275.31
2016,10,1,8,45,817.0,79.0,2.25,16.5,471.5,413.32,322.14
2016,10,1,9,0,840.0,82.0,2.2,17.0,517.0,468.64,368.06
2016,10,1,9,15,856.5,84.0,2.15,17.5,557.0,520.16,409.57
2016,10,1,9,30,873.0,86.0,2.1,18.0,597.0,571.2,449.27
2016,10,1,9,45,889.5,86.0,2.1,18.5,632.0,619.16,485.68
2016,10,1,10,0,906.0,86.0,2.1,19.0,667.0,666.06,520.24
2016,10,1,10,15,914.5,87.0,2.1,19.0,694.5,707.28,550.5
2016,10,1,10,30,923.0,88.0,2.1,19.0,722.0,746.34,577.2
2016,10,1,10,45,928.0,89.5,2.1,19.5,742.0,780.97,599.43
2016,10,1,11,0,933.0,91.0,2.1,20.0,762.0,812.86,619.56
2016,10,1,11,15,936.5,91.5,2.2,20.0,774.5,839.61,638.08
2016,10,1,11,30,940.0,92.0,2.3,20.0,787.0,863.22,654.55
2016,10,1,11,45,940.0,92.5,2.4,20.5,790.5,880.68,665.64
2016,10,1,12,0,940.0,93.0,2.5,21.0,794.0,894.7,674.5
2016,10,1,12,15,939.0,93.0,2.6,21.0,790.0,903.81,681.47
2016,10,1,12,30,938.0,93.0,2.7,21.0,786.0,909.36,686.19
2016,10,1,12,45,934.0,93.0,2.85,21.0,773.5,908.75,687.26
2016,10,1,13,0,930.0,93.0,3.0,21.0,761.0,904.57,686.03
2016,10,1,13,15,924.5,92.0,3.05,21.0,740.5,894.49,680.16
2016,10,1,13,30,919.0,91.0,3.1,21.0,720.0,880.97,672.06
2016,10,1,13,45,910.5,89.5,3.2,21.0,692.5,861.07,659.93
2016,10,1,14,0,902.0,88.0,3.3,21.0,665.0,838.03,645.62
2016,10,1,14,15,890.0,86.5,3.35,20.5,630.5,809.25,628.12
2016,10,1,14,30,878.0,85.0,3.4,20.0,596.0,777.84,608.57
2016,10,1,14,45,861.5,82.5,3.5,20.0,555.5,744.07,586.16
2016,10,1,15,0,845.0,80.0,3.6,20.0,515.0,703.67,558.56
2016,10,1,15,15,823.0,77.0,3.65,19.5,469.5,657.27,526.87
2016,10,1,15,30,801.0,74.0,3.7,19.0,424.0,609.86,492.14
2016,10,1,15,45,769.5,70.0,3.75,19.0,375.0,554.86,449.3
2016,10,1,16,0,738.0,66.0,3.8,19.0,326.0,500.28,405.46
2016,10,1,16,15,692.0,61.0,3.75,18.5,275.0,437.87,354.49
2016,10,1,16,30,646.0,56.0,3.7,18.0,224.0,380.43,305.63
2016,10,1,16,45,573.5,49.0,3.7,17.5,173.5,310.4,245.23
2016,10,1,17,0,501.0,42.0,3.7,17.0,123.0,246.59,188.43
2016,10,1,17,15,375.0,31.5,3.6,16.5,80.0,168.81,119.38
2016,10,1,17,30,249.0,21.0,3.5,16.0,37.0,97.87,16.94
2016,10,1,17,45,124.5,10.5,3.45,15.5,18.5,36.63,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,112.5,11.0,2.35,11.5,18.0,10.81,0.0
2016,10,2,6,30,225.0,22.0,2.5,12.0,36.0,17.54,1.39
2016,10,2,6,45,339.0,33.5,2.65,12.5,77.5,25.71,16.24
2016,10,2,7,0,453.0,45.0,2.8,13.0,119.0,44.25,24.8
2016,10,2,7,15,525.0,52.5,2.9,13.5,167.5,84.61,45.93
2016,10,2,7,30,597.0,60.0,3.0,14.0,216.0,133.09,80.83
2016,10,2,7,45,301.0,90.5,3.15,14.5,169.5,139.57,100.21
2016,10,2,8,0,5.0,121.0,3.3,15.0,123.0,116.32,92.5
2016,10,2,8,15,25.5,147.5,3.35,15.0,158.5,147.47,117.79
2016,10,2,8,30,46.0,174.0,3.4,15.0,194.0,181.97,145.76
2016,10,2,8,45,46.5,191.5,3.45,15.5,214.0,202.3,161.95
2016,10,2,9,0,47.0,209.0,3.5,16.0,234.0,222.71,177.99
2016,10,2,9,15,66.0,232.5,3.5,16.0,269.5,258.3,206.41
2016,10,2,9,30,85.0,256.0,3.5,16.0,305.0,295.79,236.13
2016,10,2,9,45,43.5,216.5,3.55,16.5,242.0,237.37,188.62
2016,10,2,10,0,2.0,177.0,3.6,17.0,179.0,173.02,135.9
2016,10,2,10,15,271.5,201.0,3.6,17.0,386.5,385.71,310.27
2016,10,2,10,30,541.0,225.0,3.6,17.0,594.0,615.01,488.5
2016,10,2,10,45,355.0,284.0,3.65,17.5,529.0,552.54,435.74
2016,10,2,11,0,169.0,343.0,3.7,18.0,464.0,478.1,374.26
2016,10,2,11,15,143.5,347.0,3.7,18.0,451.0,468.27,366.36
2016,10,2,11,30,118.0,351.0,3.7,18.0,438.0,456.8,356.89
2016,10,2,11,45,120.0,352.5,3.75,18.0,441.5,464.02,362.5
2016,10,2,12,0,122.0,354.0,3.8,18.0,445.0,470.84,367.79
2016,10,2,12,15,515.5,227.5,3.85,18.0,607.0,688.65,542.49
2016,10,2,12,30,909.0,101.0,3.9,18.0,769.0,890.17,690.38
2016,10,2,12,45,902.5,102.5,3.95,18.0,756.0,888.98,688.68
2016,10,2,13,0,896.0,104.0,4.0,18.0,743.0,884.36,686.2
2016,10,2,13,15,890.0,103.0,4.05,18.0,723.0,874.06,679.85
2016,10,2,13,30,884.0,102.0,4.1,18.0,703.0,860.47,671.29
2016,10,2,13,45,875.5,100.0,4.2,18.0,675.5,840.5,658.47
2016,10,2,14,0,867.0,98.0,4.3,18.0,648.0,822.47,647.06
2016,10,2,14,15,853.5,96.0,4.3,17.5,613.5,792.62,627.9
2016,10,2,14,30,840.0,94.0,4.3,17.0,579.0,760.29,606.79
2016,10,2,14,45,822.5,91.0,4.35,17.0,538.5,721.6,579.83
2016,10,2,15,0,805.0,88.0,4.4,17.0,498.0,681.13,551.2
2016,10,2,15,15,781.0,84.5,4.35,16.5,453.0,634.18,517.27
2016,10,2,15,30,757.0,81.0,4.3,16.0,408.0,586.46,480.85
2016,10,2,15,45,726.0,76.0,4.3,16.0,360.0,532.43,437.71
2016,10,2,16,0,695.0,71.0,4.3,16.0,312.0,481.3,395.57
2016,10,2,16,15,646.5,65.5,4.2,15.5,262.0,419.27,343.84
2016,10,2,16,30,598.0,60.0,4.1,15.0,212.0,360.16,292.82
2016,10,2,16,45,528.5,51.5,4.0,15.0,163.5,292.24,232.83
2016,10,2,17,0,459.0,43.0,3.9,15.0,115.0,230.31,176.72
2016,10,2,17,15,331.0,32.0,3.7,14.5,73.5,154.08,108.15
2016,10,2,17,30,203.0,21.0,3.5,14.0,32.0,83.83,0.0
2016,10,2,17,45,101.5,10.5,3.3,14.0,16.0,31.41,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,5.5,1.55,11.5,5.5,5.41,0.0
2016,10,3,6,30,0.0,11.0,1.6,12.0,11.0,10.61,0.0
2016,10,3,6,45,0.0,24.5,1.7,12.5,24.5,23.65,14.4
2016,10,3,7,0,0.0,38.0,1.8,13.0,38.0,36.59,25.15
2016,10,3,7,15,0.0,54.0,1.8,13.0,54.0,51.64,38.36
2016,10,3,7,30,0.0,70.0,1.8,13.0,70.0,66.84,51.56
2016,10,3,7,45,0.0,86.0,1.85,13.5,86.0,82.16,64.52
2016,10,3,8,0,0.0,102.0,1.9,14.0,102.0,97.56,77.3
2016,10,3,8,15,0.0,114.0,1.9,14.0,114.0,109.31,86.95
2016,10,3,8,30,0.0,126.0,1.9,14.0,126.0,121.06,96.48
2016,10,3,8,45,134.5,169.5,1.9,14.5,238.0,217.59,174.14
2016,10,3,9,0,269.0,213.0,1.9,15.0,350.0,329.05,262.5
2016,10,3,9,15,134.5,187.5,1.9,15.0,256.0,250.59,200.42
2016,10,3,9,30,0.0,162.0,1.9,15.0,162.0,156.75,123.84
2016,10,3,9,45,14.5,205.0,1.95,15.5,214.5,207.34,164.48
2016,10,3,10,0,29.0,248.0,2.0,16.0,267.0,261.91,207.18
2016,10,3,10,15,30.0,258.5,2.05,16.0,278.5,275.09,217.09
2016,10,3,10,30,31.0,269.0,2.1,16.0,290.0,288.33,227.2
2016,10,3,10,45,22.5,255.0,2.15,16.0,270.5,265.99,209.36
2016,10,3,11,0,14.0,241.0,2.2,16.0,251.0,246.59,193.86
2016,10,3,11,15,22.5,266.5,2.25,16.0,283.0,279.48,219.81
2016,10,3,11,30,31.0,292.0,2.3,16.0,315.0,319.04,250.53
2016,10,3,11,45,21.0,262.0,2.35,16.5,278.0,275.39,215.89
2016,10,3,12,0,11.0,232.0,2.4,17.0,241.0,237.37,185.69
2016,10,3,12,15,5.5,176.0,2.4,17.0,180.5,176.82,137.91
2016,10,3,12,30,0.0,120.0,2.4,17.0,120.0,116.62,89.68
2016,10,3,12,45,0.0,118.0,2.45,17.0,118.0,114.67,88.26
2016,10,3,13,0,0.0,116.0,2.5,17.0,116.0,112.71,86.76
2016,10,3,13,15,0.0,132.5,2.45,16.5,132.5,129.15,100.32
2016,10,3,13,30,0.0,149.0,2.4,16.0,149.0,145.78,114.06
2016,10,3,13,45,0.0,140.0,2.4,16.0,140.0,136.86,106.99
2016,10,3,14,0,0.0,131.0,2.4,16.0,131.0,127.94,99.95
2016,10,3,14,15,0.0,85.5,2.35,16.0,85.5,82.73,63.15
2016,10,3,14,30,0.0,40.0,2.3,16.0,40.0,38.66,26.76
2016,10,3,14,45,0.0,60.0,2.3,16.0,60.0,58.0,43.02
2016,10,3,15,0,0.0,80.0,2.3,16.0,80.0,77.37,59.27
2016,10,3,15,15,0.0,58.5,2.25,15.5,58.5,56.54,42.1
2016,10,3,15,30,0.0,37.0,2.2,15.0,37.0,35.73,24.75
2016,10,3,15,45,0.0,32.5,2.15,15.0,32.5,31.37,21.13
2016,10,3,16,0,0.0,28.0,2.1,15.0,28.0,27.02,17.46
2016,10,3,16,15,269.0,46.0,1.95,15.0,113.0,201.27,165.93
2016,10,3,16,30,538.0,64.0,1.8,15.0,198.0,334.58,270.24
2016,10,3,16,45,457.0,55.5,1.7,15.0,151.0,265.04,209.16
2016,10,3,17,0,376.0,47.0,1.6,15.0,104.0,202.56,153.97
2016,10,3,17,15,251.5,33.5,1.5,14.5,65.5,129.57,88.87
2016,10,3,17,30,127.0,20.0,1.4,14.0,27.0,61.79,0.0
2016,10,3,17,45,63.5,10.0,1.3,14.0,13.5,22.8,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,86.0,10.5,1.7,12.0,15.5,10.32,0.0
2016,10,4,6,30,172.0,21.0,1.8,12.0,31.0,16.49,0.0
2016,10,4,6,45,302.5,33.0,1.95,12.5,72.0,25.64,15.92
2016,10,4,7,0,433.0,45.0,2.1,13.0,113.0,42.35,24.52
2016,10,4,7,15,241.0,70.5,2.1,13.5,111.0,79.23,52.43
2016,10,4,7,30,49.0,96.0,2.1,14.0,109.0,94.93,72.81
2016,10,4,7,45,60.5,116.5,2.1,14.5,135.5,119.8,93.31
2016,10,4,8,0,72.0,137.0,2.1,15.0,162.0,146.1,114.94
2016,10,4,8,15,133.0,158.0,2.0,15.0,212.5,188.6,148.73
2016,10,4,8,30,194.0,179.0,1.9,15.0,263.0,238.43,188.8
2016,10,4,8,45,511.5,129.5,1.85,15.5,381.5,332.01,261.48
2016,10,4,9,0,829.0,80.0,1.8,16.0,500.0,456.1,358.86
2016,10,4,9,15,846.0,82.5,1.7,16.5,540.0,507.54,399.71
2016,10,4,9,30,863.0,85.0,1.6,17.0,580.0,558.52,439.08
2016,10,4,9,45,873.5,88.0,1.55,17.5,614.0,605.24,474.1
2016,10,4,10,0,884.0,91.0,1.5,18.0,648.0,650.48,506.87
2016,10,4,10,15,893.0,92.5,1.45,18.0,675.0,691.49,536.61
2016,10,4,10,30,902.0,94.0,1.4,18.0,702.0,730.44,563.0
2016,10,4,10,45,911.0,93.5,1.4,18.5,723.0,765.05,584.98
2016,10,4,11,0,920.0,93.0,1.4,19.0,744.0,797.16,605.05
2016,10,4,11,15,923.5,93.5,1.5,19.0,755.5,823.35,623.26
2016,10,4,11,30,927.0,94.0,1.6,19.0,767.0,846.44,639.47
2016,10,4,11,45,930.5,93.0,1.7,19.5,771.5,864.73,651.31
2016,10,4,12,0,934.0,92.0,1.8,20.0,776.0,879.69,660.99
2016,10,4,12,15,932.5,92.0,1.95,20.0,771.5,888.1,668.18
2016,10,4,12,30,931.0,92.0,2.1,20.0,767.0,892.97,673.13
2016,10,4,12,45,922.0,94.0,2.3,20.5,753.0,890.11,672.11
2016,10,4,13,0,913.0,96.0,2.5,21.0,739.0,883.76,668.77
2016,10,4,13,15,907.0,95.0,2.65,21.0,718.5,873.23,663.46
2016,10,4,13,30,901.0,94.0,2.8,21.0,698.0,859.34,655.88
2016,10,4,13,45,891.5,92.5,2.95,21.0,670.0,838.79,643.64
2016,10,4,14,0,882.0,91.0,3.1,21.0,642.0,815.22,629.23
2016,10,4,14,15,869.5,89.5,3.2,20.5,608.0,786.45,611.89
2016,10,4,14,30,857.0,88.0,3.3,20.0,574.0,759.83,595.9
2016,10,4,14,45,839.0,85.5,3.4,20.0,533.0,720.93,569.57
2016,10,4,15,0,821.0,83.0,3.5,20.0,492.0,680.23,541.57
2016,10,4,15,15,797.0,80.0,3.55,19.5,447.0,633.45,508.69
2016,10,4,15,30,773.0,77.0,3.6,19.0,402.0,585.87,473.25
2016,10,4,15,45,735.0,73.5,3.7,19.0,353.0,528.97,428.63
2016,10,4,16,0,697.0,70.0,3.8,19.0,304.0,475.59,385.32
2016,10,4,16,15,645.5,64.0,3.8,18.5,253.5,411.76,332.86
2016,10,4,16,30,594.0,58.0,3.8,18.0,203.0,351.14,281.19
2016,10,4,16,45,505.5,51.0,3.8,17.5,154.0,277.97,218.12
2016,10,4,17,0,417.0,44.0,3.8,17.0,105.0,212.5,160.27
2016,10,4,17,15,278.5,31.0,3.7,16.5,65.0,134.33,89.29
2016,10,4,17,30,140.0,18.0,3.6,16.0,25.0,61.47,0.0
2016,10,4,17,45,70.0,9.0,3.55,15.5,12.5,8.85,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,120.5,9.5,2.15,10.5,16.0,9.34,0.0
2016,10,5,6,30,241.0,19.0,2.2,11.0,32.0,15.09,0.0
2016,10,5,6,45,378.0,29.0,2.25,11.5,75.0,22.0,12.78
2016,10,5,7,0,515.0,39.0,2.3,12.0,118.0,37.21,19.98
2016,10,5,7,15,589.0,46.0,2.3,12.5,168.0,80.4,40.81
2016,10,5,7,30,663.0,53.0,2.3,13.0,218.0,133.65,78.63
2016,10,5,7,45,711.5,57.0,2.3,14.0,269.5,185.23,121.25
2016,10,5,8,0,760.0,61.0,2.3,15.0,321.0,241.6,170.28
2016,10,5,8,15,791.0,64.5,2.3,15.5,370.0,296.74,219.73
2016,10,5,8,30,822.0,68.0,2.3,16.0,419.0,354.06,270.33
2016,10,5,8,45,845.0,70.5,2.3,17.0,464.0,409.06,317.42
2016,10,5,9,0,868.0,73.0,2.3,18.0,509.0,465.42,363.88
2016,10,5,9,15,883.5,75.0,2.15,18.0,549.0,516.97,406.1
2016,10,5,9,30,899.0,77.0,2.0,18.0,589.0,567.89,446.33
2016,10,5,9,45,909.5,79.0,1.9,18.5,623.0,614.97,481.66
2016,10,5,10,0,920.0,81.0,1.8,19.0,657.0,660.47,514.54
2016,10,5,10,15,927.5,82.0,1.75,19.5,683.5,701.13,543.21
2016,10,5,10,30,935.0,83.0,1.7,20.0,710.0,739.51,567.84
2016,10,5,10,45,940.5,84.0,1.65,20.5,729.5,773.98,589.24
2016,10,5,11,0,946.0,85.0,1.6,21.0,749.0,805.67,608.46
2016,10,5,11,15,948.5,85.5,1.65,21.0,760.5,831.56,625.8
2016,10,5,11,30,951.0,86.0,1.7,21.0,772.0,854.23,641.06
2016,10,5,11,45,952.0,85.5,1.8,21.0,775.5,871.27,653.18
2016,10,5,12,0,953.0,85.0,1.9,21.0,779.0,884.84,663.12
2016,10,5,12,15,951.5,85.0,1.95,21.0,774.0,893.32,669.28
2016,10,5,12,30,950.0,85.0,2.0,21.0,769.0,898.18,673.21
2016,10,5,12,45,937.0,89.0,2.15,21.5,754.0,894.11,671.01
2016,10,5,13,0,924.0,93.0,2.3,22.0,739.0,886.51,666.54
2016,10,5,13,15,918.0,92.0,2.35,22.0,718.0,875.85,660.49
2016,10,5,13,30,912.0,91.0,2.4,22.0,697.0,861.81,652.24
2016,10,5,13,45,901.0,90.0,2.5,22.0,668.5,840.41,639.39
2016,10,5,14,0,890.0,89.0,2.6,22.0,640.0,816.01,624.45
2016,10,5,14,15,877.0,87.0,2.65,21.5,605.5,786.12,606.38
2016,10,5,14,30,864.0,85.0,2.7,21.0,571.0,758.32,589.62
2016,10,5,14,45,844.0,83.5,2.8,21.0,529.5,718.95,563.41
2016,10,5,15,0,824.0,82.0,2.9,21.0,488.0,677.9,535.59
2016,10,5,15,15,799.0,78.5,2.95,20.5,442.5,629.85,502.05
2016,10,5,15,30,774.0,75.0,3.0,20.0,397.0,581.08,466.08
2016,10,5,15,45,736.5,71.5,3.05,20.0,348.0,524.58,422.06
2016,10,5,16,0,699.0,68.0,3.1,20.0,299.0,471.5,379.23
2016,10,5,16,15,647.0,62.0,3.05,19.5,248.5,407.55,326.96
2016,10,5,16,30,595.0,56.0,3.0,19.0,198.0,346.87,275.5
2016,10,5,16,45,509.5,48.5,3.0,18.5,149.5,274.71,213.62
2016,10,5,17,0,424.0,41.0,3.0,18.0,101.0,210.1,156.63
2016,10,5,17,15,282.0,29.0,3.05,17.0,61.5,132.28,84.58
2016,10,5,17,30,140.0,17.0,3.1,16.0,22.0,51.29,0.0
2016,10,5,17,45,70.0,8.5,3.15,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,110.0,9.0,1.45,12.5,14.5,8.85,0.0
2016,10,6,6,30,220.0,18.0,1.5,13.0,29.0,14.26,0.0
2016,10,6,6,45,358.5,28.5,1.55,13.5,71.0,21.71,12.24
2016,10,6,7,0,497.0,39.0,1.6,14.0,113.0,36.02,19.68
2016,10,6,7,15,571.0,45.5,1.7,14.5,162.0,77.55,39.0
2016,10,6,7,30,645.0,52.0,1.8,15.0,211.0,129.09,74.97
2016,10,6,7,45,693.5,56.5,1.9,15.5,261.5,180.0,116.74
2016,10,6,8,0,742.0,61.0,2.0,16.0,312.0,235.71,165.09
2016,10,6,8,15,773.0,64.5,1.95,16.5,360.0,289.76,213.24
2016,10,6,8,30,804.0,68.0,1.9,17.0,408.0,346.02,262.53
2016,10,6,8,45,827.5,70.5,1.9,18.0,452.5,400.19,308.59
2016,10,6,9,0,851.0,73.0,1.9,19.0,497.0,455.77,354.09
2016,10,6,9,15,866.5,75.0,1.85,19.5,536.5,506.42,394.82
2016,10,6,9,30,882.0,77.0,1.8,20.0,576.0,556.47,433.64
2016,10,6,9,45,897.0,77.0,1.75,20.5,610.0,603.32,468.81
2016,10,6,10,0,912.0,77.0,1.7,21.0,644.0,648.95,501.93
2016,10,6,10,15,920.0,78.5,1.6,21.0,671.0,690.04,531.34
2016,10,6,10,30,928.0,80.0,1.5,21.0,698.0,728.92,556.83
2016,10,6,10,45,933.5,80.5,1.45,21.5,717.0,762.53,577.48
2016,10,6,11,0,939.0,81.0,1.4,22.0,736.0,793.38,595.99
2016,10,6,11,15,942.0,81.5,1.35,22.0,747.5,819.38,612.19
2016,10,6,11,30,945.0,82.0,1.3,22.0,759.0,842.2,626.22
2016,10,6,11,45,946.5,81.5,1.3,22.5,762.5,859.44,635.99
2016,10,6,12,0,948.0,81.0,1.3,23.0,766.0,873.24,643.6
2016,10,6,12,15,946.5,81.0,1.35,23.0,761.5,881.58,649.67
2016,10,6,12,30,945.0,81.0,1.4,23.0,757.0,886.32,653.58
2016,10,6,12,45,936.5,83.0,1.5,23.5,743.0,883.78,652.26
2016,10,6,13,0,928.0,85.0,1.6,24.0,729.0,877.71,648.75
2016,10,6,13,15,922.0,84.0,1.65,24.0,708.5,866.94,642.91
2016,10,6,13,30,916.0,83.0,1.7,24.0,688.0,852.77,634.93
2016,10,6,13,45,906.0,82.0,1.75,24.0,660.0,832.06,622.62
2016,10,6,14,0,896.0,81.0,1.8,24.0,632.0,808.31,608.28
2016,10,6,14,15,883.5,79.5,1.85,23.5,597.5,779.2,591.33
2016,10,6,14,30,871.0,78.0,1.9,23.0,563.0,747.54,572.4
2016,10,6,14,45,852.5,76.0,2.0,23.0,522.5,708.63,547.31
2016,10,6,15,0,834.0,74.0,2.1,23.0,482.0,672.27,523.6
2016,10,6,15,15,810.5,71.0,2.15,22.5,437.0,625.53,491.89
2016,10,6,15,30,787.0,68.0,2.2,22.0,392.0,577.96,457.5
2016,10,6,15,45,751.5,64.5,2.25,22.0,343.0,522.32,414.87
2016,10,6,16,0,716.0,61.0,2.3,22.0,294.0,467.5,371.42
2016,10,6,16,15,666.0,56.0,2.25,21.0,244.0,405.01,321.49
2016,10,6,16,30,616.0,51.0,2.2,20.0,194.0,348.01,273.77
2016,10,6,16,45,531.5,44.0,2.15,19.5,146.0,276.27,212.54
2016,10,6,17,0,447.0,37.0,2.1,19.0,98.0,212.08,155.96
2016,10,6,17,15,303.0,25.5,2.1,18.0,59.0,132.78,80.17
2016,10,6,17,30,159.0,14.0,2.1,17.0,20.0,52.41,0.0
2016,10,6,17,45,79.5,7.0,2.15,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.5,1.35,13.5,9.5,9.34,0.0
2016,10,7,6,30,0.0,19.0,1.4,14.0,19.0,17.81,0.0
2016,10,7,6,45,89.5,35.0,1.5,14.5,48.0,28.87,17.76
2016,10,7,7,0,179.0,51.0,1.6,15.0,77.0,44.01,29.42
2016,10,7,7,15,208.0,70.0,1.6,15.5,112.0,74.94,49.84
2016,10,7,7,30,237.0,89.0,1.6,16.0,147.0,109.38,75.99
2016,10,7,7,45,260.5,106.0,1.6,16.5,182.5,144.42,104.56
2016,10,7,8,0,284.0,123.0,1.6,17.0,218.0,181.97,135.97
2016,10,7,8,15,532.0,96.0,1.6,17.5,307.0,246.74,183.81
2016,10,7,8,30,780.0,69.0,1.6,18.0,396.0,336.94,254.35
2016,10,7,8,45,592.5,124.5,1.65,19.0,388.5,357.08,275.49
2016,10,7,9,0,405.0,180.0,1.7,20.0,381.0,357.05,277.94
2016,10,7,9,15,634.0,129.5,1.7,20.5,472.0,443.25,345.38
2016,10,7,9,30,863.0,79.0,1.7,21.0,563.0,546.05,424.21
2016,10,7,9,45,775.0,113.0,1.75,22.0,567.5,567.32,438.73
2016,10,7,10,0,687.0,147.0,1.8,23.0,572.0,579.57,446.12
2016,10,7,10,15,646.0,170.5,1.75,23.5,583.5,603.59,462.14
2016,10,7,10,30,605.0,194.0,1.7,24.0,595.0,622.82,474.04
2016,10,7,10,45,660.0,180.5,1.7,24.5,629.0,669.57,507.18
2016,10,7,11,0,715.0,167.0,1.7,25.0,663.0,716.92,539.91
2016,10,7,11,15,704.5,175.5,1.6,25.5,670.5,736.64,551.02
2016,10,7,11,30,694.0,184.0,1.5,26.0,678.0,753.44,560.09
2016,10,7,11,45,661.5,198.0,1.45,26.5,671.5,755.23,558.96
2016,10,7,12,0,629.0,212.0,1.4,27.0,665.0,753.53,555.59
2016,10,7,12,15,611.0,217.0,1.3,27.0,654.0,751.44,553.07
2016,10,7,12,30,593.0,222.0,1.2,27.0,643.0,744.21,547.17
2016,10,7,12,45,574.0,223.0,1.1,27.0,625.0,732.05,538.07
2016,10,7,13,0,555.0,224.0,1.0,27.0,607.0,717.61,527.5
2016,10,7,13,15,586.0,205.5,0.9,27.0,599.5,721.45,530.49
2016,10,7,13,30,617.0,187.0,0.8,27.0,592.0,725.86,533.49
2016,10,7,13,45,613.0,178.5,0.75,27.0,566.5,706.27,520.45
2016,10,7,14,0,609.0,170.0,0.7,27.0,541.0,684.34,506.07
2016,10,7,14,15,695.0,138.5,0.7,27.0,539.5,704.49,522.18
2016,10,7,14,30,781.0,107.0,0.7,27.0,538.0,714.33,529.7
2016,10,7,14,45,762.5,103.0,0.7,27.0,498.5,678.31,506.47
2016,10,7,15,0,744.0,99.0,0.7,27.0,459.0,638.08,479.82
2016,10,7,15,15,656.5,102.5,0.75,26.5,398.0,560.02,426.24
2016,10,7,15,30,569.0,106.0,0.8,26.0,337.0,485.77,373.72
2016,10,7,15,45,521.0,102.5,0.9,25.5,294.0,431.3,334.5
2016,10,7,16,0,473.0,99.0,1.0,25.0,251.0,377.35,293.91
2016,10,7,16,15,429.0,86.5,1.1,24.0,206.5,320.89,250.37
2016,10,7,16,30,385.0,74.0,1.2,23.0,162.0,267.57,207.38
2016,10,7,16,45,321.0,59.5,1.35,22.5,120.5,207.55,157.45
2016,10,7,17,0,257.0,45.0,1.5,22.0,79.0,153.62,111.13
2016,10,7,17,15,128.5,29.5,1.55,21.5,46.5,83.97,46.08
2016,10,7,17,30,0.0,14.0,1.6,21.0,14.0,13.76,0.0
2016,10,7,17,45,0.0,7.0,1.65,20.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,63.0,8.5,1.1,13.5,11.0,8.36,0.0
2016,10,8,6,30,126.0,17.0,1.1,14.0,22.0,13.37,0.0
2016,10,8,6,45,256.0,30.0,1.1,15.0,60.5,23.55,13.15
2016,10,8,7,0,386.0,43.0,1.1,16.0,99.0,36.96,22.34
2016,10,8,7,15,467.5,52.0,1.1,16.5,146.0,74.5,40.3
2016,10,8,7,30,549.0,61.0,1.1,17.0,193.0,121.26,71.98
2016,10,8,7,45,599.5,68.0,1.1,17.5,241.5,169.48,110.53
2016,10,8,8,0,650.0,75.0,1.1,18.0,290.0,222.83,155.53
2016,10,8,8,15,686.0,80.0,1.1,19.0,337.5,274.86,200.17
2016,10,8,8,30,722.0,85.0,1.1,20.0,385.0,329.78,246.42
2016,10,8,8,45,746.5,89.0,1.1,21.0,428.5,381.76,289.36
2016,10,8,9,0,771.0,93.0,1.1,22.0,472.0,435.61,332.2
2016,10,8,9,15,789.5,96.0,1.15,22.5,511.0,485.26,371.37
2016,10,8,9,30,808.0,99.0,1.2,23.0,550.0,534.79,409.26
2016,10,8,9,45,847.5,91.5,1.25,24.0,589.0,585.36,446.21
2016,10,8,10,0,887.0,84.0,1.3,25.0,628.0,635.8,482.0
2016,10,8,10,15,895.5,85.0,1.25,25.5,654.5,675.65,509.16
2016,10,8,10,30,904.0,86.0,1.2,26.0,681.0,713.38,533.22
2016,10,8,10,45,909.0,87.5,1.2,26.5,700.0,746.82,553.75
2016,10,8,11,0,914.0,89.0,1.2,27.0,719.0,777.55,572.29
2016,10,8,11,15,917.5,89.5,1.1,27.0,730.5,803.23,587.27
2016,10,8,11,30,921.0,90.0,1.0,27.0,742.0,825.84,600.09
2016,10,8,11,45,921.5,90.5,0.9,27.5,745.0,842.85,607.97
2016,10,8,12,0,922.0,91.0,0.8,28.0,748.0,856.5,613.63
2016,10,8,12,15,921.0,90.5,0.7,28.0,743.5,864.4,616.84
2016,10,8,12,30,920.0,90.0,0.6,28.0,739.0,868.81,617.94
2016,10,8,12,45,917.5,89.0,0.5,28.5,726.5,867.92,614.59
2016,10,8,13,0,915.0,88.0,0.4,29.0,714.0,863.52,609.25
2016,10,8,13,15,909.0,87.0,0.35,29.0,694.0,852.77,602.3
2016,10,8,13,30,903.0,86.0,0.3,29.0,674.0,838.68,593.5
2016,10,8,13,45,894.5,84.5,0.3,29.0,646.0,818.78,582.09
2016,10,8,14,0,886.0,83.0,0.3,29.0,618.0,795.85,568.84
2016,10,8,14,15,873.5,81.0,0.4,28.5,584.0,766.4,554.15
2016,10,8,14,30,861.0,79.0,0.5,28.0,550.0,734.44,537.52
2016,10,8,14,45,843.5,76.5,0.6,28.0,509.5,700.44,518.04
2016,10,8,15,0,826.0,74.0,0.7,28.0,469.0,660.12,493.71
2016,10,8,15,15,801.5,71.0,0.8,27.5,424.5,613.14,463.98
2016,10,8,15,30,777.0,68.0,0.9,27.0,380.0,565.44,431.83
2016,10,8,15,45,742.0,64.0,1.05,27.0,331.5,510.15,392.14
2016,10,8,16,0,707.0,60.0,1.2,27.0,283.0,455.69,351.16
2016,10,8,16,15,655.5,55.0,1.2,25.5,233.5,393.26,303.53
2016,10,8,16,30,604.0,50.0,1.2,24.0,184.0,336.63,257.94
2016,10,8,16,45,519.5,42.0,1.3,23.0,136.5,265.05,198.87
2016,10,8,17,0,435.0,34.0,1.4,22.0,89.0,201.15,143.6
2016,10,8,17,15,287.5,22.5,1.45,21.0,52.0,120.3,59.68
2016,10,8,17,30,140.0,11.0,1.5,20.0,15.0,43.77,0.0
2016,10,8,17,45,70.0,5.5,1.55,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
