Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,91.5,7.5,0.7,14.5,11.5,7.37,0.0
2016,10,9,6,30,183.0,15.0,0.7,15.0,23.0,14.74,0.0
2016,10,9,6,45,317.5,26.5,0.7,15.5,62.5,20.35,10.29
2016,10,9,7,0,452.0,38.0,0.7,16.0,102.0,31.98,22.02
2016,10,9,7,15,530.5,46.0,0.65,16.5,150.0,72.06,36.36
2016,10,9,7,30,609.0,54.0,0.6,17.0,198.0,120.91,69.04
2016,10,9,7,45,657.5,59.5,0.55,17.5,247.0,170.57,108.6
2016,10,9,8,0,706.0,65.0,0.5,18.0,296.0,226.49,155.59
2016,10,9,8,15,740.0,69.0,0.5,19.0,344.0,279.61,201.02
2016,10,9,8,30,774.0,73.0,0.5,20.0,392.0,335.3,247.68
2016,10,9,8,45,796.5,76.5,0.5,21.0,436.0,388.25,291.04
2016,10,9,9,0,819.0,80.0,0.5,22.0,480.0,441.95,333.32
2016,10,9,9,15,836.5,82.5,0.55,22.5,519.0,492.66,372.88
2016,10,9,9,30,854.0,85.0,0.6,23.0,558.0,543.04,410.93
2016,10,9,9,45,869.5,86.0,0.65,24.0,592.5,589.59,444.28
2016,10,9,10,0,885.0,87.0,0.7,25.0,627.0,635.21,475.89
2016,10,9,10,15,894.0,88.5,0.8,25.0,653.5,675.76,505.56
2016,10,9,10,30,903.0,90.0,0.9,25.0,680.0,714.23,532.77
2016,10,9,10,45,907.0,91.5,1.0,25.5,698.5,746.86,553.83
2016,10,9,11,0,911.0,93.0,1.1,26.0,717.0,776.75,572.99
2016,10,9,11,15,914.5,93.5,1.2,26.0,728.5,802.3,590.4
2016,10,9,11,30,918.0,94.0,1.3,26.0,740.0,824.79,605.88
2016,10,9,11,45,917.0,95.0,1.4,26.5,743.0,841.05,616.15
2016,10,9,12,0,916.0,96.0,1.5,27.0,746.0,853.91,624.32
2016,10,9,12,15,914.5,96.0,1.55,27.0,741.0,861.86,630.06
2016,10,9,12,30,913.0,96.0,1.6,27.0,736.0,866.35,633.71
2016,10,9,12,45,905.0,97.0,1.7,27.0,722.0,863.05,632.98
2016,10,9,13,0,897.0,98.0,1.8,27.0,708.0,856.34,630.14
2016,10,9,13,15,890.5,97.0,1.85,27.0,687.5,845.32,624.05
2016,10,9,13,30,884.0,96.0,1.9,27.0,667.0,831.04,615.9
2016,10,9,13,45,872.0,95.0,1.95,27.0,638.5,814.03,605.98
2016,10,9,14,0,860.0,94.0,2.0,27.0,610.0,789.33,590.87
2016,10,9,14,15,846.5,92.0,2.05,26.5,575.5,759.66,573.44
2016,10,9,14,30,833.0,90.0,2.1,26.0,541.0,727.56,554.1
2016,10,9,14,45,813.5,87.5,2.15,25.5,500.5,688.42,529.44
2016,10,9,15,0,794.0,85.0,2.2,25.0,460.0,647.68,502.93
2016,10,9,15,15,767.5,81.0,2.2,24.5,415.0,599.39,468.72
2016,10,9,15,30,741.0,77.0,2.2,24.0,370.0,550.58,433.06
2016,10,9,15,45,704.5,72.0,2.2,24.0,322.0,497.27,391.9
2016,10,9,16,0,668.0,67.0,2.2,24.0,274.0,442.71,348.5
2016,10,9,16,15,612.5,60.5,2.05,23.0,225.0,378.73,297.26
2016,10,9,16,30,557.0,54.0,1.9,22.0,176.0,318.42,247.04
2016,10,9,16,45,471.0,45.0,1.8,21.5,129.0,247.69,187.09
2016,10,9,17,0,385.0,36.0,1.7,21.0,82.0,184.78,131.64
2016,10,9,17,15,238.5,23.0,1.6,20.0,47.0,104.65,43.75
2016,10,9,17,30,92.0,10.0,1.5,19.0,12.0,31.15,0.0
2016,10,9,17,45,46.0,5.0,1.45,18.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,10.0,1.2,12.5,10.0,0.0,0.0
2016,10,10,6,30,0.0,20.0,1.2,13.0,20.0,19.66,0.0
2016,10,10,6,45,191.0,31.0,1.3,13.5,57.5,24.15,12.95
2016,10,10,7,0,382.0,42.0,1.4,14.0,95.0,34.62,24.41
2016,10,10,7,15,464.0,51.5,1.45,14.5,141.5,72.04,39.18
2016,10,10,7,30,546.0,61.0,1.5,15.0,188.0,118.73,70.66
2016,10,10,7,45,598.5,67.5,1.55,15.5,236.5,166.38,108.8
2016,10,10,8,0,651.0,74.0,1.6,16.0,285.0,219.36,153.87
2016,10,10,8,15,687.5,79.0,1.55,16.0,332.0,271.33,199.78
2016,10,10,8,30,724.0,84.0,1.5,16.0,379.0,326.23,247.78
2016,10,10,8,45,730.5,86.0,1.5,16.5,411.5,369.13,285.57
2016,10,10,9,0,737.0,88.0,1.5,17.0,444.0,412.05,322.14
2016,10,10,9,15,463.5,167.0,1.5,17.5,397.0,391.38,308.04
2016,10,10,9,30,190.0,246.0,1.5,18.0,350.0,342.59,269.29
2016,10,10,9,45,426.0,198.5,1.5,18.5,451.0,445.43,350.41
2016,10,10,10,0,662.0,151.0,1.5,19.0,552.0,562.9,439.89
2016,10,10,10,15,769.0,124.5,1.55,19.5,609.5,630.66,490.02
2016,10,10,10,30,876.0,98.0,1.6,20.0,667.0,701.49,541.71
2016,10,10,10,45,882.5,99.0,1.65,20.5,686.5,734.53,563.0
2016,10,10,11,0,889.0,100.0,1.7,21.0,706.0,765.04,582.73
2016,10,10,11,15,892.5,101.0,1.75,21.0,717.0,790.57,600.09
2016,10,10,11,30,896.0,102.0,1.8,21.0,728.0,813.12,615.49
2016,10,10,11,45,896.0,102.5,1.85,21.0,731.5,829.26,626.59
2016,10,10,12,0,896.0,103.0,1.9,21.0,735.0,842.12,635.63
2016,10,10,12,15,895.0,103.0,1.95,21.0,730.0,850.28,641.64
2016,10,10,12,30,894.0,103.0,2.0,21.0,725.0,855.06,645.53
2016,10,10,12,45,881.5,106.5,2.1,21.0,710.5,850.75,643.85
2016,10,10,13,0,869.0,110.0,2.2,21.0,696.0,847.96,643.39
2016,10,10,13,15,862.0,108.5,2.25,20.5,675.5,836.27,637.69
2016,10,10,13,30,855.0,107.0,2.3,20.0,655.0,821.38,629.89
2016,10,10,13,45,838.5,108.0,2.35,20.0,626.0,798.63,615.43
2016,10,10,14,0,822.0,109.0,2.4,20.0,597.0,773.22,599.11
2016,10,10,14,15,807.5,106.0,2.4,19.5,563.0,742.48,579.69
2016,10,10,14,30,793.0,103.0,2.4,19.0,529.0,709.46,558.43
2016,10,10,14,45,765.5,102.0,2.45,19.0,487.5,670.27,531.55
2016,10,10,15,0,738.0,101.0,2.5,19.0,446.0,627.46,500.22
2016,10,10,15,15,709.0,96.5,2.55,18.5,401.5,579.04,464.89
2016,10,10,15,30,680.0,92.0,2.6,18.0,357.0,530.44,428.31
2016,10,10,15,45,633.5,87.0,2.7,18.0,309.0,471.56,381.76
2016,10,10,16,0,587.0,82.0,2.8,18.0,261.0,414.63,335.3
2016,10,10,16,15,526.5,73.5,2.75,17.5,212.5,349.6,281.31
2016,10,10,16,30,466.0,65.0,2.7,17.0,164.0,288.72,229.09
2016,10,10,16,45,373.0,53.0,2.7,16.5,119.0,216.34,166.86
2016,10,10,17,0,280.0,41.0,2.7,16.0,74.0,154.26,111.5
2016,10,10,17,15,140.0,20.5,2.6,15.5,37.0,71.45,21.35
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,46.5,7.0,1.35,11.5,9.0,0.0,0.0
2016,10,11,6,30,93.0,14.0,1.4,12.0,18.0,13.76,0.0
2016,10,11,6,45,223.5,29.0,1.45,12.5,54.5,22.57,11.3
2016,10,11,7,0,354.0,44.0,1.5,13.0,91.0,35.87,25.53
2016,10,11,7,15,438.5,53.5,1.55,13.5,137.0,71.54,40.03
2016,10,11,7,30,523.0,63.0,1.6,14.0,183.0,116.84,70.4
2016,10,11,7,45,581.5,69.5,1.65,14.5,232.0,164.08,107.94
2016,10,11,8,0,640.0,76.0,1.7,15.0,281.0,217.34,153.06
2016,10,11,8,15,677.0,81.0,1.65,15.5,328.0,268.76,198.25
2016,10,11,8,30,714.0,86.0,1.6,16.0,375.0,323.16,245.49
2016,10,11,8,45,744.5,89.0,1.6,16.5,419.5,375.74,290.54
2016,10,11,9,0,775.0,92.0,1.6,17.0,464.0,430.74,336.22
2016,10,11,9,15,794.0,94.5,1.55,17.0,502.5,479.99,376.74
2016,10,11,9,30,813.0,97.0,1.5,17.0,541.0,529.15,415.96
2016,10,11,9,45,843.0,93.0,1.5,17.5,577.5,577.54,453.09
2016,10,11,10,0,873.0,89.0,1.5,18.0,614.0,625.03,488.53
2016,10,11,10,15,882.5,90.5,1.5,18.0,640.5,665.28,518.52
2016,10,11,10,30,892.0,92.0,1.5,18.0,667.0,703.54,546.28
2016,10,11,10,45,898.0,92.5,1.5,18.5,686.0,736.05,567.18
2016,10,11,11,0,904.0,93.0,1.5,19.0,705.0,765.95,586.1
2016,10,11,11,15,907.5,94.0,1.5,19.0,716.5,791.71,603.17
2016,10,11,11,30,911.0,95.0,1.5,19.0,728.0,814.44,618.2
2016,10,11,11,45,911.5,95.5,1.5,19.5,731.0,831.11,627.96
2016,10,11,12,0,912.0,96.0,1.5,20.0,734.0,844.46,635.59
2016,10,11,12,15,910.5,95.5,1.5,20.0,729.0,851.71,640.43
2016,10,11,12,30,909.0,95.0,1.5,20.0,724.0,855.51,643.16
2016,10,11,12,45,893.0,100.0,1.55,20.5,708.5,849.95,639.12
2016,10,11,13,0,877.0,105.0,1.6,21.0,693.0,845.8,636.27
2016,10,11,13,15,870.0,104.0,1.65,20.5,672.0,834.57,631.12
2016,10,11,13,30,863.0,103.0,1.7,20.0,651.0,820.13,623.89
2016,10,11,13,45,724.0,136.5,1.8,20.0,583.0,739.29,569.61
2016,10,11,14,0,585.0,170.0,1.9,20.0,515.0,656.27,510.79
2016,10,11,14,15,637.0,143.0,2.0,19.5,498.5,654.86,514.02
2016,10,11,14,30,689.0,116.0,2.1,19.0,482.0,647.93,512.37
2016,10,11,14,45,674.0,109.0,2.25,19.0,444.5,610.98,486.24
2016,10,11,15,0,659.0,102.0,2.4,19.0,407.0,572.6,458.53
2016,10,11,15,15,637.5,95.5,2.5,18.5,366.5,529.46,426.92
2016,10,11,15,30,616.0,89.0,2.6,18.0,326.0,485.85,393.88
2016,10,11,15,45,619.5,80.5,2.75,18.0,292.5,453.82,368.22
2016,10,11,16,0,623.0,72.0,2.9,18.0,259.0,419.8,339.6
2016,10,11,16,15,563.0,64.5,2.85,17.5,210.5,354.93,285.34
2016,10,11,16,30,503.0,57.0,2.8,17.0,162.0,294.2,232.89
2016,10,11,16,45,406.5,47.0,2.8,16.5,116.5,221.63,170.15
2016,10,11,17,0,310.0,37.0,2.8,16.0,71.0,157.9,112.54
2016,10,11,17,15,155.0,18.5,2.7,15.5,35.5,73.09,10.39
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.0,6.5,1.45,11.5,7.5,0.0,0.0
2016,10,12,6,30,84.0,13.0,1.3,12.0,15.0,12.78,0.0
2016,10,12,6,45,215.0,28.0,1.2,12.5,51.5,21.82,10.14
2016,10,12,7,0,346.0,43.0,1.1,13.0,88.0,34.25,24.06
2016,10,12,7,15,430.5,53.0,1.0,13.5,134.0,69.75,39.06
2016,10,12,7,30,515.0,63.0,0.9,14.0,180.0,114.87,69.05
2016,10,12,7,45,573.0,70.0,0.85,14.5,228.5,161.88,106.07
2016,10,12,8,0,631.0,77.0,0.8,15.0,277.0,214.87,150.46
2016,10,12,8,15,315.5,99.5,0.8,15.0,199.5,182.9,138.05
2016,10,12,8,30,0.0,122.0,0.8,15.0,122.0,117.24,92.71
2016,10,12,8,45,14.0,152.0,0.85,15.5,159.0,151.55,120.46
2016,10,12,9,0,28.0,182.0,0.9,16.0,196.0,188.11,149.37
2016,10,12,9,15,58.5,209.5,1.0,16.0,241.0,231.61,183.87
2016,10,12,9,30,89.0,237.0,1.1,16.0,286.0,278.14,220.48
2016,10,12,9,45,456.0,172.5,1.25,16.5,442.5,434.47,345.0
2016,10,12,10,0,823.0,108.0,1.4,17.0,599.0,612.79,481.29
2016,10,12,10,15,832.5,109.5,1.6,17.0,625.0,651.68,510.58
2016,10,12,10,30,842.0,111.0,1.8,17.0,651.0,688.71,539.38
2016,10,12,10,45,850.0,111.5,2.0,17.0,669.5,721.57,564.43
2016,10,12,11,0,858.0,112.0,2.2,17.0,688.0,752.08,586.86
2016,10,12,11,15,861.5,112.5,2.2,17.5,699.0,776.65,602.53
2016,10,12,11,30,865.0,113.0,2.2,18.0,710.0,798.32,616.16
2016,10,12,11,45,731.5,163.0,2.2,18.5,669.5,763.37,590.0
2016,10,12,12,0,598.0,213.0,2.2,19.0,629.0,719.11,555.29
2016,10,12,12,15,598.0,211.0,2.15,19.0,624.5,724.26,559.33
2016,10,12,12,30,598.0,209.0,2.1,19.0,620.0,727.0,561.26
2016,10,12,12,45,475.0,246.5,2.1,19.0,569.5,666.09,515.14
2016,10,12,13,0,352.0,284.0,2.1,19.0,519.0,598.61,464.07
2016,10,12,13,15,456.5,240.0,2.15,19.0,534.5,643.18,500.55
2016,10,12,13,30,561.0,196.0,2.2,19.0,550.0,675.96,527.62
2016,10,12,13,45,591.0,176.5,2.3,19.0,534.5,675.05,528.68
2016,10,12,14,0,621.0,157.0,2.4,19.0,519.0,667.88,525.5
2016,10,12,14,15,421.5,193.0,2.45,19.0,433.0,542.17,429.43
2016,10,12,14,30,222.0,229.0,2.5,19.0,347.0,411.75,327.41
2016,10,12,14,45,283.0,201.5,2.65,19.0,339.5,426.85,341.9
2016,10,12,15,0,344.0,174.0,2.8,19.0,332.0,428.71,345.31
2016,10,12,15,15,526.0,124.5,2.65,18.5,338.0,485.34,392.57
2016,10,12,15,30,708.0,75.0,2.5,18.0,344.0,522.02,422.55
2016,10,12,15,45,671.0,69.5,2.45,18.0,297.5,467.25,378.05
2016,10,12,16,0,634.0,64.0,2.4,18.0,251.0,413.73,333.72
2016,10,12,16,15,576.0,57.5,2.3,17.5,203.5,350.81,281.01
2016,10,12,16,30,518.0,51.0,2.2,17.0,156.0,291.9,229.92
2016,10,12,16,45,426.0,41.5,2.15,16.5,111.5,221.42,168.79
2016,10,12,17,0,334.0,32.0,2.1,16.0,67.0,159.58,111.66
2016,10,12,17,15,167.0,16.0,2.1,15.5,33.5,72.09,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.5,1.9,12.0,5.5,0.0,0.0
2016,10,13,6,30,0.0,11.0,1.9,12.0,11.0,10.81,0.0
2016,10,13,6,45,79.0,27.0,1.95,12.5,37.0,22.52,9.85
2016,10,13,7,0,158.0,43.0,2.0,13.0,63.0,35.2,24.75
2016,10,13,7,15,188.5,62.0,2.1,13.0,96.0,64.22,42.48
2016,10,13,7,30,219.0,81.0,2.2,13.0,129.0,97.25,67.46
2016,10,13,7,45,238.5,99.5,2.35,13.5,163.5,131.52,95.71
2016,10,13,8,0,258.0,118.0,2.5,14.0,198.0,167.93,126.67
2016,10,13,8,15,268.5,136.0,2.45,14.5,231.5,203.38,157.28
2016,10,13,8,30,279.0,154.0,2.4,15.0,265.0,239.75,188.29
2016,10,13,8,45,195.0,179.0,2.35,15.5,260.5,246.91,196.28
2016,10,13,9,0,111.0,204.0,2.3,16.0,256.0,245.87,196.17
2016,10,13,9,15,96.5,219.0,2.25,16.5,267.5,258.84,206.25
2016,10,13,9,30,82.0,234.0,2.2,17.0,279.0,271.41,215.58
2016,10,13,9,45,48.0,221.5,2.15,17.5,248.5,244.43,193.33
2016,10,13,10,0,14.0,209.0,2.1,18.0,218.0,211.89,166.52
2016,10,13,10,15,148.5,246.0,2.05,18.0,340.5,342.03,270.78
2016,10,13,10,30,283.0,283.0,2.0,18.0,463.0,480.54,377.37
2016,10,13,10,45,187.0,295.0,2.0,18.5,415.5,431.47,337.13
2016,10,13,11,0,91.0,307.0,2.0,19.0,368.0,375.49,292.1
2016,10,13,11,15,235.5,297.5,2.05,19.0,458.5,483.25,377.1
2016,10,13,11,30,380.0,288.0,2.1,19.0,549.0,597.4,463.72
2016,10,13,11,45,386.5,285.0,2.15,19.0,551.5,607.54,470.82
2016,10,13,12,0,393.0,282.0,2.2,19.0,554.0,616.34,477.75
2016,10,13,12,15,355.0,292.5,2.25,19.0,536.5,602.22,466.85
2016,10,13,12,30,317.0,303.0,2.3,19.0,519.0,586.34,454.76
2016,10,13,12,45,320.0,296.0,2.35,19.0,510.5,583.53,453.52
2016,10,13,13,0,323.0,289.0,2.4,19.0,502.0,579.37,451.24
2016,10,13,13,15,305.5,282.5,2.4,19.0,479.5,557.85,435.56
2016,10,13,13,30,288.0,276.0,2.4,19.0,457.0,535.38,419.21
2016,10,13,13,45,346.5,250.0,2.4,19.0,458.0,549.98,432.49
2016,10,13,14,0,405.0,224.0,2.4,19.0,459.0,561.21,442.95
2016,10,13,14,15,336.5,222.5,2.4,18.5,409.5,501.42,398.05
2016,10,13,14,30,268.0,221.0,2.4,18.0,360.0,443.67,354.2
2016,10,13,14,45,281.0,200.5,2.4,18.0,336.5,423.42,339.9
2016,10,13,15,0,294.0,180.0,2.4,18.0,313.0,401.34,323.68
2016,10,13,15,15,167.0,162.5,2.35,17.5,237.0,284.97,230.71
2016,10,13,15,30,40.0,145.0,2.3,17.0,161.0,178.2,143.05
2016,10,13,15,45,34.0,126.5,2.3,17.0,138.5,154.11,123.55
2016,10,13,16,0,28.0,108.0,2.3,17.0,116.0,130.41,103.85
2016,10,13,16,15,19.5,88.5,2.15,16.5,93.5,100.26,78.61
2016,10,13,16,30,11.0,69.0,2.0,16.0,71.0,75.9,57.86
2016,10,13,16,45,5.5,49.0,1.95,16.0,50.0,52.55,37.67
2016,10,13,17,0,0.0,29.0,1.9,16.0,29.0,29.14,16.89
2016,10,13,17,15,0.0,14.5,1.8,15.5,14.5,14.0,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,15.0,3.0,2.95,0.0
2016,10,14,6,45,0.0,12.5,3.75,15.0,12.5,12.06,2.04
2016,10,14,7,0,0.0,22.0,3.6,15.0,22.0,21.23,12.5
2016,10,14,7,15,0.0,34.0,3.4,15.0,34.0,32.83,21.89
2016,10,14,7,30,0.0,46.0,3.2,15.0,46.0,44.44,32.03
2016,10,14,7,45,0.0,59.0,3.0,15.5,59.0,56.9,42.69
2016,10,14,8,0,0.0,72.0,2.8,16.0,72.0,69.36,53.17
2016,10,14,8,15,0.0,85.0,2.65,16.0,85.0,81.88,63.62
2016,10,14,8,30,0.0,98.0,2.5,16.0,98.0,94.46,73.98
2016,10,14,8,45,105.5,148.5,2.45,16.0,198.0,183.69,146.19
2016,10,14,9,0,211.0,199.0,2.4,16.0,298.0,283.58,226.27
2016,10,14,9,15,105.5,154.0,2.35,16.0,203.5,201.29,160.76
2016,10,14,9,30,0.0,109.0,2.3,16.0,109.0,105.49,82.16
2016,10,14,9,45,0.0,82.0,2.3,16.5,82.0,79.32,60.43
2016,10,14,10,0,0.0,55.0,2.3,17.0,55.0,53.18,38.64
2016,10,14,10,15,0.0,99.0,2.25,17.0,99.0,95.85,73.68
2016,10,14,10,30,0.0,143.0,2.2,17.0,143.0,138.95,108.49
2016,10,14,10,45,1.5,162.5,2.15,17.5,163.5,159.3,124.43
2016,10,14,11,0,3.0,182.0,2.1,18.0,184.0,179.89,140.44
2016,10,14,11,15,6.5,200.5,2.05,18.0,205.0,201.22,157.25
2016,10,14,11,30,10.0,219.0,2.0,18.0,226.0,222.86,174.22
2016,10,14,11,45,21.0,247.0,1.95,18.0,261.5,260.35,203.69
2016,10,14,12,0,32.0,275.0,1.9,18.0,297.0,305.62,238.77
2016,10,14,12,15,16.0,194.5,1.85,18.0,205.5,204.09,159.36
2016,10,14,12,30,0.0,114.0,1.8,18.0,114.0,110.73,84.79
2016,10,14,12,45,3.5,157.5,1.8,18.0,160.0,157.07,122.32
2016,10,14,13,0,7.0,201.0,1.8,18.0,206.0,204.37,159.94
2016,10,14,13,15,4.5,188.0,1.75,18.0,191.0,189.34,147.98
2016,10,14,13,30,2.0,175.0,1.7,18.0,176.0,174.31,136.18
2016,10,14,13,45,15.0,199.0,1.65,18.0,208.0,209.81,165.05
2016,10,14,14,0,28.0,223.0,1.6,18.0,240.0,245.73,193.88
2016,10,14,14,15,36.5,216.5,1.55,18.0,237.0,253.83,200.68
2016,10,14,14,30,45.0,210.0,1.5,18.0,234.0,253.47,200.99
2016,10,14,14,45,102.0,201.0,1.5,18.0,248.5,283.35,226.49
2016,10,14,15,0,159.0,192.0,1.5,18.0,263.0,317.46,254.67
2016,10,14,15,15,272.5,159.0,1.45,17.5,266.0,354.21,286.05
2016,10,14,15,30,386.0,126.0,1.4,17.0,269.0,381.96,309.29
2016,10,14,15,45,360.0,112.5,1.4,17.0,231.5,337.67,273.28
2016,10,14,16,0,334.0,99.0,1.4,17.0,194.0,294.54,237.67
2016,10,14,16,15,300.0,83.0,1.25,16.5,156.0,246.28,197.11
2016,10,14,16,30,266.0,67.0,1.1,16.0,118.0,200.5,157.55
2016,10,14,16,45,209.5,50.0,1.0,15.5,83.0,148.12,112.14
2016,10,14,17,0,153.0,33.0,0.9,15.0,48.0,101.24,67.7
2016,10,14,17,15,76.5,16.5,0.85,14.5,24.0,45.21,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,35.0,5.0,1.8,12.0,6.0,0.0,0.0
2016,10,15,6,30,70.0,10.0,1.9,12.0,12.0,9.83,0.0
2016,10,15,6,45,205.5,23.5,2.0,12.5,45.0,18.57,5.29
2016,10,15,7,0,341.0,37.0,2.1,13.0,78.0,28.69,18.96
2016,10,15,7,15,429.0,46.0,2.2,13.5,122.5,60.41,32.11
2016,10,15,7,30,517.0,55.0,2.3,14.0,167.0,104.26,60.36
2016,10,15,7,45,570.0,62.0,2.45,14.5,213.0,150.06,96.51
2016,10,15,8,0,623.0,69.0,2.6,15.0,259.0,201.22,140.08
2016,10,15,8,15,360.0,115.0,2.9,15.0,229.0,207.53,157.72
2016,10,15,8,30,97.0,161.0,3.2,15.0,199.0,185.31,147.56
2016,10,15,8,45,422.5,124.0,3.5,15.5,316.5,280.45,221.66
2016,10,15,9,0,748.0,87.0,3.8,16.0,434.0,406.41,322.42
2016,10,15,9,15,382.0,139.0,4.0,16.5,317.0,319.83,256.69
2016,10,15,9,30,16.0,191.0,4.2,17.0,200.0,193.43,153.62
2016,10,15,9,45,25.0,212.0,4.45,17.5,227.0,220.05,174.87
2016,10,15,10,0,34.0,233.0,4.7,18.0,254.0,250.22,198.56
2016,10,15,10,15,107.5,262.5,4.85,18.0,330.0,328.53,261.8
2016,10,15,10,30,181.0,292.0,5.0,18.0,406.0,416.22,331.53
2016,10,15,10,45,102.0,270.5,5.15,18.0,335.0,341.65,271.67
2016,10,15,11,0,23.0,249.0,5.3,18.0,264.0,261.43,206.46
2016,10,15,11,15,23.0,252.5,5.4,18.0,268.0,265.89,210.06
2016,10,15,11,30,23.0,256.0,5.5,18.0,272.0,270.31,213.51
2016,10,15,11,45,13.0,220.0,5.65,18.0,229.0,226.69,178.65
2016,10,15,12,0,3.0,184.0,5.8,18.0,186.0,182.82,143.34
2016,10,15,12,15,3.0,182.5,5.85,18.0,184.5,181.52,142.39
2016,10,15,12,30,3.0,181.0,5.9,18.0,183.0,180.23,141.42
2016,10,15,12,45,2.5,178.5,6.0,18.0,180.0,177.52,139.33
2016,10,15,13,0,2.0,176.0,6.1,18.0,177.0,174.81,137.27
2016,10,15,13,15,1.0,172.0,6.1,18.0,173.0,170.19,133.66
2016,10,15,13,30,0.0,168.0,6.1,18.0,169.0,165.6,130.1
2016,10,15,13,45,0.0,160.0,6.15,18.0,160.5,157.72,123.95
2016,10,15,14,0,0.0,152.0,6.2,18.0,152.0,149.86,117.8
2016,10,15,14,15,0.0,142.5,6.15,17.5,142.5,140.45,110.59
2016,10,15,14,30,0.0,133.0,6.1,17.0,133.0,131.06,103.35
2016,10,15,14,45,0.0,93.0,6.05,17.0,93.0,90.36,69.94
2016,10,15,15,0,0.0,53.0,6.0,17.0,53.0,51.21,37.45
2016,10,15,15,15,0.0,29.0,5.8,16.5,29.0,27.99,18.05
2016,10,15,15,30,0.0,5.0,5.6,16.0,5.0,4.82,0.0
2016,10,15,15,45,0.0,4.5,5.45,16.0,4.5,4.34,0.0
2016,10,15,16,0,0.0,4.0,5.3,16.0,4.0,3.86,0.0
2016,10,15,16,15,0.0,3.0,5.15,16.0,3.0,2.89,0.0
2016,10,15,16,30,0.0,2.0,5.0,16.0,2.0,1.93,0.0
2016,10,15,16,45,0.0,1.0,4.85,16.0,1.0,0.96,0.0
2016,10,15,17,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,194.0,17.0,1.6,13.5,39.5,12.57,0.84
2016,10,16,7,0,388.0,34.0,1.7,14.0,79.0,26.02,16.5
2016,10,16,7,15,475.5,42.0,1.8,14.0,124.0,58.07,29.03
2016,10,16,7,30,563.0,50.0,1.9,14.0,169.0,103.33,57.68
2016,10,16,7,45,281.5,75.5,2.0,14.5,135.0,114.24,78.87
2016,10,16,8,0,0.0,101.0,2.1,15.0,101.0,96.3,75.94
2016,10,16,8,15,3.0,117.0,2.2,15.0,118.5,112.73,89.59
2016,10,16,8,30,6.0,133.0,2.3,15.0,136.0,129.54,103.35
2016,10,16,8,45,3.0,131.5,2.4,15.5,133.0,127.79,101.55
2016,10,16,9,0,0.0,130.0,2.5,16.0,130.0,125.54,99.29
2016,10,16,9,15,38.5,178.5,2.55,16.0,199.0,191.77,153.22
2016,10,16,9,30,77.0,227.0,2.6,16.0,268.0,261.56,209.19
2016,10,16,9,45,38.5,134.5,2.7,16.5,155.0,153.03,121.21
2016,10,16,10,0,0.0,42.0,2.8,17.0,42.0,40.59,28.19
2016,10,16,10,15,0.0,44.0,2.85,17.0,44.0,42.53,29.8
2016,10,16,10,30,0.0,46.0,2.9,17.0,46.0,44.47,31.35
2016,10,16,10,45,0.0,70.0,3.0,17.5,70.0,67.72,50.38
2016,10,16,11,0,0.0,94.0,3.1,18.0,94.0,90.99,69.21
2016,10,16,11,15,0.0,76.0,3.1,18.0,76.0,73.54,54.91
2016,10,16,11,30,0.0,58.0,3.1,18.0,58.0,56.11,40.63
2016,10,16,11,45,0.0,72.0,3.15,18.0,72.0,69.67,51.73
2016,10,16,12,0,0.0,86.0,3.2,18.0,86.0,83.24,62.79
2016,10,16,12,15,4.0,147.0,3.3,18.0,149.5,146.7,114.3
2016,10,16,12,30,8.0,208.0,3.4,18.0,213.0,211.76,166.29
2016,10,16,12,45,8.5,207.5,3.55,18.0,213.0,212.01,166.52
2016,10,16,13,0,9.0,207.0,3.7,18.0,213.0,212.27,166.94
2016,10,16,13,15,6.0,193.5,3.85,18.0,197.5,196.32,154.36
2016,10,16,13,30,3.0,180.0,4.0,18.0,182.0,180.38,141.76
2016,10,16,13,45,41.0,214.0,4.2,18.0,237.5,253.32,201.68
2016,10,16,14,0,79.0,248.0,4.4,18.0,293.0,320.9,256.53
2016,10,16,14,15,77.0,233.5,4.5,18.0,275.0,303.25,242.92
2016,10,16,14,30,75.0,219.0,4.6,18.0,257.0,285.45,229.3
2016,10,16,14,45,37.5,151.0,4.7,18.0,170.0,182.13,145.77
2016,10,16,15,0,0.0,83.0,4.8,18.0,83.0,80.44,61.59
2016,10,16,15,15,0.0,87.0,4.7,17.5,87.0,84.83,65.58
2016,10,16,15,30,0.0,91.0,4.6,17.0,91.0,89.57,69.8
2016,10,16,15,45,0.0,78.0,4.6,17.0,78.0,76.57,58.99
2016,10,16,16,0,0.0,65.0,4.6,17.0,65.0,63.57,48.04
2016,10,16,16,15,0.0,51.5,4.45,16.5,51.5,50.01,36.54
2016,10,16,16,30,0.0,38.0,4.3,16.0,38.0,36.7,25.1
2016,10,16,16,45,0.0,26.0,4.2,15.5,26.0,25.1,14.96
2016,10,16,17,0,0.0,14.0,4.1,15.0,14.0,13.5,3.97
2016,10,16,17,15,0.0,7.0,4.1,15.0,7.0,6.88,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,20.0,1.6,12.5,36.0,15.51,1.0
2016,10,17,7,0,281.0,40.0,1.6,13.0,72.0,30.93,20.63
2016,10,17,7,15,376.5,51.0,1.6,13.5,116.0,61.04,34.76
2016,10,17,7,30,472.0,62.0,1.6,14.0,160.0,104.09,62.21
2016,10,17,7,45,542.0,67.5,1.6,14.5,207.5,148.29,95.88
2016,10,17,8,0,612.0,73.0,1.6,15.0,255.0,199.81,138.53
2016,10,17,8,15,652.0,78.0,1.6,15.0,301.0,249.69,182.56
2016,10,17,8,30,692.0,83.0,1.6,15.0,347.0,302.88,229.41
2016,10,17,8,45,726.5,85.0,1.6,15.5,390.5,354.03,273.71
2016,10,17,9,0,761.0,87.0,1.6,16.0,434.0,407.9,319.05
2016,10,17,9,15,780.5,90.0,1.6,16.0,472.0,456.53,359.84
2016,10,17,9,30,800.0,93.0,1.6,16.0,510.0,505.13,399.49
2016,10,17,9,45,815.5,94.5,1.6,16.5,542.0,549.67,434.25
2016,10,17,10,0,831.0,96.0,1.6,17.0,574.0,593.25,467.27
2016,10,17,10,15,656.5,159.0,1.6,17.0,547.0,580.31,456.03
2016,10,17,10,30,482.0,222.0,1.6,17.0,520.0,550.88,432.03
2016,10,17,10,45,673.5,161.0,1.65,17.5,591.0,639.22,500.42
2016,10,17,11,0,865.0,100.0,1.7,18.0,662.0,730.59,567.29
2016,10,17,11,15,868.5,100.5,1.75,18.0,672.5,751.91,581.48
2016,10,17,11,30,872.0,101.0,1.8,18.0,683.0,772.94,596.21
2016,10,17,11,45,611.0,195.0,1.9,18.5,603.5,691.07,535.13
2016,10,17,12,0,350.0,289.0,2.0,19.0,524.0,585.12,452.8
2016,10,17,12,15,349.5,287.0,2.05,19.0,520.0,587.52,455.82
2016,10,17,12,30,349.0,285.0,2.1,19.0,516.0,588.54,457.06
2016,10,17,12,45,606.0,191.5,2.15,19.0,583.5,706.63,549.72
2016,10,17,13,0,863.0,98.0,2.2,19.0,651.0,807.25,622.82
2016,10,17,13,15,855.5,96.5,2.25,19.0,630.0,795.02,614.35
2016,10,17,13,30,848.0,95.0,2.3,19.0,609.0,779.67,604.8
2016,10,17,13,45,838.0,93.0,2.35,19.0,581.5,758.83,591.38
2016,10,17,14,0,828.0,91.0,2.4,19.0,554.0,735.19,575.96
2016,10,17,14,15,813.0,89.0,2.4,18.5,520.0,705.28,556.68
2016,10,17,14,30,798.0,87.0,2.4,18.0,486.0,673.17,535.57
2016,10,17,14,45,777.0,83.5,2.45,18.0,447.0,633.3,507.33
2016,10,17,15,0,756.0,80.0,2.5,18.0,408.0,592.08,476.54
2016,10,17,15,15,726.5,76.5,2.45,17.5,364.0,544.56,440.53
2016,10,17,15,30,697.0,73.0,2.4,17.0,320.0,499.49,405.24
2016,10,17,15,45,655.0,67.5,2.4,17.0,274.0,443.25,359.49
2016,10,17,16,0,613.0,62.0,2.4,17.0,228.0,388.7,313.65
2016,10,17,16,15,547.0,55.5,2.25,16.5,181.0,324.33,258.87
2016,10,17,16,30,481.0,49.0,2.1,16.0,134.0,264.69,206.51
2016,10,17,16,45,374.0,38.5,2.0,15.5,92.0,191.53,142.72
2016,10,17,17,0,267.0,28.0,1.9,15.0,50.0,126.53,73.99
2016,10,17,17,15,133.5,14.0,1.9,14.5,25.0,47.55,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,182.0,17.0,1.9,11.5,37.0,12.82,0.0
2016,10,18,7,0,364.0,34.0,1.9,12.0,74.0,26.48,16.78
2016,10,18,7,15,458.0,42.5,2.0,12.5,119.0,55.73,28.5
2016,10,18,7,30,552.0,51.0,2.1,13.0,164.0,100.66,56.32
2016,10,18,7,45,615.5,56.0,2.25,14.0,212.5,147.66,92.4
2016,10,18,8,0,679.0,61.0,2.4,15.0,261.0,202.43,138.29
2016,10,18,8,15,716.5,65.0,2.45,15.0,307.5,253.82,184.36
2016,10,18,8,30,754.0,69.0,2.5,15.0,354.0,308.14,233.08
2016,10,18,8,45,783.0,71.5,2.55,15.5,397.5,360.41,279.29
2016,10,18,9,0,812.0,74.0,2.6,16.0,441.0,414.05,325.47
2016,10,18,9,15,830.5,76.5,2.5,16.5,479.5,463.85,367.14
2016,10,18,9,30,849.0,79.0,2.4,17.0,518.0,513.4,407.18
2016,10,18,9,45,866.0,79.0,2.35,17.5,551.0,558.41,442.69
2016,10,18,10,0,883.0,79.0,2.3,18.0,584.0,602.68,476.53
2016,10,18,10,15,892.5,80.5,2.2,18.0,610.0,642.55,506.77
2016,10,18,10,30,902.0,82.0,2.1,18.0,636.0,680.39,534.73
2016,10,18,10,45,910.0,81.5,2.05,18.5,655.0,712.84,556.44
2016,10,18,11,0,918.0,81.0,2.0,19.0,674.0,742.74,575.54
2016,10,18,11,15,921.5,81.5,1.95,19.0,684.5,767.67,592.08
2016,10,18,11,30,925.0,82.0,1.9,19.0,695.0,789.53,606.46
2016,10,18,11,45,928.5,81.0,1.85,19.5,698.0,806.58,616.34
2016,10,18,12,0,932.0,80.0,1.8,20.0,701.0,820.33,623.98
2016,10,18,12,15,930.5,80.0,1.85,20.0,695.5,827.84,629.6
2016,10,18,12,30,929.0,80.0,1.9,20.0,690.0,831.86,633.03
2016,10,18,12,45,920.5,81.0,1.95,20.0,676.0,827.92,631.15
2016,10,18,13,0,912.0,82.0,2.0,20.0,662.0,820.55,627.09
2016,10,18,13,15,905.0,81.0,2.0,20.0,641.0,808.77,619.69
2016,10,18,13,30,898.0,80.0,2.0,20.0,620.0,793.73,610.14
2016,10,18,13,45,885.5,79.5,2.05,20.5,591.5,771.92,595.19
2016,10,18,14,0,873.0,79.0,2.1,21.0,563.0,747.3,578.31
2016,10,18,14,15,858.0,77.0,2.15,20.5,528.5,716.52,559.14
2016,10,18,14,30,843.0,75.0,2.2,20.0,494.0,687.82,541.21
2016,10,18,14,45,819.0,73.5,2.25,20.0,453.0,647.09,513.09
2016,10,18,15,0,795.0,72.0,2.3,20.0,412.0,605.06,482.13
2016,10,18,15,15,766.5,68.5,2.25,19.5,367.5,557.0,446.13
2016,10,18,15,30,738.0,65.0,2.2,19.0,323.0,508.63,408.74
2016,10,18,15,45,694.0,61.0,2.2,19.0,276.0,451.47,362.61
2016,10,18,16,0,650.0,57.0,2.2,19.0,229.0,398.62,318.29
2016,10,18,16,15,585.0,50.5,2.2,18.0,181.5,333.4,263.85
2016,10,18,16,30,520.0,44.0,2.2,17.0,134.0,272.87,211.32
2016,10,18,16,45,410.0,34.5,2.2,16.5,91.0,198.47,146.24
2016,10,18,17,0,300.0,25.0,2.2,16.0,48.0,131.39,70.19
2016,10,18,17,15,150.0,12.5,2.3,15.5,24.0,49.73,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
