Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,211.5,14.5,1.9,12.5,37.0,10.69,0.0
2016,10,19,7,0,423.0,29.0,1.9,13.0,74.0,21.9,12.7
2016,10,19,7,15,511.5,36.5,1.95,13.5,119.0,53.25,25.28
2016,10,19,7,30,600.0,44.0,2.0,14.0,164.0,99.21,52.99
2016,10,19,7,45,654.0,48.5,2.05,14.5,211.5,146.45,89.43
2016,10,19,8,0,708.0,53.0,2.1,15.0,259.0,199.04,134.09
2016,10,19,8,15,664.0,69.0,2.1,15.5,287.5,240.94,174.68
2016,10,19,8,30,620.0,85.0,2.1,16.0,316.0,278.67,210.91
2016,10,19,8,45,663.0,86.0,2.15,16.5,359.5,328.05,253.7
2016,10,19,9,0,706.0,87.0,2.2,17.0,403.0,380.36,298.02
2016,10,19,9,15,783.0,78.5,2.15,17.5,457.0,441.72,348.11
2016,10,19,9,30,860.0,70.0,2.1,18.0,511.0,507.04,400.07
2016,10,19,9,45,870.5,72.5,2.1,18.5,543.0,551.6,435.09
2016,10,19,10,0,881.0,75.0,2.1,19.0,575.0,594.66,468.01
2016,10,19,10,15,889.5,76.0,2.0,19.5,600.0,633.19,496.18
2016,10,19,10,30,898.0,77.0,1.9,20.0,625.0,669.63,521.93
2016,10,19,10,45,900.5,79.5,1.85,20.5,642.5,701.26,542.88
2016,10,19,11,0,903.0,82.0,1.8,21.0,660.0,730.11,561.07
2016,10,19,11,15,906.0,82.0,1.75,21.0,670.0,753.73,576.54
2016,10,19,11,30,909.0,82.0,1.7,21.0,680.0,774.31,589.89
2016,10,19,11,45,909.5,82.5,1.7,21.5,682.5,790.38,599.47
2016,10,19,12,0,910.0,83.0,1.7,22.0,685.0,803.15,606.89
2016,10,19,12,15,908.5,82.5,1.7,22.0,680.0,809.9,611.49
2016,10,19,12,30,907.0,82.0,1.7,22.0,675.0,813.23,613.95
2016,10,19,12,45,901.5,82.0,1.75,22.0,661.5,810.54,612.96
2016,10,19,13,0,896.0,82.0,1.8,22.0,648.0,804.47,609.84
2016,10,19,13,15,889.0,81.0,1.8,22.0,627.0,792.79,602.54
2016,10,19,13,30,882.0,80.0,1.8,22.0,606.0,777.92,593.17
2016,10,19,13,45,872.5,78.5,1.85,22.0,578.5,757.49,580.44
2016,10,19,14,0,863.0,77.0,1.9,22.0,551.0,734.2,565.7
2016,10,19,14,15,848.5,75.0,1.95,22.0,517.0,704.03,545.98
2016,10,19,14,30,834.0,73.0,2.0,22.0,483.0,675.93,527.57
2016,10,19,14,45,813.5,70.5,2.05,22.0,443.5,636.71,500.78
2016,10,19,15,0,793.0,68.0,2.1,22.0,404.0,596.04,471.01
2016,10,19,15,15,764.0,65.0,2.05,21.5,360.0,548.46,435.57
2016,10,19,15,30,735.0,62.0,2.0,21.0,316.0,500.63,398.81
2016,10,19,15,45,694.0,57.5,1.95,20.5,269.5,444.82,354.58
2016,10,19,16,0,653.0,53.0,1.9,20.0,223.0,390.48,309.87
2016,10,19,16,15,588.5,47.0,1.85,19.0,176.0,328.62,258.11
2016,10,19,16,30,524.0,41.0,1.8,18.0,129.0,269.08,206.49
2016,10,19,16,45,416.0,32.0,1.75,17.5,87.0,196.3,142.66
2016,10,19,17,0,308.0,23.0,1.7,17.0,45.0,129.56,60.55
2016,10,19,17,15,154.0,11.5,1.75,16.5,22.5,49.23,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,206.0,14.5,1.45,13.5,35.5,10.8,0.0
2016,10,20,7,0,412.0,29.0,1.5,14.0,71.0,22.1,12.63
2016,10,20,7,15,504.0,37.0,1.5,14.5,116.5,50.45,23.51
2016,10,20,7,30,596.0,45.0,1.5,15.0,162.0,98.44,52.42
2016,10,20,7,45,654.0,49.5,1.55,15.5,210.5,145.87,88.41
2016,10,20,8,0,712.0,54.0,1.6,16.0,259.0,199.1,133.03
2016,10,20,8,15,748.0,58.0,1.5,16.5,305.5,251.53,179.29
2016,10,20,8,30,784.0,62.0,1.4,17.0,352.0,306.65,227.63
2016,10,20,8,45,810.0,64.5,1.35,18.0,395.0,359.01,272.61
2016,10,20,9,0,836.0,67.0,1.3,19.0,438.0,412.37,316.84
2016,10,20,9,15,853.5,69.0,1.25,19.5,476.0,462.11,357.4
2016,10,20,9,30,871.0,71.0,1.2,20.0,514.0,511.03,395.85
2016,10,20,9,45,885.0,72.0,1.2,20.5,546.5,556.31,430.59
2016,10,20,10,0,899.0,73.0,1.2,21.0,579.0,600.3,463.29
2016,10,20,10,15,907.0,74.5,1.2,21.5,604.5,639.59,491.62
2016,10,20,10,30,915.0,76.0,1.2,22.0,630.0,676.7,517.64
2016,10,20,10,45,920.0,77.0,1.25,22.5,648.0,708.87,539.21
2016,10,20,11,0,925.0,78.0,1.3,23.0,666.0,738.31,558.14
2016,10,20,11,15,928.0,78.5,1.3,23.5,676.0,762.87,573.13
2016,10,20,11,30,931.0,79.0,1.3,24.0,686.0,784.33,586.0
2016,10,20,11,45,931.0,79.0,1.3,24.5,688.5,799.74,594.83
2016,10,20,12,0,931.0,79.0,1.3,25.0,691.0,811.77,601.51
2016,10,20,12,15,929.5,79.0,1.3,25.0,685.5,819.19,606.43
2016,10,20,12,30,928.0,79.0,1.3,25.0,680.0,823.12,609.22
2016,10,20,12,45,921.0,79.5,1.35,25.5,666.0,819.79,606.77
2016,10,20,13,0,914.0,80.0,1.4,26.0,652.0,813.02,602.23
2016,10,20,13,15,907.5,79.0,1.4,26.0,631.0,801.61,595.34
2016,10,20,13,30,901.0,78.0,1.4,26.0,610.0,786.92,586.4
2016,10,20,13,45,891.5,76.0,1.45,26.0,582.5,765.66,573.61
2016,10,20,14,0,882.0,74.0,1.5,26.0,555.0,741.47,558.8
2016,10,20,14,15,867.5,72.0,1.5,25.5,520.5,710.93,540.12
2016,10,20,14,30,853.0,70.0,1.5,25.0,486.0,678.05,519.58
2016,10,20,14,45,833.5,67.5,1.5,25.0,446.0,643.37,496.45
2016,10,20,15,0,814.0,65.0,1.5,25.0,406.0,602.79,467.22
2016,10,20,15,15,785.5,62.0,1.5,24.5,361.5,554.93,432.66
2016,10,20,15,30,757.0,59.0,1.5,24.0,317.0,506.74,396.61
2016,10,20,15,45,715.5,55.0,1.55,23.5,270.0,450.58,353.28
2016,10,20,16,0,674.0,51.0,1.6,23.0,223.0,395.88,309.22
2016,10,20,16,15,608.5,45.0,1.6,22.0,175.5,330.29,255.39
2016,10,20,16,30,543.0,39.0,1.6,21.0,128.0,269.19,203.16
2016,10,20,16,45,428.5,30.0,1.65,20.5,85.5,196.85,140.0
2016,10,20,17,0,314.0,21.0,1.7,20.0,43.0,127.11,47.85
2016,10,20,17,15,157.0,10.5,1.7,19.5,21.5,48.46,0.0
2016,10,20,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,198.5,14.0,1.2,14.5,33.5,10.46,0.0
2016,10,21,7,0,397.0,28.0,1.2,15.0,67.0,21.34,11.75
2016,10,21,7,15,489.5,35.5,1.15,15.5,111.5,47.37,21.7
2016,10,21,7,30,582.0,43.0,1.1,16.0,156.0,93.77,49.04
2016,10,21,7,45,638.0,48.5,1.05,16.5,203.0,140.93,84.49
2016,10,21,8,0,694.0,54.0,1.0,17.0,250.0,193.66,128.23
2016,10,21,8,15,730.5,57.5,0.9,17.5,296.0,244.61,172.68
2016,10,21,8,30,767.0,61.0,0.8,18.0,342.0,298.33,219.19
2016,10,21,8,45,792.5,64.0,0.7,18.5,384.5,350.01,263.27
2016,10,21,9,0,818.0,67.0,0.6,19.0,427.0,402.69,306.56
2016,10,21,9,15,836.0,69.5,0.55,19.5,464.5,452.13,346.08
2016,10,21,9,30,854.0,72.0,0.5,20.0,502.0,501.02,383.64
2016,10,21,9,45,863.5,75.0,0.5,21.0,533.5,545.13,416.01
2016,10,21,10,0,873.0,78.0,0.5,22.0,565.0,587.7,446.04
2016,10,21,10,15,882.0,79.0,0.5,22.0,590.5,626.1,473.95
2016,10,21,10,30,891.0,80.0,0.5,22.0,616.0,662.46,499.82
2016,10,21,10,45,820.5,106.5,0.55,22.5,611.0,672.01,505.2
2016,10,21,11,0,750.0,133.0,0.6,23.0,606.0,674.52,505.73
2016,10,21,11,15,829.5,108.0,0.7,23.0,639.5,722.85,540.68
2016,10,21,11,30,909.0,83.0,0.8,23.0,673.0,769.06,572.3
2016,10,21,11,45,909.0,83.5,0.9,23.5,675.0,784.65,582.28
2016,10,21,12,0,909.0,84.0,1.0,24.0,677.0,796.94,590.51
2016,10,21,12,15,784.5,127.5,1.1,24.0,636.0,759.61,566.74
2016,10,21,12,30,660.0,171.0,1.2,24.0,595.0,716.46,538.3
2016,10,21,12,45,773.0,129.0,1.35,24.0,616.0,761.64,572.42
2016,10,21,13,0,886.0,87.0,1.5,24.0,637.0,795.54,597.06
2016,10,21,13,15,879.0,85.5,1.65,24.0,616.5,783.4,590.59
2016,10,21,13,30,872.0,84.0,1.8,24.0,596.0,768.1,582.34
2016,10,21,13,45,859.5,83.0,1.95,24.0,567.5,746.2,569.4
2016,10,21,14,0,847.0,82.0,2.1,24.0,539.0,726.09,557.57
2016,10,21,14,15,832.0,80.0,2.2,23.5,505.0,695.97,539.13
2016,10,21,14,30,817.0,78.0,2.3,23.0,471.0,663.6,518.78
2016,10,21,14,45,795.0,75.0,2.4,23.0,431.5,623.45,490.68
2016,10,21,15,0,773.0,72.0,2.5,23.0,392.0,581.96,460.18
2016,10,21,15,15,742.5,68.5,2.5,22.5,348.5,533.8,424.18
2016,10,21,15,30,712.0,65.0,2.5,22.0,305.0,485.53,386.9
2016,10,21,15,45,668.5,60.0,2.55,21.5,258.5,429.06,341.98
2016,10,21,16,0,625.0,55.0,2.6,21.0,212.0,377.07,298.81
2016,10,21,16,15,556.0,48.5,2.6,20.0,166.0,312.06,244.32
2016,10,21,16,30,487.0,42.0,2.6,19.0,120.0,252.15,192.23
2016,10,21,16,45,370.5,32.0,2.6,18.5,79.0,178.01,126.79
2016,10,21,17,0,254.0,22.0,2.6,18.0,38.0,108.66,28.59
2016,10,21,17,15,127.0,11.0,2.65,17.5,19.0,41.27,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,138.5,16.0,1.7,12.5,29.5,12.46,0.0
2016,10,22,7,0,277.0,32.0,1.7,13.0,59.0,25.47,14.95
2016,10,22,7,15,355.5,44.5,1.7,13.0,99.5,50.03,27.75
2016,10,22,7,30,434.0,57.0,1.7,13.0,140.0,90.57,53.14
2016,10,22,7,45,491.5,65.5,1.7,13.5,183.5,132.66,85.01
2016,10,22,8,0,549.0,74.0,1.7,14.0,227.0,180.69,124.83
2016,10,22,8,15,601.5,74.5,1.65,14.0,269.5,225.3,163.84
2016,10,22,8,30,654.0,75.0,1.6,14.0,312.0,274.49,207.2
2016,10,22,8,45,571.5,106.0,1.55,14.5,331.0,309.79,240.82
2016,10,22,9,0,489.0,137.0,1.5,15.0,350.0,334.68,263.97
2016,10,22,9,15,479.5,153.5,1.4,15.5,378.0,370.98,293.89
2016,10,22,9,30,470.0,170.0,1.3,16.0,406.0,405.52,321.2
2016,10,22,9,45,535.0,162.0,1.2,16.5,446.0,453.69,358.5
2016,10,22,10,0,600.0,154.0,1.1,17.0,486.0,507.35,398.89
2016,10,22,10,15,442.0,208.0,1.1,17.0,459.0,487.03,382.0
2016,10,22,10,30,284.0,262.0,1.1,17.0,432.0,453.0,354.41
2016,10,22,10,45,443.5,222.5,1.1,17.5,496.5,534.66,417.59
2016,10,22,11,0,603.0,183.0,1.1,18.0,561.0,621.23,481.91
2016,10,22,11,15,661.5,166.0,1.15,18.0,587.0,661.67,511.79
2016,10,22,11,30,720.0,149.0,1.2,18.0,613.0,701.67,541.6
2016,10,22,11,45,812.5,123.5,1.25,18.5,648.5,755.16,578.62
2016,10,22,12,0,905.0,98.0,1.3,19.0,684.0,805.87,612.4
2016,10,22,12,15,762.0,140.5,1.35,19.0,631.0,755.89,578.05
2016,10,22,12,30,619.0,183.0,1.4,19.0,578.0,694.63,534.57
2016,10,22,12,45,655.0,166.0,1.45,19.0,576.5,706.82,545.59
2016,10,22,13,0,691.0,149.0,1.5,19.0,575.0,715.97,553.71
2016,10,22,13,15,788.0,120.0,1.55,19.0,590.5,752.59,580.52
2016,10,22,13,30,885.0,91.0,1.6,19.0,606.0,787.22,605.66
2016,10,22,13,45,763.5,112.5,1.7,19.0,541.5,711.48,553.67
2016,10,22,14,0,642.0,134.0,1.8,19.0,477.0,634.19,498.86
2016,10,22,14,15,576.5,142.0,1.85,19.0,435.5,583.37,461.77
2016,10,22,14,30,511.0,150.0,1.9,19.0,394.0,530.68,422.37
2016,10,22,14,45,454.5,146.0,1.95,19.0,349.5,475.63,380.73
2016,10,22,15,0,398.0,142.0,2.0,19.0,305.0,422.38,339.59
2016,10,22,15,15,377.5,130.5,2.05,18.5,271.0,384.42,310.62
2016,10,22,15,30,357.0,119.0,2.1,18.0,237.0,346.76,280.92
2016,10,22,15,45,340.0,102.5,2.15,17.5,201.0,305.74,247.65
2016,10,22,16,0,323.0,86.0,2.2,17.0,165.0,265.16,213.56
2016,10,22,16,15,284.5,70.0,2.15,16.0,128.5,216.59,172.14
2016,10,22,16,30,246.0,54.0,2.1,15.0,92.0,171.0,132.09
2016,10,22,16,45,180.5,37.5,2.1,14.5,60.0,119.16,85.05
2016,10,22,17,0,115.0,21.0,2.1,14.0,28.0,65.83,5.61
2016,10,22,17,15,57.5,10.5,2.15,13.5,14.0,23.94,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.35,10.5,31.0,11.17,0.0
2016,10,23,7,0,365.0,29.0,1.3,11.0,62.0,22.73,12.55
2016,10,23,7,15,465.5,37.5,1.3,11.5,106.5,46.21,22.65
2016,10,23,7,30,566.0,46.0,1.3,12.0,151.0,90.84,48.36
2016,10,23,7,45,624.0,52.0,1.3,12.5,198.5,137.75,83.66
2016,10,23,8,0,682.0,58.0,1.3,13.0,246.0,191.7,128.79
2016,10,23,8,15,721.0,62.0,1.3,13.5,292.0,242.85,174.07
2016,10,23,8,30,760.0,66.0,1.3,14.0,338.0,297.06,222.03
2016,10,23,8,45,785.5,69.5,1.3,14.5,380.5,348.68,267.5
2016,10,23,9,0,811.0,73.0,1.3,15.0,423.0,401.31,312.55
2016,10,23,9,15,829.5,75.5,1.3,15.0,461.0,450.48,354.28
2016,10,23,9,30,848.0,78.0,1.3,15.0,499.0,499.39,394.58
2016,10,23,9,45,800.0,92.0,1.35,15.5,509.0,524.2,414.89
2016,10,23,10,0,752.0,106.0,1.4,16.0,519.0,543.12,429.91
2016,10,23,10,15,824.5,95.0,1.45,16.0,567.0,603.71,477.04
2016,10,23,10,30,897.0,84.0,1.5,16.0,615.0,664.67,523.33
2016,10,23,10,45,905.0,84.0,1.55,16.0,633.0,697.08,547.57
2016,10,23,11,0,913.0,84.0,1.6,16.0,651.0,726.98,568.61
2016,10,23,11,15,787.0,126.5,1.65,16.0,621.0,706.14,553.31
2016,10,23,11,30,661.0,169.0,1.7,16.0,591.0,676.74,530.48
2016,10,23,11,45,663.0,168.5,1.75,16.5,593.5,689.87,539.96
2016,10,23,12,0,665.0,168.0,1.8,17.0,596.0,700.55,547.22
2016,10,23,12,15,792.0,125.5,1.85,17.0,631.0,757.56,589.6
2016,10,23,12,30,919.0,83.0,1.9,17.0,666.0,810.32,626.96
2016,10,23,12,45,906.0,86.0,2.0,17.5,651.0,805.12,622.91
2016,10,23,13,0,893.0,89.0,2.1,18.0,636.0,796.59,617.18
2016,10,23,13,15,885.0,88.0,2.15,18.0,614.5,784.23,609.62
2016,10,23,13,30,877.0,87.0,2.2,18.0,593.0,768.73,599.9
2016,10,23,13,45,870.0,84.0,2.25,18.0,565.5,753.18,590.21
2016,10,23,14,0,863.0,81.0,2.3,18.0,538.0,730.14,575.11
2016,10,23,14,15,799.5,84.0,2.3,17.5,486.5,671.27,534.37
2016,10,23,14,30,736.0,87.0,2.3,17.0,435.0,612.38,492.48
2016,10,23,14,45,660.0,95.5,2.35,17.0,387.5,555.1,448.67
2016,10,23,15,0,584.0,104.0,2.4,17.0,340.0,497.26,403.52
2016,10,23,15,15,551.5,98.5,2.35,16.5,301.0,452.22,368.48
2016,10,23,15,30,519.0,93.0,2.3,16.0,262.0,407.66,332.73
2016,10,23,15,45,483.5,82.5,2.3,16.0,221.0,357.09,290.66
2016,10,23,16,0,448.0,72.0,2.3,16.0,180.0,308.04,248.61
2016,10,23,16,15,394.0,59.5,2.15,15.5,139.0,249.69,198.23
2016,10,23,16,30,340.0,47.0,2.0,15.0,98.0,197.99,152.17
2016,10,23,16,45,244.0,33.5,1.9,14.5,63.0,134.64,94.6
2016,10,23,17,0,148.0,20.0,1.8,14.0,28.0,72.92,0.0
2016,10,23,17,15,74.0,10.0,1.8,13.5,14.0,27.14,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,3.45,13.5,13.0,12.78,0.0
2016,10,24,7,0,0.0,26.0,3.6,14.0,26.0,24.74,13.47
2016,10,24,7,15,5.5,45.0,3.65,14.0,46.0,42.35,29.23
2016,10,24,7,30,11.0,64.0,3.7,14.0,66.0,61.17,45.43
2016,10,24,7,45,19.0,83.0,3.8,14.5,87.5,81.19,62.29
2016,10,24,8,0,27.0,102.0,3.9,15.0,109.0,101.77,79.48
2016,10,24,8,15,34.5,120.0,4.0,15.0,131.0,122.95,97.25
2016,10,24,8,30,42.0,138.0,4.1,15.0,153.0,145.02,115.66
2016,10,24,8,45,54.5,157.5,4.25,15.0,179.5,171.11,137.23
2016,10,24,9,0,67.0,177.0,4.4,15.0,206.0,198.51,159.81
2016,10,24,9,15,33.5,148.0,4.4,15.0,162.5,159.28,127.68
2016,10,24,9,30,0.0,119.0,4.4,15.0,119.0,115.27,91.06
2016,10,24,9,45,0.0,131.5,4.4,15.5,131.5,127.55,100.87
2016,10,24,10,0,0.0,144.0,4.4,16.0,144.0,139.91,110.6
2016,10,24,10,15,38.5,202.0,4.45,16.0,225.0,223.6,179.16
2016,10,24,10,30,77.0,260.0,4.5,16.0,306.0,309.28,248.05
2016,10,24,10,45,60.5,259.0,4.55,16.0,296.0,300.47,240.4
2016,10,24,11,0,44.0,258.0,4.6,16.0,286.0,290.52,232.01
2016,10,24,11,15,36.0,253.5,4.6,16.0,276.5,281.98,224.94
2016,10,24,11,30,28.0,249.0,4.6,16.0,267.0,267.03,212.79
2016,10,24,11,45,15.0,212.5,4.65,16.5,222.0,220.79,175.19
2016,10,24,12,0,2.0,176.0,4.7,17.0,177.0,174.28,137.19
2016,10,24,12,15,1.0,151.5,4.75,17.0,152.0,148.99,116.82
2016,10,24,12,30,0.0,127.0,4.8,17.0,127.0,123.76,96.37
2016,10,24,12,45,0.0,132.0,4.85,17.0,132.0,128.85,100.62
2016,10,24,13,0,0.0,137.0,4.9,17.0,137.0,134.01,104.91
2016,10,24,13,15,7.0,170.0,4.95,17.0,174.0,173.27,137.21
2016,10,24,13,30,14.0,203.0,5.0,17.0,211.0,213.46,170.06
2016,10,24,13,45,43.0,215.0,5.05,17.0,238.0,256.36,205.75
2016,10,24,14,0,72.0,227.0,5.1,17.0,265.0,291.92,235.38
2016,10,24,14,15,36.0,135.0,4.95,16.5,154.0,163.48,131.22
2016,10,24,14,30,0.0,43.0,4.8,16.0,43.0,41.54,29.38
2016,10,24,14,45,0.0,24.0,4.7,16.0,24.0,23.17,13.98
2016,10,24,15,0,0.0,5.0,4.6,16.0,5.0,4.82,0.0
2016,10,24,15,15,0.0,4.5,4.45,15.5,4.5,4.34,0.0
2016,10,24,15,30,0.0,4.0,4.3,15.0,4.0,3.86,0.0
2016,10,24,15,45,0.0,3.5,4.15,15.0,3.5,3.37,0.0
2016,10,24,16,0,0.0,3.0,4.0,15.0,3.0,2.89,0.0
2016,10,24,16,15,0.0,2.0,3.9,15.0,2.0,1.93,0.0
2016,10,24,16,30,0.0,1.0,3.8,15.0,1.0,0.96,0.0
2016,10,24,16,45,0.0,0.5,3.7,15.0,0.5,0.48,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,3.45,14.5,7.5,7.37,0.0
2016,10,25,7,0,0.0,15.0,3.6,15.0,15.0,14.47,5.17
2016,10,25,7,15,0.0,27.5,3.6,15.0,27.5,26.55,16.19
2016,10,25,7,30,0.0,40.0,3.6,15.0,40.0,38.64,26.82
2016,10,25,7,45,0.0,53.5,3.65,15.0,53.5,51.52,38.03
2016,10,25,8,0,0.0,67.0,3.7,15.0,67.0,64.47,49.19
2016,10,25,8,15,0.0,80.5,3.65,15.0,80.5,77.5,60.25
2016,10,25,8,30,0.0,94.0,3.6,15.0,94.0,90.59,71.21
2016,10,25,8,45,0.0,110.5,3.55,15.5,110.5,106.61,84.33
2016,10,25,9,0,0.0,127.0,3.5,16.0,127.0,122.73,97.33
2016,10,25,9,15,39.5,168.0,3.55,16.0,187.5,181.43,145.3
2016,10,25,9,30,79.0,209.0,3.6,16.0,248.0,243.51,195.59
2016,10,25,9,45,39.5,144.5,3.7,16.5,164.0,162.66,129.49
2016,10,25,10,0,0.0,80.0,3.8,17.0,80.0,77.38,58.79
2016,10,25,10,15,0.0,91.0,3.85,17.0,91.0,88.06,67.56
2016,10,25,10,30,0.0,102.0,3.9,17.0,102.0,98.81,76.28
2016,10,25,10,45,0.0,76.0,3.95,17.5,76.0,73.52,55.28
2016,10,25,11,0,0.0,50.0,4.0,18.0,50.0,48.34,34.42
2016,10,25,11,15,0.0,60.0,4.0,18.0,60.0,58.03,42.38
2016,10,25,11,30,0.0,70.0,4.0,18.0,70.0,67.72,50.31
2016,10,25,11,45,0.0,102.5,4.05,18.0,102.5,99.36,76.16
2016,10,25,12,0,0.0,135.0,4.1,18.0,135.0,131.62,102.32
2016,10,25,12,15,0.0,151.0,4.0,18.0,151.0,147.75,115.32
2016,10,25,12,30,0.0,167.0,3.9,18.0,167.0,164.08,128.49
2016,10,25,12,45,0.0,129.0,3.85,18.0,129.0,125.86,97.7
2016,10,25,13,0,0.0,91.0,3.8,18.0,91.0,88.06,67.05
2016,10,25,13,15,0.0,88.0,3.75,18.0,88.0,85.15,64.77
2016,10,25,13,30,0.0,85.0,3.7,18.0,85.0,82.23,62.48
2016,10,25,13,45,0.0,97.5,3.65,18.0,97.5,94.6,72.75
2016,10,25,14,0,0.0,110.0,3.6,18.0,110.0,107.33,83.33
2016,10,25,14,15,0.0,102.5,3.5,18.0,102.5,99.91,77.39
2016,10,25,14,30,0.0,95.0,3.4,18.0,95.0,92.49,71.45
2016,10,25,14,45,5.5,118.0,3.35,18.0,120.5,120.32,94.73
2016,10,25,15,0,11.0,141.0,3.3,18.0,146.0,149.53,118.98
2016,10,25,15,15,7.0,125.5,3.15,17.5,128.5,131.32,104.26
2016,10,25,15,30,3.0,110.0,3.0,17.0,111.0,113.4,89.64
2016,10,25,15,45,1.5,92.5,2.9,17.0,93.0,94.77,74.08
2016,10,25,16,0,0.0,75.0,2.8,17.0,75.0,76.19,58.34
2016,10,25,16,15,0.0,57.0,2.6,16.5,57.0,57.66,42.55
2016,10,25,16,30,0.0,39.0,2.4,16.0,39.0,38.87,26.36
2016,10,25,16,45,0.0,24.5,2.25,16.0,24.5,23.88,12.39
2016,10,25,17,0,0.0,10.0,2.1,16.0,10.0,9.65,0.0
2016,10,25,17,15,0.0,5.0,2.05,15.5,5.0,4.91,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,160.0,13.0,1.7,13.5,26.0,12.78,0.0
2016,10,26,7,0,320.0,26.0,1.7,14.0,52.0,20.43,9.13
2016,10,26,7,15,425.0,35.0,1.7,14.0,94.0,39.52,19.17
2016,10,26,7,30,530.0,44.0,1.7,14.0,136.0,81.89,42.51
2016,10,26,7,45,593.0,49.5,1.75,14.5,182.0,126.43,74.85
2016,10,26,8,0,656.0,55.0,1.8,15.0,228.0,178.5,117.57
2016,10,26,8,15,695.5,59.5,1.85,15.5,273.0,228.4,161.48
2016,10,26,8,30,735.0,64.0,1.9,16.0,318.0,281.42,208.4
2016,10,26,8,45,764.0,66.5,2.0,16.5,360.0,331.6,252.92
2016,10,26,9,0,793.0,69.0,2.1,17.0,402.0,383.14,297.61
2016,10,26,9,15,812.0,71.5,2.15,17.5,439.0,431.32,338.54
2016,10,26,9,30,831.0,74.0,2.2,18.0,476.0,479.33,378.12
2016,10,26,9,45,849.5,74.0,2.3,18.5,508.0,523.36,413.78
2016,10,26,10,0,868.0,74.0,2.4,19.0,540.0,566.87,448.09
2016,10,26,10,15,877.0,75.5,2.45,19.0,565.0,605.15,478.33
2016,10,26,10,30,886.0,77.0,2.5,19.0,590.0,641.42,506.48
2016,10,26,10,45,889.5,78.5,2.6,19.5,607.0,671.86,529.08
2016,10,26,11,0,893.0,80.0,2.7,20.0,624.0,699.61,548.41
2016,10,26,11,15,897.0,80.5,2.75,20.0,634.0,723.81,565.59
2016,10,26,11,30,901.0,81.0,2.8,20.0,644.0,745.07,580.71
2016,10,26,11,45,899.0,82.5,2.9,20.0,646.0,759.92,591.6
2016,10,26,12,0,897.0,84.0,3.0,20.0,648.0,771.5,600.3
2016,10,26,12,15,896.5,83.5,3.0,20.0,643.5,778.7,605.49
2016,10,26,12,30,896.0,83.0,3.0,20.0,639.0,782.57,608.47
2016,10,26,12,45,888.0,84.0,3.05,20.0,625.5,779.03,606.59
2016,10,26,13,0,880.0,85.0,3.1,20.0,612.0,772.22,602.54
2016,10,26,13,15,874.0,84.0,3.05,20.0,592.0,761.49,595.29
2016,10,26,13,30,868.0,83.0,3.0,20.0,572.0,747.64,585.93
2016,10,26,13,45,855.0,82.5,2.95,20.0,544.5,730.65,574.38
2016,10,26,14,0,842.0,82.0,2.9,20.0,517.0,706.55,557.7
2016,10,26,14,15,826.0,79.5,2.8,19.5,483.0,675.54,536.72
2016,10,26,14,30,810.0,77.0,2.7,19.0,449.0,642.39,513.71
2016,10,26,14,45,786.0,74.5,2.65,19.0,409.5,602.18,483.22
2016,10,26,15,0,762.0,72.0,2.6,19.0,370.0,560.79,451.19
2016,10,26,15,15,729.0,68.5,2.45,18.5,326.5,512.18,413.24
2016,10,26,15,30,696.0,65.0,2.3,18.0,283.0,466.28,376.2
2016,10,26,15,45,646.5,59.5,2.2,18.0,237.0,407.96,327.72
2016,10,26,16,0,597.0,54.0,2.1,18.0,191.0,352.01,279.71
2016,10,26,16,15,518.0,47.0,1.8,17.0,145.5,284.87,222.36
2016,10,26,16,30,439.0,40.0,1.5,16.0,100.0,223.74,168.41
2016,10,26,16,45,219.5,32.0,1.25,15.5,62.0,123.69,80.63
2016,10,26,17,0,0.0,24.0,1.0,15.0,24.0,23.59,0.0
2016,10,26,17,15,0.0,12.0,0.95,14.5,12.0,11.8,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,2.15,13.5,6.0,5.9,0.0
2016,10,27,7,0,0.0,12.0,2.3,14.0,12.0,11.57,2.3
2016,10,27,7,15,0.0,22.0,2.4,14.0,22.0,21.23,11.78
2016,10,27,7,30,0.0,32.0,2.5,14.0,32.0,30.89,20.38
2016,10,27,7,45,0.0,43.5,2.6,14.5,43.5,42.02,30.05
2016,10,27,8,0,0.0,55.0,2.7,15.0,55.0,53.14,39.58
2016,10,27,8,15,0.0,66.0,2.65,15.0,66.0,63.72,48.61
2016,10,27,8,30,0.0,77.0,2.6,15.0,77.0,74.34,57.55
2016,10,27,8,45,0.0,74.5,2.55,15.5,74.5,72.02,55.39
2016,10,27,9,0,0.0,72.0,2.5,16.0,72.0,69.61,53.14
2016,10,27,9,15,0.0,85.0,2.45,16.0,85.0,82.21,63.54
2016,10,27,9,30,0.0,98.0,2.4,16.0,98.0,94.85,73.88
2016,10,27,9,45,31.5,163.0,2.35,16.5,180.0,176.72,140.84
2016,10,27,10,0,63.0,228.0,2.3,17.0,262.0,261.39,208.22
2016,10,27,10,15,41.0,220.0,2.25,17.0,242.5,243.25,193.07
2016,10,27,10,30,19.0,212.0,2.2,17.0,223.0,219.75,173.85
2016,10,27,10,45,20.5,220.0,2.15,17.0,232.0,229.63,181.59
2016,10,27,11,0,22.0,228.0,2.1,17.0,241.0,239.59,189.29
2016,10,27,11,15,13.0,208.0,2.2,17.0,216.0,213.79,168.58
2016,10,27,11,30,4.0,188.0,2.3,17.0,191.0,187.53,147.48
2016,10,27,11,45,4.5,188.5,2.4,17.0,191.5,188.68,148.48
2016,10,27,12,0,5.0,189.0,2.5,17.0,192.0,189.85,149.46
2016,10,27,12,15,2.5,167.5,2.5,16.5,169.0,166.38,130.87
2016,10,27,12,30,0.0,146.0,2.5,16.0,146.0,142.9,112.17
2016,10,27,12,45,6.5,177.0,2.5,16.0,180.5,179.62,142.19
2016,10,27,13,0,13.0,208.0,2.5,16.0,215.0,217.1,172.51
2016,10,27,13,15,6.5,157.0,2.4,16.0,160.5,159.62,126.17
2016,10,27,13,30,0.0,106.0,2.3,16.0,106.0,103.08,80.08
2016,10,27,13,45,0.0,106.5,2.2,16.0,106.5,103.69,80.79
2016,10,27,14,0,0.0,107.0,2.1,16.0,107.0,104.35,81.48
2016,10,27,14,15,0.0,99.5,2.0,16.0,99.5,96.92,75.51
2016,10,27,14,30,0.0,92.0,1.9,16.0,92.0,89.49,69.52
2016,10,27,14,45,0.0,78.0,1.8,16.0,78.0,75.46,57.99
2016,10,27,15,0,0.0,64.0,1.7,16.0,64.0,61.86,46.72
2016,10,27,15,15,0.0,56.5,1.6,16.0,56.5,54.59,40.7
2016,10,27,15,30,0.0,49.0,1.5,16.0,49.0,47.33,34.6
2016,10,27,15,45,0.0,40.5,1.4,16.0,40.5,39.11,27.6
2016,10,27,16,0,0.0,32.0,1.3,16.0,32.0,30.89,20.53
2016,10,27,16,15,0.0,24.0,1.2,15.5,24.0,23.16,13.83
2016,10,27,16,30,0.0,16.0,1.1,15.0,16.0,15.43,7.08
2016,10,27,16,45,0.0,9.5,1.0,15.0,9.5,9.16,0.93
2016,10,27,17,0,0.0,3.0,0.9,15.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,0.95,15.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.0,0.35,14.5,2.0,1.97,0.0
2016,10,28,7,0,0.0,4.0,0.3,15.0,4.0,3.85,0.0
2016,10,28,7,15,0.0,8.0,0.35,15.0,8.0,7.71,0.66
2016,10,28,7,30,0.0,12.0,0.4,15.0,12.0,11.57,4.1
2016,10,28,7,45,0.0,16.5,0.5,15.0,16.5,15.91,7.92
2016,10,28,8,0,0.0,21.0,0.6,15.0,21.0,20.26,11.71
2016,10,28,8,15,0.0,25.5,0.7,15.0,25.5,24.6,15.45
2016,10,28,8,30,0.0,30.0,0.8,15.0,30.0,28.95,19.16
2016,10,28,8,45,0.0,73.0,0.9,15.5,73.0,70.57,54.24
2016,10,28,9,0,0.0,116.0,1.0,16.0,116.0,112.13,88.46
2016,10,28,9,15,1.5,136.5,1.1,16.0,137.0,132.85,105.18
2016,10,28,9,30,3.0,157.0,1.2,16.0,158.0,153.85,122.04
2016,10,28,9,45,1.5,83.0,1.35,16.5,83.5,81.05,62.05
2016,10,28,10,0,0.0,9.0,1.5,17.0,9.0,8.69,1.65
2016,10,28,10,15,0.0,83.0,1.6,17.0,83.0,80.29,61.27
2016,10,28,10,30,0.0,157.0,1.7,17.0,157.0,153.06,120.34
2016,10,28,10,45,0.0,138.0,1.85,17.0,138.0,134.31,104.93
2016,10,28,11,0,0.0,119.0,2.0,17.0,119.0,115.58,89.7
2016,10,28,11,15,10.0,174.0,2.1,17.0,180.5,177.41,139.87
2016,10,28,11,30,20.0,229.0,2.2,17.0,242.0,240.79,190.31
2016,10,28,11,45,10.0,141.5,2.35,17.5,148.0,145.43,113.71
2016,10,28,12,0,0.0,54.0,2.5,18.0,54.0,52.22,37.54
2016,10,28,12,15,1.0,116.5,2.55,18.0,117.5,114.04,88.2
2016,10,28,12,30,2.0,179.0,2.6,18.0,181.0,178.0,139.68
2016,10,28,12,45,1.0,173.0,2.65,18.0,174.0,171.37,134.32
2016,10,28,13,0,0.0,167.0,2.7,18.0,167.0,164.76,129.13
2016,10,28,13,15,22.5,198.0,2.7,18.0,210.5,214.32,169.72
2016,10,28,13,30,45.0,229.0,2.7,18.0,254.0,273.0,216.93
2016,10,28,13,45,22.5,157.0,2.7,18.0,169.5,177.41,140.46
2016,10,28,14,0,0.0,85.0,2.7,18.0,85.0,82.22,62.66
2016,10,28,14,15,0.0,51.0,2.65,17.5,51.0,49.28,35.66
2016,10,28,14,30,0.0,17.0,2.6,17.0,17.0,16.41,8.21
2016,10,28,14,45,0.0,44.5,2.6,17.0,44.5,42.98,30.66
2016,10,28,15,0,0.0,72.0,2.6,17.0,72.0,69.61,53.06
2016,10,28,15,15,0.0,63.5,2.45,16.5,63.5,61.37,46.31
2016,10,28,15,30,0.0,55.0,2.3,16.0,55.0,53.14,39.49
2016,10,28,15,45,0.0,46.0,2.15,16.0,46.0,44.43,32.08
2016,10,28,16,0,0.0,37.0,2.0,16.0,37.0,35.72,24.57
2016,10,28,16,15,0.0,28.0,1.75,15.0,28.0,27.02,17.08
2016,10,28,16,30,0.0,19.0,1.5,14.0,19.0,18.33,9.46
2016,10,28,16,45,0.0,11.5,1.3,13.5,11.5,11.09,2.04
2016,10,28,17,0,0.0,4.0,1.1,13.0,4.0,3.93,0.0
2016,10,28,17,15,0.0,2.0,1.1,13.0,2.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
