Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,99.0,13.0,1.7,13.5,20.0,12.78,0.0
2016,10,29,7,0,198.0,26.0,1.8,14.0,40.0,20.39,6.24
2016,10,29,7,15,308.0,37.5,1.9,14.0,79.0,36.73,20.01
2016,10,29,7,30,418.0,49.0,2.0,14.0,118.0,74.45,41.15
2016,10,29,7,45,211.5,69.0,2.15,14.5,104.0,91.09,61.92
2016,10,29,8,0,5.0,89.0,2.3,15.0,90.0,85.72,66.73
2016,10,29,8,15,11.0,106.0,2.4,15.0,109.5,104.0,82.05
2016,10,29,8,30,17.0,123.0,2.5,15.0,129.0,122.97,97.81
2016,10,29,8,45,383.0,99.5,2.6,15.5,254.5,227.7,177.34
2016,10,29,9,0,749.0,76.0,2.7,16.0,380.0,366.27,286.4
2016,10,29,9,15,771.0,79.0,2.8,16.0,417.5,413.97,327.7
2016,10,29,9,30,793.0,82.0,2.9,16.0,455.0,461.86,368.58
2016,10,29,9,45,396.5,74.5,3.05,16.5,261.0,283.88,230.01
2016,10,29,10,0,0.0,67.0,3.2,17.0,67.0,64.78,48.34
2016,10,29,10,15,0.0,89.0,3.25,17.0,89.0,86.11,66.04
2016,10,29,10,30,0.0,111.0,3.3,17.0,111.0,107.66,83.63
2016,10,29,10,45,41.5,189.0,3.35,17.5,213.5,215.54,171.55
2016,10,29,11,0,83.0,267.0,3.4,18.0,316.0,326.25,258.99
2016,10,29,11,15,112.5,276.0,3.35,18.0,344.5,359.16,284.85
2016,10,29,11,30,142.0,285.0,3.3,18.0,373.0,399.19,316.25
2016,10,29,11,45,214.0,279.5,3.3,18.5,411.5,449.61,356.02
2016,10,29,12,0,286.0,274.0,3.3,19.0,450.0,508.23,401.31
2016,10,29,12,15,585.5,180.0,3.25,19.0,536.0,646.06,511.44
2016,10,29,12,30,885.0,86.0,3.2,19.0,622.0,767.8,602.78
2016,10,29,12,45,881.0,85.0,3.15,19.0,609.5,765.11,600.08
2016,10,29,13,0,877.0,84.0,3.1,19.0,597.0,759.15,596.08
2016,10,29,13,15,869.5,83.0,3.0,19.0,576.0,747.37,587.75
2016,10,29,13,30,862.0,82.0,2.9,19.0,555.0,736.91,580.52
2016,10,29,13,45,854.5,79.0,2.85,19.0,528.5,716.82,566.6
2016,10,29,14,0,847.0,76.0,2.8,19.0,502.0,693.86,550.65
2016,10,29,14,15,830.5,73.5,2.7,18.5,467.5,662.62,529.28
2016,10,29,14,30,814.0,71.0,2.6,18.0,433.0,629.26,505.61
2016,10,29,14,45,514.5,112.0,2.55,18.0,333.5,463.45,375.36
2016,10,29,15,0,215.0,153.0,2.5,18.0,234.0,308.18,249.44
2016,10,29,15,15,204.0,136.0,2.35,17.5,205.5,276.51,224.66
2016,10,29,15,30,193.0,119.0,2.2,17.0,177.0,244.98,198.93
2016,10,29,15,45,177.0,100.5,2.1,17.0,147.0,209.41,168.93
2016,10,29,16,0,161.0,82.0,2.0,17.0,117.0,174.61,138.94
2016,10,29,16,15,137.5,63.0,1.85,16.5,87.5,136.98,106.33
2016,10,29,16,30,114.0,44.0,1.7,16.0,58.0,100.89,74.27
2016,10,29,16,45,57.0,27.5,1.55,15.5,34.5,52.84,27.67
2016,10,29,17,0,0.0,11.0,1.4,15.0,11.0,10.81,0.0
2016,10,29,17,15,0.0,5.5,1.4,14.5,5.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,4.15,14.0,0.5,0.49,0.0
2016,10,30,7,0,0.0,1.0,4.3,14.0,1.0,0.96,0.0
2016,10,30,7,15,0.0,2.5,4.3,14.0,2.5,2.41,0.0
2016,10,30,7,30,0.0,4.0,4.3,14.0,4.0,3.85,0.0
2016,10,30,7,45,0.0,5.5,4.35,14.5,5.5,5.3,0.0
2016,10,30,8,0,0.0,7.0,4.4,15.0,7.0,6.75,0.1
2016,10,30,8,15,0.0,8.5,4.45,15.0,8.5,8.19,1.35
2016,10,30,8,30,0.0,10.0,4.5,15.0,10.0,9.64,2.59
2016,10,30,8,45,0.0,8.5,4.55,15.0,8.5,8.2,1.35
2016,10,30,9,0,0.0,7.0,4.6,15.0,7.0,6.75,0.1
2016,10,30,9,15,0.0,27.0,4.65,15.0,27.0,26.07,16.52
2016,10,30,9,30,0.0,47.0,4.7,15.0,47.0,45.41,32.82
2016,10,30,9,45,0.0,28.0,4.8,15.5,28.0,27.04,17.2
2016,10,30,10,0,0.0,9.0,4.9,16.0,9.0,8.69,1.67
2016,10,30,10,15,158.0,123.5,4.95,16.0,212.0,219.73,179.15
2016,10,30,10,30,316.0,238.0,5.0,16.0,415.0,441.39,357.71
2016,10,30,10,45,158.0,159.0,5.1,16.5,247.5,268.23,217.53
2016,10,30,11,0,0.0,80.0,5.2,17.0,80.0,77.39,58.55
2016,10,30,11,15,0.0,46.5,5.15,17.0,46.5,44.95,31.78
2016,10,30,11,30,0.0,13.0,5.1,17.0,13.0,12.56,4.82
2016,10,30,11,45,144.5,142.0,5.1,17.0,230.5,257.49,209.68
2016,10,30,12,0,289.0,271.0,5.1,17.0,448.0,506.33,407.36
2016,10,30,12,15,163.5,258.5,5.05,17.0,358.5,395.78,317.83
2016,10,30,12,30,38.0,246.0,5.0,17.0,269.0,282.47,225.13
2016,10,30,12,45,70.0,254.5,4.95,17.0,296.0,317.1,253.99
2016,10,30,13,0,102.0,263.0,4.9,17.0,323.0,351.8,282.45
2016,10,30,13,15,73.5,244.0,4.85,17.0,286.5,310.15,248.9
2016,10,30,13,30,45.0,225.0,4.8,17.0,250.0,268.65,215.36
2016,10,30,13,45,27.0,199.0,4.75,17.0,214.0,219.81,175.99
2016,10,30,14,0,9.0,173.0,4.7,17.0,178.0,179.76,143.32
2016,10,30,14,15,228.0,161.0,4.55,17.0,262.0,338.6,277.69
2016,10,30,14,30,447.0,149.0,4.4,17.0,346.0,473.08,387.63
2016,10,30,14,45,223.5,92.0,4.3,17.0,190.5,246.36,203.14
2016,10,30,15,0,0.0,35.0,4.2,17.0,35.0,33.79,22.9
2016,10,30,15,15,0.0,30.5,4.0,16.5,30.5,29.44,19.36
2016,10,30,15,30,0.0,26.0,3.8,16.0,26.0,25.09,15.72
2016,10,30,15,45,0.0,21.5,3.65,16.0,21.5,20.74,11.98
2016,10,30,16,0,0.0,17.0,3.5,16.0,17.0,16.39,8.21
2016,10,30,16,15,0.0,12.5,3.4,15.5,12.5,12.05,4.43
2016,10,30,16,30,0.0,8.0,3.3,15.0,8.0,7.71,0.62
2016,10,30,16,45,0.0,4.5,3.2,14.5,4.5,4.33,0.0
2016,10,30,17,0,0.0,1.0,3.1,14.0,1.0,0.98,0.0
2016,10,30,17,15,0.0,0.5,3.05,14.0,0.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,80.5,13.0,1.7,11.5,18.0,12.78,0.0
2016,10,31,7,0,161.0,26.0,1.7,12.0,36.0,20.58,2.86
2016,10,31,7,15,279.0,38.5,1.8,12.5,74.5,34.88,19.71
2016,10,31,7,30,397.0,51.0,1.9,13.0,113.0,72.94,41.21
2016,10,31,7,45,478.0,58.0,2.0,13.5,157.5,112.72,68.57
2016,10,31,8,0,559.0,65.0,2.1,14.0,202.0,160.97,106.58
2016,10,31,8,15,279.5,81.5,2.15,14.0,150.0,142.71,105.06
2016,10,31,8,30,0.0,98.0,2.2,14.0,98.0,94.36,74.58
2016,10,31,8,45,0.0,112.0,2.3,14.0,112.0,108.06,86.07
2016,10,31,9,0,0.0,126.0,2.4,14.0,126.0,121.83,97.39
2016,10,31,9,15,131.5,159.0,2.45,14.0,220.0,212.82,171.76
2016,10,31,9,30,263.0,192.0,2.5,14.0,314.0,315.93,255.25
2016,10,31,9,45,131.5,168.0,2.55,14.5,229.0,234.79,189.6
2016,10,31,10,0,0.0,144.0,2.6,15.0,144.0,140.06,111.02
2016,10,31,10,15,67.0,199.0,2.6,15.0,236.5,236.77,190.65
2016,10,31,10,30,134.0,254.0,2.6,15.0,329.0,341.36,274.34
2016,10,31,10,45,213.5,255.0,2.65,15.5,378.5,398.61,319.7
2016,10,31,11,0,293.0,256.0,2.7,16.0,428.0,464.85,371.5
2016,10,31,11,15,156.5,240.5,2.75,16.0,332.5,357.05,285.66
2016,10,31,11,30,20.0,225.0,2.8,16.0,237.0,236.76,187.83
2016,10,31,11,45,20.0,225.5,2.85,16.0,238.0,237.95,189.11
2016,10,31,12,0,20.0,226.0,2.9,16.0,239.0,239.11,190.07
2016,10,31,12,15,26.0,232.0,2.95,16.0,248.5,250.45,199.36
2016,10,31,12,30,32.0,238.0,3.0,16.0,258.0,269.3,214.57
2016,10,31,12,45,26.0,226.5,3.1,16.5,242.0,246.0,195.7
2016,10,31,13,0,20.0,215.0,3.2,17.0,226.0,229.99,182.69
2016,10,31,13,15,19.0,207.5,3.25,16.5,218.0,221.9,176.81
2016,10,31,13,30,18.0,200.0,3.3,16.0,210.0,213.81,170.89
2016,10,31,13,45,9.0,161.5,3.35,16.0,166.5,167.03,133.03
2016,10,31,14,0,0.0,123.0,3.4,16.0,123.0,120.9,95.26
2016,10,31,14,15,179.0,143.5,3.45,16.0,221.5,284.63,233.87
2016,10,31,14,30,358.0,164.0,3.5,16.0,320.0,422.22,346.32
2016,10,31,14,45,179.0,99.5,3.55,16.0,177.5,226.6,186.54
2016,10,31,15,0,0.0,35.0,3.6,16.0,35.0,33.79,23.01
2016,10,31,15,15,0.0,30.5,3.55,15.5,30.5,29.44,19.46
2016,10,31,15,30,0.0,26.0,3.5,15.0,26.0,25.09,15.8
2016,10,31,15,45,0.0,21.0,3.5,15.0,21.0,20.26,11.63
2016,10,31,16,0,0.0,16.0,3.5,15.0,16.0,15.43,7.43
2016,10,31,16,15,0.0,12.0,3.5,14.5,12.0,11.57,4.05
2016,10,31,16,30,0.0,8.0,3.5,14.0,8.0,7.71,0.61
2016,10,31,16,45,0.0,4.5,3.5,14.0,4.5,4.33,0.0
2016,10,31,17,0,0.0,1.0,3.5,14.0,1.0,0.98,0.0
2016,10,31,17,15,0.0,0.5,3.6,14.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,98.0,11.5,1.95,11.5,17.5,11.3,0.0
2016,11,1,7,0,196.0,23.0,1.9,12.0,35.0,18.77,0.0
2016,11,1,7,15,320.0,34.0,1.95,12.0,74.0,31.27,16.82
2016,11,1,7,30,444.0,45.0,2.0,12.0,113.0,69.19,36.81
2016,11,1,7,45,520.5,52.0,2.05,12.5,158.0,110.81,65.39
2016,11,1,8,0,597.0,59.0,2.1,13.0,203.0,160.27,104.65
2016,11,1,8,15,644.5,64.0,2.15,13.0,247.5,208.64,146.95
2016,11,1,8,30,692.0,69.0,2.2,13.0,292.0,260.99,193.64
2016,11,1,8,45,725.0,72.5,2.25,13.5,334.0,311.46,238.78
2016,11,1,9,0,758.0,76.0,2.3,14.0,376.0,362.85,283.92
2016,11,1,9,15,780.5,79.0,2.25,14.5,413.0,410.82,325.23
2016,11,1,9,30,803.0,82.0,2.2,15.0,450.0,458.98,365.46
2016,11,1,9,45,818.5,84.5,2.15,15.5,481.5,503.01,401.28
2016,11,1,10,0,834.0,87.0,2.1,16.0,513.0,546.09,435.26
2016,11,1,10,15,845.0,88.5,1.95,16.0,538.0,584.32,464.99
2016,11,1,10,30,856.0,90.0,1.8,16.0,563.0,620.78,492.49
2016,11,1,10,45,863.0,91.0,1.7,16.5,580.5,652.16,514.84
2016,11,1,11,0,870.0,92.0,1.6,17.0,598.0,681.13,534.79
2016,11,1,11,15,873.5,92.5,1.5,17.0,608.0,704.59,550.98
2016,11,1,11,30,877.0,93.0,1.4,17.0,618.0,725.17,564.24
2016,11,1,11,45,877.0,93.0,1.35,17.0,620.0,739.7,573.66
2016,11,1,12,0,877.0,93.0,1.3,17.0,622.0,751.06,580.96
2016,11,1,12,15,875.0,92.5,1.25,17.0,616.0,757.17,584.69
2016,11,1,12,30,873.0,92.0,1.2,17.0,610.0,760.0,586.29
2016,11,1,12,45,639.0,157.5,1.2,17.5,532.0,661.73,514.33
2016,11,1,13,0,405.0,223.0,1.2,18.0,454.0,547.56,427.44
2016,11,1,13,15,627.0,154.5,1.15,18.0,498.0,645.82,504.47
2016,11,1,13,30,849.0,86.0,1.1,18.0,542.0,722.76,560.52
2016,11,1,13,45,834.5,85.0,1.1,18.0,513.5,700.31,544.61
2016,11,1,14,0,820.0,84.0,1.1,18.0,485.0,675.29,527.97
2016,11,1,14,15,801.5,81.5,1.1,17.5,451.5,643.52,506.93
2016,11,1,14,30,783.0,79.0,1.1,17.0,418.0,609.79,483.4
2016,11,1,14,45,755.0,76.5,1.1,17.0,378.5,568.46,452.66
2016,11,1,15,0,727.0,74.0,1.1,17.0,339.0,526.25,420.47
2016,11,1,15,15,689.5,69.5,1.15,16.5,296.0,478.82,384.28
2016,11,1,15,30,652.0,65.0,1.2,16.0,253.0,429.37,345.14
2016,11,1,15,45,597.5,59.0,1.25,16.0,208.0,370.99,296.85
2016,11,1,16,0,543.0,53.0,1.3,16.0,163.0,315.44,249.19
2016,11,1,16,15,453.0,44.5,1.45,15.5,120.0,246.37,190.26
2016,11,1,16,30,363.0,36.0,1.6,15.0,77.0,184.44,134.55
2016,11,1,16,45,216.0,23.0,1.75,14.5,44.0,103.32,39.88
2016,11,1,17,0,69.0,10.0,1.9,14.0,11.0,27.45,0.0
2016,11,1,17,15,34.5,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.0,10.5,1.8,9.5,16.5,10.32,0.0
2016,11,2,7,0,230.0,21.0,1.8,10.0,33.0,16.95,0.0
2016,11,2,7,15,352.0,31.0,1.85,10.5,72.5,27.85,14.37
2016,11,2,7,30,474.0,41.0,1.9,11.0,112.0,66.11,33.62
2016,11,2,7,45,545.5,48.5,2.0,11.5,157.0,109.02,63.06
2016,11,2,8,0,617.0,56.0,2.1,12.0,202.0,159.17,103.1
2016,11,2,8,15,662.5,60.5,2.1,12.5,246.5,207.43,145.28
2016,11,2,8,30,708.0,65.0,2.1,13.0,291.0,260.3,192.23
2016,11,2,8,45,483.5,110.0,2.15,13.5,274.0,266.09,206.52
2016,11,2,9,0,259.0,155.0,2.2,14.0,257.0,249.79,199.07
2016,11,2,9,15,537.0,116.5,2.15,14.5,352.5,344.34,274.42
2016,11,2,9,30,815.0,78.0,2.1,15.0,448.0,457.84,364.5
2016,11,2,9,45,838.5,77.5,2.1,15.5,480.5,503.11,401.14
2016,11,2,10,0,862.0,77.0,2.1,16.0,513.0,547.94,436.79
2016,11,2,10,15,871.5,78.5,1.95,16.0,538.0,584.76,465.58
2016,11,2,10,30,881.0,80.0,1.8,16.0,563.0,620.65,492.78
2016,11,2,10,45,886.5,81.0,1.7,16.5,580.0,651.33,514.69
2016,11,2,11,0,892.0,82.0,1.6,17.0,597.0,679.45,534.11
2016,11,2,11,15,895.5,82.5,1.5,17.0,607.0,702.96,550.01
2016,11,2,11,30,899.0,83.0,1.4,17.0,617.0,723.55,563.28
2016,11,2,11,45,898.5,83.5,1.3,17.5,619.0,738.24,571.24
2016,11,2,12,0,898.0,84.0,1.2,18.0,621.0,749.72,576.94
2016,11,2,12,15,896.0,83.5,1.1,18.0,615.5,755.71,579.93
2016,11,2,12,30,894.0,83.0,1.0,18.0,610.0,758.4,580.72
2016,11,2,12,45,890.5,82.0,0.95,18.5,596.5,756.11,577.76
2016,11,2,13,0,887.0,81.0,0.9,19.0,583.0,750.54,572.72
2016,11,2,13,15,879.0,80.0,0.85,19.0,562.5,738.45,564.41
2016,11,2,13,30,871.0,79.0,0.8,19.0,542.0,723.29,554.15
2016,11,2,13,45,858.5,77.5,0.75,19.0,514.0,705.73,542.31
2016,11,2,14,0,846.0,76.0,0.7,19.0,486.0,681.18,525.61
2016,11,2,14,15,829.0,73.5,0.7,19.0,452.5,649.96,504.74
2016,11,2,14,30,812.0,71.0,0.7,19.0,419.0,616.65,481.1
2016,11,2,14,45,786.0,68.5,0.75,19.0,379.5,575.94,451.95
2016,11,2,15,0,760.0,66.0,0.8,19.0,340.0,534.19,421.12
2016,11,2,15,15,725.0,62.0,0.85,18.5,297.0,485.03,384.32
2016,11,2,15,30,690.0,58.0,0.9,18.0,254.0,436.13,346.19
2016,11,2,15,45,634.5,53.0,0.95,17.5,209.0,379.75,300.52
2016,11,2,16,0,579.0,48.0,1.0,17.0,164.0,323.77,253.37
2016,11,2,16,15,492.5,40.0,1.1,16.5,120.5,255.51,195.29
2016,11,2,16,30,406.0,32.0,1.2,16.0,77.0,194.21,139.48
2016,11,2,16,45,203.0,16.0,1.3,15.5,38.5,90.19,25.82
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,115.5,9.5,1.95,9.5,15.5,9.34,0.0
2016,11,3,7,0,231.0,19.0,2.0,10.0,31.0,15.13,0.0
2016,11,3,7,15,355.0,29.5,2.05,10.5,70.5,25.54,15.54
2016,11,3,7,30,479.0,40.0,2.1,11.0,110.0,64.23,32.19
2016,11,3,7,45,551.0,46.5,2.15,12.0,154.5,106.27,60.42
2016,11,3,8,0,623.0,53.0,2.2,13.0,199.0,155.57,99.3
2016,11,3,8,15,669.0,58.0,2.15,13.5,243.5,205.55,142.68
2016,11,3,8,30,715.0,63.0,2.1,14.0,288.0,258.14,189.23
2016,11,3,8,45,746.5,66.5,2.1,14.5,329.5,308.01,233.89
2016,11,3,9,0,778.0,70.0,2.1,15.0,371.0,359.52,279.08
2016,11,3,9,15,799.5,72.5,2.05,15.5,408.0,407.18,320.15
2016,11,3,9,30,821.0,75.0,2.0,16.0,445.0,454.89,360.0
2016,11,3,9,45,839.0,76.5,2.0,17.0,477.0,499.6,395.73
2016,11,3,10,0,857.0,78.0,2.0,18.0,509.0,543.48,429.62
2016,11,3,10,15,867.0,79.5,1.9,18.0,533.5,581.7,459.43
2016,11,3,10,30,877.0,81.0,1.8,18.0,558.0,616.32,485.81
2016,11,3,10,45,754.5,117.0,1.7,18.5,536.5,606.37,476.17
2016,11,3,11,0,632.0,153.0,1.6,19.0,515.0,584.76,457.82
2016,11,3,11,15,765.0,118.0,1.5,19.0,564.0,653.65,510.05
2016,11,3,11,30,898.0,83.0,1.4,19.0,613.0,719.7,557.04
2016,11,3,11,45,898.0,83.5,1.35,19.5,615.0,734.72,565.22
2016,11,3,12,0,898.0,84.0,1.3,20.0,617.0,746.54,571.71
2016,11,3,12,15,896.0,84.0,1.25,20.0,611.5,753.1,575.71
2016,11,3,12,30,894.0,84.0,1.2,20.0,606.0,756.36,577.59
2016,11,3,12,45,888.0,83.5,1.15,20.5,592.5,752.81,573.82
2016,11,3,13,0,882.0,83.0,1.1,21.0,579.0,746.01,568.02
2016,11,3,13,15,873.5,81.5,1.05,21.0,558.0,733.08,559.2
2016,11,3,13,30,865.0,80.0,1.0,21.0,537.0,721.39,551.41
2016,11,3,13,45,851.5,79.0,1.0,21.0,509.0,699.56,537.18
2016,11,3,14,0,838.0,78.0,1.0,21.0,481.0,675.1,521.15
2016,11,3,14,15,820.5,75.5,0.95,21.0,447.5,643.79,499.28
2016,11,3,14,30,803.0,73.0,0.9,21.0,414.0,610.46,475.02
2016,11,3,14,45,752.5,69.5,0.85,21.0,365.0,553.89,433.26
2016,11,3,15,0,702.0,66.0,0.8,21.0,316.0,497.82,391.07
2016,11,3,15,15,651.0,66.5,0.75,20.5,275.5,449.65,354.15
2016,11,3,15,30,600.0,67.0,0.7,20.0,235.0,400.85,315.54
2016,11,3,15,45,543.5,61.0,0.7,19.5,192.5,343.92,269.74
2016,11,3,16,0,487.0,55.0,0.7,19.0,150.0,290.02,224.75
2016,11,3,16,15,410.0,44.5,0.75,18.5,109.5,226.85,171.45
2016,11,3,16,30,333.0,34.0,0.8,18.0,69.0,169.93,119.81
2016,11,3,16,45,166.5,17.0,0.85,17.5,34.5,79.48,13.2
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,9.5,2.0,10.5,14.5,9.34,0.0
2016,11,4,7,0,197.0,19.0,2.0,11.0,29.0,15.33,0.0
2016,11,4,7,15,325.0,30.0,2.05,11.5,67.0,25.02,14.74
2016,11,4,7,30,453.0,41.0,2.1,12.0,105.0,62.43,31.72
2016,11,4,7,45,528.0,48.5,2.2,12.5,149.5,104.11,59.52
2016,11,4,8,0,603.0,56.0,2.3,13.0,194.0,153.42,98.2
2016,11,4,8,15,651.0,61.0,2.15,13.5,238.5,201.63,139.83
2016,11,4,8,30,699.0,66.0,2.0,14.0,283.0,253.86,185.81
2016,11,4,8,45,730.0,70.0,1.95,15.0,324.5,304.03,230.1
2016,11,4,9,0,761.0,74.0,1.9,16.0,366.0,354.96,274.03
2016,11,4,9,15,784.0,77.0,1.75,16.5,403.0,402.89,314.76
2016,11,4,9,30,807.0,80.0,1.6,17.0,440.0,451.07,354.26
2016,11,4,9,45,822.5,82.5,1.45,17.5,471.5,494.96,389.06
2016,11,4,10,0,838.0,85.0,1.3,18.0,503.0,537.89,421.77
2016,11,4,10,15,849.0,86.5,1.15,18.5,527.5,576.01,449.63
2016,11,4,10,30,860.0,88.0,1.0,19.0,552.0,612.36,475.06
2016,11,4,10,45,867.5,89.0,0.9,19.5,570.0,643.98,496.58
2016,11,4,11,0,875.0,90.0,0.8,20.0,588.0,673.22,515.69
2016,11,4,11,15,879.0,90.5,0.7,20.0,598.0,696.99,531.37
2016,11,4,11,30,883.0,91.0,0.6,20.0,608.0,717.91,543.97
2016,11,4,11,45,884.0,91.0,0.5,20.5,610.5,733.18,551.43
2016,11,4,12,0,885.0,91.0,0.4,21.0,613.0,745.29,556.75
2016,11,4,12,15,883.0,90.5,0.3,21.0,607.0,751.46,559.21
2016,11,4,12,30,881.0,90.0,0.2,21.0,601.0,754.33,559.73
2016,11,4,12,45,878.5,88.5,0.15,21.5,588.5,752.44,557.04
2016,11,4,13,0,876.0,87.0,0.1,22.0,576.0,747.27,552.45
2016,11,4,13,15,867.5,85.5,0.15,22.0,555.0,734.52,545.28
2016,11,4,13,30,859.0,84.0,0.2,22.0,534.0,718.71,536.29
2016,11,4,13,45,847.0,82.0,0.25,22.0,506.5,696.94,523.34
2016,11,4,14,0,835.0,80.0,0.3,22.0,479.0,672.5,508.55
2016,11,4,14,15,817.0,77.5,0.3,22.0,445.0,641.02,487.45
2016,11,4,14,30,799.0,75.0,0.3,22.0,411.0,607.54,464.21
2016,11,4,14,45,774.0,72.0,0.35,22.0,372.0,567.44,436.23
2016,11,4,15,0,749.0,69.0,0.4,22.0,333.0,526.27,406.56
2016,11,4,15,15,711.5,64.5,0.45,21.5,290.0,475.8,369.66
2016,11,4,15,30,674.0,60.0,0.5,21.0,247.0,428.64,333.59
2016,11,4,15,45,618.0,54.5,0.55,20.5,202.0,369.98,287.18
2016,11,4,16,0,562.0,49.0,0.6,20.0,157.0,314.23,241.13
2016,11,4,16,15,469.5,40.5,0.7,19.5,113.5,244.39,182.95
2016,11,4,16,30,377.0,32.0,0.8,19.0,70.0,182.02,126.29
2016,11,4,16,45,188.5,16.0,0.9,18.5,35.0,83.74,2.52
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,96.0,8.5,0.65,12.0,13.0,8.36,0.0
2016,11,5,7,0,192.0,17.0,0.7,12.0,26.0,13.51,0.0
2016,11,5,7,15,316.0,28.5,0.7,12.5,63.5,22.73,12.52
2016,11,5,7,30,440.0,40.0,0.7,13.0,101.0,59.55,29.97
2016,11,5,7,45,509.0,48.0,0.75,13.5,143.5,100.11,56.72
2016,11,5,8,0,578.0,56.0,0.8,14.0,186.0,147.65,93.61
2016,11,5,8,15,625.5,61.5,0.8,14.0,229.5,194.76,133.87
2016,11,5,8,30,673.0,67.0,0.8,14.0,273.0,245.88,178.55
2016,11,5,8,45,704.5,71.0,0.85,14.5,313.5,294.11,221.1
2016,11,5,9,0,736.0,75.0,0.9,15.0,354.0,344.58,264.71
2016,11,5,9,15,687.5,89.5,0.85,15.5,370.5,373.52,290.95
2016,11,5,9,30,639.0,104.0,0.8,16.0,387.0,397.32,311.72
2016,11,5,9,45,621.0,118.5,0.8,16.5,408.5,430.57,338.55
2016,11,5,10,0,603.0,133.0,0.8,17.0,430.0,460.89,362.03
2016,11,5,10,15,571.5,150.5,0.8,17.0,444.0,481.65,378.23
2016,11,5,10,30,540.0,168.0,0.8,17.0,458.0,500.94,392.78
2016,11,5,10,45,542.0,173.5,0.85,17.5,472.0,525.22,410.73
2016,11,5,11,0,544.0,179.0,0.9,18.0,486.0,547.89,427.14
2016,11,5,11,15,702.0,133.5,1.0,18.0,536.5,622.7,485.0
2016,11,5,11,30,860.0,88.0,1.1,18.0,587.0,695.69,539.84
2016,11,5,11,45,860.0,87.5,1.2,18.5,589.0,709.31,548.53
2016,11,5,12,0,860.0,87.0,1.3,19.0,591.0,716.33,553.29
2016,11,5,12,15,857.5,87.0,1.35,19.0,585.0,725.97,560.62
2016,11,5,12,30,855.0,87.0,1.4,19.0,579.0,728.92,563.34
2016,11,5,12,45,687.0,135.0,1.45,19.0,525.0,663.46,516.6
2016,11,5,13,0,519.0,183.0,1.5,19.0,471.0,589.37,461.02
2016,11,5,13,15,669.5,133.5,1.55,19.0,490.5,644.95,505.94
2016,11,5,13,30,820.0,84.0,1.6,19.0,510.0,688.05,539.04
2016,11,5,13,45,809.5,81.5,1.65,19.0,483.5,667.36,524.87
2016,11,5,14,0,799.0,79.0,1.7,19.0,457.0,644.08,509.33
2016,11,5,14,15,717.5,88.0,1.7,18.5,409.0,587.12,467.54
2016,11,5,14,30,636.0,97.0,1.7,18.0,361.0,529.18,424.29
2016,11,5,14,45,605.0,94.0,1.75,18.0,326.0,490.05,394.51
2016,11,5,15,0,574.0,91.0,1.8,18.0,291.0,450.64,363.58
2016,11,5,15,15,546.5,82.0,1.75,17.5,253.0,406.59,328.64
2016,11,5,15,30,519.0,73.0,1.7,17.0,215.0,362.8,292.75
2016,11,5,15,45,470.0,64.0,1.7,17.0,175.0,309.51,247.68
2016,11,5,16,0,421.0,55.0,1.7,17.0,135.0,258.88,203.61
2016,11,5,16,15,346.0,43.5,1.6,16.5,97.0,198.83,151.54
2016,11,5,16,30,271.0,32.0,1.5,16.0,59.0,145.08,100.91
2016,11,5,16,45,135.5,16.0,1.45,15.5,29.5,67.26,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,14.0,6.5,6.39,0.0
2016,11,6,7,0,0.0,13.0,0.8,14.0,13.0,12.78,0.0
2016,11,6,7,15,22.0,30.0,0.9,14.0,33.0,27.49,15.7
2016,11,6,7,30,44.0,47.0,1.0,14.0,53.0,45.97,30.99
2016,11,6,7,45,57.5,66.0,1.1,14.5,77.0,68.06,49.04
2016,11,6,8,0,71.0,85.0,1.2,15.0,101.0,91.68,68.58
2016,11,6,8,15,80.0,103.5,1.2,15.0,125.0,115.99,89.16
2016,11,6,8,30,89.0,122.0,1.2,15.0,149.0,141.3,110.54
2016,11,6,8,45,95.5,139.0,1.3,15.0,171.5,165.34,130.84
2016,11,6,9,0,102.0,156.0,1.4,15.0,194.0,189.98,151.43
2016,11,6,9,15,91.5,170.5,1.4,15.0,207.5,204.06,163.31
2016,11,6,9,30,81.0,185.0,1.4,15.0,221.0,218.49,175.14
2016,11,6,9,45,81.5,198.5,1.4,15.5,236.5,236.31,189.12
2016,11,6,10,0,82.0,212.0,1.4,16.0,252.0,254.1,202.83
2016,11,6,10,15,166.5,222.0,1.35,16.0,309.0,318.88,254.64
2016,11,6,10,30,251.0,232.0,1.3,16.0,366.0,390.03,310.38
2016,11,6,10,45,283.5,235.0,1.3,16.5,390.5,422.26,334.6
2016,11,6,11,0,316.0,238.0,1.3,17.0,415.0,455.36,359.44
2016,11,6,11,15,254.5,251.5,1.35,17.0,395.5,437.41,344.89
2016,11,6,11,30,193.0,265.0,1.4,17.0,376.0,410.12,323.41
2016,11,6,11,45,339.5,236.0,1.45,17.0,432.5,492.53,389.25
2016,11,6,12,0,486.0,207.0,1.5,17.0,489.0,578.41,455.61
2016,11,6,12,15,280.0,229.5,1.5,17.0,392.0,452.48,357.65
2016,11,6,12,30,74.0,252.0,1.5,17.0,295.0,315.69,249.1
2016,11,6,12,45,215.0,237.5,1.5,17.5,357.0,410.93,326.37
2016,11,6,13,0,356.0,223.0,1.5,18.0,419.0,505.64,399.64
2016,11,6,13,15,355.5,214.0,1.45,18.0,403.5,494.42,390.79
2016,11,6,13,30,355.0,205.0,1.4,18.0,388.0,481.83,381.71
2016,11,6,13,45,346.0,195.0,1.4,18.0,365.5,460.88,366.37
2016,11,6,14,0,337.0,185.0,1.4,18.0,343.0,438.94,350.16
2016,11,6,14,15,423.5,154.5,1.35,17.5,338.5,463.58,371.4
2016,11,6,14,30,510.0,124.0,1.3,17.0,334.0,474.42,381.54
2016,11,6,14,45,489.0,116.0,1.3,17.0,302.0,439.57,354.34
2016,11,6,15,0,468.0,108.0,1.3,17.0,270.0,404.37,326.58
2016,11,6,15,15,445.5,96.0,1.15,16.5,234.0,363.6,293.86
2016,11,6,15,30,423.0,84.0,1.0,16.0,198.0,323.08,260.41
2016,11,6,15,45,388.5,71.5,0.9,15.5,161.5,276.91,221.56
2016,11,6,16,0,354.0,59.0,0.8,15.0,125.0,232.6,183.09
2016,11,6,16,15,290.5,45.5,0.75,15.0,89.5,178.24,135.62
2016,11,6,16,30,227.0,32.0,0.7,15.0,54.0,129.32,88.59
2016,11,6,16,45,113.5,16.0,0.7,15.0,27.0,58.63,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,1.55,12.5,8.5,8.36,0.0
2016,11,7,7,0,0.0,17.0,1.5,13.0,17.0,16.71,0.0
2016,11,7,7,15,101.0,31.0,1.5,13.5,44.0,25.7,13.76
2016,11,7,7,30,202.0,45.0,1.5,14.0,71.0,49.11,28.87
2016,11,7,7,45,239.0,60.5,1.55,14.5,103.5,80.18,51.44
2016,11,7,8,0,276.0,76.0,1.6,15.0,136.0,115.1,79.2
2016,11,7,8,15,299.5,91.0,1.55,15.5,169.0,150.43,109.08
2016,11,7,8,30,323.0,106.0,1.5,16.0,202.0,187.89,141.13
2016,11,7,8,45,338.0,119.5,1.45,16.5,233.0,223.23,171.55
2016,11,7,9,0,353.0,133.0,1.4,17.0,264.0,259.5,202.22
2016,11,7,9,15,366.0,146.0,1.35,17.5,294.0,295.26,231.84
2016,11,7,9,30,379.0,159.0,1.3,18.0,324.0,331.47,261.07
2016,11,7,9,45,376.5,172.5,1.3,18.5,346.0,357.93,282.2
2016,11,7,10,0,374.0,186.0,1.3,19.0,368.0,385.97,303.95
2016,11,7,10,15,405.5,189.5,1.25,19.0,396.0,425.53,334.61
2016,11,7,10,30,437.0,193.0,1.2,19.0,424.0,462.55,362.85
2016,11,7,10,45,606.5,149.5,1.15,19.5,481.0,538.83,421.0
2016,11,7,11,0,776.0,106.0,1.1,20.0,538.0,617.74,479.43
2016,11,7,11,15,616.0,159.0,1.05,20.0,505.5,587.46,454.36
2016,11,7,11,30,456.0,212.0,1.0,20.0,473.0,544.75,420.84
2016,11,7,11,45,622.0,159.5,1.0,20.5,517.5,616.59,475.57
2016,11,7,12,0,788.0,107.0,1.0,21.0,562.0,684.72,525.25
2016,11,7,12,15,646.5,150.5,1.0,21.0,521.5,640.1,491.06
2016,11,7,12,30,505.0,194.0,1.0,21.0,481.0,585.95,450.58
2016,11,7,12,45,521.0,184.0,1.05,21.0,474.0,588.54,454.19
2016,11,7,13,0,537.0,174.0,1.1,21.0,467.0,588.98,455.68
2016,11,7,13,15,522.0,171.5,1.05,21.0,447.5,573.3,444.2
2016,11,7,13,30,507.0,169.0,1.0,21.0,428.0,555.9,431.57
2016,11,7,13,45,382.5,182.0,1.0,21.0,371.5,470.21,367.48
2016,11,7,14,0,258.0,195.0,1.0,21.0,315.0,396.37,310.99
2016,11,7,14,15,267.5,179.0,0.95,20.5,295.5,380.44,300.47
2016,11,7,14,30,277.0,163.0,0.9,20.0,276.0,363.07,288.17
2016,11,7,14,45,267.0,148.5,0.9,20.0,249.0,334.28,266.1
2016,11,7,15,0,257.0,134.0,0.9,20.0,222.0,305.19,243.41
2016,11,7,15,15,243.5,117.5,0.8,19.5,192.0,271.64,216.83
2016,11,7,15,30,230.0,101.0,0.7,19.0,162.0,238.28,189.72
2016,11,7,15,45,208.0,84.0,0.6,19.0,131.5,200.7,158.16
2016,11,7,16,0,186.0,67.0,0.5,19.0,101.0,164.3,126.94
2016,11,7,16,15,146.5,49.5,0.5,18.5,71.5,121.93,90.81
2016,11,7,16,30,107.0,32.0,0.5,18.0,42.0,82.42,53.88
2016,11,7,16,45,53.5,16.0,0.55,18.0,21.0,37.08,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,1.3,12.5,9.0,0.0,0.0
2016,11,8,7,0,0.0,18.0,1.3,13.0,18.0,17.69,0.0
2016,11,8,7,15,163.5,29.0,1.3,13.5,50.0,22.62,10.81
2016,11,8,7,30,327.0,40.0,1.3,14.0,82.0,50.7,26.75
2016,11,8,7,45,392.0,51.0,1.35,14.5,121.0,86.97,50.71
2016,11,8,8,0,457.0,62.0,1.4,15.0,160.0,129.91,83.55
