Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,15,501.5,70.5,1.3,15.5,199.5,172.55,119.27
2016,11,8,8,30,546.0,79.0,1.2,16.0,239.0,219.12,159.19
2016,11,8,8,45,588.0,81.0,1.15,16.5,276.5,262.09,196.44
2016,11,8,9,0,630.0,83.0,1.1,17.0,314.0,307.95,235.61
2016,11,8,9,15,697.5,81.5,1.05,17.5,361.0,362.91,280.79
2016,11,8,9,30,765.0,80.0,1.0,18.0,408.0,422.25,328.3
2016,11,8,9,45,720.5,94.0,0.95,18.5,421.0,447.24,348.87
2016,11,8,10,0,676.0,108.0,0.9,19.0,434.0,467.19,364.7
2016,11,8,10,15,760.5,94.0,0.85,19.5,478.0,523.66,407.44
2016,11,8,10,30,845.0,80.0,0.8,20.0,522.0,583.49,451.18
2016,11,8,10,45,847.0,83.0,0.8,20.5,538.5,613.2,472.08
2016,11,8,11,0,849.0,86.0,0.8,21.0,555.0,640.34,490.94
2016,11,8,11,15,853.0,86.5,0.75,21.0,565.0,663.39,507.02
2016,11,8,11,30,857.0,87.0,0.7,21.0,575.0,683.68,520.77
2016,11,8,11,45,853.5,89.0,0.7,21.5,576.5,697.57,528.99
2016,11,8,12,0,850.0,91.0,0.7,22.0,578.0,708.33,535.18
2016,11,8,12,15,848.5,91.0,0.7,22.0,573.0,715.16,539.84
2016,11,8,12,30,847.0,91.0,0.7,22.0,568.0,718.87,542.52
2016,11,8,12,45,852.5,86.5,0.7,22.5,557.0,719.41,542.18
2016,11,8,13,0,858.0,82.0,0.7,23.0,546.0,716.73,539.79
2016,11,8,13,15,850.0,80.5,0.7,23.0,526.5,704.63,532.16
2016,11,8,13,30,842.0,79.0,0.7,23.0,507.0,689.56,522.65
2016,11,8,13,45,824.0,79.0,0.75,23.0,479.0,666.48,508.25
2016,11,8,14,0,806.0,79.0,0.8,23.0,451.0,641.0,491.74
2016,11,8,14,15,788.0,76.5,0.7,22.5,418.5,610.51,470.2
2016,11,8,14,30,770.0,74.0,0.6,22.0,386.0,578.1,446.87
2016,11,8,14,45,741.0,71.5,0.55,22.0,347.5,537.45,416.66
2016,11,8,15,0,712.0,69.0,0.5,22.0,309.0,496.02,385.18
2016,11,8,15,15,673.0,64.5,0.45,21.5,267.5,449.42,349.59
2016,11,8,15,30,634.0,60.0,0.4,21.0,226.0,400.97,311.43
2016,11,8,15,45,574.0,53.5,0.35,21.0,182.5,341.67,263.21
2016,11,8,16,0,514.0,47.0,0.3,21.0,139.0,285.7,216.24
2016,11,8,16,15,419.5,38.0,0.6,20.0,98.5,217.87,160.72
2016,11,8,16,30,325.0,29.0,0.9,19.0,58.0,157.9,102.69
2016,11,8,16,45,162.5,14.5,1.2,18.5,29.0,70.74,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,58.5,6.5,1.45,12.5,8.5,0.0,0.0
2016,11,9,7,0,117.0,13.0,1.4,13.0,17.0,12.78,0.0
2016,11,9,7,15,242.0,26.0,1.45,13.5,50.5,20.62,8.63
2016,11,9,7,30,367.0,39.0,1.5,14.0,84.0,50.68,25.88
2016,11,9,7,45,445.0,48.0,1.55,14.5,125.5,88.22,49.62
2016,11,9,8,0,523.0,57.0,1.6,15.0,167.0,133.76,83.81
2016,11,9,8,15,574.5,63.5,1.5,15.5,209.5,179.1,121.68
2016,11,9,8,30,626.0,70.0,1.4,16.0,252.0,228.94,164.49
2016,11,9,8,45,599.0,81.5,1.35,16.5,276.5,264.13,197.73
2016,11,9,9,0,572.0,93.0,1.3,17.0,301.0,295.75,226.98
2016,11,9,9,15,648.0,86.0,1.3,17.5,344.0,345.79,268.49
2016,11,9,9,30,724.0,79.0,1.3,18.0,387.0,400.88,313.29
2016,11,9,9,45,765.0,81.5,1.35,18.5,428.5,453.15,355.23
2016,11,9,10,0,806.0,84.0,1.4,19.0,470.0,506.59,397.04
2016,11,9,10,15,818.0,86.0,1.4,19.0,494.0,544.33,426.75
2016,11,9,10,30,830.0,88.0,1.4,19.0,518.0,580.48,454.69
2016,11,9,10,45,837.0,89.0,1.4,19.5,535.5,610.69,476.84
2016,11,9,11,0,844.0,90.0,1.4,20.0,553.0,638.61,496.85
2016,11,9,11,15,848.0,90.5,1.4,20.5,563.0,661.56,512.89
2016,11,9,11,30,852.0,91.0,1.4,21.0,573.0,681.77,526.72
2016,11,9,11,45,853.0,91.0,1.4,21.5,575.0,696.52,536.03
2016,11,9,12,0,854.0,91.0,1.4,22.0,577.0,708.26,543.09
2016,11,9,12,15,852.0,91.0,1.35,22.0,571.5,714.79,547.19
2016,11,9,12,30,850.0,91.0,1.3,22.0,566.0,718.17,549.24
2016,11,9,12,45,851.0,88.0,1.3,22.0,554.0,717.19,548.89
2016,11,9,13,0,852.0,85.0,1.3,22.0,542.0,713.03,546.49
2016,11,9,13,15,843.0,83.5,1.25,22.0,522.0,700.34,537.76
2016,11,9,13,30,834.0,82.0,1.2,22.0,502.0,684.71,527.12
2016,11,9,13,45,819.5,80.5,1.15,22.5,474.5,662.5,510.91
2016,11,9,14,0,805.0,79.0,1.1,23.0,447.0,637.81,492.51
2016,11,9,14,15,786.0,76.5,1.05,22.5,414.0,606.79,470.93
2016,11,9,14,30,767.0,74.0,1.0,22.0,381.0,573.91,447.53
2016,11,9,14,45,740.0,70.5,0.95,22.0,343.5,533.53,417.19
2016,11,9,15,0,713.0,67.0,0.9,22.0,306.0,492.29,385.49
2016,11,9,15,15,674.0,62.5,0.85,21.5,264.0,445.7,349.44
2016,11,9,15,30,635.0,58.0,0.8,21.0,222.0,397.4,310.88
2016,11,9,15,45,576.5,52.0,0.75,20.5,179.5,339.57,263.68
2016,11,9,16,0,518.0,46.0,0.7,20.0,137.0,284.94,217.48
2016,11,9,16,15,421.5,37.0,0.75,19.5,96.5,216.5,159.7
2016,11,9,16,30,325.0,28.0,0.8,19.0,56.0,155.91,98.91
2016,11,9,16,45,162.5,14.0,0.85,18.5,28.0,59.65,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,2.0,13.5,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,2.1,14.0,15.0,14.74,0.0
2016,11,10,7,15,184.0,26.0,2.15,14.0,48.0,20.29,7.45
2016,11,10,7,30,368.0,37.0,2.2,14.0,81.0,47.78,23.78
2016,11,10,7,45,448.5,46.0,2.25,14.5,122.5,85.39,47.24
2016,11,10,8,0,529.0,55.0,2.3,15.0,164.0,131.23,81.42
2016,11,10,8,15,580.5,61.0,2.15,15.5,206.0,176.18,119.02
2016,11,10,8,30,632.0,67.0,2.0,16.0,248.0,225.62,161.71
2016,11,10,8,45,667.0,71.5,1.9,16.5,288.0,272.72,203.29
2016,11,10,9,0,702.0,76.0,1.8,17.0,328.0,321.94,246.01
2016,11,10,9,15,726.5,79.0,1.65,17.5,363.5,367.31,284.8
2016,11,10,9,30,751.0,82.0,1.5,18.0,399.0,413.33,322.83
2016,11,10,9,45,727.5,90.0,1.4,18.5,415.5,441.76,346.45
2016,11,10,10,0,704.0,98.0,1.3,19.0,432.0,466.7,366.36
2016,11,10,10,15,359.5,143.0,1.25,19.5,314.0,348.96,275.59
2016,11,10,10,30,15.0,188.0,1.2,20.0,196.0,193.31,150.57
2016,11,10,10,45,429.5,137.0,1.15,20.5,370.5,409.81,324.54
2016,11,10,11,0,844.0,86.0,1.1,21.0,545.0,631.46,489.6
2016,11,10,11,15,847.5,86.5,1.0,21.0,554.5,654.03,503.18
2016,11,10,11,30,851.0,87.0,0.9,21.0,564.0,673.85,516.49
2016,11,10,11,45,850.0,87.5,0.8,21.5,566.0,687.74,523.88
2016,11,10,12,0,849.0,88.0,0.7,22.0,568.0,698.57,528.91
2016,11,10,12,15,846.5,88.0,0.6,22.0,562.0,704.71,531.73
2016,11,10,12,30,844.0,88.0,0.5,22.0,556.0,707.72,532.5
2016,11,10,12,45,838.5,87.0,0.4,22.5,543.0,704.35,528.03
2016,11,10,13,0,833.0,86.0,0.3,23.0,530.0,697.89,521.69
2016,11,10,13,15,824.0,84.5,0.25,23.0,510.0,685.39,513.17
2016,11,10,13,30,815.0,83.0,0.2,23.0,490.0,670.01,502.89
2016,11,10,13,45,801.0,81.0,0.15,23.0,463.5,647.92,488.12
2016,11,10,14,0,787.0,79.0,0.1,23.0,437.0,623.39,471.07
2016,11,10,14,15,767.5,76.5,0.1,23.0,404.0,592.51,449.79
2016,11,10,14,30,748.0,74.0,0.1,23.0,371.0,559.87,426.83
2016,11,10,14,45,721.0,70.5,0.15,23.0,334.0,520.12,398.61
2016,11,10,15,0,694.0,67.0,0.2,23.0,297.0,482.11,370.75
2016,11,10,15,15,654.0,62.5,0.2,22.5,256.0,433.31,334.22
2016,11,10,15,30,614.0,58.0,0.2,22.0,215.0,385.38,296.99
2016,11,10,15,45,554.0,51.5,0.2,22.0,173.0,327.29,250.19
2016,11,10,16,0,494.0,45.0,0.2,22.0,131.0,272.59,204.62
2016,11,10,16,15,397.5,36.0,0.2,21.5,91.5,205.5,148.84
2016,11,10,16,30,301.0,27.0,0.2,21.0,52.0,145.49,88.41
2016,11,10,16,45,150.5,13.5,0.2,20.5,26.0,55.44,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.0,1.3,13.0,3.0,0.0,0.0
2016,11,11,7,0,0.0,6.0,1.3,13.0,6.0,5.9,0.0
2016,11,11,7,15,0.0,20.5,1.3,13.5,20.5,19.67,5.97
2016,11,11,7,30,0.0,35.0,1.3,14.0,35.0,33.29,21.38
2016,11,11,7,45,3.0,53.0,1.35,14.5,53.5,50.65,36.56
2016,11,11,8,0,6.0,71.0,1.4,15.0,72.0,68.58,51.9
2016,11,11,8,15,13.0,88.0,1.25,15.5,91.5,86.84,67.16
2016,11,11,8,30,20.0,105.0,1.1,16.0,111.0,105.91,82.91
2016,11,11,8,45,25.5,121.0,1.0,16.5,129.5,124.95,98.47
2016,11,11,9,0,31.0,137.0,0.9,17.0,148.0,144.3,114.06
2016,11,11,9,15,201.5,145.0,0.85,17.5,228.5,223.93,176.34
2016,11,11,9,30,372.0,153.0,0.8,18.0,309.0,317.76,249.29
2016,11,11,9,45,249.5,179.5,0.8,18.5,287.5,300.69,236.31
2016,11,11,10,0,127.0,206.0,0.8,19.0,266.0,273.14,214.51
2016,11,11,10,15,149.5,217.5,0.8,19.0,291.5,302.77,237.88
2016,11,11,10,30,172.0,229.0,0.8,19.0,317.0,333.6,261.64
2016,11,11,10,45,243.0,228.0,0.85,19.0,357.0,386.25,302.64
2016,11,11,11,0,314.0,227.0,0.9,19.0,397.0,437.62,342.19
2016,11,11,11,15,310.0,232.5,0.95,19.0,403.0,449.48,350.97
2016,11,11,11,30,306.0,238.0,1.0,19.0,409.0,460.18,359.16
2016,11,11,11,45,168.5,230.5,1.1,19.5,324.5,357.82,280.11
2016,11,11,12,0,31.0,223.0,1.2,20.0,240.0,250.55,195.12
2016,11,11,12,15,15.5,182.0,1.2,20.0,190.5,191.12,148.95
2016,11,11,12,30,0.0,141.0,1.2,20.0,141.0,138.35,106.93
2016,11,11,12,45,0.0,125.5,1.3,20.0,125.5,122.75,94.68
2016,11,11,13,0,0.0,110.0,1.4,20.0,110.0,107.19,82.28
2016,11,11,13,15,27.5,159.0,1.4,20.0,173.0,182.55,143.68
2016,11,11,13,30,55.0,208.0,1.4,20.0,236.0,257.18,203.0
2016,11,11,13,45,236.0,184.5,1.45,20.0,292.5,369.49,294.3
2016,11,11,14,0,417.0,161.0,1.5,20.0,349.0,467.94,372.0
2016,11,11,14,15,271.5,164.0,1.45,19.5,283.0,362.88,289.69
2016,11,11,14,30,126.0,167.0,1.4,19.0,217.0,264.55,211.45
2016,11,11,14,45,119.5,151.5,1.4,19.0,195.0,241.2,193.38
2016,11,11,15,0,113.0,136.0,1.4,19.0,173.0,217.86,174.66
2016,11,11,15,15,105.0,118.0,1.3,18.5,149.0,190.71,152.72
2016,11,11,15,30,97.0,100.0,1.2,18.0,125.0,163.75,130.46
2016,11,11,15,45,85.5,81.5,1.1,17.5,100.5,134.79,106.05
2016,11,11,16,0,74.0,63.0,1.0,17.0,76.0,106.34,81.61
2016,11,11,16,15,47.5,45.5,0.95,16.5,52.5,74.25,53.88
2016,11,11,16,30,21.0,28.0,0.9,16.0,29.0,38.5,20.48
2016,11,11,16,45,10.5,14.0,0.9,16.0,14.5,16.68,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.5,0.95,13.5,6.5,0.0,0.0
2016,11,12,7,0,0.0,13.0,0.9,14.0,13.0,12.78,0.0
2016,11,12,7,15,193.0,23.0,0.9,14.0,44.5,18.27,3.8
2016,11,12,7,30,386.0,33.0,0.9,14.0,76.0,42.58,19.79
2016,11,12,7,45,471.0,40.0,0.9,14.5,117.0,79.12,41.37
2016,11,12,8,0,556.0,47.0,0.9,15.0,158.0,124.29,74.15
2016,11,12,8,15,608.0,52.0,0.85,15.5,199.5,169.32,111.37
2016,11,12,8,30,660.0,57.0,0.8,16.0,241.0,219.54,154.36
2016,11,12,8,45,697.0,60.5,0.8,16.5,281.0,267.04,195.96
2016,11,12,9,0,734.0,64.0,0.8,17.0,321.0,316.79,238.85
2016,11,12,9,15,758.0,66.5,0.8,17.5,356.5,362.4,277.79
2016,11,12,9,30,782.0,69.0,0.8,18.0,392.0,408.4,315.91
2016,11,12,9,45,800.0,70.5,0.8,18.5,422.5,450.63,350.06
2016,11,12,10,0,818.0,72.0,0.8,19.0,453.0,492.16,382.64
2016,11,12,10,15,829.5,73.5,0.8,19.0,477.0,529.22,411.72
2016,11,12,10,30,841.0,75.0,0.8,19.0,501.0,564.63,438.91
2016,11,12,10,45,849.5,75.5,0.85,19.5,518.5,593.34,460.34
2016,11,12,11,0,858.0,76.0,0.9,20.0,536.0,621.46,480.89
2016,11,12,11,15,862.0,76.5,0.95,20.0,546.0,644.25,498.19
2016,11,12,11,30,866.0,77.0,1.0,20.0,556.0,664.31,513.4
2016,11,12,11,45,866.5,77.5,1.1,20.0,558.0,679.13,524.57
2016,11,12,12,0,867.0,78.0,1.2,20.0,560.0,690.92,533.73
2016,11,12,12,15,865.5,77.5,1.25,20.0,555.0,697.12,538.59
2016,11,12,12,30,864.0,77.0,1.3,20.0,550.0,700.18,541.4
2016,11,12,12,45,851.0,79.0,1.4,20.0,536.0,694.81,538.84
2016,11,12,13,0,838.0,81.0,1.5,20.0,522.0,690.43,537.12
2016,11,12,13,15,829.0,80.0,1.55,20.0,502.5,678.57,529.67
2016,11,12,13,30,820.0,79.0,1.6,20.0,483.0,663.84,520.24
2016,11,12,13,45,806.5,77.0,1.65,20.0,456.5,642.18,505.7
2016,11,12,14,0,793.0,75.0,1.7,20.0,430.0,618.06,488.58
2016,11,12,14,15,773.5,73.0,1.7,20.0,397.5,587.86,466.26
2016,11,12,14,30,754.0,71.0,1.7,20.0,365.0,555.87,442.15
2016,11,12,14,45,727.0,67.5,1.75,20.0,328.0,516.23,411.91
2016,11,12,15,0,700.0,64.0,1.8,20.0,291.0,475.79,380.16
2016,11,12,15,15,659.5,59.5,1.85,19.5,250.5,429.23,343.22
2016,11,12,15,30,619.0,55.0,1.9,19.0,210.0,381.2,303.81
2016,11,12,15,45,556.0,49.0,1.95,18.5,168.0,322.6,254.67
2016,11,12,16,0,493.0,43.0,2.0,18.0,126.0,267.62,206.97
2016,11,12,16,15,390.5,34.5,2.0,17.5,87.0,199.55,147.73
2016,11,12,16,30,288.0,26.0,2.0,17.0,48.0,137.48,79.67
2016,11,12,16,45,144.0,13.0,2.05,16.5,24.0,52.57,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,7,15,179.5,17.0,0.95,13.0,36.5,12.69,0.0
2016,11,13,7,30,359.0,34.0,0.9,13.0,73.0,41.6,20.01
2016,11,13,7,45,445.0,42.0,0.85,13.5,113.5,77.47,41.33
2016,11,13,8,0,531.0,50.0,0.8,14.0,154.0,122.11,73.61
2016,11,13,8,15,584.5,56.0,0.7,14.5,195.5,166.96,110.47
2016,11,13,8,30,638.0,62.0,0.6,15.0,237.0,216.46,152.61
2016,11,13,8,45,358.5,102.0,0.55,15.5,203.0,206.06,155.72
2016,11,13,9,0,79.0,142.0,0.5,16.0,169.0,165.23,130.06
2016,11,13,9,15,90.5,158.0,0.45,16.5,192.5,189.66,149.87
2016,11,13,9,30,102.0,174.0,0.4,17.0,216.0,215.04,169.8
2016,11,13,9,45,214.5,178.5,0.35,17.5,275.5,279.13,219.71
2016,11,13,10,0,327.0,183.0,0.3,18.0,335.0,352.4,275.61
2016,11,13,10,15,573.0,134.0,0.35,18.0,415.5,452.72,352.91
2016,11,13,10,30,819.0,85.0,0.4,18.0,496.0,560.1,433.84
2016,11,13,10,45,828.5,85.5,0.5,18.0,514.0,590.79,457.02
2016,11,13,11,0,838.0,86.0,0.6,18.0,532.0,619.35,479.29
2016,11,13,11,15,843.0,86.5,0.6,18.0,542.5,642.71,496.4
2016,11,13,11,30,848.0,87.0,0.6,18.0,553.0,663.43,511.43
2016,11,13,11,45,852.5,86.0,0.65,18.5,556.0,679.37,522.66
2016,11,13,12,0,857.0,85.0,0.7,19.0,559.0,692.4,531.21
2016,11,13,12,15,855.5,85.0,0.65,19.0,554.0,699.36,535.33
2016,11,13,12,30,854.0,85.0,0.6,19.0,549.0,703.2,537.44
2016,11,13,12,45,855.0,82.0,0.6,19.5,538.0,702.26,536.08
2016,11,13,13,0,856.0,79.0,0.6,20.0,527.0,698.16,532.72
2016,11,13,13,15,847.0,78.0,0.6,20.0,507.0,686.25,525.09
2016,11,13,13,30,838.0,77.0,0.6,20.0,487.0,671.41,515.56
2016,11,13,13,45,826.5,74.5,0.6,20.5,460.5,650.35,500.75
2016,11,13,14,0,815.0,72.0,0.6,21.0,434.0,626.72,483.42
2016,11,13,14,15,796.0,69.5,0.6,21.0,401.5,595.91,461.56
2016,11,13,14,30,777.0,67.0,0.6,21.0,369.0,563.25,437.9
2016,11,13,14,45,750.5,64.0,0.6,21.0,331.5,524.01,408.79
2016,11,13,15,0,724.0,61.0,0.6,21.0,294.0,483.87,378.17
2016,11,13,15,15,684.5,57.0,0.65,20.5,253.0,435.23,341.12
2016,11,13,15,30,645.0,53.0,0.7,20.0,212.0,387.23,302.99
2016,11,13,15,45,584.5,47.0,0.75,19.5,169.5,331.72,257.46
2016,11,13,16,0,524.0,41.0,0.8,19.0,127.0,276.85,210.82
2016,11,13,16,15,422.5,32.5,0.9,18.0,87.5,208.16,152.16
2016,11,13,16,30,321.0,24.0,1.0,17.0,48.0,144.76,79.83
2016,11,13,16,45,160.5,12.0,1.1,16.5,24.0,55.85,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,199.0,15.5,1.45,12.5,36.5,11.47,0.0
2016,11,14,7,30,398.0,31.0,1.4,13.0,73.0,38.93,17.35
2016,11,14,7,45,483.5,39.0,1.35,13.5,114.5,76.59,39.25
2016,11,14,8,0,569.0,47.0,1.3,14.0,156.0,122.89,72.6
2016,11,14,8,15,622.0,52.0,1.2,14.5,198.0,168.4,110.16
2016,11,14,8,30,675.0,57.0,1.1,15.0,240.0,219.17,153.79
2016,11,14,8,45,391.5,99.0,1.0,15.5,209.0,211.52,159.67
2016,11,14,9,0,108.0,141.0,0.9,16.0,178.0,175.08,137.89
2016,11,14,9,15,115.0,157.0,0.8,16.5,200.5,199.49,157.89
2016,11,14,9,30,122.0,173.0,0.7,17.0,223.0,224.42,177.65
2016,11,14,9,45,163.0,185.5,0.6,17.5,257.0,261.91,206.85
2016,11,14,10,0,204.0,198.0,0.5,18.0,291.0,302.27,237.74
2016,11,14,10,15,336.5,185.5,0.45,18.5,349.0,371.78,291.13
2016,11,14,10,30,469.0,173.0,0.4,19.0,407.0,450.16,349.72
2016,11,14,10,45,661.0,128.5,0.35,19.5,471.0,535.3,412.58
2016,11,14,11,0,853.0,84.0,0.3,20.0,535.0,623.72,475.91
2016,11,14,11,15,857.5,85.0,0.35,20.0,545.0,647.62,492.89
2016,11,14,11,30,862.0,86.0,0.4,20.0,555.0,668.8,508.64
2016,11,14,11,45,862.0,86.5,0.45,20.5,557.5,683.58,518.88
2016,11,14,12,0,862.0,87.0,0.5,21.0,560.0,695.31,526.56
2016,11,14,12,15,859.5,86.5,0.55,21.0,554.5,701.1,531.2
2016,11,14,12,30,857.0,86.0,0.6,21.0,549.0,703.74,533.87
2016,11,14,12,45,852.0,85.0,0.65,21.0,536.5,700.92,532.94
2016,11,14,13,0,847.0,84.0,0.7,21.0,524.0,694.97,530.01
2016,11,14,13,15,837.5,82.5,0.75,21.0,504.0,682.3,522.49
2016,11,14,13,30,828.0,81.0,0.8,21.0,484.0,666.72,513.01
2016,11,14,13,45,813.0,79.5,0.9,21.0,457.0,644.7,499.06
2016,11,14,14,0,798.0,78.0,1.0,21.0,430.0,620.25,482.78
2016,11,14,14,15,778.0,75.5,1.1,20.5,397.5,589.26,462.12
2016,11,14,14,30,758.0,73.0,1.2,20.0,365.0,556.49,439.4
2016,11,14,14,45,728.5,70.0,1.35,20.0,327.0,516.09,409.52
2016,11,14,15,0,699.0,67.0,1.5,20.0,289.0,477.72,379.96
2016,11,14,15,15,657.5,62.0,1.55,19.0,248.0,428.02,341.49
2016,11,14,15,30,616.0,57.0,1.6,18.0,207.0,379.26,302.15
2016,11,14,15,45,553.5,50.5,1.65,17.5,165.0,320.78,253.06
2016,11,14,16,0,491.0,44.0,1.7,17.0,123.0,265.82,205.28
2016,11,14,16,15,386.5,34.5,1.8,16.5,84.0,196.51,144.71
2016,11,14,16,30,282.0,25.0,1.9,16.0,45.0,132.07,69.3
2016,11,14,16,45,141.0,12.5,2.0,15.5,22.5,50.74,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,193.5,14.0,1.9,14.0,34.0,10.25,0.0
2016,11,15,7,30,387.0,28.0,2.0,14.0,68.0,34.62,14.4
2016,11,15,7,45,469.0,35.5,2.1,14.5,107.5,70.67,34.94
2016,11,15,8,0,551.0,43.0,2.2,15.0,147.0,114.95,66.56
2016,11,15,8,15,603.5,48.0,2.25,15.0,187.5,160.05,103.89
2016,11,15,8,30,656.0,53.0,2.3,15.0,228.0,208.67,146.29
2016,11,15,8,45,689.0,56.5,2.35,15.5,266.5,254.37,187.43
2016,11,15,9,0,722.0,60.0,2.4,16.0,305.0,301.95,229.85
2016,11,15,9,15,746.0,63.0,2.45,16.0,340.5,347.18,270.35
2016,11,15,9,30,770.0,66.0,2.5,16.0,376.0,392.85,310.38
2016,11,15,9,45,761.0,76.0,2.6,16.5,401.5,430.87,343.04
2016,11,15,10,0,752.0,86.0,2.7,17.0,427.0,466.28,372.6
2016,11,15,10,15,376.0,120.5,2.75,17.0,291.0,328.6,265.2
2016,11,15,10,30,0.0,155.0,2.8,17.0,155.0,151.68,119.66
2016,11,15,10,45,0.0,141.0,2.85,17.0,141.0,137.73,108.48
2016,11,15,11,0,0.0,127.0,2.9,17.0,127.0,123.79,97.02
2016,11,15,11,15,0.0,142.5,3.0,17.0,142.5,139.39,109.7
2016,11,15,11,30,0.0,158.0,3.1,17.0,158.0,155.17,122.45
2016,11,15,11,45,67.5,203.5,3.25,17.0,240.5,252.98,202.92
2016,11,15,12,0,135.0,249.0,3.4,17.0,323.0,356.83,286.26
2016,11,15,12,15,73.0,219.5,3.5,17.0,259.5,277.08,221.91
2016,11,15,12,30,11.0,190.0,3.6,17.0,196.0,196.9,156.41
2016,11,15,12,45,36.0,205.0,3.7,17.0,224.0,237.69,190.22
2016,11,15,13,0,61.0,220.0,3.8,17.0,252.0,272.97,219.21
2016,11,15,13,15,30.5,181.5,3.8,16.5,197.5,209.55,168.03
2016,11,15,13,30,0.0,143.0,3.8,16.0,143.0,141.81,112.51
2016,11,15,13,45,6.5,151.0,3.85,16.0,154.0,155.24,124.01
2016,11,15,14,0,13.0,159.0,3.9,16.0,165.0,168.94,135.62
2016,11,15,14,15,44.0,158.5,3.85,15.5,175.5,195.74,158.85
2016,11,15,14,30,75.0,158.0,3.8,15.0,186.0,215.2,175.88
2016,11,15,14,45,69.5,142.5,3.75,15.0,167.0,194.02,158.37
2016,11,15,15,0,64.0,127.0,3.7,15.0,148.0,172.98,140.84
2016,11,15,15,15,58.5,110.0,3.55,14.5,127.0,150.26,121.86
2016,11,15,15,30,53.0,93.0,3.4,14.0,106.0,127.73,102.69
2016,11,15,15,45,41.5,75.0,3.25,14.0,84.0,101.43,79.83
2016,11,15,16,0,30.0,57.0,3.1,14.0,62.0,75.7,57.33
2016,11,15,16,15,15.0,39.5,2.95,13.5,42.0,49.85,34.59
2016,11,15,16,30,0.0,22.0,2.8,13.0,22.0,22.03,7.09
2016,11,15,16,45,0.0,11.0,2.7,13.0,11.0,10.81,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,192.5,15.5,2.8,9.5,34.5,11.71,0.0
2016,11,16,7,30,385.0,31.0,2.9,10.0,69.0,36.46,16.47
2016,11,16,7,45,479.0,39.0,3.05,10.5,111.0,73.53,37.72
2016,11,16,8,0,573.0,47.0,3.2,11.0,153.0,120.15,70.99
2016,11,16,8,15,628.0,52.5,3.35,11.5,195.5,166.34,109.45
2016,11,16,8,30,683.0,58.0,3.5,12.0,238.0,217.99,154.74
2016,11,16,8,45,721.0,61.5,3.7,12.5,279.0,266.31,198.72
2016,11,16,9,0,759.0,65.0,3.9,13.0,320.0,316.92,244.51
2016,11,16,9,15,783.0,68.0,3.95,13.0,356.0,363.75,287.27
2016,11,16,9,30,807.0,71.0,4.0,13.0,392.0,410.93,329.49
2016,11,16,9,45,823.0,73.0,4.05,13.5,422.5,453.48,366.49
2016,11,16,10,0,839.0,75.0,4.1,14.0,453.0,495.13,401.79
2016,11,16,10,15,850.5,77.0,4.1,14.0,477.5,533.28,434.11
2016,11,16,10,30,862.0,79.0,4.1,14.0,502.0,569.74,464.45
2016,11,16,10,45,858.5,83.5,4.1,14.0,517.5,598.19,487.84
2016,11,16,11,0,855.0,88.0,4.1,14.0,533.0,623.78,508.57
2016,11,16,11,15,859.0,88.5,4.1,14.0,543.0,646.88,527.21
2016,11,16,11,30,863.0,89.0,4.1,14.0,553.0,667.25,543.49
2016,11,16,11,45,849.0,94.0,4.1,14.0,552.5,677.67,551.75
2016,11,16,12,0,835.0,99.0,4.1,14.0,552.0,684.73,557.36
2016,11,16,12,15,832.5,98.5,4.05,14.0,546.5,690.45,562.02
2016,11,16,12,30,830.0,98.0,4.0,14.0,541.0,693.1,564.18
2016,11,16,12,45,835.5,93.5,4.0,14.5,530.5,693.84,564.04
2016,11,16,13,0,841.0,89.0,4.0,15.0,520.0,691.44,561.66
2016,11,16,13,15,831.0,87.5,3.95,14.5,500.0,678.63,553.39
2016,11,16,13,30,821.0,86.0,3.9,14.0,480.0,662.94,542.71
2016,11,16,13,45,794.5,87.5,3.9,14.0,451.0,636.93,522.68
2016,11,16,14,0,768.0,89.0,3.9,14.0,422.0,611.53,502.81
2016,11,16,14,15,746.5,86.0,3.85,14.0,389.5,579.99,477.94
2016,11,16,14,30,725.0,83.0,3.8,14.0,357.0,546.83,451.35
2016,11,16,14,45,685.5,80.5,3.8,14.0,318.5,502.54,415.34
2016,11,16,15,0,646.0,78.0,3.8,14.0,280.0,458.21,378.49
2016,11,16,15,15,601.0,72.0,3.7,13.5,239.0,407.49,336.11
2016,11,16,15,30,556.0,66.0,3.6,13.0,198.0,357.99,293.48
2016,11,16,15,45,485.5,58.0,3.5,13.0,156.5,296.72,239.72
2016,11,16,16,0,415.0,50.0,3.4,13.0,115.0,239.55,188.49
2016,11,16,16,15,311.5,37.5,3.3,12.5,77.5,171.08,127.27
2016,11,16,16,30,208.0,25.0,3.2,12.0,40.0,106.52,48.77
2016,11,16,16,45,104.0,12.5,3.1,11.5,20.0,40.33,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,14.0,1.35,6.5,33.5,10.46,0.0
2016,11,17,7,30,415.0,28.0,1.3,7.0,67.0,33.19,13.95
2016,11,17,7,45,505.0,35.0,1.3,8.0,108.5,71.51,35.64
2016,11,17,8,0,595.0,42.0,1.3,9.0,150.0,117.48,68.15
2016,11,17,8,15,649.0,47.0,1.3,9.5,192.5,163.71,106.55
2016,11,17,8,30,703.0,52.0,1.3,10.0,235.0,214.55,151.07
2016,11,17,8,45,740.0,55.0,1.35,10.5,275.5,262.85,194.87
2016,11,17,9,0,777.0,58.0,1.4,11.0,316.0,313.31,240.19
2016,11,17,9,15,801.5,60.5,1.3,11.5,352.5,360.44,281.91
2016,11,17,9,30,826.0,63.0,1.2,12.0,389.0,407.91,322.59
2016,11,17,9,45,843.5,65.0,1.2,12.5,420.0,451.74,359.52
2016,11,17,10,0,861.0,67.0,1.2,13.0,451.0,493.78,393.95
2016,11,17,10,15,872.5,68.0,1.15,13.5,476.0,531.19,423.54
2016,11,17,10,30,884.0,69.0,1.1,14.0,501.0,566.84,450.85
2016,11,17,10,45,892.0,70.0,1.05,14.5,518.5,598.48,474.33
2016,11,17,11,0,900.0,71.0,1.0,15.0,536.0,627.75,495.39
2016,11,17,11,15,904.0,71.5,0.95,15.0,546.5,651.42,512.79
2016,11,17,11,30,908.0,72.0,0.9,15.0,557.0,672.24,527.8
2016,11,17,11,45,908.0,72.5,0.85,15.5,559.0,687.43,537.26
2016,11,17,12,0,908.0,73.0,0.8,16.0,561.0,699.46,543.96
2016,11,17,12,15,905.5,72.5,0.8,16.0,556.0,705.45,548.14
2016,11,17,12,30,903.0,72.0,0.8,16.0,551.0,708.17,550.22
2016,11,17,12,45,896.0,72.0,0.85,16.0,538.0,705.09,549.0
2016,11,17,13,0,889.0,72.0,0.9,16.0,525.0,698.8,545.68
2016,11,17,13,15,880.0,71.0,0.9,16.0,504.5,686.87,537.84
2016,11,17,13,30,871.0,70.0,0.9,16.0,484.0,671.95,527.97
2016,11,17,13,45,855.0,69.0,0.9,16.0,457.0,653.61,515.43
2016,11,17,14,0,839.0,68.0,0.9,16.0,430.0,628.7,497.44
2016,11,17,14,15,820.0,66.0,0.85,15.5,397.0,598.45,475.63
2016,11,17,14,30,801.0,64.0,0.8,15.0,364.0,566.26,451.85
2016,11,17,14,45,771.5,61.0,0.8,15.0,326.0,525.19,420.35
2016,11,17,15,0,742.0,58.0,0.8,15.0,288.0,483.33,387.34
2016,11,17,15,15,700.5,54.0,0.75,14.5,246.5,433.72,347.59
2016,11,17,15,30,659.0,50.0,0.7,14.0,205.0,384.85,307.01
2016,11,17,15,45,595.5,44.5,0.65,14.0,162.5,325.79,256.6
2016,11,17,16,0,532.0,39.0,0.6,14.0,120.0,273.65,210.24
2016,11,17,16,15,425.0,30.0,0.6,13.5,81.0,203.18,147.86
2016,11,17,16,30,318.0,21.0,0.6,13.0,42.0,136.13,56.71
2016,11,17,16,45,159.0,10.5,0.6,13.0,21.0,52.95,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,180.5,14.0,2.4,6.5,30.5,10.58,0.0
2016,11,18,7,30,361.0,28.0,2.4,7.0,61.0,30.93,13.22
2016,11,18,7,45,452.5,37.0,2.45,7.5,102.0,66.97,34.07
2016,11,18,8,0,544.0,46.0,2.5,8.0,143.0,112.25,66.28
2016,11,18,8,15,602.5,52.0,2.35,8.5,185.5,157.67,103.85
2016,11,18,8,30,661.0,58.0,2.2,9.0,228.0,208.21,148.02
2016,11,18,8,45,700.0,62.5,2.1,9.5,269.0,257.18,192.38
2016,11,18,9,0,739.0,67.0,2.0,10.0,310.0,307.87,237.93
2016,11,18,9,15,765.0,70.0,2.05,10.5,346.0,354.37,279.75
2016,11,18,9,30,791.0,73.0,2.1,11.0,382.0,401.43,321.05
2016,11,18,9,45,814.5,74.0,2.15,12.0,414.0,445.55,358.34
2016,11,18,10,0,838.0,75.0,2.2,13.0,446.0,489.36,394.25
