Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,15,849.0,76.5,2.35,13.5,470.5,526.6,425.14
2016,11,18,10,30,860.0,78.0,2.5,14.0,495.0,562.12,453.99
2016,11,18,10,45,866.5,79.0,2.65,14.5,512.0,592.57,478.36
2016,11,18,11,0,873.0,80.0,2.8,15.0,529.0,620.64,500.45
2016,11,18,11,15,876.0,81.0,2.85,15.0,538.5,644.0,519.14
2016,11,18,11,30,879.0,82.0,2.9,15.0,548.0,664.55,535.48
2016,11,18,11,45,878.5,82.0,3.0,15.5,550.0,678.76,546.12
2016,11,18,12,0,878.0,82.0,3.1,16.0,552.0,689.88,554.23
2016,11,18,12,15,875.5,82.0,3.2,16.0,546.5,696.5,559.63
2016,11,18,12,30,873.0,82.0,3.3,16.0,541.0,699.93,562.8
2016,11,18,12,45,869.0,80.5,3.4,16.5,528.5,697.45,560.63
2016,11,18,13,0,865.0,79.0,3.5,17.0,516.0,691.81,556.24
2016,11,18,13,15,856.0,78.0,3.55,17.0,496.5,680.22,548.34
2016,11,18,13,30,847.0,77.0,3.6,17.0,477.0,665.69,538.22
2016,11,18,13,45,834.0,75.0,3.7,17.0,450.5,644.55,522.69
2016,11,18,14,0,821.0,73.0,3.8,17.0,424.0,620.86,504.91
2016,11,18,14,15,801.5,70.5,3.75,16.5,392.0,590.18,481.86
2016,11,18,14,30,782.0,68.0,3.7,16.0,360.0,557.63,456.78
2016,11,18,14,45,755.5,64.5,3.65,16.0,322.5,518.32,424.88
2016,11,18,15,0,729.0,61.0,3.6,16.0,285.0,478.07,391.41
2016,11,18,15,15,687.0,57.0,3.4,15.5,244.0,428.73,350.12
2016,11,18,15,30,645.0,53.0,3.2,15.0,203.0,383.19,310.57
2016,11,18,15,45,581.0,46.5,3.05,14.5,160.5,323.76,258.79
2016,11,18,16,0,517.0,40.0,2.9,14.0,118.0,267.94,208.64
2016,11,18,16,15,404.5,31.0,2.8,13.5,79.5,196.38,143.81
2016,11,18,16,30,292.0,22.0,2.7,13.0,41.0,128.1,47.8
2016,11,18,16,45,146.0,11.0,2.65,12.5,20.5,49.76,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.5,4.9,13.0,8.5,8.2,0.0
2016,11,19,7,30,0.0,17.0,4.9,13.0,17.0,16.4,6.47
2016,11,19,7,45,0.0,29.5,4.9,13.0,29.5,28.49,17.92
2016,11,19,8,0,0.0,42.0,4.9,13.0,42.0,40.5,28.56
2016,11,19,8,15,0.0,55.5,4.9,13.0,55.5,53.49,39.94
2016,11,19,8,30,0.0,69.0,4.9,13.0,69.0,66.56,51.3
2016,11,19,8,45,0.0,82.5,4.9,13.5,82.5,79.7,62.47
2016,11,19,9,0,0.0,96.0,4.9,14.0,96.0,92.92,73.53
2016,11,19,9,15,0.0,107.5,4.9,14.0,107.5,104.26,83.02
2016,11,19,9,30,0.0,119.0,4.9,14.0,119.0,115.65,92.46
2016,11,19,9,45,0.0,68.0,4.9,14.0,68.0,65.73,50.29
2016,11,19,10,0,0.0,17.0,4.9,14.0,17.0,16.41,8.35
2016,11,19,10,15,0.0,27.5,4.9,14.0,27.5,26.55,16.97
2016,11,19,10,30,0.0,38.0,4.9,14.0,38.0,36.7,25.55
2016,11,19,10,45,0.0,49.0,4.9,14.5,49.0,47.35,34.44
2016,11,19,11,0,0.0,60.0,4.9,15.0,60.0,58.0,43.27
2016,11,19,11,15,0.0,62.0,4.85,15.0,62.0,59.94,44.86
2016,11,19,11,30,0.0,64.0,4.8,15.0,64.0,61.88,46.45
2016,11,19,11,45,0.0,66.0,4.8,15.0,66.0,63.81,48.06
2016,11,19,12,0,0.0,68.0,4.8,15.0,68.0,65.75,49.68
2016,11,19,12,15,0.0,68.0,4.75,15.0,68.0,65.75,49.68
2016,11,19,12,30,0.0,68.0,4.7,15.0,68.0,65.75,49.71
2016,11,19,12,45,0.0,67.0,4.7,15.5,67.0,64.78,48.83
2016,11,19,13,0,0.0,66.0,4.7,16.0,66.0,63.81,47.97
2016,11,19,13,15,0.0,73.0,4.6,16.0,73.0,70.59,53.69
2016,11,19,13,30,0.0,80.0,4.5,16.0,80.0,77.37,59.42
2016,11,19,13,45,0.0,68.0,4.45,16.0,68.0,65.74,49.78
2016,11,19,14,0,0.0,56.0,4.4,16.0,56.0,54.11,40.1
2016,11,19,14,15,0.0,34.5,4.25,15.5,34.5,33.31,22.67
2016,11,19,14,30,0.0,13.0,4.1,15.0,13.0,12.54,5.06
2016,11,19,14,45,0.0,11.5,4.0,15.0,11.5,11.09,3.83
2016,11,19,15,0,0.0,10.0,3.9,15.0,10.0,9.64,2.6
2016,11,19,15,15,0.0,8.5,3.7,14.5,8.5,8.19,1.36
2016,11,19,15,30,0.0,7.0,3.5,14.0,7.0,6.75,0.11
2016,11,19,15,45,0.0,5.5,3.35,14.0,5.5,5.3,0.0
2016,11,19,16,0,0.0,4.0,3.2,14.0,4.0,3.85,0.0
2016,11,19,16,15,0.0,2.5,3.15,13.5,2.5,2.41,0.0
2016,11,19,16,30,0.0,1.0,3.1,13.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,3.05,13.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,49.0,15.0,1.55,12.0,19.5,14.74,0.0
2016,11,20,7,30,98.0,30.0,1.5,12.0,39.0,27.32,13.11
2016,11,20,7,45,136.5,46.5,1.5,12.5,66.0,51.79,32.35
2016,11,20,8,0,175.0,63.0,1.5,13.0,93.0,80.41,54.36
2016,11,20,8,15,200.0,79.5,1.55,13.0,122.5,110.7,79.5
2016,11,20,8,30,225.0,96.0,1.6,13.0,152.0,143.43,107.44
2016,11,20,8,45,238.5,111.5,1.65,13.0,180.0,174.36,134.58
2016,11,20,9,0,252.0,127.0,1.7,13.0,208.0,206.3,162.45
2016,11,20,9,15,269.0,138.5,1.7,13.0,234.0,236.39,188.46
2016,11,20,9,30,286.0,150.0,1.7,13.0,260.0,267.46,214.97
2016,11,20,9,45,225.5,169.5,1.7,13.5,260.5,273.32,220.56
2016,11,20,10,0,165.0,189.0,1.7,14.0,261.0,270.95,218.77
2016,11,20,10,15,203.0,197.0,1.7,14.0,290.5,305.46,246.97
2016,11,20,10,30,241.0,205.0,1.7,14.0,320.0,346.18,279.7
2016,11,20,10,45,135.0,202.0,1.7,14.0,267.0,286.02,230.99
2016,11,20,11,0,29.0,199.0,1.7,14.0,214.0,218.92,175.74
2016,11,20,11,15,81.0,218.0,1.6,14.0,260.5,272.73,219.97
2016,11,20,11,30,133.0,237.0,1.5,14.0,307.0,334.61,269.39
2016,11,20,11,45,66.5,161.0,1.45,14.0,196.0,206.45,166.37
2016,11,20,12,0,0.0,85.0,1.4,14.0,85.0,82.22,63.42
2016,11,20,12,15,13.0,144.0,1.25,14.0,151.0,150.36,120.22
2016,11,20,12,30,26.0,203.0,1.1,14.0,217.0,221.16,177.51
2016,11,20,12,45,13.5,182.5,1.0,14.0,190.0,191.49,153.06
2016,11,20,13,0,1.0,162.0,0.9,14.0,163.0,161.83,128.88
2016,11,20,13,15,26.5,178.0,0.85,14.0,190.5,203.15,163.25
2016,11,20,13,30,52.0,194.0,0.8,14.0,218.0,239.42,192.85
2016,11,20,13,45,251.5,168.0,0.8,14.5,275.5,355.84,288.66
2016,11,20,14,0,451.0,142.0,0.8,15.0,333.0,458.62,369.42
2016,11,20,14,15,459.0,128.5,0.8,15.0,310.0,440.38,354.78
2016,11,20,14,30,467.0,115.0,0.8,15.0,287.0,420.09,339.35
2016,11,20,14,45,583.5,88.5,0.8,15.0,280.5,447.54,361.04
2016,11,20,15,0,700.0,62.0,0.8,15.0,274.0,460.57,370.14
2016,11,20,15,15,656.0,57.5,0.75,14.5,233.5,413.66,331.66
2016,11,20,15,30,612.0,53.0,0.7,14.0,193.0,365.31,291.31
2016,11,20,15,45,544.5,46.5,0.65,14.0,152.0,305.95,240.63
2016,11,20,16,0,477.0,40.0,0.6,14.0,111.0,250.52,191.87
2016,11,20,16,15,361.0,31.0,0.6,13.5,73.5,179.89,129.08
2016,11,20,16,30,245.0,22.0,0.6,13.0,36.0,111.85,29.68
2016,11,20,16,45,122.5,11.0,0.65,13.0,18.0,43.19,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,185.5,12.5,2.25,9.5,27.5,12.29,0.0
2016,11,21,7,30,371.0,25.0,2.3,10.0,55.0,25.08,9.02
2016,11,21,7,45,469.0,32.5,2.4,10.5,94.5,59.87,27.88
2016,11,21,8,0,567.0,40.0,2.5,11.0,134.0,105.4,58.75
2016,11,21,8,15,624.5,45.0,2.55,11.0,176.0,150.02,94.95
2016,11,21,8,30,682.0,50.0,2.6,11.0,218.0,199.63,138.21
2016,11,21,8,45,451.0,88.0,2.65,11.5,207.0,208.32,157.31
2016,11,21,9,0,220.0,126.0,2.7,12.0,196.0,194.59,154.3
2016,11,21,9,15,227.5,140.0,2.7,12.5,220.0,222.32,178.39
2016,11,21,9,30,235.0,154.0,2.7,13.0,244.0,250.35,202.19
2016,11,21,9,45,519.0,115.5,2.7,13.5,334.0,349.39,282.24
2016,11,21,10,0,803.0,77.0,2.7,14.0,424.0,467.05,376.66
2016,11,21,10,15,816.5,79.0,2.7,14.0,448.5,504.8,408.08
2016,11,21,10,30,830.0,81.0,2.7,14.0,473.0,541.12,438.1
2016,11,21,10,45,842.0,81.0,2.7,14.5,491.5,572.78,463.11
2016,11,21,11,0,854.0,81.0,2.7,15.0,510.0,602.43,486.03
2016,11,21,11,15,859.0,81.5,2.65,15.0,520.5,626.1,504.66
2016,11,21,11,30,864.0,82.0,2.6,15.0,531.0,647.11,520.98
2016,11,21,11,45,868.0,81.0,2.55,15.5,534.5,663.03,532.32
2016,11,21,12,0,872.0,80.0,2.5,16.0,538.0,676.01,541.28
2016,11,21,12,15,870.0,80.0,2.5,16.0,533.5,683.05,546.81
2016,11,21,12,30,868.0,80.0,2.5,16.0,529.0,686.95,549.87
2016,11,21,12,45,864.5,78.5,2.5,16.0,517.0,684.98,548.71
2016,11,21,13,0,861.0,77.0,2.5,16.0,505.0,679.87,545.39
2016,11,21,13,15,852.0,76.0,2.5,16.0,485.5,668.56,537.56
2016,11,21,13,30,843.0,75.0,2.5,16.0,466.0,654.32,527.24
2016,11,21,13,45,828.5,73.5,2.5,16.0,440.0,633.12,511.43
2016,11,21,14,0,814.0,72.0,2.5,16.0,414.0,609.44,493.51
2016,11,21,14,15,793.5,69.5,2.5,15.5,381.5,578.63,470.66
2016,11,21,14,30,773.0,67.0,2.5,15.0,349.0,546.01,445.82
2016,11,21,14,45,743.5,64.0,2.5,15.0,312.0,506.19,413.79
2016,11,21,15,0,714.0,61.0,2.5,15.0,275.0,465.61,380.28
2016,11,21,15,15,670.0,56.5,2.45,14.5,234.5,415.62,338.82
2016,11,21,15,30,626.0,52.0,2.4,14.0,194.0,369.66,299.18
2016,11,21,15,45,556.0,46.0,2.35,14.0,152.5,309.48,246.49
2016,11,21,16,0,486.0,40.0,2.3,14.0,111.0,253.35,195.97
2016,11,21,16,15,368.0,30.5,2.3,13.5,73.5,181.33,130.48
2016,11,21,16,30,250.0,21.0,2.3,13.0,36.0,111.72,23.48
2016,11,21,16,45,125.0,10.5,2.35,12.5,18.0,43.23,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,52.5,14.0,0.75,9.0,18.0,13.76,0.0
2016,11,22,7,30,105.0,28.0,0.7,9.0,36.0,24.9,10.52
2016,11,22,7,45,150.0,44.0,0.7,9.5,64.0,49.5,30.42
2016,11,22,8,0,195.0,60.0,0.7,10.0,92.0,78.86,52.74
2016,11,22,8,15,221.0,76.0,0.75,10.0,122.0,109.67,78.35
2016,11,22,8,30,247.0,92.0,0.8,10.0,152.0,142.97,106.95
2016,11,22,8,45,261.0,107.5,0.85,10.5,180.5,174.96,134.98
2016,11,22,9,0,275.0,123.0,0.9,11.0,209.0,207.98,163.64
2016,11,22,9,15,294.0,133.0,1.0,11.5,235.0,238.15,189.6
2016,11,22,9,30,313.0,143.0,1.1,12.0,261.0,269.39,216.1
2016,11,22,9,45,400.0,140.5,1.2,12.5,304.0,321.47,258.61
2016,11,22,10,0,487.0,138.0,1.3,13.0,347.0,376.6,303.22
2016,11,22,10,15,542.0,133.0,1.35,13.0,377.5,417.7,336.95
2016,11,22,10,30,597.0,128.0,1.4,13.0,408.0,463.13,373.72
2016,11,22,10,45,592.5,134.5,1.45,13.0,421.5,486.07,392.31
2016,11,22,11,0,588.0,141.0,1.5,13.0,435.0,506.94,409.13
2016,11,22,11,15,545.0,157.5,1.5,13.0,434.5,510.11,411.46
2016,11,22,11,30,502.0,174.0,1.5,13.0,434.0,512.35,412.88
2016,11,22,11,45,435.0,191.0,1.55,13.5,417.0,496.37,399.44
2016,11,22,12,0,368.0,208.0,1.6,14.0,400.0,470.7,378.64
2016,11,22,12,15,399.5,199.0,1.6,14.0,406.0,486.53,391.88
2016,11,22,12,30,431.0,190.0,1.6,14.0,412.0,508.66,409.42
2016,11,22,12,45,470.5,176.0,1.6,14.0,412.5,522.32,420.8
2016,11,22,13,0,510.0,162.0,1.6,14.0,413.0,533.96,430.66
2016,11,22,13,15,399.5,176.0,1.6,14.0,368.0,473.74,383.05
2016,11,22,13,30,289.0,190.0,1.6,14.0,323.0,406.61,329.85
2016,11,22,13,45,259.5,182.0,1.65,14.0,296.5,376.25,306.45
2016,11,22,14,0,230.0,174.0,1.7,14.0,270.0,345.86,282.45
2016,11,22,14,15,207.5,161.5,1.7,13.5,243.5,307.2,252.17
2016,11,22,14,30,185.0,149.0,1.7,13.0,217.0,276.5,227.71
2016,11,22,14,45,172.0,135.5,1.7,13.0,193.5,250.5,206.36
2016,11,22,15,0,159.0,122.0,1.7,13.0,170.0,224.76,184.82
2016,11,22,15,15,146.5,105.5,1.65,12.5,144.5,195.88,160.57
2016,11,22,15,30,134.0,89.0,1.6,12.0,119.0,167.4,136.1
2016,11,22,15,45,116.5,71.0,1.6,12.0,93.0,135.25,107.85
2016,11,22,16,0,99.0,53.0,1.6,12.0,67.0,103.89,79.88
2016,11,22,16,15,55.5,36.5,1.65,11.5,44.0,66.41,46.17
2016,11,22,16,30,12.0,20.0,1.7,11.0,21.0,25.23,0.0
2016,11,22,16,45,6.0,10.0,1.8,11.0,10.5,11.4,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,81.5,15.5,2.0,9.5,22.0,15.24,0.0
2016,11,23,7,30,163.0,31.0,1.9,10.0,44.0,26.29,11.76
2016,11,23,7,45,276.0,43.5,1.85,10.5,81.0,55.51,31.06
2016,11,23,8,0,389.0,56.0,1.8,11.0,118.0,96.03,58.54
2016,11,23,8,15,458.5,64.0,1.85,11.0,158.5,137.35,91.02
2016,11,23,8,30,528.0,72.0,1.9,11.0,199.0,184.13,130.32
2016,11,23,8,45,575.5,77.5,2.0,11.5,238.0,228.78,169.65
2016,11,23,9,0,623.0,83.0,2.1,12.0,277.0,276.94,212.11
2016,11,23,9,15,654.5,87.5,2.15,12.0,312.5,321.6,252.16
2016,11,23,9,30,686.0,92.0,2.2,12.0,348.0,367.58,292.69
2016,11,23,9,45,716.0,93.0,2.25,12.5,380.0,410.31,329.37
2016,11,23,10,0,746.0,94.0,2.3,13.0,412.0,453.5,365.57
2016,11,23,10,15,760.5,96.5,2.3,13.0,436.5,490.57,396.75
2016,11,23,10,30,775.0,99.0,2.3,13.0,461.0,526.44,426.34
2016,11,23,10,45,788.5,99.0,2.3,13.0,479.0,556.62,451.04
2016,11,23,11,0,802.0,99.0,2.3,13.0,497.0,585.95,474.65
2016,11,23,11,15,807.5,100.0,2.3,13.0,507.5,609.47,493.39
2016,11,23,11,30,813.0,101.0,2.3,13.0,518.0,630.52,510.01
2016,11,23,11,45,817.0,100.0,2.3,13.5,521.5,645.88,521.23
2016,11,23,12,0,821.0,99.0,2.3,14.0,525.0,658.46,530.24
2016,11,23,12,15,818.5,99.0,2.35,14.0,520.5,664.94,535.75
2016,11,23,12,30,816.0,99.0,2.4,14.0,516.0,668.43,539.01
2016,11,23,12,45,812.0,97.0,2.5,14.0,504.0,665.75,537.94
2016,11,23,13,0,808.0,95.0,2.6,14.0,492.0,660.1,534.58
2016,11,23,13,15,798.0,93.5,2.65,14.0,473.0,648.07,526.03
2016,11,23,13,30,788.0,92.0,2.7,14.0,454.0,633.28,515.28
2016,11,23,13,45,774.5,89.5,2.8,14.0,428.0,612.5,499.98
2016,11,23,14,0,761.0,87.0,2.9,14.0,402.0,592.15,484.61
2016,11,23,14,15,739.0,84.0,2.85,13.5,370.5,561.25,461.08
2016,11,23,14,30,717.0,81.0,2.8,13.0,339.0,528.77,435.78
2016,11,23,14,45,688.0,76.0,2.8,13.0,302.5,488.74,403.21
2016,11,23,15,0,659.0,71.0,2.8,13.0,266.0,448.12,369.3
2016,11,23,15,15,611.5,66.0,2.6,12.5,226.0,397.97,326.97
2016,11,23,15,30,564.0,61.0,2.4,12.0,186.0,349.12,284.54
2016,11,23,15,45,493.5,53.0,2.25,12.0,145.5,288.87,231.52
2016,11,23,16,0,423.0,45.0,2.1,12.0,105.0,232.7,180.89
2016,11,23,16,15,302.0,33.5,2.05,11.0,68.5,160.42,115.2
2016,11,23,16,30,181.0,22.0,2.0,10.0,32.0,90.53,7.49
2016,11,23,16,45,90.5,11.0,2.0,9.5,16.0,34.47,0.0
2016,11,23,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,104.0,14.5,1.35,5.5,22.0,14.25,0.0
2016,11,24,7,30,208.0,29.0,1.4,6.0,44.0,24.24,9.44
2016,11,24,7,45,318.0,40.5,1.5,6.5,81.5,55.3,30.16
2016,11,24,8,0,428.0,52.0,1.6,7.0,119.0,96.29,58.0
2016,11,24,8,15,496.5,60.0,1.55,7.5,160.0,138.17,91.08
2016,11,24,8,30,565.0,68.0,1.5,8.0,201.0,186.4,131.84
2016,11,24,8,45,618.5,72.0,1.5,8.5,242.0,232.69,172.78
2016,11,24,9,0,672.0,76.0,1.5,9.0,283.0,282.95,217.26
2016,11,24,9,15,702.5,80.0,1.45,9.5,319.0,328.75,258.08
2016,11,24,9,30,733.0,84.0,1.4,10.0,355.0,375.69,298.87
2016,11,24,9,45,756.0,86.5,1.4,10.5,386.5,418.64,335.66
2016,11,24,10,0,779.0,89.0,1.4,11.0,418.0,461.46,371.32
2016,11,24,10,15,793.0,91.5,1.3,11.5,443.0,498.75,401.24
2016,11,24,10,30,807.0,94.0,1.2,12.0,468.0,535.13,429.44
2016,11,24,10,45,819.0,94.5,1.1,12.5,486.5,566.75,453.15
2016,11,24,11,0,831.0,95.0,1.0,13.0,505.0,596.45,474.66
2016,11,24,11,15,836.5,95.5,0.85,13.0,515.5,620.08,491.39
2016,11,24,11,30,842.0,96.0,0.7,13.0,526.0,641.14,505.67
2016,11,24,11,45,848.0,94.5,0.6,13.5,530.0,657.69,515.95
2016,11,24,12,0,854.0,93.0,0.5,14.0,534.0,671.42,523.9
2016,11,24,12,15,852.0,93.0,0.4,14.0,529.5,678.55,527.84
2016,11,24,12,30,850.0,93.0,0.3,14.0,525.0,682.59,529.57
2016,11,24,12,45,845.0,92.0,0.25,14.0,513.0,680.43,527.67
2016,11,24,13,0,840.0,91.0,0.2,14.0,501.0,675.2,523.68
2016,11,24,13,15,690.0,114.5,0.2,14.0,443.0,600.5,469.03
2016,11,24,13,30,540.0,138.0,0.2,14.0,385.0,519.36,409.35
2016,11,24,13,45,555.0,126.0,0.25,14.0,367.0,509.71,404.3
2016,11,24,14,0,570.0,114.0,0.3,14.0,349.0,500.99,398.73
2016,11,24,14,15,598.5,98.5,0.35,14.0,328.0,490.82,392.05
2016,11,24,14,30,627.0,83.0,0.4,14.0,307.0,477.04,382.21
2016,11,24,14,45,575.5,85.0,0.45,14.0,273.5,434.75,349.3
2016,11,24,15,0,524.0,87.0,0.5,14.0,240.0,392.93,316.12
2016,11,24,15,15,483.0,78.5,0.55,13.5,204.0,346.37,278.95
2016,11,24,15,30,442.0,70.0,0.6,13.0,168.0,300.07,240.66
2016,11,24,15,45,383.5,59.0,0.7,12.5,131.0,246.83,195.69
2016,11,24,16,0,325.0,48.0,0.8,12.0,94.0,197.39,152.43
2016,11,24,16,15,230.0,34.5,0.9,11.5,61.0,136.55,96.88
2016,11,24,16,30,135.0,21.0,1.0,11.0,28.0,74.85,0.39
2016,11,24,16,45,67.5,10.5,1.15,10.5,14.0,27.91,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.5,12.0,2.0,8.0,12.0,11.8,0.0
2016,11,25,7,30,1.0,24.0,2.0,8.0,24.0,22.55,6.87
2016,11,25,7,45,33.0,40.5,2.0,8.5,45.5,39.68,25.93
2016,11,25,8,0,65.0,57.0,2.0,9.0,67.0,60.74,43.14
2016,11,25,8,15,80.5,75.0,2.0,9.0,91.5,84.55,63.36
2016,11,25,8,30,96.0,93.0,2.0,9.0,116.0,110.05,85.33
2016,11,25,8,45,105.5,110.0,2.0,9.5,139.0,134.62,106.66
2016,11,25,9,0,115.0,127.0,2.0,10.0,162.0,160.09,128.59
2016,11,25,9,15,127.0,140.5,2.0,10.0,183.5,183.75,148.98
2016,11,25,9,30,139.0,154.0,2.0,10.0,205.0,208.28,169.95
2016,11,25,9,45,139.5,167.5,2.0,10.5,222.5,228.7,187.04
2016,11,25,10,0,140.0,181.0,2.0,11.0,240.0,248.96,203.67
2016,11,25,10,15,109.5,189.5,2.0,11.0,237.0,248.42,203.29
2016,11,25,10,30,79.0,198.0,2.0,11.0,234.0,241.67,197.61
2016,11,25,10,45,235.0,192.5,2.05,11.5,306.5,334.8,274.58
2016,11,25,11,0,391.0,187.0,2.1,12.0,379.0,427.47,349.41
2016,11,25,11,15,255.5,207.5,2.1,12.0,334.0,377.38,307.87
2016,11,25,11,30,120.0,228.0,2.1,12.0,289.0,315.33,256.5
2016,11,25,11,45,149.0,229.5,2.15,12.5,305.5,338.71,275.67
2016,11,25,12,0,178.0,231.0,2.2,13.0,322.0,362.46,294.65
2016,11,25,12,15,144.0,228.5,2.15,13.0,302.0,340.09,276.22
2016,11,25,12,30,110.0,226.0,2.1,13.0,282.0,309.87,251.7
2016,11,25,12,45,157.5,220.0,2.1,13.0,298.0,343.47,279.83
2016,11,25,13,0,205.0,214.0,2.1,13.0,314.0,369.64,301.7
2016,11,25,13,15,221.0,203.5,2.1,13.0,307.5,368.72,301.53
2016,11,25,13,30,237.0,193.0,2.1,13.0,301.0,374.41,306.59
2016,11,25,13,45,201.0,184.5,2.1,13.0,272.5,332.65,273.01
2016,11,25,14,0,165.0,176.0,2.1,13.0,244.0,298.93,245.64
2016,11,25,14,15,87.5,152.5,2.1,13.0,188.0,215.74,176.94
2016,11,25,14,30,10.0,129.0,2.1,13.0,132.0,136.96,110.58
2016,11,25,14,45,6.0,116.0,2.1,13.0,118.0,121.47,97.77
2016,11,25,15,0,2.0,103.0,2.1,13.0,104.0,106.22,84.91
2016,11,25,15,15,1.0,87.5,2.0,12.5,88.0,89.84,71.11
2016,11,25,15,30,0.0,72.0,1.9,12.0,72.0,73.48,57.11
2016,11,25,15,45,0.0,56.0,1.85,12.0,56.0,56.93,42.65
2016,11,25,16,0,0.0,40.0,1.8,12.0,40.0,40.16,27.91
2016,11,25,16,15,0.0,26.0,1.8,11.5,26.0,25.48,14.35
2016,11,25,16,30,0.0,12.0,1.8,11.0,12.0,11.58,0.0
2016,11,25,16,45,0.0,6.0,1.85,11.0,6.0,5.9,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.95,10.0,4.0,3.93,0.0
2016,11,26,7,30,0.0,8.0,2.9,10.0,8.0,7.71,0.0
2016,11,26,7,45,0.0,16.5,2.85,10.0,16.5,15.92,7.29
2016,11,26,8,0,0.0,25.0,2.8,10.0,25.0,24.13,14.8
2016,11,26,8,15,0.0,34.0,2.75,10.0,34.0,32.83,22.57
2016,11,26,8,30,0.0,43.0,2.7,10.0,43.0,41.53,30.28
2016,11,26,8,45,0.0,52.0,2.65,10.5,52.0,50.24,37.85
2016,11,26,9,0,0.0,61.0,2.6,11.0,61.0,58.96,45.32
2016,11,26,9,15,0.0,69.5,2.7,11.0,69.5,67.2,52.38
2016,11,26,9,30,0.0,78.0,2.8,11.0,78.0,75.48,59.4
2016,11,26,9,45,4.5,113.5,2.95,11.0,115.5,112.31,90.6
2016,11,26,10,0,9.0,149.0,3.1,11.0,153.0,150.0,122.17
2016,11,26,10,15,54.0,174.5,3.3,11.0,199.0,201.6,165.33
2016,11,26,10,30,99.0,200.0,3.5,11.0,245.0,254.17,209.07
2016,11,26,10,45,69.5,199.0,3.7,11.0,231.5,240.14,197.18
2016,11,26,11,0,40.0,198.0,3.9,11.0,218.0,224.27,183.7
2016,11,26,11,15,102.0,213.0,4.0,11.0,264.5,279.28,230.07
2016,11,26,11,30,164.0,228.0,4.1,11.0,311.0,342.51,282.58
2016,11,26,11,45,128.0,227.5,4.2,11.0,292.5,322.8,265.94
2016,11,26,12,0,92.0,227.0,4.3,11.0,274.0,295.34,243.08
2016,11,26,12,15,46.0,154.0,4.3,11.0,177.5,186.99,153.33
2016,11,26,12,30,0.0,81.0,4.3,11.0,81.0,78.34,61.19
2016,11,26,12,45,0.0,81.5,4.3,11.5,81.5,78.82,61.6
2016,11,26,13,0,0.0,82.0,4.3,12.0,82.0,79.31,61.94
2016,11,26,13,15,0.0,50.0,4.15,12.0,50.0,48.31,35.69
2016,11,26,13,30,0.0,18.0,4.0,12.0,18.0,17.37,9.28
2016,11,26,13,45,2.0,80.0,3.9,12.0,81.0,78.7,61.76
2016,11,26,14,0,4.0,142.0,3.8,12.0,144.0,145.51,118.2
2016,11,26,14,15,157.5,137.5,3.7,12.0,194.0,247.37,206.34
2016,11,26,14,30,311.0,133.0,3.6,12.0,244.0,337.18,281.91
2016,11,26,14,45,273.0,126.0,3.55,12.0,215.5,301.64,251.49
2016,11,26,15,0,235.0,119.0,3.5,12.0,187.0,267.57,222.32
2016,11,26,15,15,211.0,103.5,3.5,11.5,158.0,231.68,191.77
2016,11,26,15,30,187.0,88.0,3.5,11.0,129.0,196.79,161.42
2016,11,26,15,45,147.5,71.0,3.5,11.0,99.0,154.56,124.18
2016,11,26,16,0,108.0,54.0,3.5,11.0,69.0,109.29,84.29
2016,11,26,16,15,54.0,36.5,3.6,10.5,44.0,66.72,45.62
2016,11,26,16,30,0.0,19.0,3.7,10.0,19.0,19.29,0.0
2016,11,26,16,45,0.0,9.5,3.8,10.0,9.5,9.34,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,7,15,109.5,12.5,3.1,8.5,19.0,12.29,0.0
2016,11,27,7,30,219.0,25.0,3.1,9.0,38.0,20.71,2.25
2016,11,27,7,45,344.0,34.5,3.15,9.5,75.5,47.99,23.42
2016,11,27,8,0,469.0,44.0,3.2,10.0,113.0,88.94,49.6
2016,11,27,8,15,538.5,50.5,3.3,10.0,153.5,130.95,82.1
2016,11,27,8,30,608.0,57.0,3.4,10.0,194.0,179.29,122.97
2016,11,27,8,45,658.5,60.5,3.55,10.5,234.5,225.8,164.56
2016,11,27,9,0,709.0,64.0,3.7,11.0,275.0,276.27,209.99
2016,11,27,9,15,533.0,97.0,3.65,11.0,266.5,282.28,223.19
2016,11,27,9,30,357.0,130.0,3.6,11.0,258.0,271.02,219.28
2016,11,27,9,45,444.0,126.0,3.6,11.5,300.0,319.44,260.07
2016,11,27,10,0,531.0,122.0,3.6,12.0,342.0,373.23,304.94
2016,11,27,10,15,686.5,99.0,3.5,12.0,400.5,448.0,366.92
2016,11,27,10,30,842.0,76.0,3.4,12.0,459.0,527.66,432.15
2016,11,27,10,45,851.5,77.0,3.3,12.5,477.0,559.24,457.31
2016,11,27,11,0,861.0,78.0,3.2,13.0,495.0,588.71,480.39
2016,11,27,11,15,865.0,78.5,3.1,13.0,505.5,612.04,499.1
2016,11,27,11,30,869.0,79.0,3.0,13.0,516.0,632.69,515.4
2016,11,27,11,45,868.0,80.0,2.9,13.5,518.5,647.9,526.27
2016,11,27,12,0,867.0,81.0,2.8,14.0,521.0,660.11,534.63
2016,11,27,12,15,864.0,81.0,2.7,14.0,516.0,666.82,539.7
2016,11,27,12,30,861.0,81.0,2.6,14.0,511.0,670.42,542.34
2016,11,27,12,45,639.0,129.0,2.55,14.0,444.5,580.62,471.15
2016,11,27,13,0,417.0,177.0,2.5,14.0,378.0,482.86,392.81
2016,11,27,13,15,378.0,176.5,2.4,14.0,353.5,448.07,365.85
2016,11,27,13,30,339.0,176.0,2.3,14.0,329.0,420.32,343.64
2016,11,27,13,45,385.5,157.5,2.25,14.0,321.5,433.93,355.37
2016,11,27,14,0,432.0,139.0,2.2,14.0,314.0,437.17,358.66
2016,11,27,14,15,385.5,133.5,2.15,13.5,281.0,395.72,325.78
2016,11,27,14,30,339.0,128.0,2.1,13.0,248.0,347.05,286.89
2016,11,27,14,45,312.0,119.0,2.1,13.0,220.5,314.48,260.04
2016,11,27,15,0,285.0,110.0,2.1,13.0,193.0,282.55,233.11
2016,11,27,15,15,263.0,95.5,2.05,12.5,163.0,247.16,203.24
2016,11,27,15,30,241.0,81.0,2.0,12.0,133.0,212.49,173.21
2016,11,27,15,45,206.5,65.5,1.95,12.0,103.0,172.14,137.58
2016,11,27,16,0,172.0,50.0,1.9,12.0,73.0,133.89,103.19
2016,11,27,16,15,86.0,35.5,1.95,11.5,47.0,81.84,56.28
2016,11,27,16,30,0.0,21.0,2.0,11.0,21.0,22.08,0.0
2016,11,27,16,45,0.0,10.5,2.05,10.5,10.5,10.32,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,89.0,12.5,3.9,10.0,17.5,12.29,0.0
2016,11,28,7,30,178.0,25.0,4.0,10.0,35.0,19.84,0.0
2016,11,28,7,45,294.5,36.0,4.15,10.5,71.0,46.3,23.4
2016,11,28,8,0,411.0,47.0,4.3,11.0,107.0,84.95,48.54
2016,11,28,8,15,485.0,54.5,4.3,11.0,147.0,125.46,79.44
2016,11,28,8,30,559.0,62.0,4.3,11.0,187.0,172.84,118.96
2016,11,28,8,45,612.0,66.5,4.35,11.0,227.0,218.52,159.66
2016,11,28,9,0,665.0,71.0,4.4,11.0,267.0,268.14,204.43
2016,11,28,9,15,696.5,74.5,4.35,11.0,302.5,313.05,245.78
2016,11,28,9,30,728.0,78.0,4.3,11.0,338.0,359.19,287.63
2016,11,28,9,45,561.5,112.5,4.3,11.5,323.5,355.17,288.69
2016,11,28,10,0,395.0,147.0,4.3,12.0,309.0,335.47,274.77
2016,11,28,10,15,474.0,140.5,4.2,12.0,346.0,382.85,314.84
2016,11,28,10,30,553.0,134.0,4.1,12.0,383.0,433.9,357.42
2016,11,28,10,45,528.0,146.0,4.05,12.5,392.0,450.2,370.41
2016,11,28,11,0,503.0,158.0,4.0,13.0,401.0,463.62,380.81
2016,11,28,11,15,607.0,145.0,3.9,13.0,444.0,527.39,432.73
2016,11,28,11,30,711.0,132.0,3.8,13.0,487.0,591.5,484.02
2016,11,28,11,45,724.5,128.0,3.7,13.5,492.0,608.65,496.66
2016,11,28,12,0,738.0,124.0,3.6,14.0,497.0,623.55,507.61
2016,11,28,12,15,735.5,123.5,3.5,14.0,492.5,629.35,512.16
2016,11,28,12,30,733.0,123.0,3.4,14.0,488.0,632.45,514.61
2016,11,28,12,45,723.5,122.5,3.3,14.0,476.0,628.21,511.34
2016,11,28,13,0,714.0,122.0,3.2,14.0,464.0,621.3,506.0
2016,11,28,13,15,701.5,120.0,3.15,14.0,445.0,608.22,496.06
2016,11,28,13,30,689.0,118.0,3.1,14.0,426.0,592.72,484.18
