Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,13,45,684.5,111.0,3.05,14.0,402.5,574.59,470.33
2016,11,28,14,0,680.0,104.0,3.0,14.0,379.0,554.08,454.4
2016,11,28,14,15,654.0,100.5,2.9,14.0,348.0,522.24,428.93
2016,11,28,14,30,628.0,97.0,2.8,14.0,317.0,489.15,402.09
2016,11,28,14,45,612.0,88.0,2.75,14.0,283.5,454.73,373.91
2016,11,28,15,0,596.0,79.0,2.7,14.0,250.0,419.16,344.01
2016,11,28,15,15,544.0,72.5,2.5,13.5,211.0,367.58,300.62
2016,11,28,15,30,492.0,66.0,2.3,13.0,172.0,317.66,257.55
2016,11,28,15,45,439.0,55.5,2.15,12.5,134.5,265.42,211.67
2016,11,28,16,0,386.0,45.0,2.0,12.0,97.0,216.07,166.93
2016,11,28,16,15,262.0,33.0,2.05,11.5,62.5,144.64,100.79
2016,11,28,16,30,138.0,21.0,2.1,11.0,28.0,74.81,0.0
2016,11,28,16,45,69.0,10.5,2.2,10.5,14.0,28.14,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,182.0,9.0,2.4,6.5,19.5,8.85,0.0
2016,11,29,7,30,364.0,18.0,2.4,7.0,39.0,15.22,0.0
2016,11,29,7,45,474.0,25.5,2.4,8.0,77.0,44.01,17.3
2016,11,29,8,0,584.0,33.0,2.4,9.0,115.0,87.4,43.93
2016,11,29,8,15,645.5,37.5,2.45,9.0,156.0,131.44,77.84
2016,11,29,8,30,707.0,42.0,2.5,9.0,197.0,180.85,120.08
2016,11,29,8,45,745.0,45.5,2.6,9.5,237.0,228.47,163.52
2016,11,29,9,0,783.0,49.0,2.7,10.0,277.0,278.38,209.35
2016,11,29,9,15,808.5,51.0,2.65,10.5,313.0,324.4,251.81
2016,11,29,9,30,834.0,53.0,2.6,11.0,349.0,370.73,293.62
2016,11,29,9,45,850.5,55.0,2.55,11.5,379.5,413.46,331.53
2016,11,29,10,0,867.0,57.0,2.5,12.0,410.0,455.34,367.62
2016,11,29,10,15,879.0,58.5,2.35,12.0,435.0,493.38,400.07
2016,11,29,10,30,891.0,60.0,2.2,12.0,460.0,529.76,430.24
2016,11,29,10,45,896.5,61.5,2.1,12.5,477.5,560.7,454.71
2016,11,29,11,0,902.0,63.0,2.0,13.0,495.0,589.2,476.57
2016,11,29,11,15,906.5,63.5,1.9,13.0,506.0,613.43,495.48
2016,11,29,11,30,911.0,64.0,1.8,13.0,517.0,634.88,511.87
2016,11,29,11,45,673.5,124.0,1.7,13.5,460.0,570.42,459.22
2016,11,29,12,0,436.0,184.0,1.6,14.0,403.0,488.77,393.18
2016,11,29,12,15,671.0,125.0,1.55,14.0,459.0,587.16,472.33
2016,11,29,12,30,906.0,66.0,1.5,14.0,515.0,675.7,540.77
2016,11,29,12,45,891.0,69.0,1.5,14.0,502.0,671.74,537.25
2016,11,29,13,0,876.0,72.0,1.5,14.0,489.0,664.66,532.32
2016,11,29,13,15,867.0,71.0,1.5,14.0,470.5,657.75,527.4
2016,11,29,13,30,858.0,70.0,1.5,14.0,452.0,644.12,517.49
2016,11,29,13,45,845.0,68.0,1.5,14.0,426.5,623.96,502.59
2016,11,29,14,0,832.0,66.0,1.5,14.0,401.0,601.22,485.5
2016,11,29,14,15,812.0,64.0,1.45,14.0,369.5,571.9,462.7
2016,11,29,14,30,792.0,62.0,1.4,14.0,338.0,540.68,437.97
2016,11,29,14,45,762.5,59.0,1.35,14.0,301.5,501.41,406.42
2016,11,29,15,0,733.0,56.0,1.3,14.0,265.0,461.32,373.37
2016,11,29,15,15,689.5,51.5,1.25,13.5,225.0,412.12,332.81
2016,11,29,15,30,646.0,47.0,1.2,13.0,185.0,363.74,291.51
2016,11,29,15,45,576.5,41.5,1.2,12.5,144.0,304.49,240.44
2016,11,29,16,0,507.0,36.0,1.2,12.0,103.0,252.83,193.7
2016,11,29,16,15,385.0,27.0,1.15,11.5,66.5,180.71,124.83
2016,11,29,16,30,263.0,18.0,1.1,11.0,30.0,108.89,0.0
2016,11,29,16,45,131.5,9.0,1.1,11.0,15.0,42.76,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,94.0,10.5,1.15,9.0,15.5,10.32,0.0
2016,11,30,7,30,188.0,21.0,1.1,9.0,31.0,17.13,0.0
2016,11,30,7,45,303.5,31.5,1.05,9.5,65.5,40.6,18.9
2016,11,30,8,0,419.0,42.0,1.0,10.0,100.0,78.53,43.16
2016,11,30,8,15,492.0,49.5,1.1,10.0,139.5,118.87,73.49
2016,11,30,8,30,565.0,57.0,1.2,10.0,179.0,165.96,112.32
2016,11,30,8,45,616.5,61.0,1.35,10.5,218.5,210.71,151.61
2016,11,30,9,0,668.0,65.0,1.5,11.0,258.0,259.25,194.65
2016,11,30,9,15,363.5,103.5,1.6,11.0,210.5,226.98,178.96
2016,11,30,9,30,59.0,142.0,1.7,11.0,163.0,162.46,131.73
2016,11,30,9,45,77.0,157.0,1.8,11.5,186.5,187.92,152.96
2016,11,30,10,0,95.0,172.0,1.9,12.0,210.0,214.76,174.95
2016,11,30,10,15,61.5,173.0,1.9,12.0,198.5,203.32,165.53
2016,11,30,10,30,28.0,174.0,1.9,12.0,187.0,189.46,153.88
2016,11,30,10,45,421.0,131.5,1.95,12.0,331.5,373.88,307.69
2016,11,30,11,0,814.0,89.0,2.0,12.0,476.0,567.03,461.68
2016,11,30,11,15,820.0,89.5,2.05,12.0,487.5,590.69,479.72
2016,11,30,11,30,826.0,90.0,2.1,12.0,499.0,611.9,496.92
2016,11,30,11,45,831.5,89.5,2.2,12.0,503.0,629.13,511.19
2016,11,30,12,0,837.0,89.0,2.3,12.0,507.0,643.64,523.27
2016,11,30,12,15,835.0,88.5,2.4,12.0,503.0,650.44,529.4
2016,11,30,12,30,833.0,88.0,2.5,12.0,499.0,654.24,533.21
2016,11,30,12,45,828.5,87.0,2.6,12.5,488.0,652.84,532.04
2016,11,30,13,0,824.0,86.0,2.7,13.0,477.0,648.44,528.53
2016,11,30,13,15,814.5,84.5,2.65,13.0,458.5,637.29,520.09
2016,11,30,13,30,805.0,83.0,2.6,13.0,440.0,623.34,509.43
2016,11,30,13,45,793.5,80.0,2.6,13.0,415.5,603.77,494.54
2016,11,30,14,0,782.0,77.0,2.6,13.0,391.0,581.72,477.48
2016,11,30,14,15,760.5,74.5,2.5,13.0,360.0,551.93,453.62
2016,11,30,14,30,739.0,72.0,2.4,13.0,329.0,520.42,427.97
2016,11,30,14,45,707.0,68.5,2.35,13.0,293.0,483.44,397.48
2016,11,30,15,0,675.0,65.0,2.3,13.0,257.0,443.3,363.75
2016,11,30,15,15,627.5,60.0,2.15,12.5,217.5,393.63,321.85
2016,11,30,15,30,580.0,55.0,2.0,12.0,178.0,345.22,279.78
2016,11,30,15,45,504.0,48.0,1.95,11.5,138.0,284.25,226.73
2016,11,30,16,0,428.0,41.0,1.9,11.0,98.0,227.69,175.97
2016,11,30,16,15,214.0,34.5,1.9,10.5,63.0,130.8,90.58
2016,11,30,16,30,0.0,28.0,1.9,10.0,28.0,32.96,0.0
2016,11,30,16,45,0.0,14.0,1.9,10.0,14.0,13.76,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,159.0,9.0,2.15,6.5,16.5,8.85,0.0
2016,12,1,7,30,318.0,18.0,2.1,7.0,33.0,15.57,0.0
2016,12,1,7,45,439.0,25.5,2.1,7.5,71.0,40.2,15.66
2016,12,1,8,0,560.0,33.0,2.1,8.0,109.0,82.13,40.94
2016,12,1,8,15,626.0,38.5,2.3,8.5,150.5,126.22,74.22
2016,12,1,8,30,692.0,44.0,2.5,9.0,192.0,176.17,116.23
2016,12,1,8,45,734.0,47.5,2.75,9.5,232.5,223.82,159.39
2016,12,1,9,0,776.0,51.0,3.0,10.0,273.0,274.17,205.5
2016,12,1,9,15,804.0,53.5,3.1,10.5,309.5,321.21,248.97
2016,12,1,9,30,832.0,56.0,3.2,11.0,346.0,368.97,292.26
2016,12,1,9,45,844.0,60.0,3.3,11.5,376.5,412.14,331.05
2016,12,1,10,0,856.0,64.0,3.4,12.0,407.0,454.19,367.85
2016,12,1,10,15,869.0,65.5,3.45,12.0,432.5,491.49,400.61
2016,12,1,10,30,882.0,67.0,3.5,12.0,458.0,528.13,432.08
2016,12,1,10,45,891.0,68.0,3.55,12.5,476.5,560.28,458.54
2016,12,1,11,0,900.0,69.0,3.6,13.0,495.0,590.2,482.65
2016,12,1,11,15,904.5,69.5,3.55,13.0,506.0,614.52,502.55
2016,12,1,11,30,909.0,70.0,3.5,13.0,517.0,636.08,519.98
2016,12,1,11,45,911.0,70.0,3.5,13.5,520.5,652.64,532.49
2016,12,1,12,0,913.0,70.0,3.5,14.0,524.0,666.16,542.47
2016,12,1,12,15,911.0,69.5,3.45,14.0,520.0,673.4,548.35
2016,12,1,12,30,909.0,69.0,3.4,14.0,516.0,677.42,551.7
2016,12,1,12,45,900.5,69.5,3.35,14.0,504.0,675.1,550.1
2016,12,1,13,0,892.0,70.0,3.3,14.0,492.0,669.61,546.02
2016,12,1,13,15,882.5,69.0,3.25,14.0,473.0,658.65,537.76
2016,12,1,13,30,873.0,68.0,3.2,14.0,454.0,644.72,527.11
2016,12,1,13,45,856.5,67.0,3.2,14.0,428.0,627.42,513.71
2016,12,1,14,0,840.0,66.0,3.2,14.0,402.0,603.73,495.25
2016,12,1,14,15,819.5,64.0,3.1,14.0,370.0,574.19,471.58
2016,12,1,14,30,799.0,62.0,3.0,14.0,338.0,542.74,445.93
2016,12,1,14,45,768.5,59.0,2.9,14.0,301.5,502.99,413.12
2016,12,1,15,0,738.0,56.0,2.8,14.0,265.0,462.42,378.83
2016,12,1,15,15,693.5,52.0,2.65,13.0,225.0,413.38,337.95
2016,12,1,15,30,649.0,48.0,2.5,12.0,185.0,365.13,296.26
2016,12,1,15,45,575.5,42.0,2.45,11.5,143.5,303.75,242.37
2016,12,1,16,0,502.0,36.0,2.4,11.0,102.0,250.35,193.39
2016,12,1,16,15,376.5,27.0,2.45,10.5,65.5,177.49,122.65
2016,12,1,16,30,251.0,18.0,2.5,10.0,29.0,104.85,0.0
2016,12,1,16,45,125.5,9.0,2.65,9.5,14.5,41.16,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,154.0,8.5,3.15,6.5,15.5,8.36,0.0
2016,12,2,7,30,308.0,17.0,3.2,7.0,31.0,14.63,0.0
2016,12,2,7,45,426.0,25.0,3.25,7.5,68.0,38.1,14.47
2016,12,2,8,0,544.0,33.0,3.3,8.0,105.0,79.27,39.33
2016,12,2,8,15,611.0,38.5,3.4,8.5,146.0,122.49,71.71
2016,12,2,8,30,678.0,44.0,3.5,9.0,187.0,171.7,112.97
2016,12,2,8,45,719.5,47.5,3.65,9.5,226.5,218.46,155.36
2016,12,2,9,0,761.0,51.0,3.8,10.0,266.0,267.89,200.75
2016,12,2,9,15,788.5,54.0,3.9,10.5,302.5,314.56,244.05
2016,12,2,9,30,816.0,57.0,4.0,11.0,339.0,361.95,287.24
2016,12,2,9,45,726.5,75.5,4.1,11.5,343.0,378.38,305.43
2016,12,2,10,0,637.0,94.0,4.2,12.0,347.0,386.37,315.14
2016,12,2,10,15,752.5,80.5,4.1,12.0,398.0,450.55,369.18
2016,12,2,10,30,868.0,67.0,4.0,12.0,449.0,518.79,425.74
2016,12,2,10,45,877.5,68.0,3.95,12.5,467.5,550.82,451.93
2016,12,2,11,0,887.0,69.0,3.9,13.0,486.0,580.71,475.93
2016,12,2,11,15,891.5,69.5,3.85,13.0,497.0,604.77,495.77
2016,12,2,11,30,896.0,70.0,3.8,13.0,508.0,626.13,513.16
2016,12,2,11,45,898.0,70.0,3.75,13.5,512.0,642.55,525.51
2016,12,2,12,0,900.0,70.0,3.7,14.0,516.0,655.97,535.33
2016,12,2,12,15,898.0,69.5,3.7,14.0,511.5,663.17,541.39
2016,12,2,12,30,896.0,69.0,3.7,14.0,507.0,667.2,544.95
2016,12,2,12,45,884.5,70.5,3.7,14.0,495.0,664.13,542.9
2016,12,2,13,0,873.0,72.0,3.7,14.0,483.0,657.96,538.41
2016,12,2,13,15,863.0,70.5,3.65,14.0,464.0,650.1,532.38
2016,12,2,13,30,853.0,69.0,3.6,14.0,445.0,635.59,521.23
2016,12,2,13,45,837.0,68.0,3.6,14.0,419.0,615.09,505.39
2016,12,2,14,0,821.0,67.0,3.6,14.0,393.0,592.12,487.35
2016,12,2,14,15,800.0,64.5,3.45,14.0,362.0,562.16,463.12
2016,12,2,14,30,779.0,62.0,3.3,14.0,331.0,530.38,436.99
2016,12,2,14,45,748.5,59.0,3.15,14.0,294.5,491.24,404.41
2016,12,2,15,0,718.0,56.0,3.0,14.0,258.0,451.35,370.44
2016,12,2,15,15,673.0,52.0,2.8,13.5,219.0,402.79,329.14
2016,12,2,15,30,628.0,48.0,2.6,13.0,180.0,355.1,287.32
2016,12,2,15,45,557.0,42.0,2.45,12.5,139.5,299.05,237.75
2016,12,2,16,0,486.0,36.0,2.3,12.0,99.0,244.03,187.66
2016,12,2,16,15,362.0,27.0,2.3,11.5,63.5,172.44,118.26
2016,12,2,16,30,238.0,18.0,2.3,11.0,28.0,100.81,0.0
2016,12,2,16,45,119.0,9.0,2.35,10.5,14.0,39.47,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,118.0,8.5,1.35,8.0,13.5,8.36,0.0
2016,12,3,7,30,236.0,17.0,1.3,8.0,27.0,13.55,0.0
2016,12,3,7,45,358.5,26.0,1.3,8.5,62.0,34.61,13.26
2016,12,3,8,0,481.0,35.0,1.3,9.0,97.0,73.56,37.04
2016,12,3,8,15,551.0,40.5,1.35,9.5,136.5,114.79,67.42
2016,12,3,8,30,621.0,46.0,1.4,10.0,176.0,161.43,105.68
2016,12,3,8,45,670.5,49.5,1.45,10.5,215.0,207.22,146.07
2016,12,3,9,0,720.0,53.0,1.5,11.0,254.0,256.53,190.08
2016,12,3,9,15,749.0,56.0,1.55,11.5,289.5,301.84,231.2
2016,12,3,9,30,778.0,59.0,1.6,12.0,325.0,348.07,272.36
2016,12,3,9,45,576.0,101.5,1.65,12.5,308.5,342.38,273.15
2016,12,3,10,0,374.0,144.0,1.7,13.0,292.0,317.88,256.38
2016,12,3,10,15,605.0,106.5,1.65,13.5,363.5,406.06,327.54
2016,12,3,10,30,836.0,69.0,1.6,14.0,435.0,504.04,404.78
2016,12,3,10,45,844.0,70.5,1.6,14.5,453.0,535.22,429.05
2016,12,3,11,0,852.0,72.0,1.6,15.0,471.0,564.27,451.57
2016,12,3,11,15,857.5,72.5,1.6,15.0,482.0,588.47,470.8
2016,12,3,11,30,863.0,73.0,1.6,15.0,493.0,607.51,485.95
2016,12,3,11,45,861.5,74.0,1.65,15.5,496.5,622.42,497.11
2016,12,3,12,0,860.0,75.0,1.7,16.0,500.0,637.44,508.07
2016,12,3,12,15,859.0,75.0,1.75,16.0,496.5,645.8,515.01
2016,12,3,12,30,858.0,75.0,1.8,16.0,493.0,651.12,519.68
2016,12,3,12,45,853.5,74.0,1.85,16.0,482.5,649.96,519.52
2016,12,3,13,0,849.0,73.0,1.9,16.0,472.0,645.74,517.05
2016,12,3,13,15,840.5,72.0,1.85,16.0,454.0,635.93,509.72
2016,12,3,13,30,832.0,71.0,1.8,16.0,436.0,623.26,500.15
2016,12,3,13,45,813.0,70.5,1.8,16.0,410.5,601.81,484.08
2016,12,3,14,0,794.0,70.0,1.8,16.0,385.0,578.03,466.02
2016,12,3,14,15,773.0,67.5,1.7,16.0,354.5,548.68,442.89
2016,12,3,14,30,752.0,65.0,1.6,16.0,324.0,517.57,417.98
2016,12,3,14,45,716.0,63.0,1.55,16.0,288.0,477.3,385.58
2016,12,3,15,0,680.0,61.0,1.5,16.0,252.0,439.4,354.17
2016,12,3,15,15,634.0,56.0,1.45,15.5,213.5,390.67,314.04
2016,12,3,15,30,588.0,51.0,1.4,15.0,175.0,343.11,273.58
2016,12,3,15,45,510.0,45.0,1.35,14.5,135.0,282.58,221.77
2016,12,3,16,0,432.0,39.0,1.3,14.0,95.0,226.56,172.23
2016,12,3,16,15,311.0,28.5,1.35,13.5,61.0,156.56,105.94
2016,12,3,16,30,190.0,18.0,1.4,13.0,27.0,86.35,0.0
2016,12,3,16,45,95.0,9.0,1.5,12.5,13.5,33.28,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,12.5,0.85,8.0,12.5,12.29,0.0
2016,12,4,7,30,0.0,25.0,0.9,8.0,25.0,24.57,0.0
2016,12,4,7,45,231.5,30.5,0.95,8.5,59.5,33.47,14.74
2016,12,4,8,0,463.0,36.0,1.0,9.0,94.0,71.83,36.43
2016,12,4,8,15,535.5,42.0,1.05,9.5,134.0,112.02,65.68
2016,12,4,8,30,608.0,48.0,1.1,10.0,174.0,158.82,103.74
2016,12,4,8,45,651.5,53.0,1.15,10.5,212.5,204.65,144.12
2016,12,4,9,0,695.0,58.0,1.2,11.0,251.0,252.87,187.13
2016,12,4,9,15,725.5,61.5,1.2,11.0,286.5,298.04,228.16
2016,12,4,9,30,756.0,65.0,1.2,11.0,322.0,344.35,269.49
2016,12,4,9,45,661.0,86.5,1.25,11.5,326.0,359.78,286.23
2016,12,4,10,0,566.0,108.0,1.3,12.0,330.0,366.3,294.36
2016,12,4,10,15,680.5,94.5,1.3,12.0,379.0,427.91,344.95
2016,12,4,10,30,795.0,81.0,1.3,12.0,428.0,494.1,398.15
2016,12,4,10,45,808.5,81.5,1.3,12.5,446.5,526.1,423.3
2016,12,4,11,0,822.0,82.0,1.3,13.0,465.0,556.36,446.77
2016,12,4,11,15,827.0,83.0,1.35,13.0,476.0,580.26,466.09
2016,12,4,11,30,832.0,84.0,1.4,13.0,487.0,601.68,483.29
2016,12,4,11,45,834.0,84.0,1.45,13.5,491.0,617.54,495.24
2016,12,4,12,0,836.0,84.0,1.5,14.0,495.0,630.6,504.95
2016,12,4,12,15,688.0,118.0,1.65,14.0,454.5,583.68,469.27
2016,12,4,12,30,540.0,152.0,1.8,14.0,414.0,526.74,425.54
2016,12,4,12,45,515.5,153.5,1.95,14.0,399.5,515.09,417.7
2016,12,4,13,0,491.0,155.0,2.1,14.0,385.0,501.56,407.86
2016,12,4,13,15,441.5,158.0,2.2,14.0,359.0,471.88,384.82
2016,12,4,13,30,392.0,161.0,2.3,14.0,333.0,441.22,360.77
2016,12,4,13,45,341.5,158.5,2.4,14.0,302.0,395.78,324.92
2016,12,4,14,0,291.0,156.0,2.5,14.0,271.0,358.46,294.9
2016,12,4,14,15,269.0,149.0,2.45,14.0,249.0,333.59,274.71
2016,12,4,14,30,247.0,142.0,2.4,14.0,227.0,308.83,254.3
2016,12,4,14,45,242.5,126.5,2.35,14.0,202.5,283.67,233.56
2016,12,4,15,0,238.0,111.0,2.3,14.0,178.0,257.93,211.88
2016,12,4,15,15,217.5,96.0,2.25,13.5,150.0,224.49,183.62
2016,12,4,15,30,197.0,81.0,2.2,13.0,122.0,191.75,155.31
2016,12,4,15,45,174.0,64.5,2.15,12.5,95.0,156.85,124.62
2016,12,4,16,0,151.0,48.0,2.1,12.0,68.0,123.07,94.18
2016,12,4,16,15,75.5,33.5,2.15,11.5,43.5,75.71,50.42
2016,12,4,16,30,0.0,19.0,2.2,11.0,19.0,19.63,0.0
2016,12,4,16,45,0.0,9.5,2.3,11.0,9.5,9.34,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,2.0,7.0,6.0,5.9,0.0
2016,12,5,7,30,0.0,12.0,2.0,7.0,12.0,11.8,0.0
2016,12,5,7,45,15.0,28.0,2.0,7.5,30.0,26.66,13.27
2016,12,5,8,0,30.0,44.0,2.0,8.0,48.0,44.09,30.09
2016,12,5,8,15,42.0,61.0,2.0,8.0,68.5,63.82,47.09
2016,12,5,8,30,54.0,78.0,2.0,8.0,89.0,84.93,65.34
2016,12,5,8,45,61.5,94.5,2.0,8.5,109.5,105.82,83.51
2016,12,5,9,0,69.0,111.0,2.0,9.0,130.0,127.46,102.23
2016,12,5,9,15,77.5,125.0,1.95,9.0,149.0,147.64,119.71
2016,12,5,9,30,86.0,139.0,1.9,9.0,168.0,168.51,137.65
2016,12,5,9,45,133.5,152.0,1.9,9.0,202.0,207.04,169.9
2016,12,5,10,0,181.0,165.0,1.9,9.0,236.0,247.03,203.35
2016,12,5,10,15,220.5,172.5,1.9,9.0,264.5,280.63,231.5
2016,12,5,10,30,260.0,180.0,1.9,9.0,293.0,320.32,264.46
2016,12,5,10,45,223.0,192.0,1.9,9.5,291.5,317.81,261.99
2016,12,5,11,0,186.0,204.0,1.9,10.0,290.0,316.75,260.53
2016,12,5,11,15,184.5,209.5,1.85,10.0,296.5,327.13,269.01
2016,12,5,11,30,183.0,215.0,1.8,10.0,303.0,336.96,276.89
2016,12,5,11,45,220.0,213.0,1.8,10.0,320.0,361.82,297.56
2016,12,5,12,0,257.0,211.0,1.8,10.0,337.0,393.4,323.33
2016,12,5,12,15,268.5,208.0,1.75,10.0,338.5,401.45,329.86
2016,12,5,12,30,280.0,205.0,1.7,10.0,340.0,408.71,335.89
2016,12,5,12,45,263.0,202.0,1.7,10.0,327.0,396.54,326.22
2016,12,5,13,0,246.0,199.0,1.7,10.0,314.0,383.43,315.85
2016,12,5,13,15,260.0,189.5,1.6,10.0,306.5,382.12,315.22
2016,12,5,13,30,274.0,180.0,1.5,10.0,299.0,379.65,313.55
2016,12,5,13,45,269.0,169.5,1.45,10.0,281.0,362.86,300.24
2016,12,5,14,0,264.0,159.0,1.4,10.0,263.0,345.23,286.19
2016,12,5,14,15,247.5,150.5,1.4,10.0,242.0,322.42,267.69
2016,12,5,14,30,231.0,142.0,1.4,10.0,221.0,299.53,248.87
2016,12,5,14,45,227.0,126.5,1.4,10.0,197.0,275.07,228.67
2016,12,5,15,0,223.0,111.0,1.4,10.0,173.0,250.04,207.53
2016,12,5,15,15,205.5,96.0,1.45,9.5,146.5,218.57,180.8
2016,12,5,15,30,188.0,81.0,1.5,9.0,120.0,187.63,153.82
2016,12,5,15,45,168.0,64.0,1.55,9.0,93.0,153.65,123.44
2016,12,5,16,0,148.0,47.0,1.6,9.0,66.0,120.5,93.09
2016,12,5,16,15,74.0,32.5,1.6,8.5,42.0,73.63,49.4
2016,12,5,16,30,0.0,18.0,1.6,8.0,18.0,18.3,0.0
2016,12,5,16,45,0.0,9.0,1.65,8.0,9.0,8.85,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.0,2.3,4.5,10.0,9.83,0.0
2016,12,6,7,30,0.0,20.0,2.3,5.0,20.0,19.66,0.0
2016,12,6,7,45,154.0,30.0,2.35,6.0,48.5,29.57,12.73
2016,12,6,8,0,308.0,40.0,2.4,7.0,77.0,61.52,34.2
2016,12,6,8,15,358.5,51.5,2.45,7.5,111.0,95.34,59.89
2016,12,6,8,30,409.0,63.0,2.5,8.0,145.0,134.53,92.37
2016,12,6,8,45,440.0,72.5,2.6,8.5,177.5,171.8,125.5
2016,12,6,9,0,471.0,82.0,2.7,9.0,210.0,211.32,161.09
2016,12,6,9,15,504.0,86.5,2.75,9.0,240.5,249.8,196.12
2016,12,6,9,30,537.0,91.0,2.8,9.0,271.0,288.96,231.54
2016,12,6,9,45,482.5,111.5,2.9,9.5,284.5,309.48,251.6
2016,12,6,10,0,428.0,132.0,3.0,10.0,298.0,326.38,267.5
2016,12,6,10,15,635.0,102.5,3.0,10.0,367.0,411.68,338.49
2016,12,6,10,30,842.0,73.0,3.0,10.0,436.0,505.58,415.73
2016,12,6,10,45,849.5,75.0,3.05,10.5,454.5,537.34,441.79
2016,12,6,11,0,857.0,77.0,3.1,11.0,473.0,566.95,465.86
2016,12,6,11,15,862.5,77.5,3.1,11.0,484.5,591.47,486.2
2016,12,6,11,30,868.0,78.0,3.1,11.0,496.0,613.42,504.23
2016,12,6,11,45,865.0,80.0,3.15,11.0,499.0,629.09,517.23
2016,12,6,12,0,862.0,82.0,3.2,11.0,502.0,641.74,527.74
2016,12,6,12,15,860.5,81.5,3.25,11.0,499.0,649.53,534.48
2016,12,6,12,30,859.0,81.0,3.3,11.0,496.0,654.26,538.79
2016,12,6,12,45,594.0,133.5,3.35,11.5,418.0,545.48,450.16
2016,12,6,13,0,329.0,186.0,3.4,12.0,340.0,422.15,348.44
2016,12,6,13,15,399.5,165.5,3.45,11.5,344.5,451.94,375.02
2016,12,6,13,30,470.0,145.0,3.5,11.0,349.0,472.1,393.27
2016,12,6,13,45,450.5,139.5,3.6,11.0,326.0,449.55,375.22
2016,12,6,14,0,431.0,134.0,3.7,11.0,303.0,425.9,356.2
2016,12,6,14,15,602.5,99.5,3.65,11.0,316.0,484.48,405.33
2016,12,6,14,30,774.0,65.0,3.6,11.0,329.0,528.31,440.98
2016,12,6,14,45,746.0,61.5,3.6,11.0,293.5,490.51,408.94
2016,12,6,15,0,718.0,58.0,3.6,11.0,258.0,451.78,375.67
2016,12,6,15,15,672.5,54.0,3.45,10.5,219.0,403.33,333.9
2016,12,6,15,30,627.0,50.0,3.3,10.0,180.0,359.08,294.25
2016,12,6,15,45,558.0,43.5,3.15,9.5,140.0,300.61,241.99
2016,12,6,16,0,489.0,37.0,3.0,9.0,100.0,245.95,191.39
2016,12,6,16,15,361.5,27.5,2.9,8.5,64.5,172.73,119.22
2016,12,6,16,30,234.0,18.0,2.8,8.0,29.0,99.5,0.0
2016,12,6,16,45,117.0,9.0,2.7,8.0,14.5,39.01,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.0,1.9,5.0,5.0,4.91,0.0
2016,12,7,7,30,0.0,10.0,1.9,5.0,10.0,9.83,0.0
2016,12,7,7,45,5.0,25.0,1.9,5.0,26.0,23.89,10.49
2016,12,7,8,0,10.0,40.0,1.9,5.0,42.0,38.88,26.69
2016,12,7,8,15,19.0,56.5,1.95,5.0,60.5,56.49,42.3
2016,12,7,8,30,28.0,73.0,2.0,5.0,79.0,75.34,58.84
2016,12,7,8,45,34.5,88.5,2.05,5.5,97.0,93.69,74.93
2016,12,7,9,0,41.0,104.0,2.1,6.0,115.0,112.73,91.5
2016,12,7,9,15,44.5,118.0,2.05,6.5,131.5,129.99,106.45
2016,12,7,9,30,48.0,132.0,2.0,7.0,148.0,147.59,121.48
2016,12,7,9,45,24.0,112.0,2.0,7.5,120.0,120.12,98.26
2016,12,7,10,0,0.0,92.0,2.0,8.0,92.0,89.27,71.81
2016,12,7,10,15,13.5,129.5,2.0,8.0,135.5,132.93,109.05
2016,12,7,10,30,27.0,167.0,2.0,8.0,179.0,178.16,147.08
2016,12,7,10,45,49.5,182.0,2.05,8.5,204.5,210.37,173.71
2016,12,7,11,0,72.0,197.0,2.1,9.0,230.0,240.64,198.57
2016,12,7,11,15,36.0,132.5,2.2,9.0,149.0,153.72,126.02
2016,12,7,11,30,0.0,68.0,2.3,9.0,68.0,65.74,50.99
2016,12,7,11,45,19.5,133.0,2.45,9.0,142.5,142.48,116.63
2016,12,7,12,0,39.0,198.0,2.6,9.0,217.0,228.79,188.75
2016,12,7,12,15,19.5,113.5,2.7,9.0,123.0,126.49,102.98
2016,12,7,12,30,0.0,29.0,2.8,9.0,29.0,28.0,18.59
2016,12,7,12,45,80.0,117.0,2.95,9.0,154.0,175.71,146.58
2016,12,7,13,0,160.0,205.0,3.1,9.0,279.0,326.83,272.71
2016,12,7,13,15,138.5,197.0,3.15,9.0,259.0,304.74,253.93
2016,12,7,13,30,117.0,189.0,3.2,9.0,239.0,282.44,235.49
2016,12,7,13,45,58.5,152.0,3.25,9.0,177.0,196.1,162.95
2016,12,7,14,0,0.0,115.0,3.3,9.0,115.0,114.26,92.8
2016,12,7,14,15,0.0,106.0,3.3,8.5,106.0,105.3,85.54
2016,12,7,14,30,0.0,97.0,3.3,8.0,97.0,96.38,78.13
2016,12,7,14,45,0.0,86.0,3.35,8.0,86.0,85.31,68.63
2016,12,7,15,0,0.0,75.0,3.4,8.0,75.0,74.24,59.05
2016,12,7,15,15,0.0,63.5,3.3,7.5,63.5,62.64,48.98
2016,12,7,15,30,0.0,52.0,3.2,7.0,52.0,51.01,38.75
2016,12,7,15,45,0.0,40.0,3.15,7.0,40.0,38.78,27.82
2016,12,7,16,0,0.0,28.0,3.1,7.0,28.0,27.03,17.23
2016,12,7,16,15,0.0,18.0,3.05,7.0,18.0,17.37,7.74
2016,12,7,16,30,0.0,8.0,3.0,7.0,8.0,7.71,0.0
2016,12,7,16,45,0.0,4.0,2.95,7.0,4.0,3.93,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,3.2,11.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,3.2,11.0,3.0,2.95,0.0
2016,12,8,7,45,0.0,8.0,3.2,11.0,8.0,7.71,0.0
2016,12,8,8,0,0.0,13.0,3.2,11.0,13.0,12.53,4.65
2016,12,8,8,15,0.0,19.0,3.15,11.0,19.0,18.33,9.88
2016,12,8,8,30,0.0,25.0,3.1,11.0,25.0,24.12,15.05
2016,12,8,8,45,0.0,31.0,3.05,11.5,31.0,29.92,20.14
2016,12,8,9,0,0.0,37.0,3.0,12.0,37.0,35.72,25.17
2016,12,8,9,15,0.0,42.5,2.9,12.0,42.5,41.04,29.78
2016,12,8,9,30,0.0,48.0,2.8,12.0,48.0,46.36,34.34
2016,12,8,9,45,0.0,67.0,2.75,12.0,67.0,64.76,50.05
2016,12,8,10,0,0.0,86.0,2.7,12.0,86.0,83.36,65.8
2016,12,8,10,15,0.0,83.5,2.65,12.0,83.5,80.87,63.58
2016,12,8,10,30,0.0,81.0,2.6,12.0,81.0,78.38,61.39
2016,12,8,10,45,0.0,102.5,2.55,12.5,102.5,99.65,79.12
2016,12,8,11,0,0.0,124.0,2.5,13.0,124.0,121.19,96.87
2016,12,8,11,15,0.0,134.5,2.45,13.0,134.5,131.86,105.61
2016,12,8,11,30,0.0,145.0,2.4,13.0,145.0,142.64,114.46
2016,12,8,11,45,0.0,146.5,2.35,13.0,146.5,144.31,115.76
2016,12,8,12,0,0.0,148.0,2.3,13.0,148.0,146.01,117.14
2016,12,8,12,15,3.0,156.5,2.25,13.0,158.5,156.96,126.25
2016,12,8,12,30,6.0,165.0,2.2,13.0,169.0,168.13,135.52
2016,12,8,12,45,3.0,150.5,2.2,13.0,152.5,151.34,121.67
2016,12,8,13,0,0.0,136.0,2.2,13.0,136.0,134.57,107.83
2016,12,8,13,15,0.0,109.5,2.15,13.0,109.5,107.34,85.27
2016,12,8,13,30,0.0,83.0,2.1,13.0,83.0,80.44,62.81
2016,12,8,13,45,0.0,87.0,2.1,13.0,87.0,84.64,66.47
2016,12,8,14,0,0.0,91.0,2.1,13.0,91.0,89.0,70.23
2016,12,8,14,15,0.0,84.0,2.05,13.0,84.0,82.05,64.44
2016,12,8,14,30,0.0,77.0,2.0,13.0,77.0,75.12,58.64
2016,12,8,14,45,0.0,68.5,1.95,13.0,68.5,66.63,51.47
2016,12,8,15,0,0.0,60.0,1.9,13.0,60.0,58.16,44.24
2016,12,8,15,15,0.0,50.5,1.8,13.0,50.5,48.79,36.16
2016,12,8,15,30,0.0,41.0,1.7,13.0,41.0,39.6,28.15
2016,12,8,15,45,0.0,31.5,1.65,13.0,31.5,30.41,20.08
2016,12,8,16,0,0.0,22.0,1.6,13.0,22.0,21.23,11.97
2016,12,8,16,15,0.0,14.0,1.55,12.5,14.0,13.5,4.58
2016,12,8,16,30,0.0,6.0,1.5,12.0,6.0,5.78,0.0
2016,12,8,16,45,0.0,3.0,1.45,12.0,3.0,2.95,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
