Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,80.0,6.5,1.3,12.0,8.5,0.0,0.0
2016,12,9,7,30,160.0,13.0,1.3,12.0,17.0,12.78,0.0
2016,12,9,7,45,301.5,22.0,1.35,12.0,49.5,23.96,5.71
2016,12,9,8,0,443.0,31.0,1.4,12.0,82.0,59.8,27.56
2016,12,9,8,15,518.5,37.5,1.5,12.0,120.0,98.91,54.8
2016,12,9,8,30,594.0,44.0,1.6,12.0,158.0,145.59,91.84
2016,12,9,8,45,643.0,48.0,1.7,12.5,196.5,189.78,130.18
2016,12,9,9,0,692.0,52.0,1.8,13.0,235.0,237.53,172.53
2016,12,9,9,15,423.0,94.0,1.85,13.0,210.5,227.46,175.56
2016,12,9,9,30,154.0,136.0,1.9,13.0,186.0,190.55,152.46
2016,12,9,9,45,153.0,149.0,2.0,13.5,203.0,210.41,169.53
2016,12,9,10,0,152.0,162.0,2.1,14.0,220.0,229.97,185.84
2016,12,9,10,15,150.5,174.0,2.15,14.0,234.5,247.94,200.91
2016,12,9,10,30,149.0,186.0,2.2,14.0,249.0,265.57,215.48
2016,12,9,10,45,88.5,182.5,2.3,14.0,220.5,231.24,187.49
2016,12,9,11,0,28.0,179.0,2.4,14.0,192.0,196.96,158.98
2016,12,9,11,15,110.0,194.5,2.4,14.0,247.0,266.83,217.0
2016,12,9,11,30,192.0,210.0,2.4,14.0,302.0,335.66,273.17
2016,12,9,11,45,208.0,210.5,2.4,14.5,311.0,350.34,284.47
2016,12,9,12,0,224.0,211.0,2.4,15.0,320.0,364.86,295.82
2016,12,9,12,15,122.5,196.5,2.35,15.0,256.0,287.69,232.95
2016,12,9,12,30,21.0,182.0,2.3,15.0,192.0,195.78,157.09
2016,12,9,12,45,190.5,180.5,2.25,15.0,268.5,317.09,258.87
2016,12,9,13,0,360.0,179.0,2.2,15.0,345.0,433.06,352.66
2016,12,9,13,15,203.5,177.5,2.15,14.5,271.0,323.66,264.04
2016,12,9,13,30,47.0,176.0,2.1,14.0,197.0,215.68,174.82
2016,12,9,13,45,45.0,166.5,2.05,14.0,185.5,204.49,166.14
2016,12,9,14,0,43.0,157.0,2.0,14.0,174.0,193.26,157.09
2016,12,9,14,15,40.5,145.0,1.85,14.0,160.5,178.79,145.26
2016,12,9,14,30,38.0,133.0,1.7,14.0,147.0,164.34,133.35
2016,12,9,14,45,35.0,119.5,1.55,14.0,131.0,147.85,119.63
2016,12,9,15,0,32.0,106.0,1.4,14.0,115.0,131.47,105.82
2016,12,9,15,15,25.5,90.5,1.3,13.5,97.0,110.97,88.55
2016,12,9,15,30,19.0,75.0,1.2,13.0,79.0,90.77,71.27
2016,12,9,15,45,9.5,59.5,1.1,13.0,61.5,65.93,49.81
2016,12,9,16,0,0.0,44.0,1.0,13.0,44.0,45.86,32.3
2016,12,9,16,15,0.0,28.0,1.0,13.0,28.0,28.63,16.01
2016,12,9,16,30,0.0,12.0,1.0,13.0,12.0,11.58,0.0
2016,12,9,16,45,0.0,6.0,1.05,13.0,6.0,5.9,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.97,0.0
2016,12,10,7,45,0.0,5.5,3.6,14.0,5.5,5.3,0.0
2016,12,10,8,0,0.0,9.0,3.6,14.0,9.0,8.67,1.35
2016,12,10,8,15,0.0,14.0,3.5,14.0,14.0,13.5,5.64
2016,12,10,8,30,0.0,19.0,3.4,14.0,19.0,18.32,9.89
2016,12,10,8,45,0.0,24.0,3.3,14.0,24.0,23.15,14.13
2016,12,10,9,0,0.0,29.0,3.2,14.0,29.0,27.98,18.33
2016,12,10,9,15,0.0,33.5,3.05,14.0,33.5,32.34,22.09
2016,12,10,9,30,0.0,38.0,2.9,14.0,38.0,36.69,25.81
2016,12,10,9,45,0.0,42.0,2.8,14.0,42.0,40.56,29.09
2016,12,10,10,0,0.0,46.0,2.7,14.0,46.0,44.43,32.34
2016,12,10,10,15,0.0,28.0,2.7,14.0,28.0,27.03,17.47
2016,12,10,10,30,0.0,10.0,2.7,14.0,10.0,9.65,2.6
2016,12,10,10,45,0.0,33.5,2.7,14.0,33.5,32.35,21.96
2016,12,10,11,0,0.0,57.0,2.7,14.0,57.0,55.08,41.2
2016,12,10,11,15,0.0,40.0,2.65,14.0,40.0,38.64,27.23
2016,12,10,11,30,0.0,23.0,2.6,14.0,23.0,22.21,13.27
2016,12,10,11,45,0.0,15.5,2.55,14.0,15.5,14.96,7.1
2016,12,10,12,0,0.0,8.0,2.5,14.0,8.0,7.72,0.93
2016,12,10,12,15,0.0,60.5,2.45,14.0,60.5,58.48,43.99
2016,12,10,12,30,0.0,113.0,2.4,14.0,113.0,110.47,87.5
2016,12,10,12,45,0.0,107.0,2.35,14.0,107.0,104.47,82.48
2016,12,10,13,0,0.0,101.0,2.3,14.0,101.0,98.49,77.55
2016,12,10,13,15,0.0,108.5,2.25,13.5,108.5,106.32,84.33
2016,12,10,13,30,0.0,116.0,2.2,13.0,116.0,114.38,91.32
2016,12,10,13,45,0.0,102.5,2.15,13.0,102.5,100.64,79.9
2016,12,10,14,0,0.0,89.0,2.1,13.0,89.0,86.93,68.47
2016,12,10,14,15,0.0,82.0,2.05,13.0,82.0,79.98,62.7
2016,12,10,14,30,0.0,75.0,2.0,13.0,75.0,73.04,56.88
2016,12,10,14,45,0.0,66.5,2.0,13.0,66.5,64.55,49.7
2016,12,10,15,0,0.0,58.0,2.0,13.0,58.0,56.06,42.45
2016,12,10,15,15,0.0,49.0,1.95,12.5,49.0,47.34,35.0
2016,12,10,15,30,0.0,40.0,1.9,12.0,40.0,38.63,27.45
2016,12,10,15,45,0.0,31.0,1.85,12.0,31.0,29.93,19.77
2016,12,10,16,0,0.0,22.0,1.8,12.0,22.0,21.23,12.04
2016,12,10,16,15,0.0,14.0,1.75,12.0,14.0,13.5,4.63
2016,12,10,16,30,0.0,6.0,1.7,12.0,6.0,5.78,0.0
2016,12,10,16,45,0.0,3.0,1.65,12.0,3.0,2.95,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.5,1.55,6.0,5.5,0.0,0.0
2016,12,11,7,30,0.0,11.0,1.5,6.0,11.0,10.81,0.0
2016,12,11,7,45,86.5,25.0,1.45,6.0,34.0,22.84,5.91
2016,12,11,8,0,173.0,39.0,1.4,6.0,57.0,47.19,27.41
2016,12,11,8,15,203.5,54.0,1.35,6.5,85.0,75.28,49.74
2016,12,11,8,30,234.0,69.0,1.3,7.0,113.0,105.98,75.35
2016,12,11,8,45,252.5,83.0,1.3,7.5,140.5,135.96,101.71
2016,12,11,9,0,271.0,97.0,1.3,8.0,168.0,167.4,129.59
2016,12,11,9,15,281.0,110.5,1.3,8.0,193.0,197.09,156.39
2016,12,11,9,30,291.0,124.0,1.3,8.0,218.0,227.23,183.25
2016,12,11,9,45,298.0,135.0,1.3,8.5,239.5,253.98,206.56
2016,12,11,10,0,305.0,146.0,1.3,9.0,261.0,280.68,229.34
2016,12,11,10,15,363.0,147.0,1.35,9.0,293.5,320.22,262.61
2016,12,11,10,30,421.0,148.0,1.4,9.0,326.0,366.96,301.37
2016,12,11,10,45,360.0,166.5,1.45,9.5,323.5,364.01,298.98
2016,12,11,11,0,299.0,185.0,1.5,10.0,321.0,361.11,296.3
2016,12,11,11,15,313.0,188.0,1.5,10.0,333.5,380.69,312.51
2016,12,11,11,30,327.0,191.0,1.5,10.0,346.0,399.91,328.15
2016,12,11,11,45,312.5,195.5,1.55,10.5,345.0,402.91,330.07
2016,12,11,12,0,298.0,200.0,1.6,11.0,344.0,404.48,330.88
2016,12,11,12,15,277.5,202.0,1.65,11.0,335.0,398.21,326.0
2016,12,11,12,30,257.0,204.0,1.7,11.0,326.0,390.69,320.1
2016,12,11,12,45,216.0,203.0,1.75,11.5,304.5,358.54,293.85
2016,12,11,13,0,175.0,202.0,1.8,12.0,283.0,332.47,272.25
2016,12,11,13,15,118.0,191.0,1.85,11.5,244.5,284.28,233.35
2016,12,11,13,30,61.0,180.0,1.9,11.0,206.0,229.16,188.14
2016,12,11,13,45,30.5,131.0,2.0,11.0,144.0,154.75,126.46
2016,12,11,14,0,0.0,82.0,2.1,11.0,82.0,79.72,62.81
2016,12,11,14,15,0.0,75.5,1.95,10.5,75.5,73.26,57.58
2016,12,11,14,30,0.0,69.0,1.8,10.0,69.0,66.82,52.23
2016,12,11,14,45,0.0,61.5,1.65,10.0,61.5,59.44,45.91
2016,12,11,15,0,0.0,54.0,1.5,10.0,54.0,52.18,39.64
2016,12,11,15,15,0.0,45.5,1.45,9.5,45.5,43.95,32.52
2016,12,11,15,30,0.0,37.0,1.4,9.0,37.0,35.73,25.32
2016,12,11,15,45,0.0,29.0,1.35,9.0,29.0,27.99,18.4
2016,12,11,16,0,0.0,21.0,1.3,9.0,21.0,20.26,11.43
2016,12,11,16,15,0.0,13.5,1.35,8.5,13.5,13.02,4.42
2016,12,11,16,30,0.0,6.0,1.4,8.0,6.0,5.78,0.0
2016,12,11,16,45,0.0,3.0,1.45,8.0,3.0,2.95,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,5.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,6.0,14.0,13.76,0.0
2016,12,12,7,45,208.0,22.5,1.75,6.5,45.0,21.19,3.47
2016,12,12,8,0,416.0,31.0,1.8,7.0,76.0,55.05,25.58
2016,12,12,8,15,497.0,38.0,1.85,7.5,114.5,93.42,52.11
2016,12,12,8,30,578.0,45.0,1.9,8.0,153.0,139.34,88.3
2016,12,12,8,45,623.5,50.5,1.95,8.5,191.0,183.39,126.96
2016,12,12,9,0,669.0,56.0,2.0,9.0,229.0,231.11,169.84
2016,12,12,9,15,702.5,59.5,1.9,9.0,264.5,275.64,210.85
2016,12,12,9,30,736.0,63.0,1.8,9.0,300.0,321.66,252.66
2016,12,12,9,45,751.5,67.5,1.75,9.5,330.0,362.95,289.65
2016,12,12,10,0,767.0,72.0,1.7,10.0,360.0,403.68,325.12
2016,12,12,10,15,783.0,74.0,1.6,10.0,385.5,441.22,357.49
2016,12,12,10,30,799.0,76.0,1.5,10.0,411.0,477.71,388.13
2016,12,12,10,45,809.5,77.0,1.45,10.0,430.0,508.99,414.13
2016,12,12,11,0,820.0,78.0,1.4,10.0,449.0,538.43,438.09
2016,12,12,11,15,669.5,114.5,1.4,10.0,422.5,513.44,418.52
2016,12,12,11,30,519.0,151.0,1.4,10.0,396.0,475.77,388.72
2016,12,12,11,45,575.5,137.0,1.45,10.0,411.0,508.03,415.64
2016,12,12,12,0,632.0,123.0,1.5,10.0,426.0,537.74,439.92
2016,12,12,12,15,564.5,140.5,1.5,10.0,410.0,518.66,424.49
2016,12,12,12,30,497.0,158.0,1.5,10.0,394.0,499.95,409.43
2016,12,12,12,45,478.0,158.0,1.5,10.0,381.5,490.77,402.56
2016,12,12,13,0,459.0,158.0,1.5,10.0,369.0,479.79,394.13
2016,12,12,13,15,415.0,160.0,1.5,10.0,345.0,453.48,373.27
2016,12,12,13,30,371.0,162.0,1.5,10.0,321.0,418.54,345.65
2016,12,12,13,45,421.5,143.5,1.5,10.0,315.0,434.11,359.12
2016,12,12,14,0,472.0,125.0,1.5,10.0,309.0,439.0,363.72
2016,12,12,14,15,448.5,120.5,1.45,10.0,284.5,412.88,342.35
2016,12,12,14,30,425.0,116.0,1.4,10.0,260.0,386.15,320.37
2016,12,12,14,45,411.0,104.5,1.35,10.0,232.0,356.18,295.57
2016,12,12,15,0,397.0,93.0,1.3,10.0,204.0,325.57,269.66
2016,12,12,15,15,367.0,82.0,1.3,9.5,172.5,287.31,237.3
2016,12,12,15,30,337.0,71.0,1.3,9.0,141.0,249.9,204.74
2016,12,12,15,45,298.5,57.5,1.3,9.0,109.5,207.04,166.54
2016,12,12,16,0,260.0,44.0,1.3,9.0,78.0,166.28,129.2
2016,12,12,16,15,130.0,33.0,1.35,8.5,50.0,93.56,64.2
2016,12,12,16,30,0.0,22.0,1.4,8.0,22.0,23.68,0.0
2016,12,12,16,45,0.0,11.0,1.45,8.0,11.0,10.81,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.45,7.0,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.5,7.0,6.0,5.9,0.0
2016,12,13,7,45,0.0,19.5,1.6,7.5,19.5,18.69,2.32
2016,12,13,8,0,0.0,33.0,1.7,8.0,33.0,31.55,20.04
2016,12,13,8,15,8.0,49.5,1.65,8.0,51.0,48.3,35.07
2016,12,13,8,30,16.0,66.0,1.6,8.0,69.0,66.03,50.52
2016,12,13,8,45,23.0,81.5,1.6,8.5,87.0,83.98,66.03
2016,12,13,9,0,30.0,97.0,1.6,9.0,105.0,102.47,81.9
2016,12,13,9,15,35.0,111.5,1.55,9.0,122.0,120.11,97.13
2016,12,13,9,30,40.0,126.0,1.5,9.0,139.0,138.24,112.64
2016,12,13,9,45,43.0,138.5,1.5,9.5,153.5,154.05,125.86
2016,12,13,10,0,46.0,151.0,1.5,10.0,168.0,170.11,139.11
2016,12,13,10,15,178.0,158.5,1.5,10.0,231.5,243.2,199.73
2016,12,13,10,30,310.0,166.0,1.5,10.0,295.0,325.92,267.56
2016,12,13,10,45,326.0,171.5,1.5,10.5,313.0,350.48,287.16
2016,12,13,11,0,342.0,177.0,1.5,11.0,331.0,375.04,306.76
2016,12,13,11,15,343.0,182.0,1.45,11.0,340.0,390.35,319.11
2016,12,13,11,30,344.0,187.0,1.4,11.0,349.0,404.67,330.54
2016,12,13,11,45,388.5,180.5,1.35,11.0,365.0,431.79,352.56
2016,12,13,12,0,433.0,174.0,1.3,11.0,381.0,465.5,379.25
2016,12,13,12,15,339.5,189.0,1.25,11.0,351.0,422.28,344.21
2016,12,13,12,30,246.0,204.0,1.2,11.0,321.0,383.16,312.3
2016,12,13,12,45,134.5,190.0,1.2,11.0,254.0,291.2,238.07
2016,12,13,13,0,23.0,176.0,1.2,11.0,187.0,191.9,155.83
2016,12,13,13,15,20.0,168.0,1.2,11.0,177.5,182.0,148.16
2016,12,13,13,30,17.0,160.0,1.2,11.0,168.0,172.12,140.12
2016,12,13,13,45,8.5,113.5,1.2,11.0,117.5,117.45,94.64
2016,12,13,14,0,0.0,67.0,1.2,11.0,67.0,64.76,50.08
2016,12,13,14,15,0.0,61.5,1.2,11.0,61.5,59.43,45.66
2016,12,13,14,30,0.0,56.0,1.2,11.0,56.0,54.11,41.15
2016,12,13,14,45,0.0,49.5,1.25,11.0,49.5,47.81,35.76
2016,12,13,15,0,0.0,43.0,1.3,11.0,43.0,41.52,30.33
2016,12,13,15,15,0.0,36.5,1.25,10.5,36.5,35.24,24.9
2016,12,13,15,30,0.0,30.0,1.2,10.0,30.0,28.95,19.39
2016,12,13,15,45,0.0,23.0,1.2,10.0,23.0,22.19,13.37
2016,12,13,16,0,0.0,16.0,1.2,10.0,16.0,15.43,7.33
2016,12,13,16,15,0.0,10.0,1.3,10.0,10.0,9.64,1.81
2016,12,13,16,30,0.0,4.0,1.4,10.0,4.0,3.85,0.0
2016,12,13,16,45,0.0,2.0,1.5,10.0,2.0,1.97,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,14.5,2.65,12.5,14.5,13.99,0.0
2016,12,14,8,0,0.0,29.0,2.8,13.0,29.0,27.87,16.52
2016,12,14,8,15,0.0,45.0,2.8,13.0,45.0,43.19,30.38
2016,12,14,8,30,0.0,61.0,2.8,13.0,61.0,58.7,44.01
2016,12,14,8,45,3.0,76.5,2.85,13.0,77.0,74.49,57.65
2016,12,14,9,0,6.0,92.0,2.9,13.0,93.0,90.66,71.52
2016,12,14,9,15,10.5,105.0,2.95,13.0,108.0,105.19,83.84
2016,12,14,9,30,15.0,118.0,3.0,13.0,123.0,120.15,96.45
2016,12,14,9,45,17.5,129.5,3.05,13.5,135.5,133.26,107.25
2016,12,14,10,0,20.0,141.0,3.1,14.0,148.0,146.6,118.12
2016,12,14,10,15,10.0,123.5,3.1,14.0,127.0,125.22,100.26
2016,12,14,10,30,0.0,106.0,3.1,14.0,106.0,103.18,81.73
2016,12,14,10,45,0.0,122.0,3.1,14.0,122.0,119.21,95.04
2016,12,14,11,0,0.0,138.0,3.1,14.0,138.0,135.41,108.38
2016,12,14,11,15,14.5,161.5,3.1,14.0,168.0,167.76,135.24
2016,12,14,11,30,29.0,185.0,3.1,14.0,198.0,206.07,166.79
2016,12,14,11,45,42.0,193.0,3.1,14.0,213.0,223.71,181.32
2016,12,14,12,0,55.0,201.0,3.1,14.0,228.0,241.83,196.29
2016,12,14,12,15,53.0,199.5,3.05,14.0,225.0,240.32,195.01
2016,12,14,12,30,51.0,198.0,3.0,14.0,222.0,238.67,193.7
2016,12,14,12,45,44.0,191.0,2.95,14.0,211.5,227.52,184.59
2016,12,14,13,0,37.0,184.0,2.9,14.0,201.0,216.22,175.37
2016,12,14,13,15,34.5,176.5,2.9,14.0,192.0,207.16,168.11
2016,12,14,13,30,32.0,169.0,2.9,14.0,183.0,198.07,160.79
2016,12,14,13,45,19.0,153.5,2.9,14.0,162.0,167.03,135.15
2016,12,14,14,0,6.0,138.0,2.9,14.0,141.0,142.9,115.06
2016,12,14,14,15,3.5,128.0,2.9,14.0,129.5,131.41,105.62
2016,12,14,14,30,1.0,118.0,2.9,14.0,118.0,120.08,96.2
2016,12,14,14,45,0.5,105.0,2.9,14.0,105.0,106.62,84.97
2016,12,14,15,0,0.0,92.0,2.9,14.0,92.0,93.21,73.66
2016,12,14,15,15,0.0,78.0,2.9,13.5,78.0,78.92,61.59
2016,12,14,15,30,0.0,64.0,2.9,13.0,64.0,64.6,49.31
2016,12,14,15,45,0.0,49.5,2.9,13.0,49.5,49.61,36.23
2016,12,14,16,0,0.0,35.0,2.9,13.0,35.0,34.44,22.93
2016,12,14,16,15,0.0,22.5,2.85,13.0,22.5,21.72,11.01
2016,12,14,16,30,0.0,10.0,2.8,13.0,10.0,9.64,0.0
2016,12,14,16,45,0.0,5.0,2.8,13.0,5.0,4.91,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,4.7,13.0,0.5,0.48,0.0
2016,12,15,8,0,0.0,1.0,4.6,13.0,1.0,0.96,0.0
2016,12,15,8,15,0.0,1.5,4.35,13.0,1.5,1.44,0.0
2016,12,15,8,30,0.0,2.0,4.1,13.0,2.0,1.93,0.0
2016,12,15,8,45,0.0,3.0,3.9,13.0,3.0,2.89,0.0
2016,12,15,9,0,0.0,4.0,3.7,13.0,4.0,3.85,0.0
2016,12,15,9,15,0.0,4.5,3.6,13.0,4.5,4.34,0.0
2016,12,15,9,30,0.0,5.0,3.5,13.0,5.0,4.82,0.0
2016,12,15,9,45,0.0,5.5,3.45,13.0,5.5,5.3,0.0
2016,12,15,10,0,0.0,6.0,3.4,13.0,6.0,5.79,0.0
2016,12,15,10,15,0.0,19.0,3.3,13.0,19.0,18.33,10.11
2016,12,15,10,30,0.0,32.0,3.2,13.0,32.0,30.9,20.85
2016,12,15,10,45,0.0,33.0,3.1,13.5,33.0,31.86,21.6
2016,12,15,11,0,0.0,34.0,3.0,14.0,34.0,32.83,22.35
2016,12,15,11,15,0.0,25.5,2.95,14.0,25.5,24.62,15.34
2016,12,15,11,30,0.0,17.0,2.9,14.0,17.0,16.41,8.34
2016,12,15,11,45,0.0,17.0,2.85,14.0,17.0,16.41,8.34
2016,12,15,12,0,0.0,17.0,2.8,14.0,17.0,16.41,8.34
2016,12,15,12,15,0.0,32.0,2.8,14.0,32.0,30.9,20.66
2016,12,15,12,30,0.0,47.0,2.8,14.0,47.0,45.41,32.96
2016,12,15,12,45,0.0,35.0,2.8,14.0,35.0,33.8,23.13
2016,12,15,13,0,0.0,23.0,2.8,14.0,23.0,22.2,13.29
2016,12,15,13,15,0.0,45.0,2.75,14.0,45.0,43.47,31.39
2016,12,15,13,30,0.0,67.0,2.7,14.0,67.0,64.76,49.45
2016,12,15,13,45,0.0,54.5,2.7,14.0,54.5,52.66,39.25
2016,12,15,14,0,0.0,42.0,2.7,14.0,42.0,40.56,29.02
2016,12,15,14,15,0.0,39.0,2.6,13.5,39.0,37.66,26.65
2016,12,15,14,30,0.0,36.0,2.5,13.0,36.0,34.75,24.26
2016,12,15,14,45,0.0,32.0,2.45,13.0,32.0,30.89,20.95
2016,12,15,15,0,0.0,28.0,2.4,13.0,28.0,27.02,17.62
2016,12,15,15,15,0.0,23.5,2.25,13.0,23.5,22.67,13.84
2016,12,15,15,30,0.0,19.0,2.1,13.0,19.0,18.32,10.04
2016,12,15,15,45,0.0,15.0,2.0,13.0,15.0,14.46,6.62
2016,12,15,16,0,0.0,11.0,1.9,13.0,11.0,10.6,3.18
2016,12,15,16,15,0.0,7.0,1.8,12.5,7.0,6.74,0.0
2016,12,15,16,30,0.0,3.0,1.7,12.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,1.6,12.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,7,45,222.5,15.0,4.0,6.5,37.0,12.28,0.0
2016,12,16,8,0,445.0,30.0,4.1,7.0,74.0,52.13,22.78
2016,12,16,8,15,531.0,37.0,4.2,7.0,114.0,92.66,50.25
2016,12,16,8,30,617.0,44.0,4.3,7.0,154.0,140.25,87.45
2016,12,16,8,45,668.0,48.5,4.45,7.5,194.0,185.85,127.49
2016,12,16,9,0,719.0,53.0,4.6,8.0,234.0,235.24,172.37
2016,12,16,9,15,753.0,56.5,4.6,8.0,271.0,282.0,216.39
2016,12,16,9,30,787.0,60.0,4.6,8.0,308.0,330.23,261.45
2016,12,16,9,45,812.0,62.0,4.7,8.5,340.5,374.62,302.46
2016,12,16,10,0,837.0,64.0,4.8,9.0,373.0,419.03,342.62
2016,12,16,10,15,852.5,65.5,4.8,9.0,400.0,458.35,378.3
2016,12,16,10,30,868.0,67.0,4.8,9.0,427.0,496.42,412.19
2016,12,16,10,45,878.5,68.5,4.8,9.5,447.0,530.44,441.27
2016,12,16,11,0,889.0,70.0,4.8,10.0,467.0,560.53,466.53
2016,12,16,11,15,895.0,70.5,4.75,10.0,480.0,586.43,488.6
2016,12,16,11,30,901.0,71.0,4.7,10.0,493.0,609.75,508.2
2016,12,16,11,45,904.5,71.5,4.7,10.5,498.5,628.84,523.32
2016,12,16,12,0,908.0,72.0,4.7,11.0,504.0,645.02,535.86
2016,12,16,12,15,907.0,71.5,4.7,11.0,502.0,654.25,543.77
2016,12,16,12,30,906.0,71.0,4.7,11.0,500.0,660.33,549.1
2016,12,16,12,45,901.0,71.0,4.75,11.0,490.0,661.26,550.46
2016,12,16,13,0,896.0,71.0,4.8,11.0,480.0,659.03,549.25
2016,12,16,13,15,887.5,70.0,4.8,11.0,462.5,650.3,542.65
2016,12,16,13,30,879.0,69.0,4.8,11.0,445.0,642.31,536.37
2016,12,16,13,45,865.5,67.5,4.85,11.0,421.0,624.02,522.05
2016,12,16,14,0,852.0,66.0,4.9,11.0,397.0,603.05,505.32
2016,12,16,14,15,832.0,63.5,4.85,10.5,367.0,574.6,482.82
2016,12,16,14,30,812.0,61.0,4.8,10.0,337.0,544.12,458.09
2016,12,16,14,45,784.0,58.0,4.8,10.0,301.5,506.91,426.48
2016,12,16,15,0,756.0,55.0,4.8,10.0,266.0,468.61,393.11
2016,12,16,15,15,713.0,51.0,4.65,9.5,226.5,421.05,351.57
2016,12,16,15,30,670.0,47.0,4.5,9.0,187.0,374.0,309.22
2016,12,16,15,45,603.5,41.0,4.4,8.5,147.0,315.79,256.63
2016,12,16,16,0,537.0,35.0,4.3,8.0,107.0,260.72,205.23
2016,12,16,16,15,268.5,34.0,4.2,7.5,70.0,148.81,106.43
2016,12,16,16,30,0.0,33.0,4.1,7.0,33.0,40.99,0.0
2016,12,16,16,45,0.0,16.5,4.05,7.0,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,17,7,45,246.0,14.0,1.85,3.0,38.0,11.78,0.0
2016,12,17,8,0,492.0,28.0,1.8,4.0,76.0,52.81,22.38
2016,12,17,8,15,575.5,34.5,1.85,4.5,117.0,93.74,49.77
2016,12,17,8,30,659.0,41.0,1.9,5.0,158.0,142.5,87.86
2016,12,17,8,45,709.5,45.5,1.95,5.5,198.5,189.94,129.49
2016,12,17,9,0,760.0,50.0,2.0,6.0,239.0,241.06,175.84
2016,12,17,9,15,792.0,53.0,2.0,6.5,277.0,288.5,219.99
2016,12,17,9,30,824.0,56.0,2.0,7.0,315.0,337.16,264.63
2016,12,17,9,45,844.5,58.5,2.0,7.5,347.5,381.85,305.29
2016,12,17,10,0,865.0,61.0,2.0,8.0,380.0,426.16,344.54
2016,12,17,10,15,879.5,63.0,2.0,8.0,407.0,465.53,379.47
2016,12,17,10,30,894.0,65.0,2.0,8.0,434.0,504.29,413.02
2016,12,17,10,45,902.5,66.5,2.0,8.5,453.5,537.82,440.87
2016,12,17,11,0,911.0,68.0,2.0,9.0,473.0,569.18,466.26
2016,12,17,11,15,916.5,68.5,2.0,9.0,486.0,595.39,487.95
2016,12,17,11,30,922.0,69.0,2.0,9.0,499.0,618.94,507.18
2016,12,17,11,45,922.5,70.0,2.0,9.5,504.5,637.23,521.1
2016,12,17,12,0,923.0,71.0,2.0,10.0,510.0,652.47,532.42
2016,12,17,12,15,922.0,70.5,2.0,10.0,507.5,661.95,540.21
2016,12,17,12,30,921.0,70.0,2.0,10.0,505.0,668.24,545.49
2016,12,17,12,45,911.5,71.0,2.0,10.0,494.5,667.6,545.36
2016,12,17,13,0,902.0,72.0,2.0,10.0,484.0,663.75,542.74
2016,12,17,13,15,893.0,71.0,1.95,10.0,466.5,658.49,538.6
2016,12,17,13,30,884.0,70.0,1.9,10.0,449.0,646.56,529.4
2016,12,17,13,45,869.5,69.0,1.85,10.0,425.0,628.28,515.19
2016,12,17,14,0,855.0,68.0,1.8,10.0,401.0,607.33,498.72
2016,12,17,14,15,835.0,65.5,1.75,9.5,370.5,578.92,477.05
2016,12,17,14,30,815.0,63.0,1.7,9.0,340.0,548.46,453.23
2016,12,17,14,45,784.5,60.0,1.65,9.0,304.0,509.87,421.52
2016,12,17,15,0,754.0,57.0,1.6,9.0,268.0,470.3,388.18
2016,12,17,15,15,710.5,53.0,1.6,8.5,228.5,422.56,348.12
2016,12,17,15,30,667.0,49.0,1.6,8.0,189.0,375.32,307.04
2016,12,17,15,45,596.5,43.0,1.6,8.0,148.0,315.44,253.97
2016,12,17,16,0,526.0,37.0,1.6,8.0,107.0,263.07,205.53
2016,12,17,16,15,263.0,35.0,1.65,7.5,70.0,149.39,106.98
2016,12,17,16,30,0.0,33.0,1.7,7.0,33.0,40.79,0.0
2016,12,17,16,45,0.0,16.5,1.75,6.5,16.5,16.22,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,249.5,13.5,2.85,2.5,37.5,10.83,0.0
2016,12,18,8,0,499.0,27.0,2.9,3.0,75.0,51.22,21.14
2016,12,18,8,15,584.0,33.0,2.95,3.5,116.0,92.03,48.23
2016,12,18,8,30,669.0,39.0,3.0,4.0,157.0,140.81,86.32
2016,12,18,8,45,719.5,43.5,3.1,4.5,198.0,188.65,128.59
2016,12,18,9,0,770.0,48.0,3.2,5.0,239.0,240.17,175.75
2016,12,18,9,15,803.0,51.0,3.15,5.5,277.0,288.32,221.02
2016,12,18,9,30,836.0,54.0,3.1,6.0,315.0,337.77,266.91
2016,12,18,9,45,854.5,57.0,3.1,6.5,348.0,382.73,308.5
2016,12,18,10,0,873.0,60.0,3.1,7.0,381.0,426.39,347.93
2016,12,18,10,15,888.0,62.0,3.0,7.0,408.5,467.07,384.38
2016,12,18,10,30,903.0,64.0,2.9,7.0,436.0,506.41,418.76
2016,12,18,10,45,914.0,65.0,2.85,7.5,456.5,541.01,447.85
2016,12,18,11,0,925.0,66.0,2.8,8.0,477.0,573.55,474.49
2016,12,18,11,15,930.5,66.5,2.75,8.0,490.0,600.17,496.7
2016,12,18,11,30,936.0,67.0,2.7,8.0,503.0,624.08,516.36
2016,12,18,11,45,938.5,67.0,2.7,8.5,508.5,642.79,530.89
2016,12,18,12,0,941.0,67.0,2.7,9.0,514.0,658.45,542.78
2016,12,18,12,15,939.5,67.0,2.7,9.0,512.0,668.46,551.1
2016,12,18,12,30,938.0,67.0,2.7,9.0,510.0,675.21,556.82
2016,12,18,12,45,933.5,66.5,2.7,9.0,500.0,676.19,558.02
2016,12,18,13,0,929.0,66.0,2.7,9.0,490.0,673.9,556.64
2016,12,18,13,15,921.0,65.0,2.7,9.0,473.0,665.56,550.52
2016,12,18,13,30,913.0,64.0,2.7,9.0,456.0,654.1,541.87
2016,12,18,13,45,900.0,62.5,2.7,9.5,431.5,635.93,526.88
2016,12,18,14,0,887.0,61.0,2.7,10.0,407.0,615.0,509.54
2016,12,18,14,15,868.5,59.0,2.6,9.5,376.5,587.67,488.25
2016,12,18,14,30,850.0,57.0,2.5,9.0,346.0,561.81,467.47
2016,12,18,14,45,822.5,54.5,2.45,9.0,310.5,524.74,436.59
2016,12,18,15,0,795.0,52.0,2.4,9.0,275.0,486.45,403.89
2016,12,18,15,15,754.0,48.5,2.3,8.0,235.5,439.45,364.35
2016,12,18,15,30,713.0,45.0,2.2,7.0,196.0,392.73,323.54
2016,12,18,15,45,647.5,40.0,2.1,6.5,154.5,334.62,271.51
2016,12,18,16,0,582.0,35.0,2.0,6.0,113.0,279.38,220.22
2016,12,18,16,15,464.0,27.0,2.0,5.5,74.5,206.52,149.61
2016,12,18,16,30,346.0,19.0,2.0,5.0,36.0,135.85,9.3
2016,12,18,16,45,173.0,9.5,2.0,5.0,18.0,55.48,0.0
2016,12,18,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,216.0,14.0,1.95,3.5,34.5,10.35,0.0
2016,12,19,8,0,432.0,28.0,1.9,4.0,69.0,48.01,20.54
2016,12,19,8,15,517.5,35.0,1.9,4.5,108.0,86.33,46.08
