Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,30,603.0,42.0,1.9,5.0,147.0,132.77,81.91
2016,12,19,8,45,655.0,46.5,1.9,5.5,186.0,177.69,121.0
2016,12,19,9,0,707.0,51.0,1.9,6.0,225.0,226.56,165.03
2016,12,19,9,15,740.5,54.5,1.85,6.5,262.0,272.57,207.63
2016,12,19,9,30,774.0,58.0,1.8,7.0,299.0,320.06,250.98
2016,12,19,9,45,784.5,63.0,1.8,7.5,329.0,361.68,289.1
2016,12,19,10,0,795.0,68.0,1.8,8.0,359.0,402.31,325.31
2016,12,19,10,15,811.5,70.0,1.8,8.5,385.5,441.29,359.11
2016,12,19,10,30,828.0,72.0,1.8,9.0,412.0,479.23,391.11
2016,12,19,10,45,838.0,73.5,1.85,9.5,431.5,512.03,418.45
2016,12,19,11,0,848.0,75.0,1.9,10.0,451.0,542.93,443.63
2016,12,19,11,15,854.0,75.5,1.85,10.0,464.0,568.41,464.44
2016,12,19,11,30,860.0,76.0,1.8,10.0,477.0,591.44,482.93
2016,12,19,11,45,861.5,77.0,1.8,10.5,482.5,609.72,496.81
2016,12,19,12,0,863.0,78.0,1.8,11.0,488.0,625.17,508.27
2016,12,19,12,15,735.5,102.5,1.8,11.0,451.0,584.62,476.49
2016,12,19,12,30,608.0,127.0,1.8,11.0,414.0,537.25,439.33
2016,12,19,12,45,730.5,101.5,1.8,11.0,439.5,591.27,483.23
2016,12,19,13,0,853.0,76.0,1.8,11.0,465.0,640.32,522.0
2016,12,19,13,15,843.5,74.5,1.75,11.0,448.0,630.94,514.38
2016,12,19,13,30,834.0,73.0,1.7,11.0,431.0,618.66,504.96
2016,12,19,13,45,819.5,71.5,1.65,11.0,407.5,600.49,490.89
2016,12,19,14,0,805.0,70.0,1.6,11.0,384.0,579.81,474.68
2016,12,19,14,15,784.0,68.0,1.5,10.5,355.0,552.39,453.48
2016,12,19,14,30,763.0,66.0,1.4,10.0,326.0,523.08,430.34
2016,12,19,14,45,733.5,62.5,1.3,10.0,291.5,485.79,399.6
2016,12,19,15,0,704.0,59.0,1.2,10.0,257.0,447.59,367.42
2016,12,19,15,15,659.5,55.0,1.2,9.5,219.0,400.86,328.58
2016,12,19,15,30,615.0,51.0,1.2,9.0,181.0,358.12,291.57
2016,12,19,15,45,543.0,45.0,1.3,9.0,142.0,299.71,240.59
2016,12,19,16,0,471.0,39.0,1.4,9.0,103.0,245.09,191.32
2016,12,19,16,15,235.5,36.0,1.4,8.5,68.0,141.51,101.98
2016,12,19,16,30,0.0,33.0,1.4,8.0,33.0,40.37,1.62
2016,12,19,16,45,0.0,16.5,1.4,8.0,16.5,16.22,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,188.0,14.0,2.2,6.0,31.5,10.39,0.0
2016,12,20,8,0,376.0,28.0,2.2,7.0,63.0,43.48,18.32
2016,12,20,8,15,463.0,35.0,2.15,7.5,100.0,79.25,41.93
2016,12,20,8,30,550.0,42.0,2.1,8.0,137.0,123.25,75.26
2016,12,20,8,45,605.5,46.5,2.05,8.5,175.0,166.9,112.52
2016,12,20,9,0,661.0,51.0,2.0,9.0,213.0,214.26,154.47
2016,12,20,9,15,696.0,54.5,1.95,9.5,249.0,258.64,195.05
2016,12,20,9,30,731.0,58.0,1.9,10.0,285.0,304.72,236.68
2016,12,20,9,45,760.5,59.0,1.85,10.5,317.0,347.51,274.99
2016,12,20,10,0,790.0,60.0,1.8,11.0,349.0,390.82,312.77
2016,12,20,10,15,806.5,61.5,1.75,11.5,375.0,429.05,345.59
2016,12,20,10,30,823.0,63.0,1.7,12.0,401.0,466.26,376.62
2016,12,20,10,45,833.5,64.5,1.65,12.5,420.5,499.15,403.39
2016,12,20,11,0,844.0,66.0,1.6,13.0,440.0,528.33,426.58
2016,12,20,11,15,851.0,66.5,1.5,13.0,453.0,554.0,446.98
2016,12,20,11,30,858.0,67.0,1.4,13.0,466.0,577.28,465.05
2016,12,20,11,45,860.0,68.0,1.35,13.5,472.0,595.61,478.4
2016,12,20,12,0,862.0,69.0,1.3,14.0,478.0,611.15,489.36
2016,12,20,12,15,763.0,90.5,1.25,14.0,451.5,586.49,469.88
2016,12,20,12,30,664.0,112.0,1.2,14.0,425.0,556.38,446.38
2016,12,20,12,45,749.5,92.5,1.2,14.0,440.0,593.12,475.71
2016,12,20,13,0,835.0,73.0,1.2,14.0,455.0,625.39,500.8
2016,12,20,13,15,689.0,100.5,1.2,14.0,408.0,564.28,453.37
2016,12,20,13,30,543.0,128.0,1.2,14.0,361.0,496.02,400.6
2016,12,20,13,45,529.5,124.5,1.25,14.0,342.0,479.51,388.83
2016,12,20,14,0,516.0,121.0,1.3,14.0,323.0,461.46,375.16
2016,12,20,14,15,634.0,92.5,1.25,13.5,322.0,494.67,402.51
2016,12,20,14,30,752.0,64.0,1.2,13.0,321.0,515.03,418.92
2016,12,20,14,45,724.5,60.5,1.15,13.0,287.5,479.17,389.5
2016,12,20,15,0,697.0,57.0,1.1,13.0,254.0,442.33,359.03
2016,12,20,15,15,654.0,53.0,1.05,12.5,216.5,396.61,321.28
2016,12,20,15,30,611.0,49.0,1.0,12.0,179.0,354.53,285.14
2016,12,20,15,45,547.0,43.0,1.0,11.5,141.0,299.67,237.91
2016,12,20,16,0,483.0,37.0,1.0,11.0,103.0,248.09,191.88
2016,12,20,16,15,369.5,28.0,1.05,10.5,68.0,179.72,128.9
2016,12,20,16,30,256.0,19.0,1.1,10.0,33.0,112.43,19.55
2016,12,20,16,45,128.0,9.5,1.15,10.0,16.5,43.79,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,200.5,13.5,2.25,7.5,31.5,9.99,0.0
2016,12,21,8,0,401.0,27.0,2.3,8.0,63.0,42.99,17.28
2016,12,21,8,15,489.0,33.5,2.35,8.5,101.0,80.29,41.61
2016,12,21,8,30,577.0,40.0,2.4,9.0,139.0,124.94,75.18
2016,12,21,8,45,631.5,44.5,2.5,9.5,178.0,168.99,112.76
2016,12,21,9,0,686.0,49.0,2.6,10.0,217.0,217.26,155.62
2016,12,21,9,15,722.0,52.5,2.65,10.5,253.5,263.02,197.55
2016,12,21,9,30,758.0,56.0,2.7,11.0,290.0,310.54,240.66
2016,12,21,9,45,783.5,58.0,2.8,11.5,322.5,353.99,280.03
2016,12,21,10,0,809.0,60.0,2.9,12.0,355.0,397.63,318.7
2016,12,21,10,15,826.0,61.5,2.75,12.0,381.5,436.82,353.17
2016,12,21,10,30,843.0,63.0,2.6,12.0,408.0,474.98,385.88
2016,12,21,10,45,856.0,64.0,2.5,12.5,429.0,507.7,412.89
2016,12,21,11,0,869.0,65.0,2.4,13.0,450.0,539.95,438.69
2016,12,21,11,15,876.5,65.5,2.35,13.0,463.5,566.59,460.5
2016,12,21,11,30,884.0,66.0,2.3,13.0,477.0,590.79,480.01
2016,12,21,11,45,888.5,66.0,2.3,13.5,483.5,610.06,494.71
2016,12,21,12,0,893.0,66.0,2.3,14.0,490.0,626.51,507.01
2016,12,21,12,15,893.0,66.0,2.3,14.0,489.0,637.23,515.7
2016,12,21,12,30,893.0,66.0,2.3,14.0,488.0,644.88,521.97
2016,12,21,12,45,884.0,67.5,2.3,14.5,478.5,645.42,521.73
2016,12,21,13,0,875.0,69.0,2.3,15.0,469.0,642.85,519.1
2016,12,21,13,15,867.5,68.0,2.25,15.0,453.0,635.32,513.47
2016,12,21,13,30,860.0,67.0,2.2,15.0,437.0,628.58,508.2
2016,12,21,13,45,847.0,65.5,2.2,15.0,414.0,611.26,495.14
2016,12,21,14,0,834.0,64.0,2.2,15.0,391.0,591.31,479.88
2016,12,21,14,15,815.5,62.0,2.1,14.5,362.0,565.06,459.86
2016,12,21,14,30,797.0,60.0,2.0,14.0,333.0,536.74,437.76
2016,12,21,14,45,769.0,57.5,1.95,14.0,299.0,500.81,408.5
2016,12,21,15,0,741.0,55.0,1.9,14.0,265.0,463.78,377.63
2016,12,21,15,15,699.5,51.0,1.75,13.0,226.5,417.59,339.59
2016,12,21,15,30,658.0,47.0,1.6,12.0,188.0,371.83,300.56
2016,12,21,15,45,592.0,41.5,1.5,11.5,148.5,314.76,250.88
2016,12,21,16,0,526.0,36.0,1.4,11.0,109.0,260.73,202.29
2016,12,21,16,15,412.0,28.0,1.4,10.5,72.5,195.19,141.02
2016,12,21,16,30,298.0,20.0,1.4,10.0,36.0,127.31,29.89
2016,12,21,16,45,149.0,10.0,1.45,10.0,18.0,50.15,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,14.0,1.4,6.5,32.0,10.48,0.0
2016,12,22,8,0,409.0,28.0,1.3,7.0,64.0,43.66,17.79
2016,12,22,8,15,499.5,35.0,1.2,7.5,103.0,81.17,42.14
2016,12,22,8,30,590.0,42.0,1.1,8.0,142.0,127.93,77.21
2016,12,22,8,45,643.0,47.0,1.05,9.0,181.5,172.78,115.1
2016,12,22,9,0,696.0,52.0,1.0,10.0,221.0,221.71,157.82
2016,12,22,9,15,732.0,55.5,0.9,10.5,258.5,267.95,199.33
2016,12,22,9,30,768.0,59.0,0.8,11.0,296.0,315.94,241.65
2016,12,22,9,45,792.5,61.5,0.75,11.5,328.5,360.02,280.19
2016,12,22,10,0,817.0,64.0,0.7,12.0,361.0,404.2,317.63
2016,12,22,10,15,834.0,66.0,0.8,12.0,388.5,444.32,352.34
2016,12,22,10,30,851.0,68.0,0.9,12.0,416.0,483.39,385.51
2016,12,22,10,45,863.0,69.0,1.0,12.5,436.5,517.56,413.54
2016,12,22,11,0,875.0,70.0,1.1,13.0,457.0,549.87,439.54
2016,12,22,11,15,881.5,71.0,1.15,13.0,471.0,574.91,460.07
2016,12,22,11,30,888.0,72.0,1.2,13.0,485.0,599.34,479.76
2016,12,22,11,45,891.0,72.5,1.25,13.5,491.0,618.48,494.32
2016,12,22,12,0,894.0,73.0,1.3,14.0,497.0,634.76,506.52
2016,12,22,12,15,893.5,72.5,1.3,14.0,495.5,644.77,514.46
2016,12,22,12,30,893.0,72.0,1.3,14.0,494.0,651.7,520.06
2016,12,22,12,45,889.0,71.5,1.3,14.0,485.0,653.28,521.63
2016,12,22,13,0,885.0,71.0,1.3,14.0,476.0,651.73,520.85
2016,12,22,13,15,876.0,70.0,1.2,14.0,459.5,647.01,516.65
2016,12,22,13,30,867.0,69.0,1.1,14.0,443.0,635.7,507.58
2016,12,22,13,45,853.5,67.5,1.05,14.0,419.5,618.1,494.24
2016,12,22,14,0,840.0,66.0,1.0,14.0,396.0,597.85,478.74
2016,12,22,14,15,819.5,64.0,0.95,13.5,366.0,570.4,458.39
2016,12,22,14,30,799.0,62.0,0.9,13.0,336.0,540.92,436.03
2016,12,22,14,45,768.0,59.5,0.85,13.0,301.0,503.33,406.06
2016,12,22,15,0,737.0,57.0,0.8,13.0,266.0,464.77,374.59
2016,12,22,15,15,694.0,53.0,0.85,12.0,227.5,417.95,337.6
2016,12,22,15,30,651.0,49.0,0.9,11.0,189.0,371.62,299.37
2016,12,22,15,45,585.0,43.0,1.0,10.5,149.5,314.16,250.4
2016,12,22,16,0,519.0,37.0,1.1,10.0,110.0,263.55,205.15
2016,12,22,16,15,406.0,28.5,1.15,9.5,73.5,194.23,141.43
2016,12,22,16,30,293.0,20.0,1.2,9.0,37.0,126.59,36.57
2016,12,22,16,45,146.5,10.0,1.25,9.0,18.5,49.69,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.0,4.05,8.0,2.0,1.93,0.0
2016,12,23,8,0,0.0,4.0,4.0,8.0,4.0,3.85,0.0
2016,12,23,8,15,0.0,7.5,3.8,8.0,7.5,7.23,0.44
2016,12,23,8,30,0.0,11.0,3.6,8.0,11.0,10.6,3.48
2016,12,23,8,45,0.0,14.0,3.45,8.0,14.0,13.5,6.09
2016,12,23,9,0,0.0,17.0,3.3,8.0,17.0,16.39,8.69
2016,12,23,9,15,0.0,20.0,3.15,8.0,20.0,19.29,11.27
2016,12,23,9,30,0.0,23.0,3.0,8.0,23.0,22.19,13.82
2016,12,23,9,45,0.0,26.0,2.9,8.5,26.0,25.09,16.31
2016,12,23,10,0,0.0,29.0,2.8,9.0,29.0,27.99,18.78
2016,12,23,10,15,0.0,38.5,2.85,9.0,38.5,37.18,26.73
2016,12,23,10,30,0.0,48.0,2.9,9.0,48.0,46.37,34.64
2016,12,23,10,45,0.0,56.5,2.95,9.5,56.5,54.6,41.61
2016,12,23,11,0,0.0,65.0,3.0,10.0,65.0,62.83,48.53
2016,12,23,11,15,0.0,67.0,3.35,10.0,67.0,64.77,50.13
2016,12,23,11,30,0.0,69.0,3.7,10.0,69.0,66.71,51.75
2016,12,23,11,45,0.0,69.0,4.05,10.0,69.0,66.71,51.72
2016,12,23,12,0,0.0,69.0,4.4,10.0,69.0,66.71,51.71
2016,12,23,12,15,0.0,75.5,4.55,10.0,75.5,73.01,57.09
2016,12,23,12,30,0.0,82.0,4.7,10.0,82.0,79.31,62.47
2016,12,23,12,45,0.0,56.5,4.9,10.0,56.5,54.6,41.37
2016,12,23,13,0,0.0,31.0,5.1,10.0,31.0,29.93,20.2
2016,12,23,13,15,37.0,107.5,5.1,10.0,123.5,132.38,108.81
2016,12,23,13,30,74.0,184.0,5.1,10.0,216.0,241.64,201.31
2016,12,23,13,45,257.0,158.5,5.1,10.0,261.0,341.35,287.9
2016,12,23,14,0,440.0,133.0,5.1,10.0,306.0,429.73,363.32
2016,12,23,14,15,578.5,105.0,4.95,10.0,315.0,476.9,402.98
2016,12,23,14,30,717.0,77.0,4.8,10.0,324.0,514.44,433.85
2016,12,23,14,45,681.0,74.0,4.7,10.0,289.5,475.54,400.49
2016,12,23,15,0,645.0,71.0,4.6,10.0,255.0,436.16,366.35
2016,12,23,15,15,598.5,66.0,4.35,9.5,218.0,389.2,325.58
2016,12,23,15,30,552.0,61.0,4.1,9.0,181.0,343.19,284.63
2016,12,23,15,45,483.5,53.5,3.95,9.0,142.5,286.36,233.57
2016,12,23,16,0,415.0,46.0,3.8,9.0,104.0,233.0,184.69
2016,12,23,16,15,299.0,35.0,3.7,8.5,69.5,163.56,121.19
2016,12,23,16,30,183.0,24.0,3.6,8.0,35.0,97.03,32.36
2016,12,23,16,45,91.5,12.0,3.5,8.0,17.5,36.84,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,213.5,13.0,2.7,4.5,31.5,10.41,0.0
2016,12,24,8,0,427.0,26.0,2.7,5.0,63.0,42.21,16.56
2016,12,24,8,15,517.0,32.5,2.75,5.5,102.0,79.62,40.59
2016,12,24,8,30,607.0,39.0,2.8,6.0,141.0,125.64,75.19
2016,12,24,8,45,662.5,43.0,2.85,6.5,181.0,170.69,113.89
2016,12,24,9,0,718.0,47.0,2.9,7.0,221.0,220.04,158.21
2016,12,24,9,15,752.5,50.0,2.9,7.0,258.0,266.31,201.65
2016,12,24,9,30,787.0,53.0,2.9,7.0,295.0,314.15,246.3
2016,12,24,9,45,810.0,55.5,2.95,7.5,327.5,358.48,287.2
2016,12,24,10,0,833.0,58.0,3.0,8.0,360.0,402.76,327.11
2016,12,24,10,15,849.0,59.5,3.0,8.0,387.0,441.56,362.23
2016,12,24,10,30,865.0,61.0,3.0,8.0,414.0,479.92,396.14
2016,12,24,10,45,875.5,62.5,3.05,8.5,435.0,514.1,425.29
2016,12,24,11,0,886.0,64.0,3.1,9.0,456.0,546.34,452.17
2016,12,24,11,15,893.0,64.5,3.1,9.0,469.5,573.39,475.07
2016,12,24,11,30,900.0,65.0,3.1,9.0,483.0,597.93,495.59
2016,12,24,11,45,903.5,65.0,3.1,9.5,489.5,617.18,510.71
2016,12,24,12,0,907.0,65.0,3.1,10.0,496.0,633.54,523.29
2016,12,24,12,15,907.0,65.0,3.1,10.0,495.0,644.73,532.61
2016,12,24,12,30,907.0,65.0,3.1,10.0,494.0,652.81,539.39
2016,12,24,12,45,896.0,67.0,3.1,10.0,484.5,653.01,539.88
2016,12,24,13,0,885.0,69.0,3.1,10.0,475.0,650.05,537.85
2016,12,24,13,15,878.0,68.0,3.05,10.0,459.5,643.11,532.59
2016,12,24,13,30,871.0,67.0,3.0,10.0,444.0,633.16,524.89
2016,12,24,13,45,860.5,65.5,3.0,10.0,421.5,621.32,515.62
2016,12,24,14,0,850.0,64.0,3.0,10.0,399.0,602.98,501.16
2016,12,24,14,15,832.0,62.0,2.9,9.5,370.0,577.0,480.92
2016,12,24,14,30,814.0,60.0,2.8,9.0,341.0,548.86,458.47
2016,12,24,14,45,789.5,57.0,2.75,9.0,307.0,514.05,429.42
2016,12,24,15,0,765.0,54.0,2.7,9.0,273.0,477.91,398.51
2016,12,24,15,15,725.0,50.5,2.6,8.5,234.5,432.43,359.64
2016,12,24,15,30,685.0,47.0,2.5,8.0,196.0,387.18,319.7
2016,12,24,15,45,624.5,41.5,2.4,7.5,156.0,331.48,270.01
2016,12,24,16,0,564.0,36.0,2.3,7.0,116.0,278.35,221.03
2016,12,24,16,15,452.5,28.5,2.3,6.5,78.5,208.18,155.48
2016,12,24,16,30,341.0,21.0,2.3,6.0,41.0,141.23,55.6
2016,12,24,16,45,170.5,10.5,2.35,6.0,20.5,57.27,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,86.0,15.0,2.2,3.5,22.0,11.66,0.0
2016,12,25,8,0,172.0,30.0,2.3,4.0,44.0,33.6,16.11
2016,12,25,8,15,209.0,44.5,2.35,4.0,72.5,61.07,37.79
2016,12,25,8,30,246.0,59.0,2.4,4.0,101.0,92.19,63.19
2016,12,25,8,45,272.5,72.5,2.45,4.5,129.5,123.81,90.71
2016,12,25,9,0,299.0,86.0,2.5,5.0,158.0,157.67,120.9
2016,12,25,9,15,312.5,99.0,2.5,5.5,184.5,189.44,149.89
2016,12,25,9,30,326.0,112.0,2.5,6.0,211.0,219.82,177.44
2016,12,25,9,45,331.5,123.5,2.55,6.5,234.0,248.0,202.89
2016,12,25,10,0,337.0,135.0,2.6,7.0,257.0,275.99,227.64
2016,12,25,10,15,365.0,141.5,2.6,7.0,282.5,311.9,258.76
2016,12,25,10,30,393.0,148.0,2.6,7.0,308.0,345.87,287.94
2016,12,25,10,45,625.5,109.5,2.65,7.5,379.5,439.43,365.71
2016,12,25,11,0,858.0,71.0,2.7,8.0,451.0,540.5,448.21
2016,12,25,11,15,864.5,72.0,2.75,8.0,464.5,567.55,470.75
2016,12,25,11,30,871.0,73.0,2.8,8.0,478.0,592.17,491.43
2016,12,25,11,45,872.5,73.5,2.85,8.5,484.0,610.67,506.11
2016,12,25,12,0,874.0,74.0,2.9,9.0,490.0,626.3,518.3
2016,12,25,12,15,626.5,128.5,2.9,9.0,426.5,543.99,451.28
2016,12,25,12,30,379.0,183.0,2.9,9.0,363.0,442.85,368.13
2016,12,25,12,45,309.0,190.5,2.9,9.0,335.5,409.68,341.12
2016,12,25,13,0,239.0,198.0,2.9,9.0,308.0,375.19,312.35
2016,12,25,13,15,541.0,135.0,2.9,9.0,372.5,505.88,423.12
2016,12,25,13,30,843.0,72.0,2.9,9.0,437.0,625.61,521.06
2016,12,25,13,45,828.5,70.5,2.95,9.0,414.0,607.89,506.54
2016,12,25,14,0,814.0,69.0,3.0,9.0,391.0,587.59,490.67
2016,12,25,14,15,794.5,67.0,2.95,9.0,362.5,561.35,469.43
2016,12,25,14,30,775.0,65.0,2.9,9.0,334.0,533.12,446.16
2016,12,25,14,45,746.5,62.0,2.85,9.0,300.0,496.99,416.0
2016,12,25,15,0,718.0,59.0,2.8,9.0,266.0,459.82,384.26
2016,12,25,15,15,676.5,55.0,2.75,8.5,228.5,414.3,345.46
2016,12,25,15,30,635.0,51.0,2.7,8.0,191.0,369.17,305.76
2016,12,25,15,45,571.0,45.0,2.65,7.5,151.5,316.34,258.54
2016,12,25,16,0,507.0,39.0,2.6,7.0,112.0,263.55,210.16
2016,12,25,16,15,398.5,30.5,2.7,6.5,76.0,195.75,147.32
2016,12,25,16,30,290.0,22.0,2.8,6.0,40.0,130.56,56.96
2016,12,25,16,45,145.0,11.0,2.95,5.5,20.0,50.99,0.0
2016,12,25,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,206.0,13.0,2.8,2.5,30.5,9.71,0.0
2016,12,26,8,0,412.0,26.0,2.9,3.0,61.0,40.44,15.9
2016,12,26,8,15,503.5,33.0,2.95,3.5,100.0,77.52,39.83
2016,12,26,8,30,595.0,40.0,3.0,4.0,139.0,123.41,74.33
2016,12,26,8,45,649.0,45.0,3.05,4.5,179.0,168.55,113.3
2016,12,26,9,0,703.0,50.0,3.1,5.0,219.0,217.92,157.89
2016,12,26,9,15,739.0,53.5,3.1,5.5,256.5,264.5,201.44
2016,12,26,9,30,775.0,57.0,3.1,6.0,294.0,312.86,246.26
2016,12,26,9,45,797.0,60.0,3.1,6.5,327.0,356.99,287.11
2016,12,26,10,0,819.0,63.0,3.1,7.0,360.0,401.05,326.93
2016,12,26,10,15,836.0,65.0,3.05,7.0,387.5,441.49,363.39
2016,12,26,10,30,853.0,67.0,3.0,7.0,415.0,480.92,398.13
2016,12,26,10,45,865.5,68.0,3.0,7.5,436.0,515.71,427.72
2016,12,26,11,0,878.0,69.0,3.0,8.0,457.0,546.88,453.72
2016,12,26,11,15,884.5,69.5,2.95,8.0,471.0,573.68,476.32
2016,12,26,11,30,891.0,70.0,2.9,8.0,485.0,597.99,496.5
2016,12,26,11,45,894.5,70.5,2.85,8.5,491.5,617.88,511.92
2016,12,26,12,0,898.0,71.0,2.8,9.0,498.0,634.92,524.8
2016,12,26,12,15,897.5,70.5,2.7,9.0,497.0,645.38,533.11
2016,12,26,12,30,897.0,70.0,2.6,9.0,496.0,652.74,538.88
2016,12,26,12,45,892.5,70.0,2.55,9.5,487.5,654.99,539.82
2016,12,26,13,0,888.0,70.0,2.5,10.0,479.0,654.1,538.28
2016,12,26,13,15,880.0,69.0,2.45,10.0,463.0,646.71,532.67
2016,12,26,13,30,872.0,68.0,2.4,10.0,447.0,636.32,524.66
2016,12,26,13,45,859.5,66.5,2.35,10.0,424.0,623.4,514.43
2016,12,26,14,0,847.0,65.0,2.3,10.0,401.0,604.01,499.12
2016,12,26,14,15,828.5,63.0,2.15,10.0,372.0,577.92,477.85
2016,12,26,14,30,810.0,61.0,2.0,10.0,343.0,549.69,454.53
2016,12,26,14,45,783.5,58.0,1.95,10.0,309.0,513.95,425.22
2016,12,26,15,0,757.0,55.0,1.9,10.0,275.0,476.97,394.17
2016,12,26,15,15,717.0,51.5,1.85,9.0,236.5,431.74,356.86
2016,12,26,15,30,677.0,48.0,1.8,8.0,198.0,386.72,318.32
2016,12,26,15,45,615.5,42.5,1.75,7.5,158.0,330.74,269.0
2016,12,26,16,0,554.0,37.0,1.7,7.0,118.0,277.39,220.42
2016,12,26,16,15,448.0,29.0,1.8,6.5,80.5,208.77,157.24
2016,12,26,16,30,342.0,21.0,1.9,6.0,43.0,143.83,68.44
2016,12,26,16,45,171.0,10.5,2.0,5.5,21.5,58.01,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,13.5,1.7,4.5,28.5,10.18,0.0
2016,12,27,8,0,356.0,27.0,1.7,5.0,57.0,37.62,14.96
2016,12,27,8,15,449.0,35.0,1.65,5.5,95.0,73.17,38.12
2016,12,27,8,30,542.0,43.0,1.6,6.0,133.0,117.65,71.13
2016,12,27,8,45,601.5,48.0,1.55,6.5,172.0,161.4,108.02
2016,12,27,9,0,661.0,53.0,1.5,7.0,211.0,210.39,151.15
2016,12,27,9,15,698.0,57.0,1.35,7.5,248.0,255.91,192.6
2016,12,27,9,30,735.0,61.0,1.2,8.0,285.0,303.38,235.22
2016,12,27,9,45,762.5,63.0,1.1,8.5,318.0,346.93,273.97
2016,12,27,10,0,790.0,65.0,1.0,9.0,351.0,390.91,311.94
2016,12,27,10,15,807.5,67.0,1.1,9.5,378.0,430.6,346.3
2016,12,27,10,30,825.0,69.0,1.2,10.0,405.0,469.39,379.09
2016,12,27,10,45,703.0,96.5,1.3,10.5,393.0,464.39,376.72
2016,12,27,11,0,581.0,124.0,1.4,11.0,381.0,449.35,365.7
2016,12,27,11,15,720.0,99.5,1.4,11.0,427.5,517.3,420.73
2016,12,27,11,30,859.0,75.0,1.4,11.0,474.0,587.3,475.89
2016,12,27,11,45,645.5,124.0,1.4,11.5,426.5,530.94,430.17
2016,12,27,12,0,432.0,173.0,1.4,12.0,379.0,460.75,373.7
2016,12,27,12,15,647.0,124.5,1.3,12.0,432.5,552.91,447.87
2016,12,27,12,30,862.0,76.0,1.2,12.0,486.0,640.99,515.66
2016,12,27,12,45,734.0,100.0,1.1,12.0,445.0,593.05,477.07
2016,12,27,13,0,606.0,124.0,1.0,12.0,404.0,539.52,435.22
2016,12,27,13,15,601.0,121.0,1.0,12.0,391.0,532.93,431.07
2016,12,27,13,30,596.0,118.0,1.0,12.0,378.0,524.15,424.69
2016,12,27,13,45,579.5,114.5,1.0,12.0,357.0,505.5,410.6
2016,12,27,14,0,563.0,111.0,1.0,12.0,336.0,485.07,395.01
2016,12,27,14,15,647.5,92.5,1.0,12.0,333.0,507.0,412.8
2016,12,27,14,30,732.0,74.0,1.0,12.0,330.0,523.02,425.09
2016,12,27,14,45,700.5,70.5,1.05,12.0,296.0,485.83,395.54
2016,12,27,15,0,669.0,67.0,1.1,12.0,262.0,447.88,365.01
2016,12,27,15,15,625.0,62.5,1.15,11.5,225.0,402.09,327.89
2016,12,27,15,30,581.0,58.0,1.2,11.0,188.0,357.04,290.02
2016,12,27,15,45,517.0,51.0,1.25,10.5,149.5,301.58,242.55
2016,12,27,16,0,453.0,44.0,1.3,10.0,111.0,249.25,196.29
2016,12,27,16,15,345.5,34.0,1.35,9.5,75.5,181.77,136.11
2016,12,27,16,30,238.0,24.0,1.4,9.0,40.0,117.95,59.24
2016,12,27,16,45,119.0,12.0,1.5,9.0,20.0,45.2,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,212.5,12.0,2.35,5.0,30.0,9.54,0.0
2016,12,28,8,0,425.0,24.0,2.4,6.0,60.0,37.77,13.59
2016,12,28,8,15,514.5,30.5,2.4,6.5,98.5,74.75,36.74
2016,12,28,8,30,604.0,37.0,2.4,7.0,137.0,120.29,70.39
2016,12,28,8,45,659.0,41.5,2.4,7.5,176.5,165.51,108.82
2016,12,28,9,0,714.0,46.0,2.4,8.0,216.0,215.04,152.95
2016,12,28,9,15,748.5,49.0,2.4,8.5,253.5,261.21,195.67
2016,12,28,9,30,783.0,52.0,2.4,9.0,291.0,309.0,239.5
2016,12,28,9,45,808.5,53.5,2.45,9.5,323.5,353.23,279.92
2016,12,28,10,0,834.0,55.0,2.5,10.0,356.0,396.96,319.03
2016,12,28,10,15,850.0,56.5,2.4,10.5,383.5,436.76,353.76
2016,12,28,10,30,866.0,58.0,2.3,11.0,411.0,475.44,386.51
2016,12,28,10,45,877.0,59.0,2.25,11.5,432.0,509.69,414.94
2016,12,28,11,0,888.0,60.0,2.2,12.0,453.0,542.04,441.06
2016,12,28,11,15,894.5,60.5,2.1,12.0,467.0,569.21,463.13
2016,12,28,11,30,901.0,61.0,2.0,12.0,481.0,593.87,482.75
2016,12,28,11,45,904.0,61.0,1.9,12.5,487.5,613.23,496.97
2016,12,28,12,0,907.0,61.0,1.8,13.0,494.0,629.68,508.63
2016,12,28,12,15,907.0,61.0,1.75,13.0,493.5,641.26,517.59
2016,12,28,12,30,907.0,61.0,1.7,13.0,493.0,649.72,524.09
2016,12,28,12,45,900.0,62.0,1.7,13.5,485.0,651.71,524.97
2016,12,28,13,0,893.0,63.0,1.7,14.0,477.0,650.53,523.43
2016,12,28,13,15,886.0,62.5,1.65,14.0,461.5,644.49,518.88
2016,12,28,13,30,879.0,62.0,1.6,14.0,446.0,635.41,511.98
2016,12,28,13,45,867.5,60.5,1.6,14.0,424.0,619.38,500.11
2016,12,28,14,0,856.0,59.0,1.6,14.0,402.0,600.63,485.99
2016,12,28,14,15,839.0,57.5,1.5,13.5,373.5,576.02,467.34
2016,12,28,14,30,822.0,56.0,1.4,13.0,345.0,552.98,449.34
2016,12,28,14,45,797.0,53.5,1.3,13.0,311.5,518.49,421.3
2016,12,28,15,0,772.0,51.0,1.2,13.0,278.0,482.65,391.58
2016,12,28,15,15,734.5,48.0,1.15,12.5,240.0,438.89,355.72
2016,12,28,15,30,697.0,45.0,1.1,12.0,202.0,395.17,318.64
2016,12,28,15,45,639.0,40.0,1.1,11.5,162.0,340.58,271.85
2016,12,28,16,0,581.0,35.0,1.1,11.0,122.0,288.37,225.42
2016,12,28,16,15,480.5,28.0,1.1,10.5,84.5,221.5,165.18
2016,12,28,16,30,380.0,21.0,1.1,10.0,47.0,158.57,84.8
2016,12,28,16,45,190.0,10.5,1.15,9.5,23.5,64.02,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,183.0,13.5,3.3,5.5,29.0,10.23,0.0
2016,12,29,8,0,366.0,27.0,3.4,6.0,58.0,37.05,14.39
2016,12,29,8,15,462.0,35.0,3.45,6.0,96.5,73.26,37.72
2016,12,29,8,30,558.0,43.0,3.5,6.0,135.0,118.67,71.35
2016,12,29,8,45,616.5,48.0,3.55,6.5,175.0,163.56,109.43
2016,12,29,9,0,675.0,53.0,3.6,7.0,215.0,212.45,152.98
2016,12,29,9,15,713.0,57.0,3.6,7.5,252.5,258.94,196.0
2016,12,29,9,30,751.0,61.0,3.6,8.0,290.0,307.47,240.59
2016,12,29,9,45,767.0,66.0,3.65,8.5,322.0,350.7,280.59
2016,12,29,10,0,783.0,71.0,3.7,9.0,354.0,393.5,319.27
2016,12,29,10,15,801.5,73.0,3.6,9.5,382.0,433.58,354.57
2016,12,29,10,30,820.0,75.0,3.5,10.0,410.0,472.86,388.24
2016,12,29,10,45,835.0,76.0,3.45,10.5,432.0,508.24,418.0
2016,12,29,11,0,850.0,77.0,3.4,11.0,454.0,542.06,445.76
2016,12,29,11,15,858.0,78.0,3.25,11.5,468.5,570.18,468.09
2016,12,29,11,30,866.0,79.0,3.1,12.0,483.0,595.98,488.01
2016,12,29,11,45,871.5,79.0,3.0,12.5,490.5,616.68,503.69
2016,12,29,12,0,877.0,79.0,2.9,13.0,498.0,634.66,516.93
2016,12,29,12,15,877.0,78.5,2.8,13.0,497.5,645.78,525.62
2016,12,29,12,30,877.0,78.0,2.7,13.0,497.0,653.84,531.86
2016,12,29,12,45,880.5,75.5,2.6,13.0,490.0,658.81,535.71
2016,12,29,13,0,884.0,73.0,2.5,13.0,483.0,660.65,537.09
2016,12,29,13,15,876.5,72.0,2.4,13.0,467.5,654.0,531.84
2016,12,29,13,30,869.0,71.0,2.3,13.0,452.0,644.29,524.22
2016,12,29,13,45,858.0,69.5,2.25,13.0,430.0,628.85,512.37
2016,12,29,14,0,847.0,68.0,2.2,13.0,408.0,610.64,498.23
2016,12,29,14,15,829.0,65.5,2.1,13.0,379.0,584.46,477.45
2016,12,29,14,30,811.0,63.0,2.0,13.0,350.0,556.09,454.63
2016,12,29,14,45,785.5,60.5,1.9,13.0,316.0,521.57,426.49
2016,12,29,15,0,760.0,58.0,1.8,13.0,282.0,485.72,396.62
2016,12,29,15,15,720.5,54.0,1.7,12.0,243.5,440.03,359.5
2016,12,29,15,30,681.0,50.0,1.6,11.0,205.0,394.5,321.17
2016,12,29,15,45,620.0,44.5,1.5,10.5,164.5,338.38,272.49
2016,12,29,16,0,559.0,39.0,1.4,10.0,124.0,284.77,224.52
2016,12,29,16,15,454.5,31.0,1.45,9.5,86.0,219.78,165.83
2016,12,29,16,30,350.0,23.0,1.5,9.0,48.0,155.63,88.35
2016,12,29,16,45,175.0,11.5,1.6,8.5,24.0,61.12,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,165.0,14.0,0.7,6.5,27.5,10.71,0.0
2016,12,30,8,0,330.0,28.0,0.6,7.0,55.0,36.36,14.69
2016,12,30,8,15,425.5,36.5,0.55,7.5,92.5,71.13,37.23
2016,12,30,8,30,521.0,45.0,0.5,8.0,130.0,115.09,69.18
2016,12,30,8,45,577.0,51.0,0.45,8.5,169.0,158.15,104.85
2016,12,30,9,0,633.0,57.0,0.4,9.0,208.0,205.78,145.9
2016,12,30,9,15,671.5,61.0,0.55,9.0,245.0,250.7,186.53
2016,12,30,9,30,710.0,65.0,0.7,9.0,282.0,297.94,229.11
2016,12,30,9,45,745.5,66.0,0.85,9.5,316.0,342.53,268.78
2016,12,30,10,0,781.0,67.0,1.0,10.0,350.0,388.24,308.65
2016,12,30,10,15,798.5,69.5,1.15,10.5,377.5,428.37,343.44
2016,12,30,10,30,816.0,72.0,1.3,11.0,405.0,467.65,376.75
2016,12,30,10,45,826.0,74.0,1.45,11.5,426.0,501.51,405.12
2016,12,30,11,0,836.0,76.0,1.6,12.0,447.0,533.56,431.47
2016,12,30,11,15,844.0,77.0,1.6,12.0,461.5,561.42,454.14
2016,12,30,11,30,852.0,78.0,1.6,12.0,476.0,586.99,474.64
2016,12,30,11,45,855.5,78.0,1.65,12.5,483.0,606.33,489.53
2016,12,30,12,0,859.0,78.0,1.7,13.0,490.0,622.91,502.11
2016,12,30,12,15,859.0,78.0,1.7,13.0,489.5,634.46,511.33
2016,12,30,12,30,859.0,78.0,1.7,13.0,489.0,643.03,518.21
2016,12,30,12,45,856.0,77.5,1.75,13.0,481.5,646.09,521.25
2016,12,30,13,0,853.0,77.0,1.8,13.0,474.0,646.09,521.95
2016,12,30,13,15,845.0,76.0,1.85,13.0,459.0,639.27,517.46
2016,12,30,13,30,837.0,75.0,1.9,13.0,444.0,629.51,510.66
2016,12,30,13,45,824.0,73.5,2.0,13.0,421.5,613.17,498.99
2016,12,30,14,0,811.0,72.0,2.1,13.0,399.0,594.21,485.06
2016,12,30,14,15,792.0,70.0,2.15,12.5,371.0,568.61,466.25
2016,12,30,14,30,773.0,68.0,2.2,12.0,343.0,540.95,445.32
2016,12,30,14,45,741.5,65.5,2.3,12.0,308.5,503.89,415.69
2016,12,30,15,0,710.0,63.0,2.4,12.0,274.0,465.87,384.44
2016,12,30,15,15,669.0,59.0,2.35,11.5,236.5,423.65,349.1
2016,12,30,15,30,628.0,55.0,2.3,11.0,199.0,379.23,310.89
2016,12,30,15,45,547.5,50.5,2.25,10.5,158.5,317.55,257.65
2016,12,30,16,0,467.0,46.0,2.2,10.0,118.0,259.88,206.63
2016,12,30,16,15,361.0,36.5,2.2,9.5,81.5,192.26,146.37
2016,12,30,16,30,255.0,27.0,2.2,9.0,45.0,129.8,76.98
2016,12,30,16,45,127.5,13.5,2.25,8.5,22.5,49.83,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
